Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.0,3.55,2.5,30.5,12.06,0.0
2016,1,1,8,0,350.0,30.0,3.6,3.0,61.0,24.76,14.84
2016,1,1,8,15,447.5,38.5,3.65,3.5,100.5,31.06,22.28
2016,1,1,8,30,545.0,47.0,3.7,4.0,140.0,37.28,28.45
2016,1,1,8,45,603.5,53.0,3.75,4.5,181.0,41.13,32.26
2016,1,1,9,0,662.0,59.0,3.8,5.0,222.0,44.97,35.92
2016,1,1,9,15,700.5,63.0,3.8,5.5,260.5,47.1,37.89
2016,1,1,9,30,739.0,67.0,3.8,6.0,299.0,53.97,44.13
2016,1,1,9,45,766.5,70.0,3.8,6.5,333.0,55.49,45.41
2016,1,1,10,0,794.0,73.0,3.8,7.0,367.0,69.35,45.81
2016,1,1,10,15,811.5,75.0,3.75,7.0,395.5,114.75,64.76
2016,1,1,10,30,829.0,77.0,3.7,7.0,424.0,161.02,96.54
2016,1,1,10,45,840.5,79.0,3.65,7.5,445.5,206.92,134.56
2016,1,1,11,0,852.0,81.0,3.6,8.0,467.0,252.65,175.56
2016,1,1,11,15,859.5,82.0,3.5,8.0,481.5,296.07,216.34
2016,1,1,11,30,867.0,83.0,3.4,8.0,496.0,338.5,256.52
2016,1,1,11,45,869.5,83.5,3.3,8.5,503.0,377.57,293.16
2016,1,1,12,0,872.0,84.0,3.2,9.0,510.0,414.85,327.54
2016,1,1,12,15,872.0,84.0,3.1,9.0,509.5,448.65,358.94
2016,1,1,12,30,872.0,84.0,3.0,9.0,509.0,480.16,387.76
2016,1,1,12,45,872.0,82.5,2.9,9.0,501.5,507.74,412.8
2016,1,1,13,0,872.0,81.0,2.8,9.0,494.0,532.73,435.2
2016,1,1,13,15,864.0,79.5,2.65,9.0,478.5,550.79,451.52
2016,1,1,13,30,856.0,78.0,2.5,9.0,463.0,565.72,464.95
2016,1,1,13,45,844.5,76.5,2.45,9.0,440.5,575.53,474.39
2016,1,1,14,0,833.0,75.0,2.4,9.0,418.0,582.11,481.03
2016,1,1,14,15,814.5,72.5,2.35,9.0,389.0,580.23,480.83
2016,1,1,14,30,796.0,70.0,2.3,9.0,360.0,575.1,477.82
2016,1,1,14,45,769.5,67.0,2.25,9.0,325.5,561.44,467.74
2016,1,1,15,0,743.0,64.0,2.2,9.0,291.0,544.77,454.81
2016,1,1,15,15,703.0,60.0,2.15,8.5,252.0,516.04,432.35
2016,1,1,15,30,663.0,56.0,2.1,8.0,213.0,489.68,410.58
2016,1,1,15,45,601.5,50.0,2.05,8.0,172.0,442.49,370.01
2016,1,1,16,0,540.0,44.0,2.0,8.0,131.0,394.48,327.02
2016,1,1,16,15,438.5,35.5,2.05,7.5,92.0,321.03,260.9
2016,1,1,16,30,337.0,27.0,2.1,7.0,53.0,247.26,171.4
2016,1,1,16,45,168.5,13.5,2.15,7.0,26.5,100.21,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.7,4.5,18.5,13.31,0.0
2016,1,2,8,0,60.0,31.0,3.8,5.0,37.0,25.73,15.46
2016,1,2,8,15,87.5,48.0,3.8,5.0,61.0,38.92,29.13
2016,1,2,8,30,115.0,65.0,3.8,5.0,85.0,51.81,41.5
2016,1,2,8,45,131.5,82.0,3.85,5.5,110.5,64.36,53.31
2016,1,2,9,0,148.0,99.0,3.9,6.0,136.0,76.6,64.66
2016,1,2,9,15,158.0,115.0,3.85,6.5,159.5,87.89,74.94
2016,1,2,9,30,168.0,131.0,3.8,7.0,183.0,98.87,84.77
2016,1,2,9,45,182.5,142.5,3.8,7.5,205.5,106.92,91.8
2016,1,2,10,0,197.0,154.0,3.8,8.0,228.0,118.56,95.19
2016,1,2,10,15,304.5,151.5,3.85,8.0,275.0,134.85,100.19
2016,1,2,10,30,412.0,149.0,3.9,8.0,322.0,162.21,115.86
2016,1,2,10,45,607.0,111.0,4.0,8.5,379.5,190.22,130.42
2016,1,2,11,0,802.0,73.0,4.1,9.0,437.0,234.49,161.95
2016,1,2,11,15,406.0,122.0,4.2,9.5,307.0,208.97,158.57
2016,1,2,11,30,10.0,171.0,4.3,10.0,177.0,151.31,123.33
2016,1,2,11,45,32.0,189.0,4.4,10.5,205.5,175.95,143.41
2016,1,2,12,0,54.0,207.0,4.5,11.0,234.0,203.28,165.75
2016,1,2,12,15,38.5,197.5,4.55,11.0,217.0,192.95,157.57
2016,1,2,12,30,23.0,188.0,4.6,11.0,200.0,177.7,145.15
2016,1,2,12,45,11.5,172.0,4.65,11.5,178.0,159.48,129.83
2016,1,2,13,0,0.0,156.0,4.7,12.0,156.0,140.16,113.48
2016,1,2,13,15,39.5,175.5,4.7,12.0,193.5,186.12,152.45
2016,1,2,13,30,79.0,195.0,4.7,12.0,231.0,231.18,190.55
2016,1,2,13,45,39.5,163.5,4.7,12.0,181.5,180.21,147.96
2016,1,2,14,0,0.0,132.0,4.7,12.0,132.0,120.91,97.73
2016,1,2,14,15,0.0,102.5,4.6,12.0,102.5,92.76,74.02
2016,1,2,14,30,0.0,73.0,4.5,12.0,73.0,64.69,50.14
2016,1,2,14,45,0.0,66.0,4.4,12.0,66.0,58.33,44.75
2016,1,2,15,0,0.0,59.0,4.3,12.0,59.0,52.12,39.43
2016,1,2,15,15,0.0,51.0,4.05,11.5,51.0,45.02,33.37
2016,1,2,15,30,0.0,43.0,3.8,11.0,43.0,37.93,27.22
2016,1,2,15,45,0.0,34.5,3.55,10.5,34.5,30.4,20.62
2016,1,2,16,0,0.0,26.0,3.3,10.0,26.0,22.89,13.96
2016,1,2,16,15,0.0,18.5,3.35,9.5,18.5,16.27,8.0
2016,1,2,16,30,0.0,11.0,3.4,9.0,11.0,9.66,1.43
2016,1,2,16,45,0.0,5.5,3.45,9.0,5.5,5.0,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,7.5,10.5,9.23,0.0
2016,1,3,8,0,0.0,21.0,4.1,8.0,21.0,18.5,9.36
2016,1,3,8,15,0.0,35.0,4.0,8.0,35.0,30.57,21.4
2016,1,3,8,30,0.0,49.0,3.9,8.0,49.0,42.28,32.47
2016,1,3,8,45,0.0,63.5,3.8,8.5,63.5,54.23,43.57
2016,1,3,9,0,0.0,78.0,3.7,9.0,78.0,66.05,54.41
2016,1,3,9,15,0.0,91.5,3.6,9.0,91.5,77.0,64.42
2016,1,3,9,30,0.0,105.0,3.5,9.0,105.0,87.82,74.19
2016,1,3,9,45,0.0,116.5,3.4,9.5,116.5,97.07,82.3
2016,1,3,10,0,0.0,128.0,3.3,10.0,128.0,106.49,86.38
2016,1,3,10,15,5.0,140.0,3.35,10.0,142.5,117.45,95.41
2016,1,3,10,30,10.0,152.0,3.4,10.0,157.0,129.01,104.81
2016,1,3,10,45,28.5,170.0,3.5,10.5,183.0,144.99,117.11
2016,1,3,11,0,47.0,188.0,3.6,11.0,209.0,166.49,134.14
2016,1,3,11,15,88.5,201.5,3.8,11.0,243.0,192.62,154.68
2016,1,3,11,30,130.0,215.0,4.0,11.0,277.0,222.98,179.23
2016,1,3,11,45,74.5,200.5,4.2,11.0,236.5,200.01,162.15
2016,1,3,12,0,19.0,186.0,4.4,11.0,196.0,170.46,138.81
2016,1,3,12,15,58.5,202.5,4.4,11.0,231.5,205.62,167.95
2016,1,3,12,30,98.0,219.0,4.4,11.0,267.0,242.86,198.92
2016,1,3,12,45,235.0,203.0,4.4,11.0,316.0,309.76,254.52
2016,1,3,13,0,372.0,187.0,4.4,11.0,365.0,374.34,308.48
2016,1,3,13,15,393.5,176.5,4.05,11.0,359.5,395.97,326.78
2016,1,3,13,30,415.0,166.0,3.7,11.0,354.0,410.41,339.47
2016,1,3,13,45,368.5,165.0,3.35,11.5,326.0,385.79,319.53
2016,1,3,14,0,322.0,164.0,3.0,12.0,298.0,367.15,304.13
2016,1,3,14,15,211.0,159.5,2.65,12.0,245.0,294.34,244.31
2016,1,3,14,30,100.0,155.0,2.3,12.0,192.0,228.27,188.83
2016,1,3,14,45,91.5,141.5,2.0,12.0,173.0,202.47,167.72
2016,1,3,15,0,83.0,128.0,1.7,12.0,154.0,185.88,153.86
2016,1,3,15,15,76.0,112.0,1.55,11.5,133.5,166.6,137.88
2016,1,3,15,30,69.0,96.0,1.4,11.0,113.0,146.89,121.18
2016,1,3,15,45,54.5,79.0,1.3,11.0,90.5,120.86,98.45
2016,1,3,16,0,40.0,62.0,1.2,11.0,68.0,94.44,75.08
2016,1,3,16,15,20.0,45.0,1.3,10.5,48.0,64.32,48.32
2016,1,3,16,30,0.0,28.0,1.4,10.0,28.0,28.52,15.65
2016,1,3,16,45,0.0,14.0,1.5,10.0,14.0,12.34,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,184.5,13.5,5.05,10.5,29.5,10.75,0.0
2016,1,4,8,0,369.0,27.0,5.1,11.0,59.0,22.01,11.99
2016,1,4,8,15,461.0,34.0,5.15,11.0,97.5,27.08,18.05
2016,1,4,8,30,553.0,41.0,5.2,11.0,136.0,35.04,25.62
2016,1,4,8,45,612.0,45.5,5.3,11.5,176.0,38.08,28.58
2016,1,4,9,0,671.0,50.0,5.4,12.0,216.0,41.16,31.46
2016,1,4,9,15,706.5,53.5,5.5,12.0,253.0,43.3,33.46
2016,1,4,9,30,742.0,57.0,5.6,12.0,290.0,45.46,35.43
2016,1,4,9,45,519.5,101.0,5.7,12.5,273.0,72.35,59.41
2016,1,4,10,0,297.0,145.0,5.8,13.0,256.0,109.81,85.31
2016,1,4,10,15,512.0,113.0,5.9,13.0,321.0,117.13,76.31
2016,1,4,10,30,727.0,81.0,6.0,13.0,386.0,150.8,90.57
2016,1,4,10,45,599.5,118.5,6.15,13.5,378.5,194.55,132.29
2016,1,4,11,0,472.0,156.0,6.3,14.0,371.0,227.96,167.1
2016,1,4,11,15,308.0,186.0,6.4,14.0,328.0,235.78,181.78
2016,1,4,11,30,144.0,216.0,6.5,14.0,285.0,227.89,181.59
2016,1,4,11,45,325.5,190.5,6.6,14.0,350.0,279.7,221.54
2016,1,4,12,0,507.0,165.0,6.7,14.0,415.0,345.7,274.84
2016,1,4,12,15,282.0,187.5,6.75,14.0,326.5,291.42,235.25
2016,1,4,12,30,57.0,210.0,6.8,14.0,238.0,216.18,175.53
2016,1,4,12,45,28.5,179.5,6.9,14.0,193.5,178.33,144.56
2016,1,4,13,0,0.0,149.0,7.0,14.0,149.0,133.61,107.31
2016,1,4,13,15,3.5,154.5,7.0,13.5,156.5,141.39,114.19
2016,1,4,13,30,7.0,160.0,7.0,13.0,164.0,149.68,121.54
2016,1,4,13,45,3.5,104.5,7.0,13.0,106.5,95.59,76.01
2016,1,4,14,0,0.0,49.0,7.0,13.0,49.0,43.25,31.47
2016,1,4,14,15,2.5,90.5,6.75,13.0,91.5,82.54,65.16
2016,1,4,14,30,5.0,132.0,6.5,13.0,134.0,126.89,102.96
2016,1,4,14,45,2.5,120.0,6.3,13.0,121.0,114.81,92.75
2016,1,4,15,0,0.0,108.0,6.1,13.0,108.0,102.68,82.45
2016,1,4,15,15,0.0,93.5,5.95,12.5,93.5,89.21,71.09
2016,1,4,15,30,0.0,79.0,5.8,12.0,79.0,75.58,59.42
2016,1,4,15,45,0.0,64.0,5.7,12.0,64.0,61.14,46.78
2016,1,4,16,0,0.0,49.0,5.6,12.0,49.0,46.36,33.76
2016,1,4,16,15,0.0,35.0,5.55,12.0,35.0,32.37,21.33
2016,1,4,16,30,0.0,21.0,5.5,12.0,21.0,18.51,8.3
2016,1,4,16,45,0.0,10.5,5.5,12.0,10.5,9.23,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,4.45,10.5,13.5,11.89,0.0
2016,1,5,8,0,0.0,27.0,4.7,11.0,27.0,23.46,13.15
2016,1,5,8,15,6.0,44.0,4.8,11.0,45.0,37.42,27.08
2016,1,5,8,30,12.0,61.0,4.9,11.0,63.0,51.19,39.97
2016,1,5,8,45,19.0,77.0,5.0,11.0,81.0,62.5,50.52
2016,1,5,9,0,26.0,93.0,5.1,11.0,99.0,74.6,61.65
2016,1,5,9,15,30.5,108.0,5.1,11.0,116.5,85.8,71.83
2016,1,5,9,30,35.0,123.0,5.1,11.0,134.0,96.77,81.66
2016,1,5,9,45,37.5,136.0,5.1,11.5,149.0,106.24,89.89
2016,1,5,10,0,40.0,149.0,5.1,12.0,164.0,116.64,94.0
2016,1,5,10,15,20.0,114.5,5.15,12.0,122.0,96.68,76.62
2016,1,5,10,30,0.0,80.0,5.2,12.0,80.0,70.66,55.08
2016,1,5,10,45,0.0,44.5,5.3,12.0,44.5,39.27,28.15
2016,1,5,11,0,0.0,9.0,5.4,12.0,9.0,7.92,1.17
2016,1,5,11,15,2.0,86.0,5.5,11.5,87.0,76.56,59.99
2016,1,5,11,30,4.0,163.0,5.6,11.0,165.0,142.81,116.15
2016,1,5,11,45,2.0,85.5,5.7,11.0,86.5,76.37,59.82
2016,1,5,12,0,0.0,8.0,5.8,11.0,8.0,7.05,0.41
2016,1,5,12,15,46.5,114.0,5.8,11.0,137.0,121.68,98.08
2016,1,5,12,30,93.0,220.0,5.8,11.0,266.0,241.42,198.35
2016,1,5,12,45,52.5,197.5,5.8,11.0,223.5,206.67,169.72
2016,1,5,13,0,12.0,175.0,5.8,11.0,181.0,163.75,133.87
2016,1,5,13,15,6.0,108.0,5.7,11.0,111.0,99.45,79.66
2016,1,5,13,30,0.0,41.0,5.6,11.0,41.0,36.18,25.56
2016,1,5,13,45,0.0,23.5,5.55,11.0,23.5,20.7,12.26
2016,1,5,14,0,0.0,6.0,5.5,11.0,6.0,5.28,0.0
2016,1,5,14,15,120.5,79.0,5.45,11.0,124.0,160.02,134.09
2016,1,5,14,30,241.0,152.0,5.4,11.0,242.0,320.25,270.21
2016,1,5,14,45,227.5,140.5,5.4,11.0,219.5,304.48,257.11
2016,1,5,15,0,214.0,129.0,5.4,11.0,197.0,287.7,243.25
2016,1,5,15,15,403.5,96.0,5.15,11.0,203.5,378.83,321.67
2016,1,5,15,30,593.0,63.0,4.9,11.0,210.0,459.74,388.98
2016,1,5,15,45,527.0,57.5,4.7,11.0,170.5,410.79,345.87
2016,1,5,16,0,461.0,52.0,4.5,11.0,131.0,360.92,301.04
2016,1,5,16,15,362.0,42.5,4.25,10.5,93.5,287.96,235.71
2016,1,5,16,30,263.0,33.0,4.0,10.0,56.0,217.03,161.96
2016,1,5,16,45,131.5,16.5,3.75,10.0,28.0,107.45,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,6.45,11.0,2.0,1.75,0.0
2016,1,6,8,0,0.0,4.0,6.3,11.0,4.0,3.5,0.0
2016,1,6,8,15,0.0,7.5,6.3,11.0,7.5,6.58,0.1
2016,1,6,8,30,0.0,11.0,6.3,11.0,11.0,9.65,2.97
2016,1,6,8,45,0.0,14.0,6.3,11.0,14.0,12.3,5.44
2016,1,6,9,0,0.0,17.0,6.3,11.0,17.0,14.94,7.89
2016,1,6,9,15,0.0,20.5,6.35,11.0,20.5,18.03,10.72
2016,1,6,9,30,0.0,24.0,6.4,11.0,24.0,21.12,13.53
2016,1,6,9,45,0.0,26.5,6.5,11.0,26.5,23.33,15.52
2016,1,6,10,0,0.0,29.0,6.6,11.0,29.0,25.54,16.52
2016,1,6,10,15,0.0,70.5,6.7,11.0,70.5,62.33,48.25
2016,1,6,10,30,0.0,112.0,6.8,11.0,112.0,96.83,77.71
2016,1,6,10,45,12.5,145.0,6.95,11.0,151.0,125.98,101.83
2016,1,6,11,0,25.0,178.0,7.1,11.0,190.0,156.55,127.11
2016,1,6,11,15,194.0,185.0,7.0,11.0,279.0,206.24,163.15
2016,1,6,11,30,363.0,192.0,6.9,11.0,368.0,274.55,216.69
2016,1,6,11,45,427.0,181.5,6.85,11.0,391.0,308.41,245.7
2016,1,6,12,0,491.0,171.0,6.8,11.0,414.0,344.96,277.49
2016,1,6,12,15,290.5,195.5,6.65,11.0,340.0,302.16,246.57
2016,1,6,12,30,90.0,220.0,6.5,11.0,266.0,240.03,197.14
2016,1,6,12,45,112.0,219.0,6.35,11.0,274.5,255.4,210.48
2016,1,6,13,0,134.0,218.0,6.2,11.0,283.0,277.79,229.65
2016,1,6,13,15,79.5,198.0,6.15,11.0,236.5,229.43,189.64
2016,1,6,13,30,25.0,178.0,6.1,11.0,190.0,176.95,145.48
2016,1,6,13,45,267.0,155.5,6.05,11.0,269.5,318.32,267.19
2016,1,6,14,0,509.0,133.0,6.0,11.0,349.0,454.64,382.58
2016,1,6,14,15,294.5,145.0,5.9,11.0,268.0,338.16,285.03
2016,1,6,14,30,80.0,157.0,5.8,11.0,187.0,208.43,173.93
2016,1,6,14,45,72.0,144.0,5.75,11.0,169.5,193.05,161.25
2016,1,6,15,0,64.0,131.0,5.7,11.0,152.0,177.35,147.98
2016,1,6,15,15,57.0,115.0,5.55,10.5,132.0,158.14,131.78
2016,1,6,15,30,50.0,99.0,5.4,10.0,112.0,138.55,114.95
2016,1,6,15,45,38.5,81.5,5.25,10.0,90.5,113.76,93.05
2016,1,6,16,0,27.0,64.0,5.1,10.0,69.0,88.49,70.51
2016,1,6,16,15,13.5,47.0,5.05,9.5,49.5,62.22,47.01
2016,1,6,16,30,0.0,30.0,5.0,9.0,30.0,30.3,18.1
2016,1,6,16,45,0.0,15.0,4.95,9.0,15.0,13.22,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,17.5,2.15,8.5,27.0,13.8,0.0
2016,1,7,8,0,203.0,35.0,2.2,9.0,54.0,27.42,16.56
2016,1,7,8,15,299.5,47.0,2.3,9.0,90.5,36.41,26.48
2016,1,7,8,30,396.0,59.0,2.4,9.0,127.0,45.22,35.0
2016,1,7,8,45,485.5,63.0,2.5,9.5,168.0,49.33,39.01
2016,1,7,9,0,575.0,67.0,2.6,10.0,209.0,51.21,40.84
2016,1,7,9,15,616.5,72.0,2.6,10.0,246.5,53.86,43.33
2016,1,7,9,30,658.0,77.0,2.6,10.0,284.0,56.55,45.77
2016,1,7,9,45,717.5,73.0,2.6,10.5,322.0,52.46,41.96
2016,1,7,10,0,777.0,69.0,2.6,11.0,360.0,62.84,41.56
2016,1,7,10,15,794.5,71.0,2.55,11.0,388.5,107.62,58.93
2016,1,7,10,30,812.0,73.0,2.5,11.0,417.0,153.33,89.35
2016,1,7,10,45,823.5,75.0,2.5,11.0,438.5,198.72,126.35
2016,1,7,11,0,835.0,77.0,2.5,11.0,460.0,244.01,166.54
2016,1,7,11,15,842.5,77.5,2.5,11.0,475.5,286.6,206.01
2016,1,7,11,30,850.0,78.0,2.5,11.0,491.0,328.24,244.96
2016,1,7,11,45,854.0,78.5,2.5,11.0,498.5,367.54,281.77
2016,1,7,12,0,858.0,79.0,2.5,11.0,506.0,405.23,316.66
2016,1,7,12,15,858.0,79.0,2.55,11.0,506.0,438.97,347.88
2016,1,7,12,30,858.0,79.0,2.6,11.0,506.0,470.49,376.67
2016,1,7,12,45,857.5,77.5,2.7,11.0,499.5,497.86,401.78
2016,1,7,13,0,857.0,76.0,2.8,11.0,493.0,522.67,424.4
2016,1,7,13,15,850.0,75.5,2.85,11.0,478.5,542.41,442.52
2016,1,7,13,30,843.0,75.0,2.9,11.0,464.0,559.16,457.96
2016,1,7,13,45,833.0,73.0,2.95,11.0,442.5,569.51,468.17
2016,1,7,14,0,823.0,71.0,3.0,11.0,421.0,576.7,475.7
2016,1,7,14,15,806.5,69.0,2.9,11.0,393.0,576.87,477.0
2016,1,7,14,30,790.0,67.0,2.8,11.0,365.0,573.86,475.57
2016,1,7,14,45,768.5,63.5,2.75,11.0,332.0,562.98,467.85
2016,1,7,15,0,747.0,60.0,2.7,11.0,299.0,549.15,457.38
2016,1,7,15,15,711.5,56.5,2.5,10.5,261.5,523.97,437.59
2016,1,7,15,30,676.0,53.0,2.3,10.0,224.0,496.37,414.95
2016,1,7,15,45,625.0,47.5,2.1,10.0,184.0,455.08,379.4
2016,1,7,16,0,574.0,42.0,1.9,10.0,144.0,412.41,341.25
2016,1,7,16,15,485.5,35.0,1.85,9.5,104.5,352.09,287.39
2016,1,7,16,30,397.0,28.0,1.8,9.0,65.0,288.48,220.77
2016,1,7,16,45,198.5,14.0,1.75,9.0,32.5,144.49,0.0
2016,1,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,11.5,1.4,7.5,11.5,10.12,0.0
2016,1,8,8,0,0.0,23.0,1.5,8.0,23.0,20.28,10.89
2016,1,8,8,15,0.0,38.5,1.6,8.0,38.5,33.3,23.88
2016,1,8,8,30,0.0,54.0,1.7,8.0,54.0,46.09,35.94
2016,1,8,8,45,0.0,70.5,1.8,8.0,70.5,59.45,48.41
2016,1,8,9,0,0.0,87.0,1.9,8.0,87.0,72.64,60.6
2016,1,8,9,15,3.5,101.0,1.85,8.0,102.0,83.91,70.9
2016,1,8,9,30,7.0,115.0,1.8,8.0,117.0,95.05,80.94
2016,1,8,9,45,9.0,126.0,1.75,8.5,129.5,103.96,88.68
2016,1,8,10,0,11.0,137.0,1.7,9.0,142.0,113.14,92.14
2016,1,8,10,15,92.5,160.5,1.65,9.0,200.0,133.51,106.1
2016,1,8,10,30,174.0,184.0,1.6,9.0,258.0,163.93,127.01
2016,1,8,10,45,89.0,171.0,1.6,9.5,209.0,155.72,123.39
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,136.27,110.58
2016,1,8,11,15,2.0,134.0,1.65,10.0,135.0,117.2,94.59
2016,1,8,11,30,0.0,110.0,1.7,10.0,110.0,96.79,77.38
2016,1,8,11,45,30.5,162.0,1.75,10.5,177.5,152.48,123.38
2016,1,8,12,0,61.0,214.0,1.8,11.0,245.0,211.69,171.61
2016,1,8,12,15,118.5,220.0,1.85,11.0,279.5,249.08,201.86
2016,1,8,12,30,176.0,226.0,1.9,11.0,314.0,288.29,233.96
2016,1,8,12,45,171.0,224.5,2.0,11.0,309.0,293.98,239.35
2016,1,8,13,0,166.0,223.0,2.1,11.0,304.0,298.9,244.18
2016,1,8,13,15,234.0,207.5,2.1,11.0,318.0,328.19,269.08
2016,1,8,13,30,302.0,192.0,2.1,11.0,332.0,367.19,301.74
2016,1,8,13,45,184.5,186.5,2.15,11.0,271.0,295.38,243.63
2016,1,8,14,0,67.0,181.0,2.2,11.0,210.0,218.07,179.6
2016,1,8,14,15,33.5,120.5,2.2,11.0,135.0,136.25,111.47
2016,1,8,14,30,0.0,60.0,2.2,11.0,60.0,53.0,40.21
2016,1,8,14,45,0.0,54.5,2.25,11.0,54.5,48.11,36.12
2016,1,8,15,0,0.0,49.0,2.3,11.0,49.0,43.23,31.94
2016,1,8,15,15,0.0,42.5,2.15,10.5,42.5,37.47,27.01
2016,1,8,15,30,0.0,36.0,2.0,10.0,36.0,31.72,22.02
2016,1,8,15,45,0.0,29.5,1.9,10.0,29.5,25.97,16.93
2016,1,8,16,0,0.0,23.0,1.8,10.0,23.0,20.23,11.8
2016,1,8,16,15,0.0,16.5,1.85,10.0,16.5,14.5,6.66
2016,1,8,16,30,0.0,10.0,1.9,10.0,10.0,8.78,1.37
2016,1,8,16,45,0.0,5.0,2.0,10.0,5.0,4.38,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,5.6,9.5,12.0,10.56,0.0
2016,1,9,8,0,0.0,24.0,5.7,10.0,24.0,21.13,11.45
2016,1,9,8,15,0.0,39.5,5.7,10.0,39.5,34.08,24.3
2016,1,9,8,30,0.0,55.0,5.7,10.0,55.0,46.85,36.28
2016,1,9,8,45,0.0,71.5,5.7,10.0,71.5,60.2,48.68
2016,1,9,9,0,0.0,88.0,5.7,10.0,88.0,73.38,60.81
2016,1,9,9,15,5.0,102.0,5.55,10.0,104.0,84.66,71.09
2016,1,9,9,30,10.0,116.0,5.4,10.0,120.0,95.81,81.12
2016,1,9,9,45,10.5,127.0,5.25,10.5,131.0,104.71,88.85
2016,1,9,10,0,11.0,138.0,5.1,11.0,142.0,113.88,92.3
2016,1,9,10,15,107.0,160.5,4.85,11.0,205.5,130.61,102.67
2016,1,9,10,30,203.0,183.0,4.6,11.0,269.0,166.69,127.67
2016,1,9,10,45,156.5,193.5,4.4,11.0,262.0,180.63,141.09
2016,1,9,11,0,110.0,204.0,4.2,11.0,255.0,191.71,152.63
2016,1,9,11,15,60.5,189.5,3.9,11.0,218.0,175.98,141.66
2016,1,9,11,30,11.0,175.0,3.6,11.0,181.0,154.91,125.69
2016,1,9,11,45,53.5,199.5,3.3,11.0,226.5,191.86,155.6
2016,1,9,12,0,96.0,224.0,3.0,11.0,272.0,233.58,189.54
2016,1,9,12,15,56.0,205.5,2.75,11.0,233.5,207.02,168.36
2016,1,9,12,30,16.0,187.0,2.5,11.0,195.0,173.47,141.0
2016,1,9,12,45,16.0,184.5,2.25,11.0,192.5,172.83,140.6
2016,1,9,13,0,16.0,182.0,2.0,11.0,190.0,172.13,140.1
2016,1,9,13,15,15.5,177.0,1.8,11.0,184.5,168.79,137.43
2016,1,9,13,30,15.0,172.0,1.6,11.0,179.0,165.38,134.71
2016,1,9,13,45,16.5,167.0,1.4,11.0,174.5,163.1,132.97
2016,1,9,14,0,18.0,162.0,1.2,11.0,170.0,160.93,131.33
2016,1,9,14,15,46.0,161.0,1.05,11.0,179.5,187.55,154.08
2016,1,9,14,30,74.0,160.0,0.9,11.0,189.0,207.81,171.35
2016,1,9,14,45,70.0,147.0,0.75,11.5,172.5,194.87,160.36
2016,1,9,15,0,66.0,134.0,0.6,12.0,156.0,181.63,149.17
2016,1,9,15,15,59.5,118.0,0.55,11.5,136.0,162.73,133.75
2016,1,9,15,30,53.0,102.0,0.5,11.0,116.0,143.44,117.7
2016,1,9,15,45,43.5,85.0,0.45,11.0,95.0,120.57,98.0
2016,1,9,16,0,34.0,68.0,0.4,11.0,74.0,97.28,77.64
2016,1,9,16,15,18.0,51.0,0.45,11.0,54.0,69.69,53.26
2016,1,9,16,30,2.0,34.0,0.5,11.0,34.0,36.25,23.52
2016,1,9,16,45,1.0,17.0,0.6,11.0,17.0,15.53,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,156.5,15.5,3.4,8.5,29.5,12.49,0.0
2016,1,10,8,0,313.0,31.0,3.6,9.0,59.0,25.6,15.22
2016,1,10,8,15,407.5,40.0,3.7,9.0,97.5,32.26,22.84
2016,1,10,8,30,502.0,49.0,3.8,9.0,136.0,38.8,29.25
2016,1,10,8,45,565.5,54.5,3.9,9.5,177.0,42.12,32.52
2016,1,10,9,0,629.0,60.0,4.0,10.0,218.0,45.48,35.67
2016,1,10,9,15,667.5,64.5,4.0,10.0,256.0,47.93,37.96
2016,1,10,9,30,706.0,69.0,4.0,10.0,294.0,50.4,40.2
2016,1,10,9,45,739.0,70.5,4.0,10.5,329.0,55.46,44.66
2016,1,10,10,0,772.0,72.0,4.0,11.0,364.0,64.78,43.45
2016,1,10,10,15,595.5,112.0,3.85,11.0,347.5,121.88,78.09
2016,1,10,10,30,419.0,152.0,3.7,11.0,331.0,163.88,115.63
2016,1,10,10,45,313.0,177.5,3.6,11.5,315.5,192.67,143.76
2016,1,10,11,0,207.0,203.0,3.5,12.0,300.0,210.07,163.18
2016,1,10,11,15,181.5,212.0,3.3,12.0,298.5,223.92,176.47
2016,1,10,11,30,156.0,221.0,3.1,12.0,297.0,235.37,187.54
2016,1,10,11,45,275.5,208.0,2.95,12.5,345.5,277.51,220.0
2016,1,10,12,0,395.0,195.0,2.8,13.0,394.0,327.22,259.38
2016,1,10,12,15,267.5,212.0,2.75,13.0,346.5,307.69,246.71
2016,1,10,12,30,140.0,229.0,2.7,13.0,299.0,274.85,222.0
2016,1,10,12,45,81.5,209.5,2.65,13.0,250.5,231.72,187.78
2016,1,10,13,0,23.0,190.0,2.6,13.0,202.0,183.12,148.16
2016,1,10,13,15,24.0,186.0,2.55,13.0,198.0,181.84,147.42
2016,1,10,13,30,25.0,182.0,2.5,13.0,194.0,180.59,146.61
2016,1,10,13,45,12.5,158.5,2.5,13.0,164.5,152.36,123.31
2016,1,10,14,0,0.0,135.0,2.5,13.0,135.0,123.28,99.05
2016,1,10,14,15,0.0,108.5,2.45,13.0,108.5,98.21,78.16
2016,1,10,14,30,0.0,82.0,2.4,13.0,82.0,73.09,57.02
2016,1,10,14,45,0.0,75.0,2.4,13.0,75.0,66.71,51.7
2016,1,10,15,0,0.0,68.0,2.4,13.0,68.0,60.32,46.29
2016,1,10,15,15,0.0,59.5,2.3,12.5,59.5,52.56,39.75
2016,1,10,15,30,0.0,51.0,2.2,12.0,51.0,45.02,33.29
2016,1,10,15,45,0.0,42.0,2.15,11.5,42.0,37.05,26.36
2016,1,10,16,0,0.0,33.0,2.1,11.0,33.0,29.08,19.36
2016,1,10,16,15,0.0,24.0,2.15,10.5,24.0,21.13,12.29
2016,1,10,16,30,0.0,15.0,2.2,10.0,15.0,13.18,5.07
2016,1,10,16,45,0.0,7.5,2.3,10.0,7.5,6.58,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,45.5,16.0,3.1,10.0,20.0,13.2,0.0
2016,1,11,8,0,91.0,32.0,3.1,10.0,40.0,25.73,15.32
2016,1,11,8,15,123.0,48.5,3.15,10.0,66.0,38.26,28.03
2016,1,11,8,30,155.0,65.0,3.2,10.0,92.0,50.46,39.55
2016,1,11,8,45,173.0,81.5,3.25,10.5,119.0,62.28,50.48
2016,1,11,9,0,191.0,98.0,3.3,11.0,146.0,73.77,60.92
2016,1,11,9,15,202.0,113.5,3.25,11.0,172.0,84.23,70.4
2016,1,11,9,30,213.0,129.0,3.2,11.0,198.0,94.4,79.49
2016,1,11,9,45,222.5,142.5,3.15,11.0,221.0,103.02,87.08
2016,1,11,10,0,232.0,156.0,3.1,11.0,244.0,115.08,91.16
2016,1,11,10,15,176.0,171.5,3.0,11.0,241.0,142.48,110.08
2016,1,11,10,30,120.0,187.0,2.9,11.0,238.0,159.65,125.11
2016,1,11,10,45,61.0,172.5,2.85,11.5,198.5,152.26,121.09
2016,1,11,11,0,2.0,158.0,2.8,12.0,159.0,135.9,109.7
2016,1,11,11,15,1.0,156.0,2.75,12.0,156.5,135.16,109.03
2016,1,11,11,30,0.0,154.0,2.7,12.0,154.0,134.1,108.08
2016,1,11,11,45,4.0,165.5,2.65,12.5,167.5,145.98,117.61
2016,1,11,12,0,8.0,177.0,2.6,13.0,181.0,158.42,127.58
2016,1,11,12,15,30.0,195.5,2.55,13.0,211.0,187.26,151.18
2016,1,11,12,30,52.0,214.0,2.5,13.0,241.0,217.29,175.78
2016,1,11,12,45,27.0,188.5,2.45,13.5,202.5,185.68,149.79
2016,1,11,13,0,2.0,163.0,2.4,14.0,164.0,147.29,118.03
2016,1,11,13,15,38.0,183.5,2.35,14.0,201.5,192.61,155.86
2016,1,11,13,30,74.0,204.0,2.3,14.0,239.0,236.95,192.54
2016,1,11,13,45,83.0,196.0,2.25,14.0,234.0,238.59,194.26
2016,1,11,14,0,92.0,188.0,2.2,14.0,229.0,240.25,196.17
2016,1,11,14,15,431.5,129.0,2.1,14.0,299.0,416.76,343.0
2016,1,11,14,30,771.0,70.0,2.0,14.0,369.0,571.05,466.26
2016,1,11,14,45,749.0,66.5,1.95,14.0,336.5,559.97,457.32
2016,1,11,15,0,727.0,63.0,1.9,14.0,304.0,545.97,447.02
2016,1,11,15,15,692.5,59.5,1.75,13.5,267.0,521.46,428.33
2016,1,11,15,30,658.0,56.0,1.6,13.0,230.0,494.52,406.96
2016,1,11,15,45,606.0,51.0,1.45,13.0,190.0,457.6,375.77
2016,1,11,16,0,554.0,46.0,1.3,13.0,150.0,415.85,339.52
2016,1,11,16,15,471.0,38.5,1.25,12.5,111.0,352.38,285.16
