Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,388.0,31.0,1.2,12.0,72.0,290.42,226.48
2016,1,11,16,45,247.0,20.5,1.2,12.0,42.0,185.77,82.16
2016,1,11,17,0,106.0,10.0,1.2,12.0,12.0,64.39,0.0
2016,1,11,17,15,53.0,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,14.0,3.65,8.5,30.5,11.13,0.0
2016,1,12,8,0,362.0,28.0,3.6,9.0,61.0,22.81,13.07
2016,1,12,8,15,453.0,36.0,3.5,9.0,100.5,28.69,19.73
2016,1,12,8,30,544.0,44.0,3.4,9.0,140.0,34.49,25.41
2016,1,12,8,45,601.0,49.5,3.35,9.5,180.5,37.99,28.8
2016,1,12,9,0,658.0,55.0,3.3,10.0,221.0,45.33,35.55
2016,1,12,9,15,499.0,86.5,3.15,10.0,224.0,65.2,53.57
2016,1,12,9,30,340.0,118.0,3.0,10.0,227.0,84.23,70.68
2016,1,12,9,45,355.0,128.5,2.95,10.5,253.5,90.42,76.01
2016,1,12,10,0,370.0,139.0,2.9,11.0,280.0,101.86,78.63
2016,1,12,10,15,454.0,134.0,2.95,11.5,320.5,127.56,87.52
2016,1,12,10,30,538.0,129.0,3.0,12.0,361.0,160.87,107.3
2016,1,12,10,45,454.5,155.5,3.05,12.5,358.0,197.69,141.03
2016,1,12,11,0,371.0,182.0,3.1,13.0,355.0,227.92,170.6
2016,1,12,11,15,458.5,168.5,3.1,13.0,390.0,260.61,196.49
2016,1,12,11,30,546.0,155.0,3.1,13.0,425.0,300.63,229.54
2016,1,12,11,45,503.0,169.0,3.15,13.0,421.0,324.88,253.31
2016,1,12,12,0,460.0,183.0,3.2,13.0,417.0,344.99,272.96
2016,1,12,12,15,434.0,189.0,3.2,13.0,410.5,361.24,288.58
2016,1,12,12,30,408.0,195.0,3.2,13.0,404.0,374.68,301.44
2016,1,12,12,45,299.5,209.5,3.25,13.5,361.5,347.98,281.38
2016,1,12,13,0,191.0,224.0,3.3,14.0,319.0,313.02,253.77
2016,1,12,13,15,238.5,212.0,3.3,14.0,327.5,342.94,279.05
2016,1,12,13,30,286.0,200.0,3.3,14.0,336.0,367.58,300.05
2016,1,12,13,45,258.5,193.5,3.35,14.0,312.5,354.96,290.64
2016,1,12,14,0,231.0,187.0,3.4,14.0,289.0,340.4,279.58
2016,1,12,14,15,115.5,160.5,3.45,14.0,212.0,238.38,195.98
2016,1,12,14,30,0.0,134.0,3.5,14.0,135.0,124.82,100.22
2016,1,12,14,45,0.0,122.0,3.6,14.0,122.5,114.15,91.56
2016,1,12,15,0,0.0,110.0,3.7,14.0,110.0,103.43,82.63
2016,1,12,15,15,0.0,96.5,3.75,13.5,96.5,91.0,72.31
2016,1,12,15,30,0.0,83.0,3.8,13.0,83.0,78.47,61.73
2016,1,12,15,45,0.0,68.5,3.9,13.0,68.5,64.64,49.76
2016,1,12,16,0,0.0,54.0,4.0,13.0,54.0,50.56,37.45
2016,1,12,16,15,0.0,40.0,4.1,12.5,40.0,36.74,25.34
2016,1,12,16,30,0.0,26.0,4.2,12.0,26.0,22.92,13.05
2016,1,12,16,45,0.0,15.0,4.3,12.0,15.0,13.2,1.48
2016,1,12,17,0,0.0,4.0,4.4,12.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,4.5,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,143.0,16.5,5.6,12.5,30.0,13.34,0.0
2016,1,13,8,0,286.0,33.0,5.8,13.0,60.0,27.36,16.54
2016,1,13,8,15,384.5,42.5,5.9,13.0,98.5,34.38,24.31
2016,1,13,8,30,483.0,52.0,6.0,13.0,137.0,41.29,30.96
2016,1,13,8,45,543.0,58.5,6.15,13.0,177.5,45.33,34.9
2016,1,13,9,0,603.0,65.0,6.3,13.0,218.0,49.36,38.69
2016,1,13,9,15,643.5,70.0,6.4,13.0,257.0,52.06,41.18
2016,1,13,9,30,684.0,75.0,6.5,13.0,296.0,54.78,43.62
2016,1,13,9,45,701.5,81.0,6.65,13.5,329.0,58.14,46.49
2016,1,13,10,0,719.0,87.0,6.8,14.0,362.0,70.53,47.97
2016,1,13,10,15,739.0,89.5,6.9,14.0,391.0,114.06,65.5
2016,1,13,10,30,759.0,92.0,7.0,14.0,420.0,158.87,95.52
2016,1,13,10,45,572.0,136.0,7.1,14.0,390.5,202.55,139.9
2016,1,13,11,0,385.0,180.0,7.2,14.0,361.0,229.6,171.97
2016,1,13,11,15,425.0,178.0,7.2,14.0,384.0,259.82,197.83
2016,1,13,11,30,465.0,176.0,7.2,14.0,407.0,293.88,227.51
2016,1,13,11,45,465.0,179.5,7.25,14.0,413.5,321.08,252.77
2016,1,13,12,0,465.0,183.0,7.3,14.0,420.0,347.32,276.97
2016,1,13,12,15,297.0,207.5,7.25,13.5,359.5,316.7,256.3
2016,1,13,12,30,129.0,232.0,7.2,13.0,299.0,272.76,222.58
2016,1,13,12,45,64.5,167.0,7.2,13.0,200.5,183.91,149.72
2016,1,13,13,0,0.0,102.0,7.2,13.0,102.0,90.56,71.33
2016,1,13,13,15,179.0,145.5,7.15,13.0,231.0,244.61,202.32
2016,1,13,13,30,358.0,189.0,7.1,13.0,360.0,397.29,329.9
2016,1,13,13,45,568.5,139.0,7.05,13.0,397.0,488.85,407.56
2016,1,13,14,0,779.0,89.0,7.0,13.0,434.0,577.99,483.02
2016,1,13,14,15,761.5,87.0,6.7,12.5,406.0,579.83,486.11
2016,1,13,14,30,744.0,85.0,6.4,12.0,378.0,576.84,485.3
2016,1,13,14,45,725.5,80.0,6.15,12.0,346.0,566.76,477.75
2016,1,13,15,0,707.0,75.0,5.9,12.0,314.0,553.8,467.51
2016,1,13,15,15,670.5,71.0,5.5,11.5,276.0,528.07,446.77
2016,1,13,15,30,634.0,67.0,5.1,11.0,238.0,500.03,423.35
2016,1,13,15,45,595.0,59.5,4.75,11.0,199.0,464.34,392.06
2016,1,13,16,0,556.0,52.0,4.4,11.0,160.0,427.18,358.24
2016,1,13,16,15,469.0,44.0,4.2,10.5,119.5,360.17,299.0
2016,1,13,16,30,382.0,36.0,4.0,10.0,79.0,294.37,236.71
2016,1,13,16,45,237.5,24.5,3.8,10.0,47.0,188.64,107.99
2016,1,13,17,0,93.0,13.0,3.6,10.0,15.0,60.82,0.0
2016,1,13,17,15,46.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,37.0,16.5,2.75,9.5,20.0,14.14,0.0
2016,1,14,8,0,74.0,33.0,2.9,10.0,40.0,26.47,16.18
2016,1,14,8,15,97.0,50.5,3.1,10.0,64.5,40.84,30.36
2016,1,14,8,30,120.0,68.0,3.3,10.0,89.0,54.05,42.79
2016,1,14,8,45,133.0,85.0,3.5,10.5,114.0,66.59,54.36
2016,1,14,9,0,146.0,102.0,3.7,11.0,139.0,78.81,65.46
2016,1,14,9,15,153.0,118.5,3.85,11.0,163.0,90.39,75.92
2016,1,14,9,30,160.0,135.0,4.0,11.0,187.0,101.65,85.96
2016,1,14,9,45,165.0,149.0,4.2,11.0,207.5,111.1,94.3
2016,1,14,10,0,170.0,163.0,4.4,11.0,228.0,123.31,98.65
2016,1,14,10,15,192.0,174.5,4.55,11.0,253.5,145.86,112.42
2016,1,14,10,30,214.0,186.0,4.7,11.0,279.0,170.52,130.29
2016,1,14,10,45,199.0,198.0,4.85,11.5,288.0,191.37,147.93
2016,1,14,11,0,184.0,210.0,5.0,12.0,297.0,210.73,165.03
2016,1,14,11,15,127.0,213.5,5.2,12.0,274.5,211.27,168.41
2016,1,14,11,30,70.0,217.0,5.4,12.0,252.0,206.28,166.58
2016,1,14,11,45,68.5,220.5,5.65,12.0,255.5,214.59,173.95
2016,1,14,12,0,67.0,224.0,5.9,12.0,259.0,222.62,181.06
2016,1,14,12,15,42.0,208.5,6.1,12.0,230.5,203.79,166.03
2016,1,14,12,30,17.0,193.0,6.3,12.0,202.0,179.22,145.91
2016,1,14,12,45,28.0,199.5,6.5,12.0,214.5,196.31,160.38
2016,1,14,13,0,39.0,206.0,6.7,12.0,227.0,211.43,173.27
2016,1,14,13,15,19.5,156.5,6.75,12.0,167.0,151.52,123.27
2016,1,14,13,30,0.0,107.0,6.8,12.0,107.0,95.43,75.86
2016,1,14,13,45,0.0,94.5,6.85,12.0,94.5,84.07,66.33
2016,1,14,14,0,0.0,82.0,6.9,12.0,82.0,72.63,56.68
2016,1,14,14,15,0.0,99.0,6.75,11.5,99.0,88.84,70.75
2016,1,14,14,30,0.0,116.0,6.6,11.0,116.0,106.22,85.85
2016,1,14,14,45,0.0,105.0,6.5,11.0,105.0,96.25,77.44
2016,1,14,15,0,0.0,94.0,6.4,11.0,94.0,86.21,68.92
2016,1,14,15,15,0.0,82.5,6.3,11.0,82.5,75.59,59.82
2016,1,14,15,30,0.0,71.0,6.2,11.0,71.0,64.88,50.57
2016,1,14,15,45,0.0,58.5,6.15,11.0,58.5,53.0,40.19
2016,1,14,16,0,0.0,46.0,6.1,11.0,46.0,40.97,29.6
2016,1,14,16,15,0.0,34.0,6.1,11.0,34.0,29.98,19.85
2016,1,14,16,30,0.0,22.0,6.1,11.0,22.0,19.37,10.35
2016,1,14,16,45,0.0,13.0,6.2,11.0,13.0,11.43,1.67
2016,1,14,17,0,0.0,4.0,6.3,11.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,6.35,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,16.0,0.4,10.5,31.0,12.84,0.0
2016,1,15,8,0,316.0,32.0,0.4,11.0,62.0,26.35,16.18
2016,1,15,8,15,409.0,40.5,0.55,11.0,100.5,32.5,23.03
2016,1,15,8,30,502.0,49.0,0.7,11.0,139.0,38.56,28.93
2016,1,15,8,45,560.0,55.5,0.9,11.0,179.5,42.71,32.94
2016,1,15,9,0,618.0,62.0,1.1,11.0,220.0,46.82,36.8
2016,1,15,9,15,656.5,66.0,1.3,11.0,258.5,48.8,38.63
2016,1,15,9,30,695.0,70.0,1.5,11.0,297.0,50.82,40.45
2016,1,15,9,45,690.0,75.5,1.7,11.5,321.0,53.73,42.93
2016,1,15,10,0,685.0,81.0,1.9,12.0,345.0,65.88,44.23
2016,1,15,10,15,641.0,99.5,1.95,12.0,361.5,115.67,70.43
2016,1,15,10,30,597.0,118.0,2.0,12.0,378.0,161.18,104.7
2016,1,15,10,45,599.0,124.5,2.15,12.0,397.0,199.98,136.59
2016,1,15,11,0,601.0,131.0,2.3,12.0,416.0,238.32,170.45
2016,1,15,11,15,571.0,145.0,2.25,12.0,423.5,271.96,202.31
2016,1,15,11,30,541.0,159.0,2.2,12.0,431.0,303.8,232.38
2016,1,15,11,45,433.5,187.0,2.2,12.5,407.5,317.36,248.18
2016,1,15,12,0,326.0,215.0,2.2,13.0,384.0,319.53,253.33
2016,1,15,12,15,261.0,224.5,2.15,13.0,360.0,317.13,253.61
2016,1,15,12,30,196.0,234.0,2.1,13.0,336.0,305.51,245.75
2016,1,15,12,45,514.0,160.5,2.05,13.0,422.0,414.01,333.04
2016,1,15,13,0,832.0,87.0,2.0,13.0,508.0,529.81,424.95
2016,1,15,13,15,824.0,86.0,1.9,13.0,493.5,548.73,440.74
2016,1,15,13,30,816.0,85.0,1.8,13.0,479.0,564.65,454.48
2016,1,15,13,45,810.0,81.5,1.75,13.0,458.5,576.01,464.76
2016,1,15,14,0,804.0,78.0,1.7,13.0,438.0,584.33,472.51
2016,1,15,14,15,786.0,76.0,1.6,13.0,410.0,583.9,473.06
2016,1,15,14,30,768.0,74.0,1.5,13.0,382.0,580.26,470.99
2016,1,15,14,45,747.0,70.5,1.45,13.0,349.0,569.96,463.95
2016,1,15,15,0,726.0,67.0,1.4,13.0,316.0,556.7,454.36
2016,1,15,15,15,691.0,63.0,1.3,13.0,278.5,531.25,434.59
2016,1,15,15,30,656.0,59.0,1.2,13.0,241.0,507.17,415.13
2016,1,15,15,45,604.0,54.0,1.1,13.0,201.0,466.18,381.61
2016,1,15,16,0,552.0,49.0,1.0,13.0,161.0,424.06,345.93
2016,1,15,16,15,472.0,42.0,1.0,12.5,121.0,362.2,293.95
2016,1,15,16,30,392.0,35.0,1.0,12.0,81.0,301.43,239.27
2016,1,15,16,45,255.0,24.0,1.05,12.0,49.0,202.34,130.36
2016,1,15,17,0,118.0,13.0,1.1,12.0,17.0,74.63,0.0
2016,1,15,17,15,59.0,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.5,4.35,12.0,30.0,13.78,0.0
2016,1,16,8,0,260.0,35.0,4.4,12.0,60.0,27.42,16.97
2016,1,16,8,15,353.0,45.0,4.35,12.0,98.0,36.44,26.3
2016,1,16,8,30,446.0,55.0,4.3,12.0,136.0,43.67,33.27
2016,1,16,8,45,516.5,60.5,4.3,12.5,177.0,46.75,36.29
2016,1,16,9,0,587.0,66.0,4.3,13.0,218.0,49.92,39.21
2016,1,16,9,15,372.5,102.0,4.2,13.0,204.0,73.9,60.7
2016,1,16,9,30,158.0,138.0,4.1,13.0,190.0,103.55,87.01
2016,1,16,9,45,162.0,151.5,4.0,13.5,210.0,112.68,94.77
2016,1,16,10,0,166.0,165.0,3.9,14.0,230.0,124.8,98.63
2016,1,16,10,15,87.0,160.5,3.8,14.0,195.0,133.88,104.69
2016,1,16,10,30,8.0,156.0,3.7,14.0,160.0,132.24,105.88
2016,1,16,10,45,4.0,117.0,3.65,14.5,119.0,102.36,80.78
2016,1,16,11,0,0.0,78.0,3.6,15.0,78.0,69.02,52.8
2016,1,16,11,15,0.0,117.5,3.55,15.0,117.5,102.95,81.16
2016,1,16,11,30,0.0,157.0,3.5,15.0,157.0,136.67,109.01
2016,1,16,11,45,27.5,189.0,3.5,15.0,203.5,174.26,139.31
2016,1,16,12,0,55.0,221.0,3.5,15.0,250.0,215.52,172.67
2016,1,16,12,15,27.5,189.5,3.5,15.0,204.0,180.89,144.86
2016,1,16,12,30,0.0,158.0,3.5,15.0,158.0,140.18,111.67
2016,1,16,12,45,0.0,156.5,3.5,15.0,156.5,139.46,111.16
2016,1,16,13,0,0.0,155.0,3.5,15.0,155.0,138.73,110.63
2016,1,16,13,15,0.0,121.5,3.4,15.0,121.5,108.47,85.62
2016,1,16,13,30,0.0,88.0,3.3,15.0,88.0,77.99,60.28
2016,1,16,13,45,0.0,100.5,3.2,15.0,100.5,89.6,70.11
2016,1,16,14,0,0.0,113.0,3.1,15.0,113.0,101.67,80.3
2016,1,16,14,15,73.0,143.5,3.0,15.0,173.5,184.57,150.77
2016,1,16,14,30,146.0,174.0,2.9,15.0,234.0,278.23,228.66
2016,1,16,14,45,138.0,161.0,2.8,15.0,213.5,263.77,216.94
2016,1,16,15,0,130.0,148.0,2.7,15.0,193.0,248.63,204.84
2016,1,16,15,15,122.5,131.5,2.55,14.5,170.0,228.78,189.01
2016,1,16,15,30,115.0,115.0,2.4,14.0,147.0,208.2,172.24
2016,1,16,15,45,102.0,97.5,2.3,14.0,122.5,182.17,150.11
2016,1,16,16,0,89.0,80.0,2.2,14.0,98.0,155.58,127.05
2016,1,16,16,15,69.0,62.0,2.15,13.5,74.0,123.46,98.98
2016,1,16,16,30,49.0,44.0,2.1,13.0,50.0,90.66,69.66
2016,1,16,16,45,24.5,27.5,2.1,13.0,30.5,46.77,27.48
2016,1,16,17,0,0.0,11.0,2.1,13.0,11.0,10.01,0.0
2016,1,16,17,15,0.0,5.5,2.15,13.0,5.5,5.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,5.65,13.0,13.5,11.88,0.0
2016,1,17,8,0,0.0,27.0,5.7,13.0,27.0,23.64,13.87
2016,1,17,8,15,0.0,43.5,5.7,13.0,43.5,37.32,26.97
2016,1,17,8,30,0.0,60.0,5.7,13.0,60.0,50.82,39.45
2016,1,17,8,45,2.5,76.5,5.75,13.5,77.5,64.16,51.61
2016,1,17,9,0,5.0,93.0,5.8,14.0,95.0,77.35,63.44
2016,1,17,9,15,10.0,108.0,5.8,14.0,111.0,89.34,74.17
2016,1,17,9,30,15.0,123.0,5.8,14.0,127.0,101.19,84.64
2016,1,17,9,45,18.0,135.5,5.8,14.0,142.0,111.16,93.34
2016,1,17,10,0,21.0,148.0,5.8,14.0,157.0,121.66,97.63
2016,1,17,10,15,10.5,116.5,5.75,14.0,121.0,100.59,79.58
2016,1,17,10,30,0.0,85.0,5.7,14.0,85.0,74.96,58.21
2016,1,17,10,45,0.0,71.0,5.7,14.0,71.0,62.79,47.83
2016,1,17,11,0,0.0,57.0,5.7,14.0,57.0,50.36,37.24
2016,1,17,11,15,1.0,112.0,5.7,14.0,112.5,98.58,77.84
2016,1,17,11,30,2.0,167.0,5.7,14.0,168.0,145.66,117.04
2016,1,17,11,45,1.0,159.5,5.75,14.0,160.0,139.89,112.16
2016,1,17,12,0,0.0,152.0,5.8,14.0,152.0,133.74,107.02
2016,1,17,12,15,0.0,156.0,5.85,14.0,156.0,137.8,110.39
2016,1,17,12,30,0.0,160.0,5.9,14.0,160.0,141.95,113.84
2016,1,17,12,45,4.0,169.5,5.95,14.0,171.5,153.16,123.22
2016,1,17,13,0,8.0,179.0,6.0,14.0,183.0,164.95,133.12
2016,1,17,13,15,4.0,169.0,6.0,14.0,171.5,154.65,124.64
2016,1,17,13,30,0.0,159.0,6.0,14.0,160.0,143.98,115.83
2016,1,17,13,45,0.0,110.0,6.0,14.0,110.5,98.41,77.81
2016,1,17,14,0,0.0,61.0,6.0,14.0,61.0,53.9,40.31
2016,1,17,14,15,0.0,58.5,5.95,14.0,58.5,51.68,38.5
2016,1,17,14,30,0.0,56.0,5.9,14.0,56.0,49.45,36.67
2016,1,17,14,45,0.0,51.0,5.85,14.0,51.0,45.01,32.94
2016,1,17,15,0,0.0,46.0,5.8,14.0,46.0,40.58,29.2
2016,1,17,15,15,0.0,41.0,5.65,13.5,41.0,36.15,25.48
2016,1,17,15,30,0.0,36.0,5.5,13.0,36.0,31.72,21.72
2016,1,17,15,45,0.0,30.0,5.4,13.0,30.0,26.41,17.1
2016,1,17,16,0,0.0,24.0,5.3,13.0,24.0,21.11,12.45
2016,1,17,16,15,0.0,18.0,5.25,13.0,18.0,15.82,7.77
2016,1,17,16,30,0.0,12.0,5.2,13.0,12.0,10.54,3.08
2016,1,17,16,45,0.0,7.5,5.2,13.0,7.5,6.58,0.0
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.5,2.5,11.5,34.5,11.47,0.0
2016,1,18,8,0,408.0,29.0,2.7,12.0,69.0,23.55,13.98
2016,1,18,8,15,496.0,36.0,2.65,12.0,109.5,28.55,19.46
2016,1,18,8,30,584.0,43.0,2.6,12.0,150.0,36.57,27.01
2016,1,18,8,45,641.0,47.5,2.6,12.5,192.5,39.54,29.88
2016,1,18,9,0,698.0,52.0,2.6,13.0,235.0,42.56,32.65
2016,1,18,9,15,732.5,55.5,2.6,13.0,274.5,44.63,34.56
2016,1,18,9,30,767.0,59.0,2.6,13.0,314.0,46.73,36.43
2016,1,18,9,45,785.5,63.0,2.6,13.5,348.5,49.14,38.46
2016,1,18,10,0,804.0,67.0,2.6,14.0,383.0,63.77,39.67
2016,1,18,10,15,519.5,128.0,2.7,14.0,338.0,129.42,85.35
2016,1,18,10,30,235.0,189.0,2.8,14.0,293.0,172.62,129.21
2016,1,18,10,45,238.5,199.5,2.95,14.5,309.5,197.5,149.08
2016,1,18,11,0,242.0,210.0,3.1,15.0,326.0,222.63,170.02
2016,1,18,11,15,239.0,218.5,3.2,15.0,336.5,245.49,190.01
2016,1,18,11,30,236.0,227.0,3.3,15.0,347.0,266.06,208.16
2016,1,18,11,45,231.5,231.5,3.4,15.0,351.5,282.32,222.79
2016,1,18,12,0,227.0,236.0,3.5,15.0,356.0,297.76,236.59
2016,1,18,12,15,228.0,236.0,3.5,15.0,356.5,310.87,248.27
2016,1,18,12,30,229.0,236.0,3.5,15.0,357.0,323.4,259.39
2016,1,18,12,45,228.0,233.5,3.5,15.0,352.5,332.07,267.33
2016,1,18,13,0,227.0,231.0,3.5,15.0,348.0,339.95,274.56
2016,1,18,13,15,297.0,213.0,3.5,15.0,362.0,378.08,306.37
2016,1,18,13,30,367.0,195.0,3.5,15.0,376.0,411.57,334.57
2016,1,18,13,45,293.5,197.0,3.5,15.0,337.5,381.72,311.14
2016,1,18,14,0,220.0,199.0,3.5,15.0,299.0,339.1,277.23
2016,1,18,14,15,230.0,185.0,3.4,14.5,284.5,347.34,285.34
2016,1,18,14,30,240.0,171.0,3.3,14.0,270.0,345.05,284.9
2016,1,18,14,45,173.0,159.5,3.25,14.0,228.0,284.45,235.38
2016,1,18,15,0,106.0,148.0,3.2,14.0,186.0,233.2,192.67
2016,1,18,15,15,99.0,132.5,2.95,14.0,164.5,214.85,177.67
2016,1,18,15,30,92.0,117.0,2.7,14.0,143.0,195.96,161.87
2016,1,18,15,45,81.5,99.5,2.45,14.0,120.0,171.62,141.15
2016,1,18,16,0,71.0,82.0,2.2,14.0,97.0,146.75,119.59
2016,1,18,16,15,56.5,64.0,2.2,13.5,74.0,108.14,86.35
2016,1,18,16,30,42.0,46.0,2.2,13.0,51.0,79.08,60.55
2016,1,18,16,45,21.0,29.5,2.2,13.0,32.0,47.77,30.24
2016,1,18,17,0,0.0,13.0,2.2,13.0,13.0,11.45,0.0
2016,1,18,17,15,0.0,6.5,2.2,13.0,6.5,5.91,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.7,13.0,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,8.8,13.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,8.95,13.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,9.1,13.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,9.25,13.5,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,9.4,14.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,9.25,14.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,9.1,14.0,5.0,4.39,0.0
2016,1,19,9,45,38.5,85.5,9.0,14.5,101.0,72.46,59.01
2016,1,19,10,0,77.0,166.0,8.9,15.0,197.0,129.12,102.91
2016,1,19,10,15,38.5,128.5,8.6,15.0,144.0,108.71,85.12
2016,1,19,10,30,0.0,91.0,8.3,15.0,91.0,79.99,62.21
2016,1,19,10,45,0.0,104.5,8.05,15.0,104.5,91.47,71.78
2016,1,19,11,0,0.0,118.0,7.8,15.0,118.0,103.05,81.39
2016,1,19,11,15,6.5,152.5,7.65,15.0,156.0,133.94,106.87
2016,1,19,11,30,13.0,187.0,7.5,15.0,194.0,165.74,133.02
2016,1,19,11,45,15.0,192.0,7.4,15.0,200.0,172.4,138.47
2016,1,19,12,0,17.0,197.0,7.3,15.0,206.0,179.24,144.12
2016,1,19,12,15,65.0,219.0,7.05,15.0,253.5,223.07,179.98
2016,1,19,12,30,113.0,241.0,6.8,15.0,301.0,270.25,218.74
2016,1,19,12,45,156.5,238.0,6.55,15.0,320.0,301.01,244.35
2016,1,19,13,0,200.0,235.0,6.3,15.0,339.0,329.91,268.63
2016,1,19,13,15,148.0,228.0,6.3,15.0,303.5,303.8,247.78
2016,1,19,13,30,96.0,221.0,6.3,15.0,268.0,266.76,217.65
2016,1,19,13,45,183.5,208.0,6.35,15.0,294.0,319.35,262.48
2016,1,19,14,0,271.0,195.0,6.4,15.0,320.0,375.92,310.41
2016,1,19,14,15,340.5,171.5,6.35,14.5,319.0,402.01,334.15
2016,1,19,14,30,410.0,148.0,6.3,14.0,318.0,438.99,366.73
2016,1,19,14,45,379.0,139.5,6.25,14.0,286.5,416.34,348.71
2016,1,19,15,0,348.0,131.0,6.2,14.0,255.0,379.77,319.26
2016,1,19,15,15,314.0,123.0,5.95,13.5,226.0,352.58,297.23
2016,1,19,15,30,280.0,115.0,5.7,13.0,197.0,324.75,274.1
2016,1,19,15,45,259.5,99.0,5.5,13.0,166.0,294.46,248.18
2016,1,19,16,0,239.0,83.0,5.3,13.0,135.0,263.32,220.81
2016,1,19,16,15,200.0,66.5,4.9,12.5,103.5,219.61,182.18
2016,1,19,16,30,161.0,50.0,4.5,12.0,72.0,176.1,142.6
2016,1,19,16,45,80.5,34.5,4.15,12.0,45.5,111.59,80.21
2016,1,19,17,0,0.0,19.0,3.8,12.0,19.0,19.84,0.0
2016,1,19,17,15,0.0,9.5,3.6,12.0,9.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,1.45,10.0,17.5,14.99,0.0
2016,1,20,8,0,5.0,34.0,1.6,10.0,35.0,29.13,19.02
2016,1,20,8,15,18.0,51.5,1.75,10.0,55.0,42.68,32.19
2016,1,20,8,30,31.0,69.0,1.9,10.0,75.0,56.26,44.91
2016,1,20,8,45,39.0,86.5,2.05,10.5,96.0,69.57,57.11
2016,1,20,9,0,47.0,104.0,2.2,11.0,117.0,82.6,68.86
2016,1,20,9,15,52.5,119.5,2.25,11.0,136.0,94.09,79.19
2016,1,20,9,30,58.0,135.0,2.3,11.0,155.0,105.34,89.15
2016,1,20,9,45,206.0,142.0,2.4,11.5,222.0,102.47,86.32
2016,1,20,10,0,354.0,149.0,2.5,12.0,289.0,114.9,88.05
2016,1,20,10,15,199.0,166.0,2.45,12.0,246.0,142.4,108.24
2016,1,20,10,30,44.0,183.0,2.4,12.0,203.0,152.38,121.65
2016,1,20,10,45,207.0,187.0,2.35,12.5,287.5,186.53,142.39
2016,1,20,11,0,370.0,191.0,2.3,13.0,372.0,237.4,178.15
2016,1,20,11,15,467.5,174.0,2.15,13.0,410.0,271.04,204.31
2016,1,20,11,30,565.0,157.0,2.0,13.0,448.0,313.08,238.46
2016,1,20,11,45,542.0,167.5,1.95,13.5,450.5,342.25,264.93
2016,1,20,12,0,519.0,178.0,1.9,14.0,453.0,368.68,288.43
2016,1,20,12,15,593.0,155.0,1.75,14.0,470.0,407.49,320.57
2016,1,20,12,30,667.0,132.0,1.6,14.0,487.0,446.13,352.42
2016,1,20,12,45,586.5,155.0,1.45,14.5,464.5,453.29,358.94
2016,1,20,13,0,506.0,178.0,1.3,15.0,442.0,450.62,357.28
2016,1,20,13,15,688.5,125.0,1.25,15.0,475.0,522.31,414.29
2016,1,20,13,30,871.0,72.0,1.2,15.0,508.0,588.54,466.3
2016,1,20,13,45,698.0,109.5,1.15,15.0,449.5,549.37,436.6
2016,1,20,14,0,525.0,147.0,1.1,15.0,391.0,492.24,393.49
2016,1,20,14,15,553.0,131.0,1.1,15.0,374.5,503.55,404.3
2016,1,20,14,30,581.0,115.0,1.1,15.0,358.0,518.49,417.06
2016,1,20,14,45,493.5,119.0,1.1,15.0,314.0,468.22,378.91
2016,1,20,15,0,406.0,123.0,1.1,15.0,270.0,421.28,342.8
2016,1,20,15,15,390.0,112.0,1.1,14.5,240.5,401.72,328.95
2016,1,20,15,30,374.0,101.0,1.1,14.0,211.0,380.56,313.05
2016,1,20,15,45,348.5,88.0,1.1,14.0,178.5,349.55,287.98
2016,1,20,16,0,323.0,75.0,1.1,14.0,146.0,317.53,261.17
2016,1,20,16,15,289.0,60.0,1.05,13.5,113.0,276.98,226.6
2016,1,20,16,30,255.0,45.0,1.0,13.0,80.0,236.23,190.17
2016,1,20,16,45,127.5,33.5,1.0,13.0,51.0,135.39,99.47
2016,1,20,17,0,0.0,22.0,1.0,13.0,22.0,24.75,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.0,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,176.0,16.5,4.35,10.5,34.5,13.1,0.0
2016,1,21,8,0,352.0,33.0,4.4,11.0,69.0,26.94,17.15
2016,1,21,8,15,439.0,41.0,4.3,11.0,109.0,32.62,23.19
2016,1,21,8,30,526.0,49.0,4.2,11.0,149.0,38.22,28.64
2016,1,21,8,45,586.0,54.0,4.15,11.5,190.5,41.14,31.46
2016,1,21,9,0,646.0,59.0,4.1,12.0,232.0,44.1,34.17
2016,1,21,9,15,682.0,63.0,3.95,12.5,271.0,50.53,39.92
2016,1,21,9,30,718.0,67.0,3.8,13.0,310.0,52.83,41.87
2016,1,21,9,45,744.0,69.5,3.7,13.5,345.0,53.87,42.66
2016,1,21,10,0,770.0,72.0,3.6,14.0,380.0,69.26,42.99
2016,1,21,10,15,667.5,101.5,3.65,14.5,383.0,122.46,73.45
2016,1,21,10,30,565.0,131.0,3.7,15.0,386.0,169.67,111.83
2016,1,21,10,45,628.0,121.0,3.8,15.5,417.5,205.72,138.73
2016,1,21,11,0,691.0,111.0,3.9,16.0,449.0,245.61,171.37
2016,1,21,11,15,666.0,122.5,4.0,16.0,458.0,284.54,207.86
2016,1,21,11,30,641.0,134.0,4.1,16.0,467.0,320.36,241.57
2016,1,21,11,45,631.0,141.0,4.2,16.0,473.0,354.45,273.02
2016,1,21,12,0,621.0,148.0,4.3,16.0,479.0,386.5,302.27
2016,1,21,12,15,490.0,184.0,4.3,16.0,445.5,386.75,306.42
2016,1,21,12,30,359.0,220.0,4.3,16.0,412.0,375.4,299.9
2016,1,21,12,45,249.0,230.0,4.35,16.0,363.0,345.82,277.85
2016,1,21,13,0,139.0,240.0,4.4,16.0,314.0,302.95,244.08
2016,1,21,13,15,286.5,213.0,4.4,15.5,359.5,373.95,303.52
2016,1,21,13,30,434.0,186.0,4.4,15.0,405.0,452.25,368.54
2016,1,21,13,45,308.5,196.5,4.45,15.0,349.0,392.01,320.5
2016,1,21,14,0,183.0,207.0,4.5,15.0,293.0,325.94,266.86
2016,1,21,14,15,254.0,186.5,4.55,15.0,298.0,365.45,300.86
2016,1,21,14,30,325.0,166.0,4.6,15.0,303.0,395.27,326.88
2016,1,21,14,45,246.0,159.5,4.7,15.0,258.5,343.43,284.6
2016,1,21,15,0,167.0,153.0,4.8,15.0,214.0,278.88,231.33
2016,1,21,15,15,158.0,137.5,4.8,14.5,190.0,259.25,215.93
2016,1,21,15,30,149.0,122.0,4.8,14.0,166.0,238.87,199.44
2016,1,21,15,45,137.5,104.5,4.85,14.0,140.5,213.52,177.97
2016,1,21,16,0,126.0,87.0,4.9,14.0,115.0,187.5,155.4
2016,1,21,16,15,107.0,69.0,4.9,14.0,89.0,155.46,127.1
2016,1,21,16,30,88.0,51.0,4.9,14.0,63.0,122.83,97.71
2016,1,21,16,45,44.0,34.5,4.95,14.0,40.5,77.79,55.71
2016,1,21,17,0,0.0,18.0,5.0,14.0,18.0,17.16,0.0
2016,1,21,17,15,0.0,9.0,5.05,13.5,9.0,8.19,0.0
2016,1,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
