Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,930.0,79.0,6.3,11.0,597.0,391.25,301.24
2016,2,1,11,45,928.5,81.5,6.2,11.0,606.0,435.25,342.89
2016,2,1,12,0,927.0,84.0,6.1,11.0,615.0,477.11,381.88
2016,2,1,12,15,927.0,84.0,6.0,11.0,617.0,515.02,416.81
2016,2,1,12,30,927.0,84.0,5.9,11.0,619.0,550.52,448.99
2016,2,1,12,45,924.5,83.5,5.8,11.5,613.0,581.64,476.09
2016,2,1,13,0,922.0,83.0,5.7,12.0,607.0,609.91,500.23
2016,2,1,13,15,916.0,82.5,5.7,12.0,592.5,633.18,521.1
2016,2,1,13,30,910.0,82.0,5.7,12.0,578.0,653.25,539.13
2016,2,1,13,45,903.5,80.0,5.7,12.0,557.0,668.16,552.91
2016,2,1,14,0,897.0,78.0,5.7,12.0,536.0,679.74,563.9
2016,2,1,14,15,883.5,76.0,5.65,11.5,507.0,687.85,572.77
2016,2,1,14,30,870.0,74.0,5.6,11.0,478.0,688.4,575.7
2016,2,1,14,45,853.5,71.0,5.6,11.0,443.5,682.3,572.27
2016,2,1,15,0,837.0,68.0,5.6,11.0,409.0,672.86,565.87
2016,2,1,15,15,810.0,65.0,5.35,10.5,369.0,653.02,551.27
2016,2,1,15,30,783.0,62.0,5.1,10.0,329.0,630.25,533.99
2016,2,1,15,45,745.5,58.0,4.95,10.0,285.0,596.49,506.58
2016,2,1,16,0,708.0,54.0,4.8,10.0,241.0,560.55,476.13
2016,2,1,16,15,649.5,48.5,4.65,9.5,195.5,507.34,430.9
2016,2,1,16,30,591.0,43.0,4.5,9.0,150.0,453.35,382.92
2016,2,1,16,45,495.0,35.0,4.4,9.0,106.5,380.63,315.81
2016,2,1,17,0,399.0,27.0,4.3,9.0,63.0,305.44,232.56
2016,2,1,17,15,199.5,13.5,4.3,8.5,31.5,149.77,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,8.0,10.5,9.55,0.0
2016,2,2,7,30,0.0,21.0,3.6,8.0,21.0,17.64,0.0
2016,2,2,7,45,171.0,33.5,3.65,8.5,56.0,26.2,15.42
2016,2,2,8,0,342.0,46.0,3.7,9.0,91.0,37.69,27.63
2016,2,2,8,15,425.0,55.0,3.65,9.0,133.5,43.76,33.74
2016,2,2,8,30,508.0,64.0,3.6,9.0,176.0,49.75,39.53
2016,2,2,8,45,569.5,69.5,3.6,9.0,220.5,52.58,42.29
2016,2,2,9,0,631.0,75.0,3.6,9.0,265.0,55.48,44.98
2016,2,2,9,15,668.0,79.5,3.5,9.0,306.5,57.48,46.77
2016,2,2,9,30,705.0,84.0,3.4,9.0,348.0,59.51,48.53
2016,2,2,9,45,741.0,85.0,3.3,9.5,387.0,58.99,47.88
2016,2,2,10,0,777.0,86.0,3.2,10.0,426.0,96.66,57.64
2016,2,2,10,15,795.5,88.0,3.05,10.0,457.5,143.98,84.18
2016,2,2,10,30,814.0,90.0,2.9,10.0,489.0,192.51,121.15
2016,2,2,10,45,407.0,124.5,2.8,10.0,324.0,178.81,129.03
2016,2,2,11,0,0.0,159.0,2.7,10.0,159.0,137.31,111.18
2016,2,2,11,15,0.0,100.5,2.65,10.0,100.5,88.75,70.25
2016,2,2,11,30,0.0,42.0,2.6,10.0,42.0,37.1,26.26
2016,2,2,11,45,0.0,34.0,2.6,10.5,34.0,30.03,20.15
2016,2,2,12,0,0.0,26.0,2.6,11.0,26.0,22.95,14.04
2016,2,2,12,15,0.0,66.0,2.7,11.0,66.0,58.4,44.26
2016,2,2,12,30,0.0,106.0,2.8,11.0,106.0,93.95,74.27
2016,2,2,12,45,0.0,105.5,2.95,11.0,105.5,93.57,73.93
2016,2,2,13,0,0.0,105.0,3.1,11.0,105.0,93.19,73.65
2016,2,2,13,15,0.0,102.5,3.15,11.0,102.5,91.01,71.87
2016,2,2,13,30,0.0,100.0,3.2,11.0,100.0,88.81,70.09
2016,2,2,13,45,441.0,88.5,3.25,11.5,315.5,389.56,325.96
2016,2,2,14,0,882.0,77.0,3.3,12.0,531.0,671.91,550.68
2016,2,2,14,15,869.0,75.5,3.3,12.0,503.0,680.7,557.03
2016,2,2,14,30,856.0,74.0,3.3,12.0,475.0,682.0,559.53
2016,2,2,14,45,837.5,71.5,3.3,12.0,440.5,675.0,555.41
2016,2,2,15,0,819.0,69.0,3.3,12.0,406.0,664.7,548.58
2016,2,2,15,15,792.5,66.0,3.2,11.5,366.5,645.15,535.1
2016,2,2,15,30,766.0,63.0,3.1,11.0,327.0,622.71,519.06
2016,2,2,15,45,722.5,60.0,3.05,11.0,283.0,586.07,490.45
2016,2,2,16,0,679.0,57.0,3.0,11.0,239.0,547.34,458.86
2016,2,2,16,15,620.0,51.5,2.95,10.5,194.0,499.17,418.83
2016,2,2,16,30,561.0,46.0,2.9,10.0,149.0,446.28,373.01
2016,2,2,16,45,461.0,37.5,2.85,9.5,106.0,364.65,301.03
2016,2,2,17,0,361.0,29.0,2.8,9.0,63.0,286.57,220.91
2016,2,2,17,15,180.5,14.5,2.85,8.5,31.5,142.35,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.5,2.8,6.0,12.5,11.37,0.0
2016,2,3,7,30,0.0,25.0,2.9,6.0,25.0,20.53,0.0
2016,2,3,7,45,214.0,32.5,3.05,6.5,62.0,25.43,15.29
2016,2,3,8,0,428.0,40.0,3.2,7.0,99.0,32.15,23.02
2016,2,3,8,15,504.5,48.0,3.2,7.0,142.5,37.62,28.52
2016,2,3,8,30,581.0,56.0,3.2,7.0,186.0,43.0,33.73
2016,2,3,8,45,628.5,61.5,3.25,7.5,230.0,46.11,36.66
2016,2,3,9,0,676.0,67.0,3.3,8.0,274.0,49.21,39.45
2016,2,3,9,15,710.0,71.5,3.3,8.5,315.5,51.43,41.37
2016,2,3,9,30,744.0,76.0,3.3,9.0,357.0,58.91,47.99
2016,2,3,9,45,483.5,132.0,3.3,9.5,322.0,91.05,76.66
2016,2,3,10,0,223.0,188.0,3.3,10.0,287.0,149.56,116.46
2016,2,3,10,15,519.0,139.0,3.2,10.0,389.5,151.91,102.15
2016,2,3,10,30,815.0,90.0,3.1,10.0,492.0,194.71,122.96
2016,2,3,10,45,824.0,92.5,3.05,10.5,516.5,242.86,164.75
2016,2,3,11,0,833.0,95.0,3.0,11.0,541.0,290.79,208.17
2016,2,3,11,15,770.0,112.5,3.0,11.0,535.0,326.23,244.28
2016,2,3,11,30,707.0,130.0,3.0,11.0,529.0,358.68,276.83
2016,2,3,11,45,387.0,193.5,3.0,11.5,413.0,321.9,255.52
2016,2,3,12,0,67.0,257.0,3.0,12.0,297.0,253.65,204.43
2016,2,3,12,15,34.0,215.5,3.0,12.0,236.0,207.76,167.75
2016,2,3,12,30,1.0,174.0,3.0,12.0,175.0,154.79,124.36
2016,2,3,12,45,123.0,217.5,3.05,12.0,289.0,269.61,219.55
2016,2,3,13,0,245.0,261.0,3.1,12.0,403.0,387.48,315.14
2016,2,3,13,15,183.5,257.5,3.1,12.0,362.5,358.71,292.0
2016,2,3,13,30,122.0,254.0,3.1,12.0,322.0,326.17,265.86
2016,2,3,13,45,193.0,240.0,3.15,12.0,342.5,364.7,298.83
2016,2,3,14,0,264.0,226.0,3.2,12.0,363.0,414.99,340.81
2016,2,3,14,15,299.5,207.5,3.15,12.0,355.5,427.91,352.5
2016,2,3,14,30,335.0,189.0,3.1,12.0,348.0,439.89,363.66
2016,2,3,14,45,407.0,161.5,3.1,12.0,340.5,478.16,396.3
2016,2,3,15,0,479.0,134.0,3.1,12.0,333.0,503.1,418.36
2016,2,3,15,15,446.0,128.0,3.05,11.5,299.5,477.11,398.7
2016,2,3,15,30,413.0,122.0,3.0,11.0,266.0,449.5,377.51
2016,2,3,15,45,386.0,109.0,3.0,11.0,229.5,416.44,350.96
2016,2,3,16,0,359.0,96.0,3.0,11.0,193.0,382.17,322.62
2016,2,3,16,15,322.5,81.0,2.95,10.5,156.5,338.27,285.71
2016,2,3,16,30,286.0,66.0,2.9,10.0,120.0,294.13,247.19
2016,2,3,16,45,226.5,50.5,2.9,10.0,85.5,235.33,194.28
2016,2,3,17,0,167.0,35.0,2.9,10.0,51.0,178.69,138.03
2016,2,3,17,15,83.5,17.5,2.9,10.0,25.5,89.95,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.5,3.6,7.0,13.5,12.28,0.0
2016,2,4,7,30,0.0,27.0,3.7,7.0,27.0,22.01,0.0
2016,2,4,7,45,225.0,33.5,3.8,7.5,65.0,26.2,16.13
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,32.07,22.89
2016,2,4,8,15,525.0,47.5,3.85,8.0,147.0,37.12,27.97
2016,2,4,8,30,600.0,55.0,3.8,8.0,191.0,42.11,32.79
2016,2,4,8,45,646.5,60.5,3.75,8.5,235.0,45.26,35.74
2016,2,4,9,0,693.0,66.0,3.7,9.0,279.0,48.39,38.55
2016,2,4,9,15,725.5,70.0,3.7,9.0,321.0,55.11,44.61
2016,2,4,9,30,758.0,74.0,3.7,9.0,363.0,57.21,46.44
2016,2,4,9,45,778.0,77.5,3.7,9.5,399.5,58.85,47.72
2016,2,4,10,0,798.0,81.0,3.7,10.0,436.0,97.39,55.92
2016,2,4,10,15,814.5,83.5,3.65,10.0,467.5,146.22,84.66
2016,2,4,10,30,831.0,86.0,3.6,10.0,499.0,196.02,123.45
2016,2,4,10,45,842.5,87.5,3.6,10.5,524.0,244.69,165.89
2016,2,4,11,0,854.0,89.0,3.6,11.0,549.0,293.32,210.14
2016,2,4,11,15,861.5,90.0,3.5,11.0,567.0,340.05,253.67
2016,2,4,11,30,869.0,91.0,3.4,11.0,585.0,385.89,296.1
2016,2,4,11,45,873.0,91.5,3.35,11.5,595.5,428.8,334.95
2016,2,4,12,0,877.0,92.0,3.3,12.0,606.0,470.09,371.48
2016,2,4,12,15,774.5,121.0,3.15,12.0,576.0,484.81,387.05
2016,2,4,12,30,672.0,150.0,3.0,12.0,546.0,492.24,395.51
2016,2,4,12,45,775.0,120.5,2.9,12.5,573.0,546.87,439.86
2016,2,4,13,0,878.0,91.0,2.8,13.0,600.0,603.83,485.22
2016,2,4,13,15,739.5,126.0,2.65,13.0,548.0,584.31,470.56
2016,2,4,13,30,601.0,161.0,2.5,13.0,496.0,554.84,447.91
2016,2,4,13,45,571.0,163.5,2.45,13.0,473.0,550.38,445.8
2016,2,4,14,0,541.0,166.0,2.4,13.0,450.0,547.54,444.47
2016,2,4,14,15,495.0,167.0,2.3,13.0,416.5,529.49,430.96
2016,2,4,14,30,449.0,168.0,2.2,13.0,383.0,508.51,415.06
2016,2,4,14,45,486.5,147.0,2.15,13.0,365.0,519.08,425.21
2016,2,4,15,0,524.0,126.0,2.1,13.0,347.0,527.16,433.17
2016,2,4,15,15,496.0,120.5,2.05,12.5,313.5,504.96,417.08
2016,2,4,15,30,468.0,115.0,2.0,12.0,280.0,481.0,399.35
2016,2,4,15,45,449.0,101.5,2.0,12.0,243.5,452.05,376.88
2016,2,4,16,0,430.0,88.0,2.0,12.0,207.0,421.44,352.29
2016,2,4,16,15,483.5,69.0,2.0,11.5,180.0,434.3,362.87
2016,2,4,16,30,537.0,50.0,2.0,11.0,153.0,440.06,365.67
2016,2,4,16,45,446.5,41.0,2.05,11.0,110.5,363.33,298.39
2016,2,4,17,0,356.0,32.0,2.1,11.0,68.0,289.49,226.41
2016,2,4,17,15,178.0,16.0,2.2,10.5,34.0,146.86,24.66
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,9.5,3.15,6.5,14.5,8.64,0.0
2016,2,5,7,30,192.0,19.0,3.2,7.0,29.0,15.69,0.0
2016,2,5,7,45,318.0,31.0,3.3,7.5,67.5,25.32,15.65
2016,2,5,8,0,444.0,43.0,3.4,8.0,106.0,34.63,25.23
2016,2,5,8,15,520.5,51.0,3.35,8.5,151.5,40.01,30.55
2016,2,5,8,30,597.0,59.0,3.3,9.0,197.0,45.31,35.59
2016,2,5,8,45,644.5,65.0,3.3,9.5,242.0,48.75,38.77
2016,2,5,9,0,692.0,71.0,3.3,10.0,287.0,52.15,41.8
2016,2,5,9,15,726.0,75.0,3.25,10.5,329.5,53.9,43.25
2016,2,5,9,30,760.0,79.0,3.2,11.0,372.0,61.18,49.63
2016,2,5,9,45,789.5,81.0,3.15,11.5,411.0,61.57,49.76
2016,2,5,10,0,819.0,83.0,3.1,12.0,450.0,102.11,57.97
2016,2,5,10,15,835.5,85.0,2.85,12.0,482.5,151.78,87.4
2016,2,5,10,30,852.0,87.0,2.6,12.0,515.0,202.4,126.67
2016,2,5,10,45,862.5,89.0,2.4,12.5,540.0,252.47,169.89
2016,2,5,11,0,873.0,91.0,2.2,13.0,565.0,302.39,214.53
2016,2,5,11,15,879.5,92.5,2.0,13.0,583.0,350.28,258.13
2016,2,5,11,30,886.0,94.0,1.8,13.0,601.0,397.18,300.23
2016,2,5,11,45,752.0,131.0,1.6,13.5,566.5,416.79,321.24
2016,2,5,12,0,618.0,168.0,1.4,14.0,532.0,426.84,332.59
2016,2,5,12,15,669.5,152.0,1.2,14.0,548.0,465.98,364.45
2016,2,5,12,30,721.0,136.0,1.0,14.0,564.0,506.48,396.41
2016,2,5,12,45,799.0,117.5,0.8,14.5,587.5,559.89,436.15
2016,2,5,13,0,877.0,99.0,0.6,15.0,611.0,614.43,475.13
2016,2,5,13,15,732.5,132.5,0.8,15.0,554.0,589.28,459.51
2016,2,5,13,30,588.0,166.0,1.0,15.0,497.0,553.73,435.74
2016,2,5,13,45,558.5,169.0,1.25,15.0,474.0,550.01,436.32
2016,2,5,14,0,529.0,172.0,1.5,15.0,451.0,547.81,437.15
2016,2,5,14,15,684.0,127.5,1.6,15.0,469.0,623.94,498.13
2016,2,5,14,30,839.0,83.0,1.7,15.0,487.0,690.18,550.86
2016,2,5,14,45,825.5,79.5,1.85,15.0,453.5,685.43,548.98
2016,2,5,15,0,812.0,76.0,2.0,15.0,420.0,677.39,545.18
2016,2,5,15,15,787.0,73.0,1.9,14.5,380.5,658.71,532.69
2016,2,5,15,30,762.0,70.0,1.8,14.0,341.0,637.09,517.78
2016,2,5,15,45,721.5,66.5,1.75,14.0,297.0,601.42,491.1
2016,2,5,16,0,681.0,63.0,1.7,14.0,253.0,568.66,465.38
2016,2,5,16,15,624.0,57.0,1.7,13.5,207.5,516.02,423.96
2016,2,5,16,30,567.0,51.0,1.7,13.0,162.0,462.86,380.03
2016,2,5,16,45,464.0,42.5,1.7,12.5,117.0,377.84,308.07
2016,2,5,17,0,361.0,34.0,1.7,12.0,72.0,295.93,232.07
2016,2,5,17,15,180.5,17.0,1.75,11.5,36.0,151.73,47.45
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,9.5,3.55,7.5,15.5,8.64,0.0
2016,2,6,7,30,227.0,19.0,3.7,8.0,31.0,15.61,0.0
2016,2,6,7,45,345.5,30.0,3.85,8.5,70.0,24.31,14.92
2016,2,6,8,0,464.0,41.0,4.0,9.0,109.0,32.73,23.48
2016,2,6,8,15,536.5,48.5,3.9,9.0,153.5,37.76,28.49
2016,2,6,8,30,609.0,56.0,3.8,9.0,198.0,42.71,33.24
2016,2,6,8,45,660.0,60.0,3.7,9.5,243.5,44.68,35.08
2016,2,6,9,0,711.0,64.0,3.6,10.0,289.0,51.12,40.86
2016,2,6,9,15,742.0,67.5,3.5,10.5,330.5,52.84,42.29
2016,2,6,9,30,773.0,71.0,3.4,11.0,372.0,54.61,43.71
2016,2,6,9,45,797.0,73.5,3.35,11.5,409.5,55.56,44.38
2016,2,6,10,0,821.0,76.0,3.3,12.0,447.0,98.84,54.23
2016,2,6,10,15,836.0,78.0,3.1,12.5,478.5,148.48,84.17
2016,2,6,10,30,851.0,80.0,2.9,13.0,510.0,198.9,123.47
2016,2,6,10,45,863.5,80.5,2.75,13.5,535.5,248.06,166.06
2016,2,6,11,0,876.0,81.0,2.6,14.0,561.0,301.47,213.59
2016,2,6,11,15,882.0,82.0,2.5,14.0,578.5,348.1,256.44
2016,2,6,11,30,888.0,83.0,2.4,14.0,596.0,393.62,297.88
2016,2,6,11,45,742.5,130.0,2.35,14.5,563.5,414.52,320.48
2016,2,6,12,0,597.0,177.0,2.3,15.0,531.0,427.55,334.61
2016,2,6,12,15,601.5,176.0,2.4,15.0,534.0,457.28,360.58
2016,2,6,12,30,606.0,175.0,2.5,15.0,537.0,485.73,385.05
2016,2,6,12,45,597.0,176.0,2.6,15.0,530.5,507.17,403.75
2016,2,6,13,0,588.0,177.0,2.7,15.0,524.0,522.44,417.51
2016,2,6,13,15,733.5,130.0,2.7,15.0,552.5,590.03,472.13
2016,2,6,13,30,879.0,83.0,2.7,15.0,581.0,650.64,521.09
2016,2,6,13,45,871.5,81.5,2.75,15.5,560.0,664.92,532.5
2016,2,6,14,0,864.0,80.0,2.8,16.0,539.0,675.95,541.62
2016,2,6,14,15,771.0,95.5,2.8,16.0,489.5,648.87,521.74
2016,2,6,14,30,678.0,111.0,2.8,16.0,440.0,615.5,496.96
2016,2,6,14,45,621.5,116.0,2.8,16.0,401.5,589.58,478.09
2016,2,6,15,0,565.0,121.0,2.8,16.0,363.0,560.27,456.22
2016,2,6,15,15,544.5,113.5,2.65,15.5,329.0,540.38,442.34
2016,2,6,15,30,524.0,106.0,2.5,15.0,295.0,513.0,422.31
2016,2,6,15,45,606.0,81.5,2.35,15.0,273.5,546.47,449.66
2016,2,6,16,0,688.0,57.0,2.2,15.0,252.0,564.23,463.62
2016,2,6,16,15,633.5,52.0,2.15,14.5,207.0,513.49,423.05
2016,2,6,16,30,579.0,47.0,2.1,14.0,162.0,467.75,384.55
2016,2,6,16,45,492.0,39.0,2.05,13.5,118.5,392.97,320.62
2016,2,6,17,0,405.0,31.0,2.0,13.0,75.0,320.92,253.04
2016,2,6,17,15,202.5,15.5,1.95,12.5,37.5,163.87,69.5
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,3.2,9.5,18.0,8.19,0.0
2016,2,7,7,30,311.0,18.0,3.4,10.0,36.0,15.99,0.0
2016,2,7,7,45,434.0,26.5,3.6,10.5,77.0,23.11,13.94
2016,2,7,8,0,557.0,35.0,3.8,11.0,118.0,30.1,21.01
2016,2,7,8,15,624.5,40.5,3.9,11.0,164.5,34.05,24.95
2016,2,7,8,30,692.0,46.0,4.0,11.0,211.0,37.99,28.73
2016,2,7,8,45,736.0,49.5,4.15,11.5,256.5,40.11,30.67
2016,2,7,9,0,780.0,53.0,4.3,12.0,302.0,42.25,32.55
2016,2,7,9,15,809.0,56.0,4.2,12.5,345.0,43.92,33.94
2016,2,7,9,30,838.0,59.0,4.1,13.0,388.0,52.01,41.03
2016,2,7,9,45,852.0,63.0,4.05,13.5,425.5,54.94,43.46
2016,2,7,10,0,866.0,67.0,4.0,14.0,463.0,103.43,55.42
2016,2,7,10,15,881.0,68.5,3.8,14.0,495.0,154.58,86.6
2016,2,7,10,30,896.0,70.0,3.6,14.0,527.0,206.32,127.33
2016,2,7,10,45,905.5,72.0,3.45,14.5,552.5,257.66,172.07
2016,2,7,11,0,915.0,74.0,3.3,15.0,578.0,308.62,218.02
2016,2,7,11,15,921.5,74.5,3.2,15.0,596.5,356.76,262.38
2016,2,7,11,30,928.0,75.0,3.1,15.0,615.0,403.75,305.28
2016,2,7,11,45,931.5,75.5,3.05,15.5,625.5,448.16,344.75
2016,2,7,12,0,935.0,76.0,3.0,16.0,636.0,490.76,381.68
2016,2,7,12,15,935.5,76.0,2.95,16.0,638.0,529.44,415.33
2016,2,7,12,30,936.0,76.0,2.9,16.0,640.0,565.7,446.3
2016,2,7,12,45,936.5,75.0,2.9,16.5,635.0,598.41,473.14
2016,2,7,13,0,937.0,74.0,2.9,17.0,630.0,628.37,497.28
2016,2,7,13,15,932.0,73.5,2.9,17.0,616.0,652.65,517.61
2016,2,7,13,30,927.0,73.0,2.9,17.0,602.0,673.7,535.24
2016,2,7,13,45,918.5,72.0,2.95,17.5,580.5,688.65,547.32
2016,2,7,14,0,910.0,71.0,3.0,18.0,559.0,700.16,556.7
2016,2,7,14,15,898.5,69.5,2.95,18.0,531.0,705.62,561.48
2016,2,7,14,30,887.0,68.0,2.9,18.0,503.0,707.63,563.7
2016,2,7,14,45,870.5,66.0,2.9,18.0,468.0,702.15,560.73
2016,2,7,15,0,854.0,64.0,2.9,18.0,433.0,693.37,555.39
2016,2,7,15,15,830.0,61.5,2.7,17.5,393.0,681.4,547.73
2016,2,7,15,30,806.0,59.0,2.5,17.0,353.0,660.77,533.36
2016,2,7,15,45,772.5,55.5,2.35,16.5,309.0,629.48,510.76
2016,2,7,16,0,739.0,52.0,2.2,16.0,265.0,595.93,485.66
2016,2,7,16,15,688.0,47.5,2.15,15.5,219.0,547.38,448.18
2016,2,7,16,30,637.0,43.0,2.1,15.0,173.0,497.87,407.46
2016,2,7,16,45,553.0,36.5,2.05,15.0,128.0,424.51,344.59
2016,2,7,17,0,469.0,30.0,2.0,15.0,83.0,352.73,277.68
2016,2,7,17,15,234.5,15.0,2.0,14.5,41.5,183.43,92.98
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,4.5,10.5,18.0,9.55,0.0
2016,2,8,7,30,251.0,21.0,4.6,11.0,36.0,17.29,1.51
2016,2,8,7,45,371.5,31.5,4.75,11.5,76.5,25.47,16.0
2016,2,8,8,0,492.0,42.0,4.9,12.0,117.0,33.42,23.87
2016,2,8,8,15,565.0,49.0,4.8,12.5,163.5,38.02,28.34
2016,2,8,8,30,638.0,56.0,4.7,13.0,210.0,42.57,32.58
2016,2,8,8,45,682.0,61.0,4.6,13.5,255.5,45.32,35.07
2016,2,8,9,0,726.0,66.0,4.5,14.0,301.0,52.62,41.53
2016,2,8,9,15,757.5,69.5,4.35,14.5,344.0,54.31,42.89
2016,2,8,9,30,789.0,73.0,4.2,15.0,387.0,56.03,44.24
2016,2,8,9,45,821.5,73.0,4.05,15.5,427.0,55.09,43.22
2016,2,8,10,0,854.0,73.0,3.9,16.0,467.0,103.06,54.1
2016,2,8,10,15,869.0,75.0,3.8,16.0,499.0,154.64,86.19
2016,2,8,10,30,884.0,77.0,3.7,16.0,531.0,212.53,132.04
2016,2,8,10,45,895.0,78.0,3.6,16.5,557.0,263.03,175.79
2016,2,8,11,0,906.0,79.0,3.5,17.0,583.0,313.27,220.79
2016,2,8,11,15,912.5,80.0,3.4,17.5,601.0,361.61,264.45
2016,2,8,11,30,919.0,81.0,3.3,18.0,619.0,408.83,306.49
2016,2,8,11,45,923.0,81.0,3.2,18.5,629.5,452.81,345.03
2016,2,8,12,0,927.0,81.0,3.1,19.0,640.0,495.01,381.08
2016,2,8,12,15,927.5,81.0,3.0,19.0,642.5,533.55,414.06
2016,2,8,12,30,928.0,81.0,2.9,19.0,645.0,569.7,444.35
2016,2,8,12,45,929.5,79.5,2.8,19.0,639.5,602.37,471.33
2016,2,8,13,0,931.0,78.0,2.7,19.0,634.0,632.37,495.7
2016,2,8,13,15,926.5,77.5,2.65,19.0,620.5,656.9,515.72
2016,2,8,13,30,922.0,77.0,2.6,19.0,607.0,678.26,533.09
2016,2,8,13,45,913.0,76.0,2.55,19.5,585.5,692.88,544.24
2016,2,8,14,0,904.0,75.0,2.5,20.0,564.0,704.05,552.7
2016,2,8,14,15,892.5,73.5,2.4,20.0,535.5,709.51,557.03
2016,2,8,14,30,881.0,72.0,2.3,20.0,507.0,711.54,558.87
2016,2,8,14,45,863.5,70.0,2.25,20.0,472.5,705.36,555.17
2016,2,8,15,0,846.0,68.0,2.2,20.0,438.0,701.63,553.34
2016,2,8,15,15,822.5,65.5,2.05,19.5,397.5,684.31,541.96
2016,2,8,15,30,799.0,63.0,1.9,19.0,357.0,664.0,528.23
2016,2,8,15,45,764.0,59.5,1.75,18.5,313.0,631.6,505.11
2016,2,8,16,0,729.0,56.0,1.6,18.0,269.0,596.92,479.56
2016,2,8,16,15,677.0,51.0,1.6,17.5,222.5,546.95,442.08
2016,2,8,16,30,625.0,46.0,1.6,17.0,176.0,495.97,401.31
2016,2,8,16,45,540.0,39.0,1.65,17.0,130.5,421.11,338.78
2016,2,8,17,0,455.0,32.0,1.7,17.0,85.0,355.9,278.68
2016,2,8,17,15,297.5,21.5,1.7,16.5,49.0,233.3,132.67
2016,2,8,17,30,140.0,11.0,1.7,16.0,13.0,88.5,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,10.5,19.5,10.01,0.0
2016,2,9,7,30,284.0,22.0,3.4,11.0,39.0,18.15,3.63
2016,2,9,7,45,402.5,31.5,3.6,11.5,81.0,25.4,16.09
2016,2,9,8,0,521.0,41.0,3.8,12.0,123.0,32.48,23.1
2016,2,9,8,15,591.5,48.0,3.85,12.5,170.0,37.14,27.59
2016,2,9,8,30,662.0,55.0,3.9,13.0,217.0,45.63,35.34
2016,2,9,8,45,708.0,59.5,3.95,13.5,263.5,48.27,37.73
2016,2,9,9,0,754.0,64.0,4.0,14.0,310.0,50.95,40.03
2016,2,9,9,15,784.5,67.0,3.75,14.0,353.5,52.3,41.18
2016,2,9,9,30,815.0,70.0,3.5,14.0,397.0,53.7,42.34
2016,2,9,9,45,748.0,86.5,3.25,14.5,408.5,66.07,53.09
2016,2,9,10,0,681.0,103.0,3.0,15.0,420.0,112.08,66.58
2016,2,9,10,15,714.0,102.5,2.7,15.5,454.5,155.68,93.52
2016,2,9,10,30,747.0,102.0,2.4,16.0,489.0,202.03,129.16
2016,2,9,10,45,675.0,131.5,2.15,16.5,494.0,251.76,174.7
2016,2,9,11,0,603.0,161.0,1.9,17.0,499.0,294.49,214.36
2016,2,9,11,15,639.5,155.0,1.75,17.5,523.5,334.72,248.3
2016,2,9,11,30,676.0,149.0,1.6,18.0,548.0,377.09,283.63
2016,2,9,11,45,659.0,158.0,1.45,18.5,552.5,412.45,313.54
2016,2,9,12,0,642.0,167.0,1.3,19.0,557.0,445.14,340.26
2016,2,9,12,15,784.5,126.5,1.2,19.0,604.5,508.07,389.13
2016,2,9,12,30,927.0,86.0,1.1,19.0,652.0,577.34,441.92
2016,2,9,12,45,758.5,134.0,1.05,19.0,595.0,564.56,433.65
2016,2,9,13,0,590.0,182.0,1.0,19.0,538.0,534.99,412.72
2016,2,9,13,15,533.0,198.0,1.05,19.0,514.0,536.54,415.39
2016,2,9,13,30,476.0,214.0,1.1,19.0,490.0,533.74,414.22
2016,2,9,13,45,457.0,209.5,1.2,19.0,467.0,532.05,414.72
2016,2,9,14,0,438.0,205.0,1.3,19.0,444.0,527.79,413.18
2016,2,9,14,15,343.5,210.5,1.35,18.5,392.0,468.04,369.65
2016,2,9,14,30,249.0,216.0,1.4,18.0,340.0,416.06,330.86
2016,2,9,14,45,256.5,199.5,1.5,18.0,319.5,409.97,328.07
2016,2,9,15,0,264.0,183.0,1.6,18.0,299.0,402.49,323.81
2016,2,9,15,15,320.0,157.5,1.5,17.5,286.0,417.51,337.97
2016,2,9,15,30,376.0,132.0,1.4,17.0,273.0,444.22,360.59
2016,2,9,15,45,352.0,120.0,1.35,17.0,239.0,414.25,337.25
2016,2,9,16,0,328.0,108.0,1.3,17.0,205.0,383.17,312.81
2016,2,9,16,15,301.0,92.5,1.25,16.5,170.0,344.92,282.45
2016,2,9,16,30,274.0,77.0,1.2,16.0,135.0,306.18,250.46
2016,2,9,16,45,235.0,59.5,1.15,15.5,100.5,256.86,208.41
2016,2,9,17,0,196.0,42.0,1.1,15.0,66.0,208.14,164.46
2016,2,9,17,15,98.0,26.5,1.1,15.0,38.5,109.92,65.9
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,127.5,11.5,2.0,11.0,20.0,10.46,0.0
2016,2,10,7,30,255.0,23.0,2.0,11.0,40.0,18.93,5.49
2016,2,10,7,45,367.5,34.0,2.0,11.5,81.0,27.47,18.0
2016,2,10,8,0,480.0,45.0,2.0,12.0,122.0,35.75,26.06
2016,2,10,8,15,549.5,52.5,2.0,12.0,168.5,40.65,30.84
2016,2,10,8,30,619.0,60.0,2.0,12.0,215.0,45.48,35.39
2016,2,10,8,45,662.5,66.0,2.0,12.5,260.5,48.88,38.46
2016,2,10,9,0,706.0,72.0,2.0,13.0,306.0,52.23,41.36
2016,2,10,9,15,725.0,71.5,1.85,13.0,339.5,55.43,44.16
2016,2,10,9,30,744.0,71.0,1.7,13.0,373.0,53.83,42.63
2016,2,10,9,45,782.5,77.5,1.6,13.5,420.5,61.58,49.32
2016,2,10,10,0,821.0,84.0,1.5,14.0,468.0,114.52,63.4
2016,2,10,10,15,836.0,86.0,1.5,14.0,500.5,164.7,95.79
2016,2,10,10,30,851.0,88.0,1.5,14.0,533.0,215.68,136.47
2016,2,10,10,45,861.0,90.0,1.55,14.5,558.0,266.09,180.19
2016,2,10,11,0,871.0,92.0,1.6,15.0,583.0,316.31,224.87
2016,2,10,11,15,878.0,93.0,1.65,15.0,601.5,364.28,268.24
2016,2,10,11,30,885.0,94.0,1.7,15.0,620.0,411.29,310.27
2016,2,10,11,45,812.0,115.0,1.8,15.5,604.0,442.24,339.46
2016,2,10,12,0,739.0,136.0,1.9,16.0,588.0,463.77,359.97
2016,2,10,12,15,817.0,115.0,1.9,16.0,616.5,517.48,403.82
2016,2,10,12,30,895.0,94.0,1.9,16.0,645.0,571.41,447.25
2016,2,10,12,45,894.5,93.0,1.95,16.5,640.0,602.76,472.47
2016,2,10,13,0,894.0,92.0,2.0,17.0,635.0,631.42,495.29
2016,2,10,13,15,730.5,137.0,2.0,17.0,574.5,606.3,477.01
2016,2,10,13,30,567.0,182.0,2.0,17.0,514.0,562.95,444.73
2016,2,10,13,45,594.0,166.5,2.0,17.5,503.0,586.79,463.76
2016,2,10,14,0,621.0,151.0,2.0,18.0,492.0,604.86,478.0
2016,2,10,14,15,620.5,142.0,1.95,18.0,468.5,608.26,481.64
2016,2,10,14,30,620.0,133.0,1.9,18.0,445.0,608.96,483.37
2016,2,10,14,45,514.0,147.0,1.9,18.0,394.0,550.26,439.43
2016,2,10,15,0,408.0,161.0,1.9,18.0,343.0,495.18,397.48
2016,2,10,15,15,299.5,159.0,1.8,17.5,286.0,405.59,328.66
2016,2,10,15,30,191.0,157.0,1.7,17.0,229.0,316.54,258.13
2016,2,10,15,45,176.5,140.0,1.6,16.5,200.5,289.33,237.37
2016,2,10,16,0,162.0,123.0,1.5,16.0,172.0,261.56,215.3
2016,2,10,16,15,147.5,103.5,1.5,15.5,142.5,229.78,189.45
2016,2,10,16,30,133.0,84.0,1.5,15.0,113.0,197.4,162.27
2016,2,10,16,45,111.5,64.5,1.55,15.0,84.5,159.88,129.57
2016,2,10,17,0,90.0,45.0,1.6,15.0,56.0,121.75,95.31
2016,2,10,17,15,45.0,27.5,1.6,14.5,33.0,70.23,42.96
2016,2,10,17,30,0.0,10.0,1.6,14.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,77.5,12.5,1.85,11.5,17.5,11.37,0.0
2016,2,11,7,30,155.0,25.0,1.9,12.0,35.0,19.62,7.05
2016,2,11,7,45,217.0,41.0,1.95,12.5,68.5,31.74,21.7
2016,2,11,8,0,279.0,57.0,2.0,13.0,102.0,43.48,32.79
2016,2,11,8,15,317.5,72.0,1.8,13.0,139.5,54.0,42.61
2016,2,11,8,30,356.0,87.0,1.6,13.0,177.0,64.16,51.92
2016,2,11,8,45,386.5,98.5,1.45,13.5,213.0,71.39,58.33
2016,2,11,9,0,417.0,110.0,1.3,14.0,249.0,78.39,64.37
2016,2,11,9,15,407.5,128.0,1.1,14.0,279.0,89.45,73.99
2016,2,11,9,30,398.0,146.0,0.9,14.0,309.0,100.11,83.11
2016,2,11,9,45,493.5,139.0,0.75,14.5,359.5,98.74,81.52
2016,2,11,10,0,589.0,132.0,0.6,15.0,410.0,132.09,84.62
2016,2,11,10,15,580.5,144.5,0.6,15.0,434.5,176.46,115.39
2016,2,11,10,30,572.0,157.0,0.6,15.0,459.0,218.54,149.34
2016,2,11,10,45,361.5,210.5,0.6,15.5,404.5,248.29,182.8
2016,2,11,11,0,151.0,264.0,0.6,16.0,350.0,255.42,196.35
2016,2,11,11,15,238.0,262.0,0.6,16.0,402.5,294.77,225.75
2016,2,11,11,30,325.0,260.0,0.6,16.0,455.0,340.94,260.95
2016,2,11,11,45,319.5,268.0,0.6,16.0,462.0,365.29,280.96
2016,2,11,12,0,314.0,276.0,0.6,16.0,469.0,388.72,300.04
2016,2,11,12,15,404.5,250.5,0.6,16.0,500.5,429.64,332.05
2016,2,11,12,30,495.0,225.0,0.6,16.0,532.0,479.79,370.79
2016,2,11,12,45,406.0,247.0,0.65,16.5,497.5,466.3,361.13
2016,2,11,13,0,317.0,269.0,0.7,17.0,463.0,451.67,350.42
2016,2,11,13,15,432.0,230.0,0.65,17.0,488.5,508.15,394.29
2016,2,11,13,30,547.0,191.0,0.6,17.0,514.0,561.17,434.64
2016,2,11,13,45,593.0,168.5,0.6,17.5,507.5,590.53,456.34
2016,2,11,14,0,639.0,146.0,0.6,18.0,501.0,614.77,474.62
2016,2,11,14,15,583.5,154.5,0.65,18.0,466.0,597.5,463.12
2016,2,11,14,30,528.0,163.0,0.7,18.0,431.0,572.1,446.07
2016,2,11,14,45,484.0,160.0,0.8,18.0,393.0,545.08,428.26
2016,2,11,15,0,440.0,157.0,0.9,18.0,355.0,515.67,408.17
2016,2,11,15,15,405.0,152.0,0.95,17.5,322.0,488.65,389.88
2016,2,11,15,30,370.0,147.0,1.0,17.0,289.0,446.95,360.1
2016,2,11,15,45,350.5,131.5,1.1,17.0,253.0,416.19,337.77
2016,2,11,16,0,331.0,116.0,1.2,17.0,217.0,384.23,313.58
2016,2,11,16,15,298.0,99.5,1.3,16.5,179.0,340.66,279.55
2016,2,11,16,30,265.0,83.0,1.4,16.0,141.0,296.87,243.92
2016,2,11,16,45,216.5,65.5,1.5,15.5,105.0,241.59,197.19
2016,2,11,17,0,168.0,48.0,1.6,15.0,69.0,187.42,149.42
2016,2,11,17,15,84.0,30.0,1.65,14.5,40.5,110.26,73.73
2016,2,11,17,30,0.0,12.0,1.7,14.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,1.8,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
