Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,16.0,2.95,9.5,43.0,12.58,1.71
2016,2,22,7,30,465.0,32.0,3.0,10.0,86.0,25.81,16.72
2016,2,22,7,45,551.0,39.5,3.1,10.5,133.5,33.88,24.58
2016,2,22,8,0,637.0,47.0,3.2,11.0,181.0,39.5,29.96
2016,2,22,8,15,690.5,52.0,3.15,11.0,231.0,42.68,33.03
2016,2,22,8,30,744.0,57.0,3.1,11.0,281.0,45.86,35.96
2016,2,22,8,45,779.0,61.0,3.05,11.5,329.5,48.09,37.86
2016,2,22,9,0,814.0,65.0,3.0,12.0,378.0,50.3,39.69
2016,2,22,9,15,838.5,68.0,3.0,12.5,422.5,51.64,40.71
2016,2,22,9,30,863.0,71.0,3.0,13.0,467.0,52.99,41.71
2016,2,22,9,45,880.0,73.5,3.0,13.5,506.5,103.58,56.93
2016,2,22,10,0,897.0,76.0,3.0,14.0,546.0,158.11,88.78
2016,2,22,10,15,910.0,77.5,2.95,14.0,579.5,212.28,130.88
2016,2,22,10,30,923.0,79.0,2.9,14.0,613.0,266.83,178.24
2016,2,22,10,45,930.5,81.0,2.9,14.5,639.0,320.46,226.56
2016,2,22,11,0,938.0,83.0,2.9,15.0,665.0,373.47,274.42
2016,2,22,11,15,944.5,84.0,2.9,15.0,684.0,424.42,320.49
2016,2,22,11,30,951.0,85.0,2.9,15.0,703.0,474.18,364.65
2016,2,22,11,45,953.0,86.0,2.95,15.5,713.5,520.46,404.44
2016,2,22,12,0,955.0,87.0,3.0,16.0,724.0,564.73,441.55
2016,2,22,12,15,956.0,87.0,3.05,16.0,726.5,605.34,475.77
2016,2,22,12,30,957.0,87.0,3.1,16.0,729.0,643.48,507.38
2016,2,22,12,45,895.5,102.0,3.2,16.5,698.5,655.26,517.55
2016,2,22,13,0,834.0,117.0,3.3,17.0,668.0,663.9,524.83
2016,2,22,13,15,801.0,125.0,3.35,17.0,646.0,676.75,535.94
2016,2,22,13,30,768.0,133.0,3.4,17.0,624.0,687.35,545.05
2016,2,22,13,45,718.5,144.0,3.45,17.0,591.0,684.14,543.58
2016,2,22,14,0,669.0,155.0,3.5,17.0,558.0,676.44,538.68
2016,2,22,14,15,716.0,131.0,3.45,17.0,544.5,700.18,558.7
2016,2,22,14,30,763.0,107.0,3.4,17.0,531.0,717.67,572.81
2016,2,22,14,45,820.5,93.5,3.4,17.0,523.0,755.29,601.72
2016,2,22,15,0,878.0,80.0,3.4,17.0,515.0,789.6,628.03
2016,2,22,15,15,858.0,77.0,3.2,16.5,473.5,773.06,617.27
2016,2,22,15,30,838.0,74.0,3.0,16.0,432.0,753.28,604.38
2016,2,22,15,45,807.5,71.0,2.9,16.0,385.0,722.48,582.47
2016,2,22,16,0,777.0,68.0,2.8,16.0,338.0,689.09,558.19
2016,2,22,16,15,733.5,63.0,2.65,15.0,288.5,641.44,524.04
2016,2,22,16,30,690.0,58.0,2.5,14.0,239.0,592.27,487.18
2016,2,22,16,45,620.0,51.5,2.45,13.5,188.5,528.38,436.15
2016,2,22,17,0,550.0,45.0,2.4,13.0,138.0,460.03,378.0
2016,2,22,17,15,432.0,35.0,2.35,13.0,93.0,358.48,288.08
2016,2,22,17,30,314.0,25.0,2.3,13.0,48.0,256.68,159.17
2016,2,22,17,45,157.0,12.5,2.25,13.0,24.0,102.34,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,11.0,13.0,11.82,0.0
2016,2,23,7,15,226.0,24.5,2.15,11.0,51.5,20.15,7.57
2016,2,23,7,30,452.0,36.0,2.3,11.0,90.0,29.24,19.74
2016,2,23,7,45,543.0,44.0,2.5,11.5,139.0,34.75,25.31
2016,2,23,8,0,634.0,52.0,2.7,12.0,188.0,40.18,30.47
2016,2,23,8,15,689.0,57.5,2.85,12.0,239.5,47.39,37.13
2016,2,23,8,30,744.0,63.0,3.0,12.0,291.0,50.82,40.27
2016,2,23,8,45,783.5,66.5,3.15,12.0,340.5,52.47,41.71
2016,2,23,9,0,823.0,70.0,3.3,12.0,390.0,54.17,43.14
2016,2,23,9,15,667.0,108.5,3.25,12.5,387.0,74.85,61.34
2016,2,23,9,30,511.0,147.0,3.2,13.0,384.0,98.8,82.15
2016,2,23,9,45,712.0,113.5,3.15,13.5,473.5,113.88,69.14
2016,2,23,10,0,913.0,80.0,3.1,14.0,563.0,166.45,94.56
2016,2,23,10,15,925.5,82.0,2.9,14.0,597.0,221.97,138.17
2016,2,23,10,30,938.0,84.0,2.7,14.0,631.0,277.82,186.71
2016,2,23,10,45,947.0,85.5,2.5,14.5,657.5,332.41,235.55
2016,2,23,11,0,956.0,87.0,2.3,15.0,684.0,386.47,283.72
2016,2,23,11,15,961.5,87.5,2.15,15.5,703.0,437.65,328.71
2016,2,23,11,30,967.0,88.0,2.0,16.0,722.0,487.47,371.23
2016,2,23,11,45,967.5,89.5,1.9,16.5,732.0,534.31,410.17
2016,2,23,12,0,968.0,91.0,1.8,17.0,742.0,578.99,446.06
2016,2,23,12,15,968.0,91.5,1.7,17.0,743.5,620.15,478.98
2016,2,23,12,30,968.0,92.0,1.6,17.0,745.0,658.74,509.01
2016,2,23,12,45,963.5,92.5,1.55,17.5,738.0,691.84,533.63
2016,2,23,13,0,959.0,93.0,1.5,18.0,731.0,721.81,555.36
2016,2,23,13,15,954.0,92.0,1.45,18.0,716.5,746.69,574.1
2016,2,23,13,30,949.0,91.0,1.4,18.0,702.0,768.18,589.71
2016,2,23,13,45,939.5,90.5,1.35,18.0,678.5,783.52,600.25
2016,2,23,14,0,930.0,90.0,1.3,18.0,655.0,795.25,608.44
2016,2,23,14,15,919.0,88.5,1.35,18.0,625.0,801.17,613.96
2016,2,23,14,30,908.0,87.0,1.4,18.0,595.0,803.49,617.21
2016,2,23,14,45,891.0,85.0,1.45,18.0,558.0,803.44,619.0
2016,2,23,15,0,874.0,83.0,1.5,18.0,521.0,793.76,614.2
2016,2,23,15,15,852.5,80.0,1.5,17.5,478.5,775.98,604.41
2016,2,23,15,30,831.0,77.0,1.5,17.0,436.0,754.97,592.27
2016,2,23,15,45,796.0,74.5,1.5,17.0,388.0,721.22,569.61
2016,2,23,16,0,761.0,72.0,1.5,17.0,340.0,684.92,544.64
2016,2,23,16,15,716.0,67.0,1.5,16.5,290.0,641.34,514.35
2016,2,23,16,30,671.0,62.0,1.5,16.0,240.0,592.07,478.31
2016,2,23,16,45,591.0,55.5,1.55,15.5,189.0,515.65,419.6
2016,2,23,17,0,511.0,49.0,1.6,15.0,138.0,440.63,357.91
2016,2,23,17,15,395.0,38.0,1.65,14.5,93.0,339.56,271.32
2016,2,23,17,30,279.0,27.0,1.7,14.0,48.0,239.99,156.96
2016,2,23,17,45,139.5,13.5,1.75,14.0,24.0,93.57,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,2,24,7,15,182.0,26.0,1.3,10.0,48.5,20.4,8.93
2016,2,24,7,30,364.0,39.0,1.4,10.0,84.0,31.61,22.04
2016,2,24,7,45,456.0,48.0,1.55,10.5,131.0,37.81,28.21
2016,2,24,8,0,548.0,57.0,1.7,11.0,178.0,43.88,33.97
2016,2,24,8,15,604.0,63.5,1.65,11.5,226.5,47.6,37.42
2016,2,24,8,30,660.0,70.0,1.6,12.0,275.0,51.26,40.68
2016,2,24,8,45,702.0,74.0,1.6,12.5,323.0,52.86,41.98
2016,2,24,9,0,744.0,78.0,1.6,13.0,371.0,59.87,48.05
2016,2,24,9,15,770.5,81.5,1.5,13.5,415.0,61.22,49.02
2016,2,24,9,30,797.0,85.0,1.4,14.0,459.0,62.59,49.99
2016,2,24,9,45,818.0,87.5,1.3,14.5,498.0,109.93,61.1
2016,2,24,10,0,839.0,90.0,1.2,15.0,537.0,162.36,93.26
2016,2,24,10,15,852.0,92.0,1.15,15.0,569.5,214.72,134.29
2016,2,24,10,30,865.0,94.0,1.1,15.0,602.0,267.64,179.69
2016,2,24,10,45,874.0,95.5,1.05,15.5,627.5,319.38,225.14
2016,2,24,11,0,883.0,97.0,1.0,16.0,653.0,374.77,273.0
2016,2,24,11,15,888.5,98.0,0.95,16.0,671.5,423.06,315.0
2016,2,24,11,30,894.0,99.0,0.9,16.0,690.0,470.16,354.95
2016,2,24,11,45,896.0,100.0,0.9,16.5,699.5,514.24,391.07
2016,2,24,12,0,898.0,101.0,0.9,17.0,709.0,556.44,424.62
2016,2,24,12,15,898.5,101.5,1.0,17.0,711.0,595.31,456.44
2016,2,24,12,30,899.0,102.0,1.1,17.0,713.0,631.84,485.95
2016,2,24,12,45,899.0,100.5,1.2,17.5,707.5,663.65,510.7
2016,2,24,13,0,899.0,99.0,1.3,18.0,702.0,692.72,533.07
2016,2,24,13,15,894.0,98.0,1.4,18.0,687.5,716.03,552.04
2016,2,24,13,30,889.0,97.0,1.5,18.0,673.0,736.15,568.42
2016,2,24,13,45,881.0,96.0,1.65,18.0,651.0,750.85,580.59
2016,2,24,14,0,873.0,95.0,1.8,18.0,629.0,767.49,594.31
2016,2,24,14,15,862.0,93.0,1.85,18.0,600.0,772.56,599.11
2016,2,24,14,30,851.0,91.0,1.9,18.0,571.0,774.12,601.69
2016,2,24,14,45,834.0,89.0,1.95,18.0,535.0,767.58,598.7
2016,2,24,15,0,817.0,87.0,2.0,18.0,499.0,757.66,593.43
2016,2,24,15,15,795.0,84.0,2.0,17.5,458.0,739.42,582.93
2016,2,24,15,30,773.0,81.0,2.0,17.0,417.0,718.14,570.15
2016,2,24,15,45,742.0,77.0,2.05,17.0,371.5,685.93,548.36
2016,2,24,16,0,711.0,73.0,2.1,17.0,326.0,655.87,527.66
2016,2,24,16,15,667.0,67.5,2.05,16.5,278.0,608.4,493.38
2016,2,24,16,30,623.0,62.0,2.0,16.0,230.0,559.88,456.96
2016,2,24,16,45,556.5,54.5,1.95,15.5,182.0,492.38,403.76
2016,2,24,17,0,490.0,47.0,1.9,15.0,134.0,426.0,348.08
2016,2,24,17,15,383.0,36.5,1.9,14.5,90.5,331.6,266.56
2016,2,24,17,30,276.0,26.0,1.9,14.0,47.0,240.4,164.74
2016,2,24,17,45,138.0,13.0,1.95,13.5,23.5,92.7,0.0
2016,2,24,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.2,11.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.2,12.0,14.0,10.91,0.0
2016,2,25,7,15,200.0,27.5,0.25,12.0,49.5,21.57,10.59
2016,2,25,7,30,327.0,43.0,0.3,12.0,85.0,35.04,25.0
2016,2,25,7,45,407.5,54.5,0.35,12.5,130.5,43.26,32.91
2016,2,25,8,0,488.0,66.0,0.4,13.0,176.0,51.21,40.3
2016,2,25,8,15,544.5,74.0,0.45,13.0,223.5,55.8,44.57
2016,2,25,8,30,601.0,82.0,0.5,13.0,271.0,60.3,48.6
2016,2,25,8,45,639.5,88.0,0.55,13.5,317.5,63.0,50.83
2016,2,25,9,0,678.0,94.0,0.6,14.0,364.0,65.66,52.96
2016,2,25,9,15,705.5,98.0,0.65,14.5,406.5,66.72,53.63
2016,2,25,9,30,733.0,102.0,0.7,15.0,449.0,68.02,54.51
2016,2,25,9,45,758.5,104.0,0.75,15.5,488.0,115.75,66.37
2016,2,25,10,0,784.0,106.0,0.8,16.0,527.0,171.78,102.42
2016,2,25,10,15,800.0,104.0,0.8,16.0,556.0,218.7,138.96
2016,2,25,10,30,816.0,102.0,0.8,16.0,585.0,266.52,179.83
2016,2,25,10,45,733.5,137.5,0.8,16.5,586.0,313.48,223.67
2016,2,25,11,0,651.0,173.0,0.8,17.0,587.0,356.73,262.95
2016,2,25,11,15,641.5,183.0,0.75,17.5,600.5,398.28,297.69
2016,2,25,11,30,632.0,193.0,0.7,18.0,614.0,438.05,329.89
2016,2,25,11,45,631.5,198.0,0.65,18.5,623.5,475.91,359.51
2016,2,25,12,0,631.0,203.0,0.6,19.0,633.0,512.46,387.18
2016,2,25,12,15,631.0,203.5,0.45,19.0,635.0,543.84,410.17
2016,2,25,12,30,631.0,204.0,0.3,19.0,637.0,573.54,431.14
2016,2,25,12,45,640.0,198.0,0.2,19.0,633.5,601.1,450.73
2016,2,25,13,0,649.0,192.0,0.1,19.0,630.0,627.03,468.94
2016,2,25,13,15,760.0,147.5,0.2,19.0,650.5,683.25,511.33
2016,2,25,13,30,871.0,103.0,0.3,19.0,671.0,737.72,552.21
2016,2,25,13,45,860.5,103.0,0.4,19.5,649.0,751.99,562.18
2016,2,25,14,0,850.0,103.0,0.5,20.0,627.0,762.82,570.59
2016,2,25,14,15,839.0,101.0,0.7,19.5,598.5,767.64,578.88
2016,2,25,14,30,828.0,99.0,0.9,19.0,570.0,769.02,584.86
2016,2,25,14,45,807.5,98.0,1.1,19.0,534.0,760.72,582.97
2016,2,25,15,0,787.0,97.0,1.3,19.0,498.0,749.05,578.57
2016,2,25,15,15,765.0,93.5,1.55,18.5,457.5,730.19,570.31
2016,2,25,15,30,743.0,90.0,1.8,18.0,417.0,712.71,562.52
2016,2,25,15,45,712.0,85.5,2.05,18.0,372.0,680.52,542.24
2016,2,25,16,0,681.0,81.0,2.3,18.0,327.0,646.12,519.47
2016,2,25,16,15,636.5,75.0,2.25,17.0,279.0,597.87,485.52
2016,2,25,16,30,592.0,69.0,2.2,16.0,231.0,548.58,449.28
2016,2,25,16,45,535.5,59.5,2.15,15.5,184.0,485.96,399.49
2016,2,25,17,0,479.0,50.0,2.1,15.0,137.0,423.99,347.39
2016,2,25,17,15,374.5,39.0,2.0,14.5,93.5,330.37,266.47
2016,2,25,17,30,270.0,28.0,1.9,14.0,50.0,241.61,171.29
2016,2,25,17,45,135.0,14.0,1.85,14.0,25.0,92.3,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,12.0,12.0,10.91,0.0
2016,2,26,7,15,57.5,30.5,1.4,12.0,38.0,25.25,14.06
2016,2,26,7,30,115.0,49.0,1.5,12.0,64.0,38.6,28.13
2016,2,26,7,45,144.5,69.5,1.65,12.5,97.0,53.64,42.08
2016,2,26,8,0,174.0,90.0,1.8,13.0,130.0,68.18,55.35
2016,2,26,8,15,193.5,110.0,1.85,13.0,164.5,81.86,67.7
2016,2,26,8,30,213.0,130.0,1.9,13.0,199.0,95.05,79.4
2016,2,26,8,45,232.5,146.5,1.95,13.5,232.0,105.56,88.37
2016,2,26,9,0,252.0,163.0,2.0,14.0,265.0,115.69,96.86
2016,2,26,9,15,292.0,176.5,2.0,14.0,307.0,123.81,103.65
2016,2,26,9,30,332.0,190.0,2.0,14.0,349.0,133.55,111.79
2016,2,26,9,45,291.5,214.5,2.05,14.5,362.5,170.47,126.66
2016,2,26,10,0,251.0,239.0,2.1,15.0,376.0,203.48,151.75
2016,2,26,10,15,385.5,220.5,2.05,15.0,444.5,234.61,170.77
2016,2,26,10,30,520.0,202.0,2.0,15.0,513.0,273.64,198.6
2016,2,26,10,45,535.5,206.0,2.0,15.5,537.5,313.66,232.7
2016,2,26,11,0,551.0,210.0,2.0,16.0,562.0,354.61,267.48
2016,2,26,11,15,542.0,220.0,2.0,16.0,574.5,391.69,299.72
2016,2,26,11,30,533.0,230.0,2.0,16.0,587.0,427.25,330.04
2016,2,26,11,45,584.5,216.0,2.05,16.0,613.0,469.86,365.05
2016,2,26,12,0,636.0,202.0,2.1,16.0,639.0,516.98,403.18
2016,2,26,12,15,573.0,225.5,2.15,16.0,620.0,531.38,415.81
2016,2,26,12,30,510.0,249.0,2.2,16.0,601.0,542.19,425.14
2016,2,26,12,45,538.5,236.0,2.3,16.0,605.0,572.04,449.63
2016,2,26,13,0,567.0,223.0,2.4,16.0,609.0,601.45,473.57
2016,2,26,13,15,578.0,213.5,2.45,16.0,600.0,621.44,490.01
2016,2,26,13,30,589.0,204.0,2.5,16.0,591.0,639.6,505.11
2016,2,26,13,45,559.0,207.0,2.65,16.0,564.5,638.38,505.55
2016,2,26,14,0,529.0,210.0,2.8,16.0,538.0,634.02,503.66
2016,2,26,14,15,673.0,155.5,2.85,16.0,553.5,705.9,561.38
2016,2,26,14,30,817.0,101.0,2.9,16.0,569.0,766.24,607.6
2016,2,26,14,45,805.5,96.0,2.95,16.0,534.0,760.32,604.32
2016,2,26,15,0,794.0,91.0,3.0,16.0,499.0,751.05,599.2
2016,2,26,15,15,449.0,141.0,3.05,15.5,368.0,536.01,436.81
2016,2,26,15,30,104.0,191.0,3.1,15.0,237.0,283.8,232.13
2016,2,26,15,45,399.0,133.0,3.15,15.0,282.5,490.15,405.86
2016,2,26,16,0,694.0,75.0,3.2,15.0,328.0,651.11,534.33
2016,2,26,16,15,650.5,70.0,3.1,14.5,280.5,604.49,498.52
2016,2,26,16,30,607.0,65.0,3.0,14.0,233.0,556.85,461.94
2016,2,26,16,45,542.5,57.5,2.9,13.5,185.5,490.51,408.61
2016,2,26,17,0,478.0,50.0,2.8,13.0,138.0,425.16,352.9
2016,2,26,17,15,372.5,39.5,2.55,12.5,95.0,331.07,270.54
2016,2,26,17,30,267.0,29.0,2.3,12.0,52.0,242.81,178.39
2016,2,26,17,45,133.5,14.5,2.05,12.0,26.0,92.32,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,20.01,0.0
2016,2,27,7,15,223.5,30.5,2.1,11.0,61.5,23.88,13.59
2016,2,27,7,30,447.0,39.0,2.2,11.0,101.0,31.2,21.84
2016,2,27,7,45,531.0,46.0,2.3,11.5,149.5,35.75,26.38
2016,2,27,8,0,615.0,53.0,2.4,12.0,198.0,40.27,30.65
2016,2,27,8,15,665.5,58.5,2.35,12.0,247.0,47.43,37.22
2016,2,27,8,30,716.0,64.0,2.3,12.0,296.0,50.81,40.26
2016,2,27,8,45,751.0,67.5,2.3,12.5,344.0,52.4,41.54
2016,2,27,9,0,786.0,71.0,2.3,13.0,392.0,54.02,42.79
2016,2,27,9,15,809.5,74.5,2.25,13.5,436.0,55.56,43.95
2016,2,27,9,30,833.0,78.0,2.2,14.0,480.0,64.46,51.58
2016,2,27,9,45,848.5,81.0,2.15,14.5,518.5,117.25,62.84
2016,2,27,10,0,864.0,84.0,2.1,15.0,557.0,171.33,98.89
2016,2,27,10,15,876.5,85.5,2.05,15.0,590.0,231.06,147.44
2016,2,27,10,30,889.0,87.0,2.0,15.0,623.0,284.27,194.07
2016,2,27,10,45,896.5,89.0,1.95,15.0,648.5,336.57,241.19
2016,2,27,11,0,904.0,91.0,1.9,15.0,674.0,388.3,287.58
2016,2,27,11,15,909.5,92.0,1.9,15.0,692.0,437.6,331.36
2016,2,27,11,30,915.0,93.0,1.9,15.0,710.0,485.68,373.1
2016,2,27,11,45,749.0,157.5,1.95,15.5,667.5,502.87,390.07
2016,2,27,12,0,583.0,222.0,2.0,16.0,625.0,507.43,395.4
2016,2,27,12,15,585.5,221.5,2.05,16.0,627.0,537.48,420.25
2016,2,27,12,30,588.0,221.0,2.1,16.0,629.0,566.1,443.45
2016,2,27,12,45,492.5,255.0,2.2,16.0,595.0,562.75,441.49
2016,2,27,13,0,397.0,289.0,2.3,16.0,561.0,545.74,429.0
2016,2,27,13,15,395.5,283.5,2.35,16.0,550.0,556.48,438.42
2016,2,27,13,30,394.0,278.0,2.4,16.0,539.0,565.6,446.4
2016,2,27,13,45,519.5,226.0,2.45,16.0,558.0,630.83,498.64
2016,2,27,14,0,645.0,174.0,2.5,16.0,577.0,692.57,547.7
2016,2,27,14,15,649.0,161.5,2.5,16.0,551.0,696.6,551.85
2016,2,27,14,30,653.0,149.0,2.5,16.0,525.0,697.7,554.34
2016,2,27,14,45,577.5,161.0,2.5,16.0,479.0,652.92,521.49
2016,2,27,15,0,502.0,173.0,2.5,16.0,433.0,612.63,491.57
2016,2,27,15,15,649.0,126.5,2.5,15.5,435.0,687.07,552.64
2016,2,27,15,30,796.0,80.0,2.5,15.0,437.0,744.67,597.29
2016,2,27,15,45,772.0,75.5,2.5,15.0,391.5,716.68,577.52
2016,2,27,16,0,748.0,71.0,2.5,15.0,346.0,686.1,556.1
2016,2,27,16,15,706.5,66.0,2.45,14.5,297.0,639.38,522.44
2016,2,27,16,30,665.0,61.0,2.4,14.0,248.0,596.6,490.55
2016,2,27,16,45,608.0,54.0,2.35,13.5,199.0,534.75,441.92
2016,2,27,17,0,551.0,47.0,2.3,13.0,150.0,473.5,390.96
2016,2,27,17,15,445.0,37.5,2.4,12.5,104.5,377.95,308.77
2016,2,27,17,30,339.0,28.0,2.5,12.0,59.0,288.17,216.54
2016,2,27,17,45,169.5,14.0,2.6,12.0,29.5,139.85,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,2.75,10.5,3.5,3.18,0.0
2016,2,28,7,0,0.0,7.0,2.8,11.0,7.0,6.14,0.0
2016,2,28,7,15,0.0,18.5,2.85,11.0,18.5,16.28,7.75
2016,2,28,7,30,0.0,30.0,2.9,11.0,30.0,26.44,17.71
2016,2,28,7,45,0.0,44.5,3.0,11.5,44.5,39.17,29.46
2016,2,28,8,0,0.0,59.0,3.1,12.0,59.0,51.45,40.69
2016,2,28,8,15,0.0,73.5,3.05,12.0,73.5,63.61,51.73
2016,2,28,8,30,0.0,88.0,3.0,12.0,88.0,75.66,62.49
2016,2,28,8,45,0.0,102.0,2.95,12.5,102.0,87.22,72.52
2016,2,28,9,0,0.0,116.0,2.9,13.0,116.0,98.66,82.29
2016,2,28,9,15,20.5,156.5,2.8,13.0,167.0,129.27,108.85
2016,2,28,9,30,41.0,197.0,2.7,13.0,218.0,150.54,120.9
2016,2,28,9,45,164.0,218.0,2.65,13.5,308.0,173.19,133.36
2016,2,28,10,0,287.0,239.0,2.6,14.0,398.0,210.97,156.79
2016,2,28,10,15,332.0,244.5,2.55,14.0,438.5,244.85,182.23
2016,2,28,10,30,377.0,250.0,2.5,14.0,479.0,283.18,212.78
2016,2,28,10,45,439.0,241.5,2.5,14.5,518.5,317.12,239.94
2016,2,28,11,0,501.0,233.0,2.5,15.0,558.0,360.31,275.08
2016,2,28,11,15,533.5,227.5,2.55,15.0,582.5,399.26,308.19
2016,2,28,11,30,566.0,222.0,2.6,15.0,607.0,440.06,342.55
2016,2,28,11,45,555.5,230.0,2.65,15.5,612.0,472.91,369.82
2016,2,28,12,0,545.0,238.0,2.7,16.0,617.0,503.85,394.9
2016,2,28,12,15,370.0,288.0,2.75,16.0,546.0,472.67,371.9
2016,2,28,12,30,195.0,338.0,2.8,16.0,475.0,426.86,336.26
2016,2,28,12,45,290.0,316.0,2.9,16.0,517.5,485.79,383.7
2016,2,28,13,0,385.0,294.0,3.0,16.0,560.0,544.26,430.28
2016,2,28,13,15,377.5,292.5,3.05,16.0,548.5,554.46,438.69
2016,2,28,13,30,370.0,291.0,3.1,16.0,537.0,562.99,446.05
2016,2,28,13,45,415.0,265.5,3.15,16.0,533.5,584.41,464.43
2016,2,28,14,0,460.0,240.0,3.2,16.0,530.0,616.73,490.75
2016,2,28,14,15,535.0,202.0,3.2,15.5,524.0,647.69,517.81
2016,2,28,14,30,610.0,164.0,3.2,15.0,518.0,682.44,547.71
2016,2,28,14,45,326.0,188.5,3.25,15.0,376.5,471.07,383.02
2016,2,28,15,0,42.0,213.0,3.3,15.0,235.0,250.46,202.27
2016,2,28,15,15,90.0,204.5,3.3,15.0,247.0,283.72,231.89
2016,2,28,15,30,138.0,196.0,3.3,15.0,259.0,330.98,271.86
2016,2,28,15,45,178.0,173.5,3.3,15.0,245.5,339.42,280.52
2016,2,28,16,0,218.0,151.0,3.3,15.0,232.0,360.25,298.96
2016,2,28,16,15,194.5,134.0,3.3,14.5,199.0,309.09,258.06
2016,2,28,16,30,171.0,117.0,3.3,14.0,166.0,272.51,228.1
2016,2,28,16,45,151.0,96.0,3.3,13.5,133.0,232.68,194.61
2016,2,28,17,0,131.0,75.0,3.3,13.0,100.0,192.6,159.83
2016,2,28,17,15,95.5,54.5,3.3,12.5,69.5,142.73,115.49
2016,2,28,17,30,60.0,34.0,3.3,12.0,39.0,92.64,67.82
2016,2,28,17,45,30.0,17.0,3.3,12.0,19.5,43.09,0.0
2016,2,28,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,9.5,13.5,8.19,0.0
2016,2,29,7,0,189.0,18.0,2.4,10.0,27.0,14.63,0.0
2016,2,29,7,15,321.5,30.0,2.45,10.5,68.0,24.13,14.82
2016,2,29,7,30,454.0,42.0,2.5,11.0,109.0,33.32,23.91
2016,2,29,7,45,541.5,48.5,2.6,11.5,158.5,37.39,27.95
2016,2,29,8,0,629.0,55.0,2.7,12.0,208.0,41.46,31.77
2016,2,29,8,15,677.5,60.0,2.7,12.5,258.0,48.26,37.89
2016,2,29,8,30,726.0,65.0,2.7,13.0,308.0,51.17,40.4
2016,2,29,8,45,759.0,69.0,2.7,13.5,356.5,53.15,41.99
2016,2,29,9,0,792.0,73.0,2.7,14.0,405.0,55.1,43.53
2016,2,29,9,15,815.0,76.5,2.65,14.5,449.0,56.58,44.61
2016,2,29,9,30,838.0,80.0,2.6,15.0,493.0,76.62,45.65
2016,2,29,9,45,848.5,84.5,2.55,15.5,530.5,130.71,70.93
2016,2,29,10,0,859.0,89.0,2.5,16.0,568.0,185.56,109.92
2016,2,29,10,15,871.0,91.0,2.4,16.0,600.5,239.31,154.59
2016,2,29,10,30,883.0,93.0,2.3,16.0,633.0,299.03,206.72
2016,2,29,10,45,893.0,93.5,2.25,16.5,659.0,350.83,252.82
2016,2,29,11,0,903.0,94.0,2.2,17.0,685.0,402.24,298.07
2016,2,29,11,15,909.0,95.0,2.1,17.0,703.5,451.86,341.41
2016,2,29,11,30,915.0,96.0,2.0,17.0,722.0,500.29,382.61
2016,2,29,11,45,923.0,94.0,1.95,17.0,733.0,545.66,420.49
2016,2,29,12,0,931.0,92.0,1.9,17.0,744.0,589.47,456.16
2016,2,29,12,15,932.0,92.0,1.9,17.0,746.5,629.31,488.22
2016,2,29,12,30,933.0,92.0,1.9,17.0,749.0,666.72,517.76
2016,2,29,12,45,776.0,150.0,1.9,17.5,693.5,658.38,510.64
2016,2,29,13,0,619.0,208.0,1.9,18.0,638.0,636.38,493.12
2016,2,29,13,15,616.0,205.0,1.85,18.0,625.5,654.49,507.43
2016,2,29,13,30,613.0,202.0,1.8,18.0,613.0,670.16,519.48
2016,2,29,13,45,610.5,194.5,1.8,18.5,593.0,679.32,526.27
2016,2,29,14,0,608.0,187.0,1.8,19.0,573.0,685.79,531.17
2016,2,29,14,15,746.5,136.5,1.75,19.0,588.5,755.16,583.46
2016,2,29,14,30,885.0,86.0,1.7,19.0,604.0,810.71,622.25
2016,2,29,14,45,862.5,86.5,1.65,19.0,566.0,808.62,620.99
2016,2,29,15,0,840.0,87.0,1.6,19.0,528.0,796.7,613.62
2016,2,29,15,15,819.5,84.0,1.5,19.0,486.5,778.91,601.79
2016,2,29,15,30,799.0,81.0,1.4,19.0,445.0,757.99,587.79
2016,2,29,15,45,766.5,78.0,1.3,19.0,398.0,724.65,564.88
2016,2,29,16,0,734.0,75.0,1.2,19.0,351.0,688.88,539.96
2016,2,29,16,15,693.0,70.0,1.1,18.5,302.0,647.04,511.01
2016,2,29,16,30,652.0,65.0,1.0,18.0,253.0,599.69,476.92
2016,2,29,16,45,582.5,59.0,0.95,18.0,203.0,529.57,423.8
2016,2,29,17,0,513.0,53.0,0.9,18.0,153.0,460.5,368.78
2016,2,29,17,15,412.0,42.5,0.85,17.5,107.5,366.65,291.79
2016,2,29,17,30,311.0,32.0,0.8,17.0,62.0,278.01,210.85
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.0,139.46,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,110.5,10.0,2.15,11.5,15.5,9.1,0.0
2016,3,1,7,0,221.0,20.0,2.3,12.0,31.0,16.37,0.29
2016,3,1,7,15,352.5,31.0,2.35,12.5,73.5,24.92,15.54
2016,3,1,7,30,484.0,42.0,2.4,13.0,116.0,33.21,23.67
2016,3,1,7,45,564.0,49.0,2.5,13.5,166.5,37.72,28.03
2016,3,1,8,0,644.0,56.0,2.6,14.0,217.0,42.16,32.15
2016,3,1,8,15,691.5,61.5,2.5,14.0,267.0,49.45,38.72
2016,3,1,8,30,739.0,67.0,2.4,14.0,317.0,52.74,41.62
2016,3,1,8,45,722.5,74.5,2.35,14.5,349.0,57.14,45.35
2016,3,1,9,0,706.0,82.0,2.3,15.0,381.0,55.68,43.84
2016,3,1,9,15,662.5,105.5,2.35,15.0,409.0,70.09,56.38
2016,3,1,9,30,619.0,129.0,2.4,15.0,437.0,102.25,68.93
2016,3,1,9,45,670.0,125.0,2.45,15.5,482.0,142.43,86.75
2016,3,1,10,0,721.0,121.0,2.5,16.0,527.0,188.01,117.86
2016,3,1,10,15,818.5,102.0,2.5,16.0,587.5,241.31,158.65
2016,3,1,10,30,916.0,83.0,2.5,16.0,648.0,303.47,209.75
2016,3,1,10,45,926.0,83.5,2.55,16.5,674.5,356.83,257.52
2016,3,1,11,0,936.0,84.0,2.6,17.0,701.0,409.76,304.41
2016,3,1,11,15,941.5,84.5,2.55,17.0,719.5,460.19,348.84
2016,3,1,11,30,947.0,85.0,2.5,17.0,738.0,509.3,391.06
2016,3,1,11,45,952.5,84.5,2.5,17.0,749.0,555.97,430.43
2016,3,1,12,0,958.0,84.0,2.5,17.0,760.0,600.85,467.43
2016,3,1,12,15,958.5,84.0,2.5,17.0,762.0,641.3,500.25
2016,3,1,12,30,959.0,84.0,2.5,17.0,764.0,679.21,530.46
2016,3,1,12,45,957.5,84.0,2.5,17.0,758.0,713.1,557.15
2016,3,1,13,0,956.0,84.0,2.5,17.0,752.0,744.02,581.23
2016,3,1,13,15,951.5,83.0,2.5,17.0,737.0,768.68,599.36
2016,3,1,13,30,947.0,82.0,2.5,17.0,722.0,789.95,614.87
2016,3,1,13,45,941.0,81.0,2.55,17.0,699.5,806.65,627.6
2016,3,1,14,0,935.0,80.0,2.6,17.0,677.0,819.83,638.0
2016,3,1,14,15,924.0,78.5,2.6,16.5,646.5,824.95,643.75
2016,3,1,14,30,913.0,77.0,2.6,16.0,616.0,826.43,647.15
2016,3,1,14,45,899.5,75.0,2.6,16.0,579.0,821.73,645.13
2016,3,1,15,0,886.0,73.0,2.6,16.0,542.0,813.54,640.77
2016,3,1,15,15,866.0,70.5,2.55,16.0,499.5,796.13,629.53
2016,3,1,15,30,846.0,68.0,2.5,16.0,457.0,775.59,616.07
2016,3,1,15,45,818.0,65.5,2.5,16.0,410.0,753.11,601.41
2016,3,1,16,0,790.0,63.0,2.5,16.0,363.0,720.84,579.2
2016,3,1,16,15,751.0,59.0,2.3,15.5,313.0,675.91,546.82
2016,3,1,16,30,712.0,55.0,2.1,15.0,263.0,629.48,512.26
2016,3,1,16,45,650.0,50.0,1.95,14.5,212.5,563.9,461.62
2016,3,1,17,0,588.0,45.0,1.8,14.0,162.0,498.72,408.88
2016,3,1,17,15,490.0,37.0,1.7,13.5,115.0,413.56,336.98
2016,3,1,17,30,392.0,29.0,1.6,13.0,68.0,327.73,256.1
2016,3,1,17,45,196.0,14.5,1.55,13.0,34.0,163.41,23.2
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,119.0,10.0,2.05,12.0,17.0,9.1,0.0
2016,3,2,7,0,238.0,20.0,2.2,12.0,34.0,16.23,2.58
2016,3,2,7,15,363.5,30.5,2.3,12.5,76.0,24.33,15.2
2016,3,2,7,30,489.0,41.0,2.4,13.0,118.0,32.18,22.82
2016,3,2,7,45,275.5,70.0,2.5,13.5,116.5,52.28,41.01
2016,3,2,8,0,62.0,99.0,2.6,14.0,115.0,79.17,65.03
2016,3,2,8,15,71.0,119.5,2.5,14.0,141.5,94.34,78.51
2016,3,2,8,30,80.0,140.0,2.4,14.0,168.0,109.19,91.47
2016,3,2,8,45,212.5,151.0,2.3,14.5,239.0,108.0,90.04
2016,3,2,9,0,345.0,162.0,2.2,15.0,310.0,115.38,96.04
2016,3,2,9,15,588.0,121.0,2.2,15.0,404.0,80.46,65.38
2016,3,2,9,30,831.0,80.0,2.2,15.0,498.0,83.63,47.46
2016,3,2,9,45,692.0,128.5,2.25,15.5,494.5,150.04,91.54
2016,3,2,10,0,553.0,177.0,2.3,16.0,491.0,208.02,141.26
2016,3,2,10,15,719.5,133.5,2.35,16.0,566.0,243.81,164.76
2016,3,2,10,30,886.0,90.0,2.4,16.0,641.0,305.29,212.56
2016,3,2,10,45,824.5,116.5,2.5,16.5,645.5,351.57,256.38
2016,3,2,11,0,763.0,143.0,2.6,17.0,650.0,392.76,294.75
2016,3,2,11,15,652.5,190.0,2.7,17.0,632.0,428.48,328.16
2016,3,2,11,30,542.0,237.0,2.8,17.0,614.0,451.87,350.06
2016,3,2,11,45,486.0,265.0,2.95,17.0,606.0,477.58,372.22
2016,3,2,12,0,430.0,293.0,3.1,17.0,598.0,498.11,389.48
2016,3,2,12,15,439.5,289.5,3.2,17.0,602.0,525.11,411.61
2016,3,2,12,30,449.0,286.0,3.3,17.0,606.0,551.45,433.01
2016,3,2,12,45,390.5,301.0,3.4,17.0,578.0,543.41,427.54
2016,3,2,13,0,332.0,316.0,3.5,17.0,550.0,535.8,422.06
2016,3,2,13,15,316.5,320.0,3.5,16.5,539.0,544.44,429.97
2016,3,2,13,30,301.0,324.0,3.5,16.0,528.0,551.44,436.49
2016,3,2,13,45,165.5,290.5,3.5,16.0,402.5,416.33,331.83
2016,3,2,14,0,30.0,257.0,3.5,16.0,277.0,272.14,216.48
2016,3,2,14,15,65.0,264.0,3.45,16.0,304.0,311.4,249.44
2016,3,2,14,30,100.0,271.0,3.4,16.0,331.0,352.35,283.11
2016,3,2,14,45,210.5,246.5,3.4,16.0,362.0,433.85,350.69
2016,3,2,15,0,321.0,222.0,3.4,16.0,393.0,516.23,417.85
2016,3,2,15,15,185.0,206.0,3.35,15.5,302.5,377.23,307.7
2016,3,2,15,30,49.0,190.0,3.3,15.0,212.0,238.21,193.8
2016,3,2,15,45,91.5,175.5,3.3,15.0,212.5,259.79,213.77
2016,3,2,16,0,134.0,161.0,3.3,15.0,213.0,294.47,243.75
2016,3,2,16,15,119.0,142.0,3.15,14.5,183.5,262.71,218.14
2016,3,2,16,30,104.0,123.0,3.0,14.0,154.0,230.83,192.02
2016,3,2,16,45,94.0,101.0,2.95,14.0,125.0,198.06,164.36
2016,3,2,17,0,84.0,79.0,2.9,14.0,96.0,164.62,135.4
2016,3,2,17,15,60.5,57.5,2.8,13.5,68.0,121.89,97.85
2016,3,2,17,30,37.0,36.0,2.7,13.0,40.0,78.16,58.34
2016,3,2,17,45,18.5,18.0,2.6,13.0,20.0,30.27,4.04
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,12.5,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,17.57,5.01
2016,3,3,7,15,27.0,39.5,2.3,13.0,44.0,33.33,23.01
2016,3,3,7,30,54.0,59.0,2.4,13.0,68.0,47.48,36.35
2016,3,3,7,45,70.0,80.5,2.5,13.5,96.0,63.38,50.88
2016,3,3,8,0,86.0,102.0,2.6,14.0,124.0,78.83,64.74
2016,3,3,8,15,97.0,123.0,2.5,14.0,153.0,93.49,77.76
2016,3,3,8,30,108.0,144.0,2.4,14.0,182.0,107.72,90.17
