Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,54.0,125.0,2.3,14.0,144.0,101.15,84.18
2016,3,3,9,0,0.0,106.0,2.2,14.0,106.0,91.49,75.5
2016,3,3,9,15,0.0,96.5,2.1,14.0,96.5,84.47,69.15
2016,3,3,9,30,0.0,87.0,2.0,14.0,87.0,77.02,59.58
2016,3,3,9,45,9.0,149.0,1.95,14.5,154.5,128.15,101.34
2016,3,3,10,0,18.0,211.0,1.9,15.0,222.0,178.67,141.51
2016,3,3,10,15,17.5,219.0,1.9,15.0,230.0,187.75,148.48
2016,3,3,10,30,17.0,227.0,1.9,15.0,238.0,196.67,155.48
2016,3,3,10,45,37.5,261.0,1.95,15.0,286.0,227.15,179.17
2016,3,3,11,0,58.0,295.0,2.0,15.0,334.0,266.02,209.54
2016,3,3,11,15,83.5,314.0,2.2,15.0,372.0,298.33,234.88
2016,3,3,11,30,109.0,333.0,2.4,15.0,410.0,333.55,262.67
2016,3,3,11,45,110.5,336.5,2.6,15.0,415.5,346.6,273.37
2016,3,3,12,0,112.0,340.0,2.8,15.0,421.0,359.53,284.03
2016,3,3,12,15,77.0,323.0,2.7,15.0,378.5,332.87,263.24
2016,3,3,12,30,42.0,306.0,2.6,15.0,336.0,302.44,239.24
2016,3,3,12,45,84.0,324.0,2.55,15.0,383.5,351.85,278.77
2016,3,3,13,0,126.0,342.0,2.5,15.0,431.0,411.96,325.9
2016,3,3,13,15,127.0,334.0,2.4,15.0,422.5,414.35,327.81
2016,3,3,13,30,128.0,326.0,2.3,15.0,414.0,416.08,329.53
2016,3,3,13,45,72.5,280.5,2.25,15.0,330.5,324.74,258.32
2016,3,3,14,0,17.0,235.0,2.2,15.0,247.0,229.32,182.27
2016,3,3,14,15,19.0,230.5,2.1,15.0,243.0,228.46,182.22
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,227.75,182.03
2016,3,3,14,45,73.5,234.5,1.95,15.0,275.0,295.61,238.19
2016,3,3,15,0,126.0,243.0,1.9,15.0,311.0,367.63,296.5
2016,3,3,15,15,63.0,184.5,1.9,15.0,218.5,238.66,193.24
2016,3,3,15,30,0.0,126.0,1.9,15.0,126.0,115.81,91.61
2016,3,3,15,45,15.0,137.5,1.9,15.0,143.5,141.74,114.19
2016,3,3,16,0,30.0,149.0,1.9,15.0,161.0,182.32,148.46
2016,3,3,16,15,24.0,130.0,1.75,14.5,138.5,147.06,119.5
2016,3,3,16,30,18.0,111.0,1.6,14.0,116.0,124.25,100.61
2016,3,3,16,45,10.0,91.0,1.5,14.0,94.0,98.64,78.71
2016,3,3,17,0,2.0,71.0,1.4,14.0,72.0,72.92,56.4
2016,3,3,17,15,1.0,51.0,1.3,13.5,51.5,51.65,37.93
2016,3,3,17,30,0.0,31.0,1.2,13.0,31.0,29.08,18.1
2016,3,3,17,45,0.0,15.5,1.2,13.0,15.5,13.65,0.14
2016,3,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,12.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.9,13.0,19.0,16.74,5.71
2016,3,4,7,15,5.5,38.5,2.05,13.0,39.5,33.1,22.97
2016,3,4,7,30,11.0,58.0,2.2,13.0,60.0,49.09,37.84
2016,3,4,7,45,20.5,78.5,2.35,13.5,84.0,63.99,51.46
2016,3,4,8,0,30.0,99.0,2.5,14.0,108.0,79.48,65.33
2016,3,4,8,15,37.5,119.0,2.65,14.0,132.0,94.31,78.49
2016,3,4,8,30,45.0,139.0,2.8,14.0,156.0,108.83,91.15
2016,3,4,8,45,22.5,127.5,2.95,14.5,136.0,102.73,85.41
2016,3,4,9,0,0.0,116.0,3.1,15.0,116.0,99.27,82.01
2016,3,4,9,15,0.0,127.0,3.3,15.0,127.0,108.34,89.69
2016,3,4,9,30,0.0,138.0,3.5,15.0,138.0,117.74,93.22
2016,3,4,9,45,15.0,183.5,3.7,15.5,192.0,155.12,122.9
2016,3,4,10,0,30.0,229.0,3.9,16.0,246.0,186.28,146.94
2016,3,4,10,15,15.0,189.0,3.9,16.0,197.5,164.26,129.5
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,129.69,101.76
2016,3,4,10,45,0.0,150.5,3.95,16.0,150.5,131.44,103.06
2016,3,4,11,0,0.0,152.0,4.0,16.0,152.0,133.13,104.3
2016,3,4,11,15,0.0,85.5,4.0,15.5,85.5,75.84,57.41
2016,3,4,11,30,0.0,19.0,4.0,15.0,19.0,16.8,8.42
2016,3,4,11,45,2.5,107.0,4.05,15.0,108.5,96.14,74.27
2016,3,4,12,0,5.0,195.0,4.1,15.0,198.0,174.81,138.33
2016,3,4,12,15,5.5,200.5,4.2,15.0,204.5,180.76,143.04
2016,3,4,12,30,6.0,206.0,4.3,15.0,211.0,186.83,147.99
2016,3,4,12,45,20.5,250.5,4.4,15.0,265.5,237.48,189.07
2016,3,4,13,0,35.0,295.0,4.5,15.0,320.0,297.3,237.06
2016,3,4,13,15,35.5,288.5,4.45,15.0,313.5,295.81,235.99
2016,3,4,13,30,36.0,282.0,4.4,15.0,307.0,294.09,234.92
2016,3,4,13,45,37.0,276.0,4.35,15.0,301.0,293.08,234.46
2016,3,4,14,0,38.0,270.0,4.3,15.0,295.0,291.96,233.97
2016,3,4,14,15,27.5,245.0,4.1,15.0,263.0,261.45,209.62
2016,3,4,14,30,17.0,220.0,3.9,15.0,231.0,218.42,175.09
2016,3,4,14,45,38.5,226.0,3.75,15.0,247.5,257.6,207.9
2016,3,4,15,0,60.0,232.0,3.6,15.0,264.0,286.59,232.26
2016,3,4,15,15,30.0,125.5,3.55,14.5,141.5,146.53,118.3
2016,3,4,15,30,0.0,19.0,3.5,14.0,19.0,16.74,8.64
2016,3,4,15,45,0.0,26.5,3.5,14.0,26.5,23.35,14.36
2016,3,4,16,0,0.0,34.0,3.5,14.0,34.0,29.97,20.08
2016,3,4,16,15,0.0,29.5,3.6,14.0,29.5,25.98,16.71
2016,3,4,16,30,0.0,25.0,3.7,14.0,25.0,22.0,13.3
2016,3,4,16,45,0.0,20.0,3.8,14.0,20.0,17.59,9.48
2016,3,4,17,0,0.0,15.0,3.9,14.0,15.0,13.18,5.63
2016,3,4,17,15,0.0,10.5,4.05,14.0,10.5,9.21,2.13
2016,3,4,17,30,0.0,6.0,4.2,14.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,4.35,14.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,13.5,7.5,6.82,0.0
2016,3,5,7,0,0.0,15.0,6.0,14.0,15.0,13.19,3.92
2016,3,5,7,15,0.0,31.0,6.25,14.0,31.0,27.35,17.98
2016,3,5,7,30,0.0,47.0,6.5,14.0,47.0,40.89,30.5
2016,3,5,7,45,0.0,64.5,6.75,14.5,64.5,55.43,43.71
2016,3,5,8,0,0.0,82.0,7.0,15.0,82.0,69.81,56.58
2016,3,5,8,15,0.0,100.5,7.0,15.0,100.5,84.78,69.86
2016,3,5,8,30,0.0,119.0,7.0,15.0,119.0,99.57,82.81
2016,3,5,8,45,0.0,92.5,7.0,15.0,92.5,80.48,65.8
2016,3,5,9,0,0.0,66.0,7.0,15.0,66.0,58.34,46.1
2016,3,5,9,15,0.0,64.0,7.0,15.0,64.0,56.58,44.41
2016,3,5,9,30,0.0,62.0,7.0,15.0,62.0,54.82,40.7
2016,3,5,9,45,0.0,92.5,7.05,15.5,92.5,81.82,63.09
2016,3,5,10,0,0.0,123.0,7.1,16.0,123.0,107.38,84.0
2016,3,5,10,15,4.0,164.5,7.3,16.0,167.5,142.58,112.65
2016,3,5,10,30,8.0,206.0,7.5,16.0,212.0,178.15,141.42
2016,3,5,10,45,4.0,163.0,7.75,16.5,166.0,143.21,112.61
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,105.87,81.84
2016,3,5,11,15,4.0,168.5,8.1,17.0,172.0,149.31,117.2
2016,3,5,11,30,8.0,217.0,8.2,17.0,224.0,193.24,152.71
2016,3,5,11,45,4.0,165.0,8.3,17.0,168.5,147.55,115.61
2016,3,5,12,0,0.0,113.0,8.4,17.0,113.0,100.21,76.96
2016,3,5,12,15,76.0,235.0,8.5,16.5,290.0,255.54,204.41
2016,3,5,12,30,152.0,357.0,8.6,16.0,467.0,423.38,339.64
2016,3,5,12,45,80.0,285.0,8.7,16.0,343.0,313.94,251.93
2016,3,5,13,0,8.0,213.0,8.8,16.0,219.0,196.44,155.99
2016,3,5,13,15,7.5,209.0,9.25,16.0,214.5,193.43,153.79
2016,3,5,13,30,7.0,205.0,9.7,16.0,210.0,190.34,151.46
2016,3,5,13,45,3.5,139.0,10.15,16.0,141.5,127.15,99.85
2016,3,5,14,0,0.0,73.0,10.6,16.0,73.0,64.68,48.26
2016,3,5,14,15,0.0,64.5,11.15,15.5,64.5,57.11,42.14
2016,3,5,14,30,0.0,56.0,11.7,15.0,56.0,49.54,35.98
2016,3,5,14,45,0.0,40.5,12.3,15.0,40.5,35.78,24.5
2016,3,5,15,0,0.0,25.0,12.9,15.0,25.0,22.06,12.99
2016,3,5,15,15,0.0,32.0,13.1,15.0,32.0,28.24,18.26
2016,3,5,15,30,0.0,39.0,13.3,15.0,39.0,34.41,23.56
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,19.82,11.23
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,13.6,15.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,16.5,4.8,11.5,21.5,15.01,0.0
2016,3,6,7,0,127.0,33.0,4.8,12.0,43.0,26.42,14.65
2016,3,6,7,15,242.0,49.0,4.95,12.0,85.5,37.8,27.35
2016,3,6,7,30,357.0,65.0,5.1,12.0,128.0,49.46,38.43
2016,3,6,7,45,433.5,76.0,5.25,12.5,177.5,56.91,45.42
2016,3,6,8,0,510.0,87.0,5.4,13.0,227.0,66.31,53.91
2016,3,6,8,15,562.5,94.5,5.45,13.0,276.5,69.8,57.04
2016,3,6,8,30,615.0,102.0,5.5,13.0,326.0,73.25,60.02
2016,3,6,8,45,650.0,108.5,5.6,13.0,374.0,75.71,62.05
2016,3,6,9,0,685.0,115.0,5.7,13.0,422.0,78.12,64.01
2016,3,6,9,15,711.5,119.5,5.65,13.0,466.0,78.95,64.55
2016,3,6,9,30,738.0,124.0,5.6,13.0,510.0,118.96,73.32
2016,3,6,9,45,758.0,127.0,5.6,13.0,548.5,168.79,103.55
2016,3,6,10,0,778.0,130.0,5.6,13.0,587.0,220.54,144.17
2016,3,6,10,15,653.5,173.5,5.5,13.0,572.0,273.06,195.33
2016,3,6,10,30,529.0,217.0,5.4,13.0,557.0,311.4,234.61
2016,3,6,10,45,423.5,262.5,5.35,13.5,541.0,344.61,266.96
2016,3,6,11,0,318.0,308.0,5.3,14.0,525.0,369.81,290.8
2016,3,6,11,15,384.5,295.5,5.35,14.0,565.0,410.7,324.6
2016,3,6,11,30,451.0,283.0,5.4,14.0,605.0,456.3,362.43
2016,3,6,11,45,502.5,267.0,5.45,14.0,630.0,497.14,396.7
2016,3,6,12,0,554.0,251.0,5.5,14.0,655.0,540.54,432.9
2016,3,6,12,15,320.5,298.5,5.65,14.0,532.5,466.16,374.57
2016,3,6,12,30,87.0,346.0,5.8,14.0,410.0,368.07,294.83
2016,3,6,12,45,78.5,339.0,5.95,14.0,396.5,363.26,291.55
2016,3,6,13,0,70.0,332.0,6.1,14.0,383.0,357.39,287.19
2016,3,6,13,15,69.0,325.5,6.25,14.0,375.0,356.58,287.02
2016,3,6,13,30,68.0,319.0,6.4,14.0,367.0,355.36,286.55
2016,3,6,13,45,176.0,310.0,6.55,14.0,427.5,447.19,363.16
2016,3,6,14,0,284.0,301.0,6.7,14.0,488.0,544.6,443.29
2016,3,6,14,15,237.5,292.5,6.8,13.5,444.5,495.09,404.97
2016,3,6,14,30,191.0,284.0,6.9,13.0,401.0,455.76,374.32
2016,3,6,14,45,103.0,241.5,7.05,13.0,304.0,328.11,270.17
2016,3,6,15,0,15.0,199.0,7.2,13.0,207.0,199.57,162.42
2016,3,6,15,15,7.5,172.0,7.3,13.0,176.0,167.44,135.97
2016,3,6,15,30,0.0,145.0,7.4,13.0,145.0,135.04,108.93
2016,3,6,15,45,0.0,121.5,7.5,13.0,121.5,112.28,90.06
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,89.36,70.87
2016,3,6,16,15,0.0,84.5,7.65,12.5,84.5,76.66,60.32
2016,3,6,16,30,0.0,71.0,7.7,12.0,71.0,63.88,49.54
2016,3,6,16,45,0.0,57.0,7.8,12.0,57.0,50.47,37.95
2016,3,6,17,0,0.0,43.0,7.9,12.0,43.0,37.94,27.0
2016,3,6,17,15,0.0,31.0,7.95,12.0,31.0,27.31,17.6
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,16.71,8.19
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,8.34,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,4.8,9.0,7.0,6.37,0.0
2016,3,7,7,0,0.0,14.0,5.0,9.0,14.0,12.31,4.25
2016,3,7,7,15,0.0,26.5,5.2,9.0,26.5,23.34,15.04
2016,3,7,7,30,0.0,39.0,5.4,9.0,39.0,34.4,25.42
2016,3,7,7,45,0.0,53.0,5.65,9.5,53.0,46.65,36.73
2016,3,7,8,0,0.0,67.0,5.9,10.0,67.0,58.52,47.52
2016,3,7,8,15,0.0,81.0,5.95,10.0,81.0,70.27,58.14
2016,3,7,8,30,0.0,95.0,6.0,10.0,95.0,81.92,68.51
2016,3,7,8,45,397.0,88.5,6.05,10.0,268.5,60.77,49.32
2016,3,7,9,0,794.0,82.0,6.1,10.0,442.0,60.69,49.11
2016,3,7,9,15,816.0,85.0,6.1,10.0,486.0,61.54,49.73
2016,3,7,9,30,838.0,88.0,6.1,10.0,530.0,108.56,60.9
2016,3,7,9,45,419.0,50.0,6.1,10.5,271.0,82.22,46.04
2016,3,7,10,0,0.0,12.0,6.1,11.0,12.0,10.59,3.4
2016,3,7,10,15,47.0,156.0,6.2,11.0,186.5,142.0,112.57
2016,3,7,10,30,94.0,300.0,6.3,11.0,361.0,266.88,214.16
2016,3,7,10,45,166.0,313.5,6.4,11.0,426.0,306.1,244.82
2016,3,7,11,0,238.0,327.0,6.5,11.0,491.0,358.15,286.89
2016,3,7,11,15,184.0,338.0,6.65,11.0,466.5,360.85,290.89
2016,3,7,11,30,130.0,349.0,6.8,11.0,442.0,358.33,289.89
2016,3,7,11,45,193.0,350.5,6.95,11.5,491.0,404.63,327.48
2016,3,7,12,0,256.0,352.0,7.1,12.0,540.0,457.88,370.66
2016,3,7,12,15,374.5,314.5,7.25,12.0,590.5,514.62,418.35
2016,3,7,12,30,493.0,277.0,7.4,12.0,641.0,582.64,475.2
2016,3,7,12,45,461.0,288.5,7.6,12.0,626.0,595.1,485.89
2016,3,7,13,0,429.0,300.0,7.8,12.0,611.0,604.3,493.91
2016,3,7,13,15,523.5,257.5,7.85,12.0,629.5,652.9,535.55
2016,3,7,13,30,618.0,215.0,7.9,12.0,648.0,706.07,580.65
2016,3,7,13,45,459.0,257.5,7.95,12.0,574.0,638.58,525.39
2016,3,7,14,0,300.0,300.0,8.0,12.0,500.0,557.58,458.6
2016,3,7,14,15,200.0,291.5,8.0,12.0,422.5,464.37,382.87
2016,3,7,14,30,100.0,283.0,8.0,12.0,345.0,366.63,301.89
2016,3,7,14,45,123.0,268.0,8.05,12.0,339.5,388.98,321.73
2016,3,7,15,0,146.0,253.0,8.1,12.0,334.0,397.16,330.06
2016,3,7,15,15,251.5,220.5,8.0,12.0,347.0,467.75,391.81
2016,3,7,15,30,357.0,188.0,7.9,12.0,360.0,520.55,438.88
2016,3,7,15,45,521.5,141.5,7.85,12.0,366.0,617.85,522.95
2016,3,7,16,0,686.0,95.0,7.8,12.0,372.0,699.37,591.1
2016,3,7,16,15,643.5,89.0,7.7,11.5,322.5,650.09,553.04
2016,3,7,16,30,601.0,83.0,7.6,11.0,273.0,599.62,513.27
2016,3,7,16,45,542.0,74.5,7.5,11.0,223.0,533.03,457.75
2016,3,7,17,0,483.0,66.0,7.4,11.0,173.0,466.96,400.22
2016,3,7,17,15,386.5,55.0,7.35,10.5,126.0,373.18,317.37
2016,3,7,17,30,290.0,44.0,7.3,10.0,79.0,285.1,236.12
2016,3,7,17,45,158.5,27.0,7.3,10.0,45.0,168.25,109.19
2016,3,7,18,0,27.0,10.0,7.3,10.0,11.0,25.1,0.0
2016,3,7,18,15,13.5,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.5,4.0,9.0,28.0,12.61,0.0
2016,3,8,7,0,293.0,31.0,4.0,10.0,56.0,25.44,15.26
2016,3,8,7,15,403.5,41.5,3.95,10.0,102.5,33.14,23.7
2016,3,8,7,30,514.0,52.0,3.9,10.0,149.0,40.62,30.95
2016,3,8,7,45,569.5,61.0,3.9,10.5,198.5,46.4,36.39
2016,3,8,8,0,625.0,70.0,3.9,11.0,248.0,51.97,41.45
2016,3,8,8,15,668.5,76.0,3.8,11.0,298.5,54.91,44.09
2016,3,8,8,30,712.0,82.0,3.7,11.0,349.0,57.78,46.58
2016,3,8,8,45,728.5,90.5,3.65,11.5,394.5,62.16,50.28
2016,3,8,9,0,745.0,99.0,3.6,12.0,440.0,66.32,53.72
2016,3,8,9,15,764.5,95.5,3.5,12.0,475.0,68.7,55.66
2016,3,8,9,30,784.0,92.0,3.4,12.0,510.0,111.91,63.53
2016,3,8,9,45,769.5,106.5,3.3,12.0,541.5,168.27,102.04
2016,3,8,10,0,755.0,121.0,3.2,12.0,573.0,216.99,142.48
2016,3,8,10,15,659.5,164.5,3.15,12.0,574.5,273.43,195.66
2016,3,8,10,30,564.0,208.0,3.1,12.0,576.0,319.78,240.15
2016,3,8,10,45,411.5,266.5,3.05,12.0,540.5,347.74,269.54
2016,3,8,11,0,259.0,325.0,3.0,12.0,505.0,363.05,286.21
2016,3,8,11,15,224.5,338.5,2.9,12.0,497.5,380.08,301.09
2016,3,8,11,30,190.0,352.0,2.8,12.0,490.0,390.63,310.22
2016,3,8,11,45,95.0,232.0,2.75,12.0,301.0,254.97,204.11
2016,3,8,12,0,0.0,112.0,2.7,12.0,112.0,99.35,77.34
2016,3,8,12,15,105.0,237.0,2.7,12.0,314.5,279.89,225.85
2016,3,8,12,30,210.0,362.0,2.7,12.0,517.0,467.91,373.44
2016,3,8,12,45,266.5,348.0,2.75,12.0,543.0,513.2,408.84
2016,3,8,13,0,323.0,334.0,2.8,12.0,569.0,555.79,442.94
2016,3,8,13,15,163.5,264.0,2.9,12.0,383.0,376.48,303.53
2016,3,8,13,30,4.0,194.0,3.0,12.0,197.0,177.87,141.88
2016,3,8,13,45,3.5,189.5,3.2,12.0,192.0,174.05,139.37
2016,3,8,14,0,3.0,185.0,3.4,12.0,187.0,170.19,136.44
2016,3,8,14,15,35.0,229.5,3.3,11.5,251.5,251.44,204.34
2016,3,8,14,30,67.0,274.0,3.2,11.0,316.0,329.55,268.72
2016,3,8,14,45,33.5,196.5,3.15,11.0,217.5,221.33,180.6
2016,3,8,15,0,0.0,119.0,3.1,11.0,119.0,107.1,85.26
2016,3,8,15,15,6.0,146.5,2.8,11.0,149.5,139.88,113.37
2016,3,8,15,30,12.0,174.0,2.5,11.0,180.0,175.43,143.46
2016,3,8,15,45,6.0,132.5,2.25,11.0,135.5,128.48,104.24
2016,3,8,16,0,0.0,91.0,2.0,11.0,91.0,82.06,65.0
2016,3,8,16,15,0.0,79.0,1.65,10.5,79.0,70.83,55.71
2016,3,8,16,30,0.0,67.0,1.3,10.0,67.0,59.54,46.19
2016,3,8,16,45,0.0,55.0,1.0,10.0,55.0,48.57,36.7
2016,3,8,17,0,0.0,43.0,0.7,10.0,43.0,37.93,27.36
2016,3,8,17,15,0.0,31.5,1.05,9.5,31.5,27.75,18.33
2016,3,8,17,30,0.0,20.0,1.4,9.0,20.0,17.59,9.23
2016,3,8,17,45,0.0,11.5,1.75,9.0,11.5,10.1,1.5
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.73,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,10.5,4.4,11.0,10.5,9.21,2.51
2016,3,9,7,30,0.0,15.0,4.4,11.0,15.0,13.18,6.21
2016,3,9,7,45,0.0,20.5,4.4,11.5,20.5,18.02,10.67
2016,3,9,8,0,0.0,26.0,4.4,12.0,26.0,22.88,15.07
2016,3,9,8,15,0.0,31.0,4.3,12.0,31.0,27.3,19.06
2016,3,9,8,30,0.0,36.0,4.2,12.0,36.0,31.73,23.0
2016,3,9,8,45,0.0,75.5,4.1,12.5,75.5,66.78,54.19
2016,3,9,9,0,0.0,115.0,4.0,13.0,115.0,98.94,82.27
2016,3,9,9,15,17.0,164.5,3.9,13.0,174.0,136.78,115.03
2016,3,9,9,30,34.0,214.0,3.8,13.0,233.0,167.29,133.61
2016,3,9,9,45,21.5,207.0,3.75,13.5,219.5,174.7,139.29
2016,3,9,10,0,9.0,200.0,3.7,14.0,206.0,170.44,135.76
2016,3,9,10,15,26.5,239.0,3.7,14.0,256.5,206.8,164.42
2016,3,9,10,30,44.0,278.0,3.7,14.0,307.0,238.27,189.06
2016,3,9,10,45,23.0,226.0,3.7,14.5,241.5,201.74,159.89
2016,3,9,11,0,2.0,174.0,3.7,15.0,176.0,152.69,120.29
2016,3,9,11,15,2.5,176.5,3.7,15.0,178.5,155.68,122.67
2016,3,9,11,30,3.0,179.0,3.7,15.0,181.0,158.7,125.03
2016,3,9,11,45,1.5,146.5,3.75,15.0,147.5,130.27,101.89
2016,3,9,12,0,0.0,114.0,3.8,15.0,114.0,101.12,78.07
2016,3,9,12,15,15.0,207.0,3.8,15.0,218.0,192.6,152.6
2016,3,9,12,30,30.0,300.0,3.8,15.0,322.0,290.66,230.71
2016,3,9,12,45,86.0,329.5,3.85,15.5,392.5,360.78,286.25
2016,3,9,13,0,142.0,359.0,3.9,16.0,463.0,443.29,350.55
2016,3,9,13,15,113.5,345.5,3.9,16.0,427.5,410.14,324.74
2016,3,9,13,30,85.0,332.0,3.9,16.0,392.0,382.17,303.04
2016,3,9,13,45,77.5,318.0,3.9,16.0,371.5,368.34,292.72
2016,3,9,14,0,70.0,304.0,3.9,16.0,351.0,353.58,281.59
2016,3,9,14,15,99.5,297.5,3.9,16.0,361.0,376.54,301.1
2016,3,9,14,30,129.0,291.0,3.9,16.0,371.0,413.83,331.57
2016,3,9,14,45,166.5,272.5,3.9,16.0,370.0,431.25,347.06
2016,3,9,15,0,204.0,254.0,3.9,16.0,369.0,447.9,362.11
2016,3,9,15,15,143.0,232.5,3.85,15.5,310.5,376.99,306.34
2016,3,9,15,30,82.0,211.0,3.8,15.0,252.0,290.31,236.91
2016,3,9,15,45,77.0,190.0,3.8,15.0,225.5,265.68,217.81
2016,3,9,16,0,72.0,169.0,3.8,15.0,199.0,240.52,197.85
2016,3,9,16,15,64.0,149.0,3.65,14.5,173.0,213.84,176.5
2016,3,9,16,30,56.0,129.0,3.5,14.0,147.0,186.98,154.55
2016,3,9,16,45,48.5,107.5,3.35,14.0,121.0,158.14,130.22
2016,3,9,17,0,41.0,86.0,3.2,14.0,95.0,128.9,105.03
2016,3,9,17,15,27.0,65.0,3.15,13.5,70.0,95.26,75.66
2016,3,9,17,30,13.0,44.0,3.1,13.0,45.0,60.88,45.3
2016,3,9,17,45,6.5,26.0,3.1,13.0,26.5,30.25,16.31
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,30.0,17.5,6.05,12.5,20.5,14.94,0.0
2016,3,10,7,0,60.0,35.0,6.2,13.0,41.0,28.97,18.63
2016,3,10,7,15,95.0,55.5,6.3,13.0,71.5,44.79,33.73
2016,3,10,7,30,130.0,76.0,6.4,13.0,102.0,60.23,48.04
2016,3,10,7,45,149.5,97.5,6.5,13.5,135.5,75.88,62.22
2016,3,10,8,0,169.0,119.0,6.6,14.0,169.0,91.08,75.73
2016,3,10,8,15,187.0,138.5,6.8,14.0,203.0,104.63,87.66
2016,3,10,8,30,205.0,158.0,7.0,14.0,237.0,117.78,99.07
2016,3,10,8,45,102.5,128.0,7.2,14.5,167.5,98.78,81.93
2016,3,10,9,0,0.0,98.0,7.4,15.0,98.0,85.64,70.02
2016,3,10,9,15,0.0,116.0,7.4,15.0,116.0,100.36,82.69
2016,3,10,9,30,0.0,134.0,7.4,15.0,134.0,115.31,91.19
2016,3,10,9,45,0.0,73.0,7.4,15.5,73.0,64.62,48.6
2016,3,10,10,0,0.0,12.0,7.4,16.0,12.0,10.59,3.23
2016,3,10,10,15,0.0,71.0,7.3,16.0,71.0,62.89,46.86
2016,3,10,10,30,0.0,130.0,7.2,16.0,130.0,114.07,89.03
2016,3,10,10,45,0.0,119.5,7.1,16.0,119.5,105.37,81.71
2016,3,10,11,0,0.0,109.0,7.0,16.0,109.0,96.45,74.27
2016,3,10,11,15,0.0,105.5,6.85,16.0,105.5,93.48,71.75
2016,3,10,11,30,0.0,102.0,6.7,16.0,102.0,90.47,69.22
2016,3,10,11,45,0.0,103.5,6.6,16.0,103.5,91.83,70.28
2016,3,10,12,0,0.0,105.0,6.5,16.0,105.0,93.19,71.37
2016,3,10,12,15,0.0,77.0,6.35,16.0,77.0,68.34,50.93
2016,3,10,12,30,0.0,49.0,6.2,16.0,49.0,43.43,30.39
2016,3,10,12,45,0.0,47.5,6.05,16.0,47.5,42.1,29.3
2016,3,10,13,0,0.0,46.0,5.9,16.0,46.0,40.76,28.21
2016,3,10,13,15,0.0,57.0,5.65,15.5,57.0,50.52,36.39
2016,3,10,13,30,0.0,68.0,5.4,15.0,68.0,60.29,44.62
2016,3,10,13,45,0.0,52.5,5.2,15.0,52.5,46.5,33.2
2016,3,10,14,0,0.0,37.0,5.0,15.0,37.0,32.73,21.77
2016,3,10,14,15,0.0,30.5,4.8,15.0,30.5,26.96,16.99
2016,3,10,14,30,0.0,24.0,4.6,15.0,24.0,21.2,12.19
2016,3,10,14,45,0.0,50.0,4.45,15.0,50.0,44.21,31.58
2016,3,10,15,0,0.0,76.0,4.3,15.0,76.0,67.28,50.99
2016,3,10,15,15,0.0,56.0,4.2,15.0,56.0,49.5,36.19
2016,3,10,15,30,0.0,36.0,4.1,15.0,36.0,31.77,21.32
2016,3,10,15,45,0.0,34.5,4.05,15.0,34.5,30.43,20.27
2016,3,10,16,0,0.0,33.0,4.0,15.0,33.0,29.09,19.2
2016,3,10,16,15,0.0,28.5,4.0,14.5,28.5,25.1,15.89
2016,3,10,16,30,0.0,24.0,4.0,14.0,24.0,21.12,12.54
2016,3,10,16,45,0.0,19.5,4.0,14.0,19.5,17.15,9.12
2016,3,10,17,0,0.0,15.0,4.0,14.0,15.0,13.18,5.66
2016,3,10,17,15,0.0,11.0,4.2,14.0,11.0,9.66,2.56
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,4.95,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,14.5,10.85,12.0,14.5,12.77,0.0
2016,3,11,7,0,0.0,29.0,10.9,12.0,29.0,25.42,15.94
2016,3,11,7,15,1.5,49.5,10.5,12.0,50.0,42.34,31.78
2016,3,11,7,30,3.0,70.0,10.1,12.0,71.0,59.0,47.18
2016,3,11,7,45,11.0,90.5,9.75,12.0,93.5,75.51,62.29
2016,3,11,8,0,19.0,111.0,9.4,12.0,116.0,91.85,77.03
2016,3,11,8,15,24.5,130.5,9.25,12.0,138.5,103.02,86.93
2016,3,11,8,30,30.0,150.0,9.1,12.0,161.0,117.05,99.21
2016,3,11,8,45,15.0,98.0,8.95,12.0,103.5,85.35,70.78
2016,3,11,9,0,0.0,46.0,8.8,12.0,46.0,40.61,30.72
2016,3,11,9,15,0.0,44.0,8.55,12.0,44.0,38.85,27.6
2016,3,11,9,30,0.0,42.0,8.3,12.0,42.0,37.1,26.02
2016,3,11,9,45,8.0,131.5,8.05,12.5,137.0,115.21,91.39
2016,3,11,10,0,16.0,221.0,7.8,13.0,232.0,188.18,151.17
2016,3,11,10,15,8.0,157.5,7.75,13.0,163.0,138.46,110.12
2016,3,11,10,30,0.0,94.0,7.7,13.0,94.0,83.39,64.44
2016,3,11,10,45,13.0,184.5,7.7,13.0,194.0,164.69,131.51
2016,3,11,11,0,26.0,275.0,7.7,13.0,294.0,245.8,197.55
2016,3,11,11,15,31.5,292.0,7.7,13.0,315.5,262.15,210.69
2016,3,11,11,30,37.0,309.0,7.7,13.0,337.0,283.69,228.14
2016,3,11,11,45,464.5,212.5,7.7,13.0,562.5,442.43,359.21
2016,3,11,12,0,892.0,116.0,7.7,13.0,788.0,633.68,515.67
2016,3,11,12,15,630.0,226.5,7.75,13.0,701.5,609.76,495.58
2016,3,11,12,30,368.0,337.0,7.8,13.0,615.0,558.13,452.25
2016,3,11,12,45,284.0,351.0,7.9,13.0,564.0,532.05,431.4
2016,3,11,13,0,200.0,365.0,8.0,13.0,513.0,492.52,399.31
2016,3,11,13,15,239.5,351.0,8.15,13.0,525.5,520.53,423.41
2016,3,11,13,30,279.0,337.0,8.3,13.0,538.0,559.56,456.08
2016,3,11,13,45,196.0,330.0,8.5,13.0,469.5,487.3,397.86
2016,3,11,14,0,113.0,323.0,8.7,13.0,401.0,409.04,333.93
2016,3,11,14,15,58.0,252.0,8.65,12.5,292.0,294.21,240.71
2016,3,11,14,30,3.0,181.0,8.6,12.0,183.0,168.04,135.66
2016,3,11,14,45,1.5,96.0,8.6,12.0,97.0,86.5,67.7
2016,3,11,15,0,0.0,11.0,8.6,12.0,11.0,9.7,2.62
2016,3,11,15,15,0.0,25.0,8.55,11.5,25.0,22.06,13.25
2016,3,11,15,30,0.0,39.0,8.5,11.0,39.0,34.42,23.96
2016,3,11,15,45,0.0,50.0,8.5,11.0,50.0,44.15,32.41
2016,3,11,16,0,0.0,61.0,8.5,11.0,61.0,53.89,40.9
2016,3,11,16,15,0.0,53.0,8.45,10.5,53.0,46.79,34.95
2016,3,11,16,30,0.0,45.0,8.4,10.0,45.0,39.69,28.93
2016,3,11,16,45,0.0,37.0,8.4,10.0,37.0,32.6,22.77
2016,3,11,17,0,0.0,29.0,8.4,10.0,29.0,25.53,16.54
2016,3,11,17,15,0.0,21.5,8.35,10.0,21.5,18.91,10.65
2016,3,11,17,30,0.0,14.0,8.3,10.0,14.0,12.3,4.74
2016,3,11,17,45,0.0,8.0,8.25,10.0,8.0,7.02,0.0
2016,3,11,18,0,0.0,2.0,8.2,10.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,8.2,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,6.14,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,12.3,4.94
2016,3,12,7,15,0.0,24.5,5.6,11.0,24.5,21.56,13.56
2016,3,12,7,30,0.0,35.0,5.9,11.0,35.0,30.84,22.16
2016,3,12,7,45,0.0,46.5,6.2,11.0,46.5,41.03,31.51
2016,3,12,8,0,0.0,58.0,6.5,11.0,58.0,51.23,40.77
2016,3,12,8,15,0.0,69.5,6.7,11.0,69.5,61.44,49.93
2016,3,12,8,30,0.0,81.0,6.9,11.0,81.0,71.23,58.58
2016,3,12,8,45,33.5,141.5,7.1,11.5,157.5,113.15,95.59
2016,3,12,9,0,67.0,202.0,7.3,12.0,234.0,152.16,129.43
2016,3,12,9,15,38.5,196.5,7.4,12.0,215.0,151.76,122.46
2016,3,12,9,30,10.0,191.0,7.5,12.0,196.0,159.52,128.78
2016,3,12,9,45,5.5,181.5,7.65,12.5,184.0,154.28,124.0
2016,3,12,10,0,1.0,172.0,7.8,13.0,172.0,147.6,118.17
2016,3,12,10,15,2.0,178.5,7.8,13.0,180.0,154.1,123.28
2016,3,12,10,30,3.0,185.0,7.8,13.0,188.0,160.69,128.49
2016,3,12,10,45,4.0,190.0,7.8,13.0,193.5,166.16,132.8
2016,3,12,11,0,5.0,195.0,7.8,13.0,199.0,171.72,137.22
2016,3,12,11,15,44.0,271.5,7.8,13.0,304.5,251.69,202.28
2016,3,12,11,30,83.0,348.0,7.8,13.0,410.0,338.87,272.65
2016,3,12,11,45,44.5,276.0,7.8,13.0,309.5,265.55,213.61
2016,3,12,12,0,6.0,204.0,7.8,13.0,209.0,183.68,146.7
2016,3,12,12,15,6.5,205.5,7.8,13.0,210.5,186.2,148.84
2016,3,12,12,30,7.0,207.0,7.8,13.0,212.0,188.75,150.97
2016,3,12,12,45,5.5,196.5,7.85,13.0,201.0,179.14,143.13
2016,3,12,13,0,4.0,186.0,7.9,13.0,190.0,169.26,135.08
2016,3,12,13,15,2.5,176.5,7.9,13.0,179.0,160.05,127.58
2016,3,12,13,30,1.0,167.0,7.9,13.0,168.0,150.64,119.91
2016,3,12,13,45,0.5,131.0,7.9,13.0,131.5,117.49,92.62
2016,3,12,14,0,0.0,95.0,7.9,13.0,95.0,84.32,65.14
2016,3,12,14,15,2.5,144.0,7.8,13.0,145.5,131.68,104.81
2016,3,12,14,30,5.0,193.0,7.7,13.0,196.0,181.39,146.25
2016,3,12,14,45,37.0,221.5,7.65,13.0,243.0,251.36,205.42
2016,3,12,15,0,69.0,250.0,7.6,13.0,290.0,314.85,258.93
2016,3,12,15,15,34.5,168.5,7.45,13.0,188.5,197.04,161.42
2016,3,12,15,30,0.0,87.0,7.3,13.0,87.0,77.09,59.93
2016,3,12,15,45,0.0,63.0,7.15,13.0,63.0,55.68,41.95
2016,3,12,16,0,0.0,39.0,7.0,13.0,39.0,34.4,23.89
2016,3,12,16,15,0.0,34.0,6.9,13.0,34.0,29.96,20.15
2016,3,12,16,30,0.0,29.0,6.8,13.0,29.0,25.54,16.39
2016,3,12,16,45,0.0,23.5,6.7,13.0,23.5,20.67,12.2
2016,3,12,17,0,0.0,18.0,6.6,13.0,18.0,15.82,7.97
2016,3,12,17,15,0.0,13.5,6.45,12.5,13.5,11.86,4.49
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,7.9,0.99
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,4.38,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.87,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.45,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,12.5,2.0,1.75,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.5,0.0
2016,3,13,7,15,0.0,7.5,5.9,13.0,7.5,6.58,0.17
2016,3,13,7,30,0.0,11.0,6.0,13.0,11.0,9.66,3.01
2016,3,13,7,45,0.0,14.5,6.1,13.0,14.5,12.74,5.83
2016,3,13,8,0,0.0,18.0,6.2,13.0,18.0,15.83,8.63
2016,3,13,8,15,0.0,21.5,6.25,13.0,21.5,18.92,11.39
2016,3,13,8,30,0.0,25.0,6.3,13.0,25.0,22.02,14.13
2016,3,13,8,45,0.0,38.0,6.35,13.0,38.0,33.52,24.36
2016,3,13,9,0,0.0,51.0,6.4,13.0,51.0,45.04,34.53
2016,3,13,9,15,0.0,63.0,6.45,13.0,63.0,55.71,41.78
2016,3,13,9,30,0.0,75.0,6.5,13.0,75.0,66.39,50.67
2016,3,13,9,45,0.0,82.0,6.55,13.0,82.0,72.64,55.79
2016,3,13,10,0,0.0,89.0,6.6,13.0,89.0,78.9,60.9
2016,3,13,10,15,0.0,128.0,6.6,13.0,128.0,112.19,88.54
2016,3,13,10,30,0.0,167.0,6.6,13.0,167.0,145.07,115.58
2016,3,13,10,45,0.0,139.5,6.6,13.5,139.5,122.48,96.54
2016,3,13,11,0,0.0,112.0,6.6,14.0,112.0,99.08,76.94
2016,3,13,11,15,0.0,98.0,6.6,14.0,98.0,86.96,66.84
2016,3,13,11,30,0.0,84.0,6.6,14.0,84.0,74.57,56.53
2016,3,13,11,45,4.5,156.0,6.6,14.0,159.5,140.32,110.73
2016,3,13,12,0,9.0,228.0,6.6,14.0,235.0,206.48,164.61
2016,3,13,12,15,7.5,215.5,6.6,14.0,221.5,195.72,155.81
2016,3,13,12,30,6.0,203.0,6.6,14.0,208.0,184.57,146.78
2016,3,13,12,45,3.0,180.5,6.65,14.0,183.5,163.04,129.24
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,141.01,111.22
2016,3,13,13,15,0.0,120.5,6.65,14.0,121.0,107.33,83.62
2016,3,13,13,30,0.0,83.0,6.6,14.0,83.0,73.66,55.84
2016,3,13,13,45,2.5,139.5,6.6,14.0,141.0,126.9,100.08
2016,3,13,14,0,5.0,196.0,6.6,14.0,199.0,182.19,145.68
2016,3,13,14,15,2.5,168.0,6.5,14.0,169.5,154.3,122.89
2016,3,13,14,30,0.0,140.0,6.4,14.0,140.0,126.17,99.82
2016,3,13,14,45,0.5,156.0,6.3,14.0,156.5,142.44,113.55
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,159.64,128.05
2016,3,13,15,15,0.5,154.5,6.1,14.0,155.0,142.93,114.49
2016,3,13,15,30,0.0,137.0,6.0,14.0,137.0,126.08,100.75
2016,3,13,15,45,0.0,116.5,5.95,14.0,116.5,106.47,84.62
2016,3,13,16,0,0.0,96.0,5.9,14.0,96.0,86.76,68.25
2016,3,13,16,15,0.0,83.5,5.85,13.5,83.5,75.04,58.62
2016,3,13,16,30,0.0,71.0,5.8,13.0,71.0,63.27,48.79
2016,3,13,16,45,0.0,58.5,5.75,13.0,58.5,51.68,38.88
2016,3,13,17,0,0.0,46.0,5.7,13.0,46.0,40.59,29.27
2016,3,13,17,15,0.0,34.0,5.55,13.0,34.0,29.96,19.95
2016,3,13,17,30,0.0,22.0,5.4,13.0,22.0,19.36,10.61
2016,3,13,17,45,0.0,13.0,5.3,13.0,13.0,11.42,3.28
2016,3,13,18,0,0.0,4.0,5.2,13.0,4.0,3.5,0.0
2016,3,13,18,15,0.0,2.0,5.05,13.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
