Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,4.35,10.5,33.5,19.55,7.71
2016,3,14,7,0,161.0,48.0,4.4,11.0,67.0,37.88,27.3
2016,3,14,7,15,235.5,66.0,4.4,11.0,109.5,51.42,40.22
2016,3,14,7,30,310.0,84.0,4.4,11.0,152.0,62.62,50.76
2016,3,14,7,45,359.5,99.0,4.4,11.0,197.5,72.4,59.78
2016,3,14,8,0,409.0,114.0,4.4,11.0,243.0,81.79,68.24
2016,3,14,8,15,481.0,112.5,4.35,11.0,289.0,79.39,65.99
2016,3,14,8,30,553.0,111.0,4.3,11.0,335.0,77.06,63.74
2016,3,14,8,45,533.0,133.0,4.25,11.5,370.5,90.17,75.07
2016,3,14,9,0,513.0,155.0,4.2,12.0,406.0,102.44,85.5
2016,3,14,9,15,527.5,166.0,4.1,12.0,444.0,123.82,89.22
2016,3,14,9,30,542.0,177.0,4.0,12.0,482.0,167.28,113.38
2016,3,14,9,45,486.0,210.5,3.95,12.5,498.5,217.59,153.96
2016,3,14,10,0,430.0,244.0,3.9,13.0,515.0,262.4,193.39
2016,3,14,10,15,519.5,224.5,3.85,13.0,567.5,301.02,223.91
2016,3,14,10,30,609.0,205.0,3.8,13.0,620.0,347.99,262.82
2016,3,14,10,45,554.5,234.5,3.8,13.0,622.5,387.92,299.57
2016,3,14,11,0,500.0,264.0,3.8,13.0,625.0,422.37,330.58
2016,3,14,11,15,456.0,291.0,3.8,13.0,626.5,454.4,358.29
2016,3,14,11,30,412.0,318.0,3.8,13.0,628.0,482.58,381.95
2016,3,14,11,45,471.0,297.0,3.85,13.5,655.0,523.89,415.1
2016,3,14,12,0,530.0,276.0,3.9,14.0,682.0,568.62,450.61
2016,3,14,12,15,557.0,267.0,3.95,14.0,694.5,605.91,480.67
2016,3,14,12,30,584.0,258.0,4.0,14.0,707.0,643.29,510.57
2016,3,14,12,45,567.5,264.0,4.05,14.0,697.0,663.46,526.61
2016,3,14,13,0,551.0,270.0,4.1,14.0,687.0,680.94,540.52
2016,3,14,13,15,585.0,248.0,4.25,14.0,682.5,707.59,562.91
2016,3,14,13,30,619.0,226.0,4.4,14.0,678.0,736.72,587.2
2016,3,14,13,45,606.5,225.5,4.55,14.0,657.5,744.51,594.58
2016,3,14,14,0,594.0,225.0,4.7,14.0,637.0,745.43,597.08
2016,3,14,14,15,595.5,208.0,4.8,13.5,606.0,741.99,597.83
2016,3,14,14,30,597.0,191.0,4.9,13.0,575.0,741.51,600.74
2016,3,14,14,45,681.5,159.5,5.05,13.0,574.0,788.83,639.87
2016,3,14,15,0,766.0,128.0,5.2,13.0,573.0,831.69,674.22
2016,3,14,15,15,744.0,124.0,5.25,13.0,530.0,810.55,659.98
2016,3,14,15,30,722.0,120.0,5.3,13.0,487.0,786.48,643.8
2016,3,14,15,45,692.0,114.5,5.4,13.0,440.0,751.16,619.04
2016,3,14,16,0,662.0,109.0,5.5,13.0,393.0,713.56,592.12
2016,3,14,16,15,621.0,102.5,5.4,12.5,343.0,663.84,555.37
2016,3,14,16,30,580.0,96.0,5.3,12.0,293.0,612.85,516.64
2016,3,14,16,45,520.0,87.5,5.25,12.0,242.0,544.02,461.32
2016,3,14,17,0,460.0,79.0,5.2,12.0,191.0,473.26,401.93
2016,3,14,17,15,372.5,66.5,5.15,11.5,143.0,384.35,325.55
2016,3,14,17,30,285.0,54.0,5.1,11.0,95.0,300.3,250.53
2016,3,14,17,45,142.5,37.0,5.05,10.5,57.5,165.61,128.34
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,21.66,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,47.0,10.0,3.4,9.0,11.0,9.1,0.0
2016,3,15,6,45,194.5,25.0,3.4,9.5,47.0,19.6,8.86
2016,3,15,7,0,342.0,40.0,3.4,10.0,83.0,32.27,22.68
2016,3,15,7,15,435.0,50.5,3.4,10.0,131.0,39.65,29.95
2016,3,15,7,30,528.0,61.0,3.4,10.0,179.0,46.79,36.76
2016,3,15,7,45,594.0,66.5,3.4,10.5,231.5,49.47,39.27
2016,3,15,8,0,660.0,72.0,3.4,11.0,284.0,52.18,41.65
2016,3,15,8,15,699.0,77.0,3.4,11.5,335.0,54.33,43.41
2016,3,15,8,30,738.0,82.0,3.4,12.0,386.0,62.08,50.13
2016,3,15,8,45,768.0,85.5,3.4,12.5,434.5,63.16,50.83
2016,3,15,9,0,798.0,89.0,3.4,13.0,483.0,64.25,51.53
2016,3,15,9,15,818.0,92.0,3.35,13.0,527.0,91.51,54.21
2016,3,15,9,30,838.0,95.0,3.3,13.0,571.0,144.95,81.91
2016,3,15,9,45,853.5,96.5,3.3,13.5,609.5,198.55,121.54
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,253.38,167.96
2016,3,15,10,15,879.5,100.0,3.25,14.0,680.0,314.31,222.05
2016,3,15,10,30,890.0,102.0,3.2,14.0,712.0,368.63,271.25
2016,3,15,10,45,898.5,102.5,3.2,14.5,737.5,420.92,317.87
2016,3,15,11,0,907.0,103.0,3.2,15.0,763.0,472.63,362.89
2016,3,15,11,15,911.5,104.0,3.2,15.0,780.0,522.08,405.67
2016,3,15,11,30,916.0,105.0,3.2,15.0,797.0,570.15,446.24
2016,3,15,11,45,919.5,105.0,3.2,15.5,806.5,615.22,482.62
2016,3,15,12,0,923.0,105.0,3.2,16.0,816.0,658.39,516.55
2016,3,15,12,15,923.5,105.0,3.25,16.0,817.0,697.55,547.86
2016,3,15,12,30,924.0,105.0,3.3,16.0,818.0,734.21,576.79
2016,3,15,12,45,926.0,102.5,3.35,16.0,812.0,766.91,602.06
2016,3,15,13,0,928.0,100.0,3.4,16.0,806.0,796.8,623.95
2016,3,15,13,15,924.5,99.5,3.5,16.0,791.0,821.5,642.43
2016,3,15,13,30,921.0,99.0,3.6,16.0,776.0,842.95,658.72
2016,3,15,13,45,915.0,97.5,3.7,16.0,753.0,857.98,670.58
2016,3,15,14,0,909.0,96.0,3.8,16.0,730.0,869.51,680.14
2016,3,15,14,15,900.0,94.5,3.9,16.0,699.5,875.0,685.57
2016,3,15,14,30,891.0,93.0,4.0,16.0,669.0,876.94,688.69
2016,3,15,14,45,878.5,91.0,4.15,16.0,632.0,871.81,687.14
2016,3,15,15,0,866.0,89.0,4.3,16.0,595.0,863.24,683.32
2016,3,15,15,15,848.0,86.5,4.4,15.5,552.0,854.13,680.5
2016,3,15,15,30,830.0,84.0,4.5,15.0,509.0,833.89,669.48
2016,3,15,15,45,806.5,80.5,4.65,15.0,462.0,804.74,650.75
2016,3,15,16,0,783.0,77.0,4.8,15.0,415.0,772.94,629.63
2016,3,15,16,15,749.0,72.5,4.8,14.5,364.0,728.89,598.97
2016,3,15,16,30,715.0,68.0,4.8,14.0,313.0,683.15,566.05
2016,3,15,16,45,665.5,62.5,4.85,13.5,261.0,628.13,524.62
2016,3,15,17,0,616.0,57.0,4.9,13.0,209.0,568.58,477.49
2016,3,15,17,15,537.0,49.0,4.85,12.5,159.0,485.05,407.93
2016,3,15,17,30,458.0,41.0,4.8,12.0,109.0,404.79,337.11
2016,3,15,17,45,321.0,29.5,4.8,11.5,67.5,286.87,226.69
2016,3,15,18,0,184.0,18.0,4.8,11.0,26.0,161.11,0.0
2016,3,15,18,15,92.0,9.0,4.75,11.0,13.0,61.39,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,10.91,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,51.5,20.62,10.38
2016,3,16,7,0,393.0,39.0,1.3,11.0,89.0,31.24,21.83
2016,3,16,7,15,482.5,48.0,1.35,11.0,138.5,37.39,27.91
2016,3,16,7,30,572.0,57.0,1.4,11.0,188.0,43.38,33.61
2016,3,16,7,45,629.5,63.0,1.45,11.5,240.5,46.63,36.59
2016,3,16,8,0,687.0,69.0,1.5,12.0,293.0,49.84,39.39
2016,3,16,8,15,724.5,73.5,1.6,12.5,344.0,56.76,45.42
2016,3,16,8,30,762.0,78.0,1.7,13.0,395.0,58.85,47.05
2016,3,16,8,45,790.0,81.5,1.85,13.5,444.0,60.06,47.87
2016,3,16,9,0,818.0,85.0,2.0,14.0,493.0,61.26,48.67
2016,3,16,9,15,837.5,88.0,2.05,14.5,537.5,93.31,52.92
2016,3,16,9,30,857.0,91.0,2.1,15.0,582.0,147.86,82.1
2016,3,16,9,45,871.5,92.5,2.2,15.5,620.5,209.85,128.74
2016,3,16,10,0,886.0,94.0,2.3,16.0,659.0,264.87,175.05
2016,3,16,10,15,896.0,96.0,2.35,16.0,691.5,319.81,223.94
2016,3,16,10,30,906.0,98.0,2.4,16.0,724.0,374.79,273.21
2016,3,16,10,45,913.5,99.0,2.45,16.5,749.0,427.87,319.86
2016,3,16,11,0,921.0,100.0,2.5,17.0,774.0,480.26,364.8
2016,3,16,11,15,925.5,100.5,2.5,17.0,791.0,529.9,407.0
2016,3,16,11,30,930.0,101.0,2.5,17.0,808.0,578.12,446.95
2016,3,16,11,45,932.5,101.0,2.55,17.0,817.0,623.13,483.68
2016,3,16,12,0,935.0,101.0,2.6,17.0,826.0,666.13,518.07
2016,3,16,12,15,935.0,101.0,2.65,17.0,826.5,705.31,548.95
2016,3,16,12,30,935.0,101.0,2.7,17.0,827.0,741.92,577.43
2016,3,16,12,45,937.0,98.5,2.75,17.5,820.0,774.84,601.01
2016,3,16,13,0,939.0,96.0,2.8,18.0,813.0,804.92,621.51
2016,3,16,13,15,934.5,95.0,2.85,18.0,797.5,828.48,638.61
2016,3,16,13,30,930.0,94.0,2.9,18.0,782.0,848.67,653.5
2016,3,16,13,45,924.0,93.0,2.95,18.0,758.5,864.21,665.27
2016,3,16,14,0,918.0,92.0,3.0,18.0,735.0,876.24,674.79
2016,3,16,14,15,908.5,90.5,3.05,18.0,704.0,881.23,679.57
2016,3,16,14,30,899.0,89.0,3.1,18.0,673.0,882.62,682.08
2016,3,16,14,45,886.0,86.5,3.2,18.0,635.5,876.31,679.68
2016,3,16,15,0,873.0,84.0,3.3,18.0,598.0,866.51,674.98
2016,3,16,15,15,856.0,82.0,3.3,17.5,555.0,850.52,666.63
2016,3,16,15,30,839.0,80.0,3.3,17.0,512.0,839.56,661.96
2016,3,16,15,45,815.0,76.5,3.35,17.0,464.5,809.72,642.57
2016,3,16,16,0,791.0,73.0,3.4,17.0,417.0,777.24,621.08
2016,3,16,16,15,758.0,69.0,3.35,16.5,366.5,734.35,592.02
2016,3,16,16,30,725.0,65.0,3.3,16.0,316.0,689.76,560.83
2016,3,16,16,45,676.5,60.0,3.25,15.5,264.0,630.45,517.03
2016,3,16,17,0,628.0,55.0,3.2,15.0,212.0,576.65,475.55
2016,3,16,17,15,551.5,47.5,3.2,14.5,162.0,494.99,409.59
2016,3,16,17,30,475.0,40.0,3.2,14.0,112.0,416.52,342.34
2016,3,16,17,45,342.0,29.0,3.25,14.0,70.0,300.75,236.29
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,178.46,15.63
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,68.85,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,17.0,11.82,0.0
2016,3,17,6,45,299.0,25.0,2.95,12.5,57.0,20.08,10.36
2016,3,17,7,0,449.0,37.0,3.1,13.0,97.0,29.39,20.06
2016,3,17,7,15,534.0,45.0,3.05,13.0,147.5,34.81,25.39
2016,3,17,7,30,619.0,53.0,3.0,13.0,198.0,40.11,30.39
2016,3,17,7,45,672.5,58.5,2.95,13.5,251.5,47.18,36.76
2016,3,17,8,0,726.0,64.0,2.9,14.0,305.0,50.47,39.61
2016,3,17,8,15,762.0,68.5,2.75,14.5,357.0,52.78,41.49
2016,3,17,8,30,798.0,73.0,2.6,15.0,409.0,55.04,43.28
2016,3,17,8,45,823.5,76.0,2.5,15.5,458.0,56.03,43.92
2016,3,17,9,0,849.0,79.0,2.4,16.0,507.0,57.01,44.55
2016,3,17,9,15,867.0,82.0,2.35,16.0,551.5,102.95,57.99
2016,3,17,9,30,885.0,85.0,2.3,16.0,596.0,158.58,88.81
2016,3,17,9,45,898.0,87.0,2.25,16.5,635.0,214.27,130.71
2016,3,17,10,0,911.0,89.0,2.2,17.0,674.0,270.75,178.38
2016,3,17,10,15,920.5,90.5,2.1,17.5,706.5,326.46,227.32
2016,3,17,10,30,930.0,92.0,2.0,18.0,739.0,382.11,276.09
2016,3,17,10,45,936.5,93.5,1.95,18.5,764.0,436.36,322.9
2016,3,17,11,0,943.0,95.0,1.9,19.0,789.0,489.79,367.67
2016,3,17,11,15,947.0,95.5,1.85,19.0,806.0,540.15,409.44
2016,3,17,11,30,951.0,96.0,1.8,19.0,823.0,588.98,448.78
2016,3,17,11,45,952.5,96.5,1.75,19.5,832.0,634.67,483.72
2016,3,17,12,0,954.0,97.0,1.7,20.0,841.0,678.22,515.96
2016,3,17,12,15,954.0,97.0,1.65,20.0,841.5,718.01,545.58
2016,3,17,12,30,954.0,97.0,1.6,20.0,842.0,755.18,572.66
2016,3,17,12,45,952.0,97.0,1.55,20.0,834.5,788.14,595.19
2016,3,17,13,0,950.0,97.0,1.5,20.0,827.0,818.06,614.96
2016,3,17,13,15,946.0,96.0,1.5,20.0,811.0,842.26,631.39
2016,3,17,13,30,942.0,95.0,1.5,20.0,795.0,863.07,645.66
2016,3,17,13,45,935.0,94.0,1.5,20.5,771.0,877.97,654.86
2016,3,17,14,0,928.0,93.0,1.5,21.0,747.0,889.28,661.83
2016,3,17,14,15,919.0,91.5,1.55,21.0,716.0,894.75,667.0
2016,3,17,14,30,910.0,90.0,1.6,21.0,685.0,896.59,670.0
2016,3,17,14,45,897.0,88.5,1.65,21.0,647.5,891.42,668.5
2016,3,17,15,0,884.0,87.0,1.7,21.0,610.0,882.76,664.86
2016,3,17,15,15,866.5,84.0,1.75,20.5,566.5,865.05,656.45
2016,3,17,15,30,849.0,81.0,1.8,20.0,523.0,852.35,651.52
2016,3,17,15,45,825.5,78.0,1.9,20.0,475.0,823.35,634.42
2016,3,17,16,0,802.0,75.0,2.0,20.0,427.0,791.65,615.18
2016,3,17,16,15,769.0,71.0,1.95,19.5,375.5,748.42,587.07
2016,3,17,16,30,736.0,67.0,1.9,19.0,324.0,703.43,556.88
2016,3,17,16,45,687.5,61.5,1.9,18.5,271.5,643.01,514.33
2016,3,17,17,0,639.0,56.0,1.9,18.0,219.0,588.18,473.93
2016,3,17,17,15,562.5,48.5,1.95,17.5,167.5,505.9,410.0
2016,3,17,17,30,486.0,41.0,2.0,17.0,116.0,426.75,344.59
2016,3,17,17,45,354.0,29.5,2.05,16.5,73.0,310.07,241.68
2016,3,17,18,0,222.0,18.0,2.1,16.0,30.0,188.42,43.6
2016,3,17,18,15,111.0,9.0,2.2,15.5,15.0,72.88,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,7.5,3.15,10.5,10.5,6.82,0.0
2016,3,18,6,30,153.0,15.0,3.2,11.0,21.0,12.15,0.0
2016,3,18,6,45,294.5,27.5,3.25,11.5,61.0,22.17,12.53
2016,3,18,7,0,436.0,40.0,3.3,12.0,101.0,31.82,22.37
2016,3,18,7,15,520.5,48.5,3.2,12.0,151.5,37.54,27.97
2016,3,18,7,30,605.0,57.0,3.1,12.0,202.0,43.12,33.24
2016,3,18,7,45,302.5,57.5,3.05,12.0,130.0,41.59,31.96
2016,3,18,8,0,0.0,58.0,3.0,12.0,58.0,51.22,40.61
2016,3,18,8,15,43.0,118.5,3.0,12.0,137.0,96.41,80.8
2016,3,18,8,30,86.0,179.0,3.0,12.0,216.0,136.5,115.78
2016,3,18,8,45,44.0,170.5,3.0,12.5,190.0,132.73,111.86
2016,3,18,9,0,2.0,162.0,3.0,13.0,164.0,134.95,113.24
2016,3,18,9,15,86.5,214.5,3.0,13.0,265.5,168.99,133.53
2016,3,18,9,30,171.0,267.0,3.0,13.0,367.0,212.14,163.42
2016,3,18,9,45,134.5,283.0,3.0,13.5,365.0,232.13,180.09
2016,3,18,10,0,98.0,299.0,3.0,14.0,363.0,255.48,200.06
2016,3,18,10,15,100.0,314.5,2.95,14.0,382.5,277.31,217.6
2016,3,18,10,30,102.0,330.0,2.9,14.0,402.0,299.48,235.42
2016,3,18,10,45,102.0,342.0,2.9,14.0,416.0,318.7,250.92
2016,3,18,11,0,102.0,354.0,2.9,14.0,430.0,337.95,266.33
2016,3,18,11,15,102.0,362.5,2.85,14.0,439.5,354.53,279.5
2016,3,18,11,30,102.0,371.0,2.8,14.0,449.0,371.07,292.52
2016,3,18,11,45,316.5,328.0,2.75,14.5,575.5,469.0,369.36
2016,3,18,12,0,531.0,285.0,2.7,15.0,702.0,586.89,459.88
2016,3,18,12,15,729.0,200.0,2.65,15.0,772.0,671.1,525.52
2016,3,18,12,30,927.0,115.0,2.6,15.0,842.0,757.34,592.3
2016,3,18,12,45,773.5,181.0,2.6,15.0,784.5,748.56,584.03
2016,3,18,13,0,620.0,247.0,2.6,15.0,727.0,723.7,564.35
2016,3,18,13,15,673.0,217.5,2.65,15.0,728.5,760.97,594.11
2016,3,18,13,30,726.0,188.0,2.7,15.0,730.0,796.77,622.27
2016,3,18,13,45,806.5,152.0,2.8,15.0,737.0,842.29,656.37
2016,3,18,14,0,887.0,116.0,2.9,15.0,744.0,890.1,691.35
2016,3,18,14,15,831.5,124.0,2.95,15.0,693.5,866.38,675.61
2016,3,18,14,30,776.0,132.0,3.0,15.0,643.0,838.19,657.27
2016,3,18,14,45,782.5,119.5,3.15,15.0,610.0,838.06,659.7
2016,3,18,15,0,789.0,107.0,3.3,15.0,577.0,834.33,659.41
2016,3,18,15,15,671.0,131.5,3.3,14.5,511.5,766.29,612.52
2016,3,18,15,30,553.0,156.0,3.3,14.0,446.0,683.73,553.79
2016,3,18,15,45,559.5,138.5,3.35,14.0,408.5,667.0,543.65
2016,3,18,16,0,566.0,121.0,3.4,14.0,371.0,655.19,536.5
2016,3,18,16,15,522.0,117.0,3.3,13.5,326.5,600.1,496.0
2016,3,18,16,30,478.0,113.0,3.2,13.0,282.0,552.69,460.18
2016,3,18,16,45,445.0,98.5,3.15,13.0,236.0,500.61,419.1
2016,3,18,17,0,412.0,84.0,3.1,13.0,190.0,448.45,376.43
2016,3,18,17,15,355.0,69.0,2.95,12.5,145.5,378.47,317.56
2016,3,18,17,30,298.0,54.0,2.8,12.0,101.0,311.03,258.42
2016,3,18,17,45,202.0,37.5,2.65,11.5,64.0,218.84,174.68
2016,3,18,18,0,106.0,21.0,2.5,11.0,27.0,119.47,40.3
2016,3,18,18,15,53.0,10.5,2.45,11.0,13.5,40.57,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.9,11.0,5.0,4.55,0.0
2016,3,19,6,30,0.0,10.0,2.0,11.0,10.0,8.79,0.0
2016,3,19,6,45,0.0,27.5,2.15,11.5,27.5,24.06,14.45
2016,3,19,7,0,0.0,45.0,2.3,12.0,45.0,38.71,28.51
2016,3,19,7,15,3.5,65.5,2.35,12.0,66.5,55.45,43.98
2016,3,19,7,30,7.0,86.0,2.4,12.0,88.0,72.01,59.11
2016,3,19,7,45,14.5,106.0,2.5,12.5,111.0,88.08,73.41
2016,3,19,8,0,22.0,126.0,2.6,13.0,134.0,103.99,87.28
2016,3,19,8,15,183.5,144.0,2.6,13.0,222.5,109.16,91.61
2016,3,19,8,30,345.0,162.0,2.6,13.0,311.0,115.33,96.75
2016,3,19,8,45,220.5,193.5,2.65,13.5,293.0,140.81,118.4
2016,3,19,9,0,96.0,225.0,2.7,14.0,275.0,167.07,140.34
2016,3,19,9,15,460.5,159.5,2.75,14.0,427.5,129.07,88.66
2016,3,19,9,30,825.0,94.0,2.8,14.0,580.0,158.59,91.05
2016,3,19,9,45,836.5,97.5,2.85,14.5,617.0,212.5,133.37
2016,3,19,10,0,848.0,101.0,2.9,15.0,654.0,267.23,180.6
2016,3,19,10,15,858.0,103.0,2.9,15.0,685.5,326.9,233.58
2016,3,19,10,30,868.0,105.0,2.9,15.0,717.0,380.0,281.36
2016,3,19,10,45,873.0,107.0,2.95,15.0,740.5,431.03,327.03
2016,3,19,11,0,878.0,109.0,3.0,15.0,764.0,481.21,370.99
2016,3,19,11,15,883.0,110.0,2.95,15.0,781.0,529.52,412.19
2016,3,19,11,30,888.0,111.0,2.9,15.0,798.0,576.55,451.26
2016,3,19,11,45,756.5,182.0,2.9,15.0,772.0,603.48,472.95
2016,3,19,12,0,625.0,253.0,2.9,15.0,746.0,621.04,486.19
2016,3,19,12,15,592.0,266.0,2.85,15.0,733.5,640.95,501.76
2016,3,19,12,30,559.0,279.0,2.8,15.0,721.0,658.1,514.8
2016,3,19,12,45,396.0,329.0,2.8,15.0,640.5,604.18,473.21
2016,3,19,13,0,233.0,379.0,2.8,15.0,560.0,538.37,421.84
2016,3,19,13,15,238.5,367.5,2.8,15.0,550.0,544.25,427.53
2016,3,19,13,30,244.0,356.0,2.8,15.0,540.0,549.13,432.1
2016,3,19,13,45,157.0,340.0,2.8,15.0,457.0,471.43,372.27
2016,3,19,14,0,70.0,324.0,2.8,15.0,374.0,376.31,298.02
2016,3,19,14,15,136.5,317.5,2.8,15.0,410.0,446.3,354.93
2016,3,19,14,30,203.0,311.0,2.8,15.0,446.0,504.3,401.54
2016,3,19,14,45,280.5,279.0,2.85,15.0,454.0,559.01,446.02
2016,3,19,15,0,358.0,247.0,2.9,15.0,462.0,597.12,478.11
2016,3,19,15,15,311.0,236.0,2.95,14.5,413.0,548.0,441.97
2016,3,19,15,30,264.0,225.0,3.0,14.0,364.0,497.9,404.81
2016,3,19,15,45,267.0,202.5,3.15,14.0,332.5,476.39,390.25
2016,3,19,16,0,270.0,180.0,3.3,14.0,301.0,453.12,373.86
2016,3,19,16,15,259.0,160.5,3.3,13.5,265.0,420.34,349.53
2016,3,19,16,30,248.0,141.0,3.3,13.0,229.0,386.6,323.82
2016,3,19,16,45,239.0,119.0,3.3,13.0,193.0,350.12,294.61
2016,3,19,17,0,230.0,97.0,3.3,13.0,157.0,312.55,263.52
2016,3,19,17,15,203.0,77.0,3.1,12.5,121.5,263.79,221.8
2016,3,19,17,30,176.0,57.0,2.9,12.0,86.0,215.3,178.86
2016,3,19,17,45,122.5,39.0,2.7,12.0,55.5,153.1,121.57
2016,3,19,18,0,69.0,21.0,2.5,12.0,25.0,84.62,34.5
2016,3,19,18,15,34.5,10.5,2.4,11.5,12.5,29.82,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.2,12.0,10.5,9.55,0.0
2016,3,20,6,30,0.0,21.0,4.4,12.0,21.0,18.0,0.0
2016,3,20,6,45,114.5,36.0,4.6,12.5,53.0,28.85,18.64
2016,3,20,7,0,229.0,51.0,4.8,13.0,85.0,38.9,28.59
2016,3,20,7,15,271.5,68.5,4.9,13.0,125.0,51.28,40.13
2016,3,20,7,30,314.0,86.0,5.0,13.0,165.0,63.16,51.03
2016,3,20,7,45,344.5,101.5,5.1,13.5,206.0,73.03,59.81
2016,3,20,8,0,375.0,117.0,5.2,14.0,247.0,82.46,68.0
2016,3,20,8,15,287.5,150.5,5.25,14.0,259.0,108.16,90.52
2016,3,20,8,30,200.0,184.0,5.3,14.0,271.0,134.33,113.14
2016,3,20,8,45,311.0,187.0,5.35,14.5,340.0,129.56,108.41
2016,3,20,9,0,422.0,190.0,5.4,15.0,409.0,122.38,101.66
2016,3,20,9,15,326.5,228.5,5.45,15.0,406.5,176.16,130.8
2016,3,20,9,30,231.0,267.0,5.5,15.0,404.0,221.93,167.98
2016,3,20,9,45,120.5,242.0,5.6,15.5,314.0,205.38,158.59
2016,3,20,10,0,10.0,217.0,5.7,16.0,224.0,186.03,147.19
2016,3,20,10,15,5.0,171.0,5.8,16.0,174.5,149.56,117.59
2016,3,20,10,30,0.0,125.0,5.9,16.0,125.0,110.07,85.35
2016,3,20,10,45,9.0,196.5,6.0,16.0,203.5,174.19,137.31
2016,3,20,11,0,18.0,268.0,6.1,16.0,282.0,238.8,189.03
2016,3,20,11,15,16.5,267.0,6.15,16.0,280.0,239.63,189.56
2016,3,20,11,30,15.0,266.0,6.2,16.0,278.0,240.13,189.92
2016,3,20,11,45,14.5,263.0,6.3,16.0,274.5,239.22,189.2
2016,3,20,12,0,14.0,260.0,6.4,16.0,271.0,238.09,188.33
2016,3,20,12,15,8.5,216.0,6.35,16.0,223.0,197.24,155.56
2016,3,20,12,30,3.0,172.0,6.3,16.0,175.0,155.13,121.54
2016,3,20,12,45,6.0,197.0,6.3,16.0,202.0,180.26,142.01
2016,3,20,13,0,9.0,222.0,6.3,16.0,229.0,206.01,162.88
2016,3,20,13,15,5.0,193.0,6.2,16.0,197.0,177.23,139.67
2016,3,20,13,30,1.0,164.0,6.1,16.0,165.0,147.93,115.96
2016,3,20,13,45,0.5,140.5,6.05,16.0,141.0,126.22,98.43
2016,3,20,14,0,0.0,117.0,6.0,16.0,117.0,104.39,80.7
2016,3,20,14,15,15.0,190.0,5.85,15.5,200.5,185.95,148.25
2016,3,20,14,30,30.0,263.0,5.7,15.0,284.0,286.54,230.41
2016,3,20,14,45,15.0,215.5,5.6,15.0,226.5,213.54,171.28
2016,3,20,15,0,0.0,168.0,5.5,15.0,169.0,154.31,122.76
2016,3,20,15,15,0.5,165.5,5.35,15.0,166.5,153.47,122.46
2016,3,20,15,30,1.0,163.0,5.2,15.0,164.0,152.92,122.37
2016,3,20,15,45,0.5,108.5,5.1,15.0,109.0,98.48,77.43
2016,3,20,16,0,0.0,54.0,5.0,15.0,54.0,47.69,34.89
2016,3,20,16,15,11.5,94.0,4.8,14.5,98.0,94.87,75.56
2016,3,20,16,30,23.0,134.0,4.6,14.0,142.0,151.22,123.76
2016,3,20,16,45,16.5,114.0,4.45,14.0,119.0,126.58,102.86
2016,3,20,17,0,10.0,94.0,4.3,14.0,96.0,101.95,81.74
2016,3,20,17,15,5.0,73.0,4.1,13.5,74.0,77.0,60.21
2016,3,20,17,30,0.0,52.0,3.9,13.0,52.0,51.53,37.97
2016,3,20,17,45,0.0,33.5,3.75,13.0,33.5,32.06,20.69
2016,3,20,18,0,0.0,15.0,3.6,13.0,15.0,13.2,1.4
2016,3,20,18,15,0.0,7.5,3.5,13.0,7.5,6.82,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,4.15,11.5,9.5,8.64,0.0
2016,3,21,6,30,0.0,19.0,4.3,12.0,19.0,16.6,0.19
2016,3,21,6,45,55.5,39.0,4.5,12.5,48.0,31.96,21.52
2016,3,21,7,0,111.0,59.0,4.7,13.0,77.0,47.42,36.16
2016,3,21,7,15,144.5,80.5,4.9,13.0,112.5,63.49,51.01
2016,3,21,7,30,178.0,102.0,5.1,13.0,148.0,76.42,62.86
2016,3,21,7,45,215.0,118.5,5.3,13.0,186.0,87.59,72.89
2016,3,21,8,0,252.0,135.0,5.5,13.0,224.0,98.36,82.37
2016,3,21,8,15,461.0,114.0,5.6,13.0,306.5,78.94,64.95
2016,3,21,8,30,670.0,93.0,5.7,13.0,389.0,62.32,50.02
2016,3,21,8,45,335.0,110.0,5.85,13.5,258.0,71.97,58.29
2016,3,21,9,0,0.0,127.0,6.0,14.0,127.0,109.11,90.51
2016,3,21,9,15,31.0,193.0,6.1,14.0,211.5,153.86,122.28
2016,3,21,9,30,62.0,259.0,6.2,14.0,296.0,206.1,163.13
2016,3,21,9,45,36.0,237.0,6.3,14.0,259.0,194.98,154.79
2016,3,21,10,0,10.0,215.0,6.4,14.0,222.0,184.68,147.28
2016,3,21,10,15,6.0,196.0,6.5,14.0,200.5,170.28,135.47
2016,3,21,10,30,2.0,177.0,6.6,14.0,179.0,154.5,122.49
2016,3,21,10,45,62.5,272.0,6.75,14.5,319.5,252.22,200.63
2016,3,21,11,0,123.0,367.0,6.9,15.0,460.0,355.86,282.58
2016,3,21,11,15,64.5,285.5,7.0,15.0,334.5,276.28,219.84
2016,3,21,11,30,6.0,204.0,7.1,15.0,209.0,182.43,144.22
2016,3,21,11,45,3.0,153.0,7.2,15.0,155.5,137.12,107.41
2016,3,21,12,0,0.0,102.0,7.3,15.0,102.0,90.61,69.3
2016,3,21,12,15,0.0,102.0,7.25,15.0,102.0,90.64,69.33
2016,3,21,12,30,0.0,102.0,7.2,15.0,102.0,90.67,69.36
2016,3,21,12,45,88.0,247.0,7.2,15.0,316.5,297.47,239.39
2016,3,21,13,0,176.0,392.0,7.2,15.0,531.0,508.98,407.5
2016,3,21,13,15,178.5,382.0,7.1,15.0,520.5,512.68,410.5
2016,3,21,13,30,181.0,372.0,7.0,15.0,510.0,515.49,413.33
2016,3,21,13,45,163.5,360.0,6.9,15.0,481.5,498.6,400.31
2016,3,21,14,0,146.0,348.0,6.8,15.0,453.0,480.07,386.01
2016,3,21,14,15,73.0,207.0,6.7,14.5,259.5,274.86,222.84
2016,3,21,14,30,0.0,66.0,6.6,14.0,66.0,58.47,43.36
2016,3,21,14,45,7.5,141.0,6.55,14.0,145.5,134.0,106.71
2016,3,21,15,0,15.0,216.0,6.5,14.0,225.0,215.97,174.68
2016,3,21,15,15,46.5,223.5,6.4,14.0,249.0,269.28,219.9
2016,3,21,15,30,78.0,231.0,6.3,14.0,273.0,310.66,255.31
2016,3,21,15,45,39.0,172.0,6.25,14.0,193.0,210.43,172.45
2016,3,21,16,0,0.0,113.0,6.2,14.0,113.0,103.45,82.13
2016,3,21,16,15,236.5,122.0,6.0,13.5,207.5,352.6,298.85
2016,3,21,16,30,473.0,131.0,5.8,13.0,302.0,575.27,485.23
2016,3,21,16,45,463.5,110.5,5.65,13.0,256.5,534.48,451.92
2016,3,21,17,0,454.0,90.0,5.5,13.0,211.0,491.89,416.82
2016,3,21,17,15,375.0,77.0,5.3,12.5,162.5,406.76,344.45
2016,3,21,17,30,296.0,64.0,5.1,12.0,114.0,325.82,273.23
2016,3,21,17,45,211.5,45.5,4.9,12.0,74.5,238.4,193.41
2016,3,21,18,0,127.0,27.0,4.7,12.0,35.0,147.51,82.96
2016,3,21,18,15,63.5,13.5,4.75,11.5,17.5,49.87,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,10.46,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,18.11,3.62
2016,3,22,6,45,304.0,35.5,4.45,10.5,76.0,28.7,19.12
2016,3,22,7,0,441.0,48.0,4.6,11.0,119.0,38.1,28.27
2016,3,22,7,15,521.0,56.5,4.6,11.0,170.0,43.53,33.58
2016,3,22,7,30,601.0,65.0,4.6,11.0,221.0,48.82,38.57
2016,3,22,7,45,657.0,70.0,4.7,11.5,275.0,51.08,40.56
2016,3,22,8,0,713.0,75.0,4.8,12.0,329.0,53.34,42.45
2016,3,22,8,15,748.0,79.5,4.75,12.0,381.0,60.52,48.76
2016,3,22,8,30,783.0,84.0,4.7,12.0,433.0,62.43,50.31
2016,3,22,8,45,813.0,85.5,4.7,12.0,483.0,62.01,49.77
2016,3,22,9,0,843.0,87.0,4.7,12.0,533.0,66.16,53.27
2016,3,22,9,15,860.5,89.5,4.75,12.0,577.0,119.99,65.63
2016,3,22,9,30,878.0,92.0,4.8,12.0,621.0,183.67,109.49
2016,3,22,9,45,543.0,202.0,4.85,12.5,536.5,241.86,171.91
2016,3,22,10,0,208.0,312.0,4.9,13.0,452.0,286.71,222.77
2016,3,22,10,15,206.5,328.5,4.95,13.0,472.0,315.18,246.79
2016,3,22,10,30,205.0,345.0,5.0,13.0,492.0,343.66,270.78
2016,3,22,10,45,114.5,318.5,5.05,13.0,401.0,304.88,242.37
2016,3,22,11,0,24.0,292.0,5.1,13.0,310.0,261.55,208.78
2016,3,22,11,15,245.5,300.0,5.1,13.0,493.0,375.18,299.85
2016,3,22,11,30,467.0,308.0,5.1,13.0,676.0,520.33,415.08
2016,3,22,11,45,493.0,302.5,5.2,13.5,694.0,559.41,446.14
2016,3,22,12,0,519.0,297.0,5.3,14.0,712.0,599.33,477.85
2016,3,22,12,15,737.0,198.0,5.4,14.0,788.5,687.37,550.24
2016,3,22,12,30,955.0,99.0,5.5,14.0,865.0,777.57,623.67
2016,3,22,12,45,660.5,226.0,5.6,14.0,753.0,719.93,576.37
2016,3,22,13,0,366.0,353.0,5.7,14.0,641.0,627.73,501.29
2016,3,22,13,15,652.5,226.0,5.8,14.0,728.0,763.91,613.13
2016,3,22,13,30,939.0,99.0,5.9,14.0,815.0,883.02,705.32
2016,3,22,13,45,933.5,97.5,6.05,14.0,791.0,898.22,717.52
2016,3,22,14,0,928.0,96.0,6.2,14.0,767.0,909.85,727.79
2016,3,22,14,15,668.5,184.5,6.25,13.5,657.5,806.04,652.5
2016,3,22,14,30,409.0,273.0,6.3,13.0,548.0,661.3,538.36
2016,3,22,14,45,421.0,252.5,6.35,13.0,522.5,672.05,548.93
2016,3,22,15,0,433.0,232.0,6.4,13.0,497.0,666.32,546.59
2016,3,22,15,15,644.5,157.5,6.35,13.0,520.0,781.31,641.82
2016,3,22,15,30,856.0,83.0,6.3,13.0,543.0,875.05,714.77
2016,3,22,15,45,834.0,80.0,6.25,13.0,494.5,846.59,694.45
2016,3,22,16,0,812.0,77.0,6.2,13.0,446.0,815.41,672.44
2016,3,22,16,15,780.5,73.0,6.1,12.5,394.5,772.48,642.0
2016,3,22,16,30,749.0,69.0,6.0,12.0,343.0,727.73,609.38
2016,3,22,16,45,704.0,64.0,5.95,12.0,290.0,669.46,563.95
2016,3,22,17,0,659.0,59.0,5.9,12.0,237.0,616.56,521.22
2016,3,22,17,15,587.0,52.0,5.7,11.5,185.0,536.34,454.6
2016,3,22,17,30,515.0,45.0,5.5,11.0,133.0,458.82,387.14
2016,3,22,17,45,392.5,34.5,5.35,11.0,87.5,346.46,285.1
2016,3,22,18,0,270.0,24.0,5.2,11.0,42.0,236.12,147.43
2016,3,22,18,15,135.0,12.0,5.15,10.5,21.0,91.14,0.0
2016,3,22,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.0,3.1,8.5,14.0,10.01,0.0
2016,3,23,6,30,94.0,22.0,3.1,9.0,28.0,18.02,5.55
2016,3,23,6,45,162.5,40.0,3.1,9.5,62.0,30.81,21.22
2016,3,23,7,0,231.0,58.0,3.1,10.0,96.0,43.97,33.71
2016,3,23,7,15,269.0,76.5,3.05,10.5,136.0,56.89,45.71
2016,3,23,7,30,307.0,95.0,3.0,11.0,176.0,69.26,56.97
2016,3,23,7,45,339.5,109.5,3.0,11.5,217.5,78.19,64.88
2016,3,23,8,0,372.0,124.0,3.0,12.0,259.0,86.71,72.23
2016,3,23,8,15,487.5,119.0,2.95,12.5,322.5,82.15,67.85
2016,3,23,8,30,603.0,114.0,2.9,13.0,386.0,76.47,62.5
2016,3,23,8,45,592.5,132.0,2.9,13.5,423.0,86.5,70.99
2016,3,23,9,0,582.0,150.0,2.9,14.0,460.0,102.72,76.03
2016,3,23,9,15,729.5,122.5,2.8,14.0,544.0,131.08,77.72
2016,3,23,9,30,877.0,95.0,2.7,14.0,628.0,181.9,106.67
2016,3,23,9,45,891.5,96.0,2.65,14.5,667.0,244.96,157.98
2016,3,23,10,0,906.0,97.0,2.6,15.0,706.0,301.01,206.84
2016,3,23,10,15,915.5,99.0,2.5,15.0,738.0,357.0,257.08
2016,3,23,10,30,925.0,101.0,2.4,15.0,770.0,412.94,306.84
2016,3,23,10,45,932.0,101.5,2.35,15.5,794.5,466.39,353.11
2016,3,23,11,0,939.0,102.0,2.3,16.0,819.0,519.04,397.29
2016,3,23,11,15,755.0,187.5,2.4,16.0,772.0,541.16,418.18
2016,3,23,11,30,571.0,273.0,2.5,16.0,725.0,551.35,427.74
2016,3,23,11,45,625.0,253.5,2.6,16.0,753.0,599.62,466.3
2016,3,23,12,0,679.0,234.0,2.7,16.0,781.0,650.23,506.03
2016,3,23,12,15,665.5,241.0,2.85,16.0,776.5,680.4,529.73
2016,3,23,12,30,652.0,248.0,3.0,16.0,772.0,707.88,551.26
2016,3,23,12,45,634.0,252.5,3.2,16.0,758.5,726.99,566.73
2016,3,23,13,0,616.0,257.0,3.4,16.0,745.0,742.95,579.81
2016,3,23,13,15,618.0,249.0,3.5,16.0,730.5,760.37,593.99
2016,3,23,13,30,620.0,241.0,3.6,16.0,716.0,775.32,606.38
2016,3,23,13,45,647.0,220.0,3.75,16.0,702.5,796.29,624.08
2016,3,23,14,0,674.0,199.0,3.9,16.0,689.0,814.71,640.0
2016,3,23,14,15,593.5,216.5,4.0,16.0,635.0,775.29,611.26
2016,3,23,14,30,513.0,234.0,4.1,16.0,581.0,728.08,576.8
2016,3,23,14,45,678.5,171.5,4.2,16.0,603.5,822.1,650.99
2016,3,23,15,0,844.0,109.0,4.3,16.0,626.0,899.34,708.35
2016,3,23,15,15,715.5,129.5,4.35,15.5,547.0,815.06,649.9
2016,3,23,15,30,587.0,150.0,4.4,15.0,468.0,723.6,585.41
2016,3,23,15,45,548.5,150.0,4.5,15.0,425.5,680.13,555.0
2016,3,23,16,0,510.0,150.0,4.6,15.0,383.0,643.4,528.2
2016,3,23,16,15,488.5,135.5,4.6,14.5,338.5,602.58,498.95
2016,3,23,16,30,467.0,121.0,4.6,14.0,294.0,560.43,467.84
2016,3,23,16,45,432.5,106.5,4.65,14.0,247.5,506.87,425.59
2016,3,23,17,0,398.0,92.0,4.7,14.0,201.0,453.37,381.96
2016,3,23,17,15,344.5,76.5,4.55,13.5,156.5,384.92,324.37
2016,3,23,17,30,291.0,61.0,4.4,13.0,112.0,318.79,266.56
2016,3,23,17,45,205.0,44.0,4.3,12.5,73.5,231.56,188.47
2016,3,23,18,0,119.0,27.0,4.2,12.0,35.0,144.91,93.07
2016,3,23,18,15,59.5,13.5,4.1,11.5,17.5,47.77,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
