Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,4.95,10.5,18.0,11.37,0.0
2016,3,24,6,30,171.0,25.0,5.1,11.0,36.0,19.61,7.87
2016,3,24,6,45,284.0,39.0,5.3,11.5,78.5,30.23,20.63
2016,3,24,7,0,397.0,53.0,5.5,12.0,121.0,41.95,31.68
2016,3,24,7,15,472.0,62.5,5.5,12.0,171.0,48.0,37.51
2016,3,24,7,30,547.0,72.0,5.5,12.0,221.0,53.86,42.95
2016,3,24,7,45,553.5,83.0,5.5,12.5,260.0,60.32,48.67
2016,3,24,8,0,560.0,94.0,5.5,13.0,299.0,66.38,53.9
2016,3,24,8,15,630.5,99.0,5.5,13.0,361.5,67.99,55.18
2016,3,24,8,30,701.0,104.0,5.5,13.0,424.0,69.64,56.46
2016,3,24,8,45,703.5,117.5,5.5,13.5,468.0,76.63,62.32
2016,3,24,9,0,706.0,131.0,5.5,14.0,512.0,94.77,66.01
2016,3,24,9,15,727.5,135.5,5.4,14.0,555.0,143.56,87.39
2016,3,24,9,30,749.0,140.0,5.3,14.0,598.0,194.84,123.15
2016,3,24,9,45,763.5,144.0,5.25,14.5,636.0,246.68,165.8
2016,3,24,10,0,778.0,148.0,5.2,15.0,674.0,299.8,212.27
2016,3,24,10,15,790.0,150.5,5.1,15.0,705.5,352.09,259.37
2016,3,24,10,30,802.0,153.0,5.0,15.0,737.0,409.63,310.32
2016,3,24,10,45,822.5,148.5,4.95,15.5,764.0,459.76,354.04
2016,3,24,11,0,843.0,144.0,4.9,16.0,791.0,510.65,397.36
2016,3,24,11,15,690.0,215.5,4.85,16.0,752.5,534.53,419.22
2016,3,24,11,30,537.0,287.0,4.8,16.0,714.0,546.53,429.83
2016,3,24,11,45,531.5,294.0,4.8,16.5,720.5,579.96,456.06
2016,3,24,12,0,526.0,301.0,4.8,17.0,727.0,611.93,480.5
2016,3,24,12,15,515.0,303.5,4.85,17.0,720.5,634.67,498.72
2016,3,24,12,30,504.0,306.0,4.9,17.0,714.0,655.21,515.07
2016,3,24,12,45,506.0,301.5,4.95,17.0,708.0,676.88,532.4
2016,3,24,13,0,508.0,297.0,5.0,17.0,702.0,696.8,548.35
2016,3,24,13,15,500.0,293.0,5.05,17.0,685.0,707.27,557.1
2016,3,24,13,30,492.0,289.0,5.1,17.0,668.0,715.32,564.09
2016,3,24,13,45,463.5,291.5,5.15,17.0,640.0,709.95,560.65
2016,3,24,14,0,435.0,294.0,5.2,17.0,612.0,701.71,555.1
2016,3,24,14,15,412.5,288.0,5.25,17.0,579.5,687.51,545.41
2016,3,24,14,30,390.0,282.0,5.3,17.0,547.0,657.1,523.82
2016,3,24,14,45,596.5,202.0,5.35,17.0,582.0,777.36,621.07
2016,3,24,15,0,803.0,122.0,5.4,17.0,617.0,880.04,699.08
2016,3,24,15,15,784.0,118.5,5.4,16.5,574.0,860.24,687.0
2016,3,24,15,30,765.0,115.0,5.4,16.0,531.0,843.1,677.56
2016,3,24,15,45,728.5,114.0,5.45,16.0,481.5,805.58,651.72
2016,3,24,16,0,692.0,113.0,5.5,16.0,432.0,765.85,623.94
2016,3,24,16,15,656.0,106.5,5.55,15.5,381.5,718.17,590.63
2016,3,24,16,30,620.0,100.0,5.6,15.0,331.0,669.07,555.26
2016,3,24,16,45,582.0,89.5,5.7,14.5,280.0,612.71,512.99
2016,3,24,17,0,544.0,79.0,5.8,14.0,229.0,555.91,468.57
2016,3,24,17,15,472.0,68.0,5.7,13.5,178.5,473.17,400.09
2016,3,24,17,30,400.0,57.0,5.6,13.0,128.0,393.04,330.37
2016,3,24,17,45,299.5,42.0,5.5,12.5,85.0,292.21,240.27
2016,3,24,18,0,199.0,27.0,5.4,12.0,42.0,197.22,134.72
2016,3,24,18,15,99.5,13.5,5.35,12.0,21.0,71.85,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.0,12.73,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,42.0,21.98,10.7
2016,3,25,6,45,311.0,42.0,5.1,10.5,86.0,34.01,24.15
2016,3,25,7,0,419.0,56.0,5.3,11.0,130.0,44.46,34.11
2016,3,25,7,15,493.0,65.5,5.4,11.0,180.5,50.42,39.86
2016,3,25,7,30,567.0,75.0,5.5,11.0,231.0,56.2,45.24
2016,3,25,7,45,624.5,79.5,5.6,11.5,284.0,57.67,46.48
2016,3,25,8,0,682.0,84.0,5.7,12.0,337.0,59.23,47.69
2016,3,25,8,15,716.0,89.0,5.8,12.5,388.5,61.0,49.04
2016,3,25,8,30,750.0,94.0,5.9,13.0,440.0,62.7,50.29
2016,3,25,8,45,781.0,95.0,6.0,13.5,489.0,68.14,54.82
2016,3,25,9,0,812.0,96.0,6.1,14.0,538.0,83.84,52.93
2016,3,25,9,15,829.5,99.0,6.05,14.0,581.5,136.51,76.83
2016,3,25,9,30,847.0,102.0,6.0,14.0,625.0,191.07,115.73
2016,3,25,9,45,861.5,103.5,5.95,14.5,663.0,245.56,161.37
2016,3,25,10,0,876.0,105.0,5.9,15.0,701.0,307.64,216.05
2016,3,25,10,15,885.5,107.0,5.8,15.0,733.0,362.12,265.93
2016,3,25,10,30,895.0,109.0,5.7,15.0,765.0,416.57,315.49
2016,3,25,10,45,899.0,112.0,5.65,15.5,788.5,469.29,362.24
2016,3,25,11,0,903.0,115.0,5.6,16.0,812.0,521.03,406.9
2016,3,25,11,15,907.5,115.5,5.5,16.0,829.0,569.81,448.72
2016,3,25,11,30,912.0,116.0,5.4,16.0,846.0,617.18,488.36
2016,3,25,11,45,726.0,207.0,5.35,16.0,791.5,626.58,496.0
2016,3,25,12,0,540.0,298.0,5.3,16.0,737.0,620.75,490.5
2016,3,25,12,15,729.0,207.5,5.25,16.0,800.0,699.8,554.68
2016,3,25,12,30,918.0,117.0,5.2,16.0,863.0,779.12,618.28
2016,3,25,12,45,924.0,112.0,5.2,16.5,857.0,812.06,641.12
2016,3,25,13,0,930.0,107.0,5.2,17.0,851.0,842.29,662.1
2016,3,25,13,15,926.0,106.0,5.25,17.0,834.5,865.53,679.57
2016,3,25,13,30,922.0,105.0,5.3,17.0,818.0,885.45,694.77
2016,3,25,13,45,916.0,103.5,5.35,17.0,794.0,899.75,706.07
2016,3,25,14,0,910.0,102.0,5.4,17.0,770.0,910.53,715.02
2016,3,25,14,15,901.0,100.5,5.5,17.0,738.5,915.15,720.02
2016,3,25,14,30,892.0,99.0,5.6,17.0,707.0,916.21,722.65
2016,3,25,14,45,672.5,166.0,5.75,17.0,610.5,815.49,650.75
2016,3,25,15,0,453.0,233.0,5.9,17.0,514.0,689.92,554.52
2016,3,25,15,15,642.0,161.5,6.0,16.5,529.0,789.92,638.01
2016,3,25,15,30,831.0,90.0,6.1,16.0,544.0,869.42,700.95
2016,3,25,15,45,802.5,88.0,6.25,16.0,495.0,836.36,678.37
2016,3,25,16,0,774.0,86.0,6.4,16.0,446.0,800.79,654.05
2016,3,25,16,15,741.5,81.5,6.45,15.5,394.5,756.57,623.39
2016,3,25,16,30,709.0,77.0,6.5,15.0,343.0,715.91,594.69
2016,3,25,16,45,655.5,72.5,6.6,14.5,289.5,652.48,546.89
2016,3,25,17,0,602.0,68.0,6.7,14.0,236.0,589.33,497.42
2016,3,25,17,15,530.0,60.0,6.6,13.5,185.0,508.61,430.81
2016,3,25,17,30,458.0,52.0,6.5,13.0,134.0,430.49,363.14
2016,3,25,17,45,336.5,40.0,6.45,12.5,89.5,317.63,262.57
2016,3,25,18,0,215.0,28.0,6.4,12.0,45.0,210.83,149.48
2016,3,25,18,15,107.5,14.0,6.35,12.0,22.5,77.33,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,12.5,4.1,11.0,24.0,11.37,0.0
2016,3,26,6,30,292.0,25.0,4.2,11.0,48.0,20.22,10.08
2016,3,26,6,45,403.5,35.0,4.3,11.5,93.0,27.66,18.61
2016,3,26,7,0,515.0,45.0,4.4,12.0,138.0,34.88,25.51
2016,3,26,7,15,581.5,51.5,4.35,12.5,189.0,38.84,29.29
2016,3,26,7,30,648.0,58.0,4.3,13.0,240.0,46.7,36.39
2016,3,26,7,45,691.5,63.0,4.3,13.5,292.0,49.48,38.79
2016,3,26,8,0,735.0,68.0,4.3,14.0,344.0,52.2,41.06
2016,3,26,8,15,765.0,71.5,4.25,14.0,395.0,53.59,42.16
2016,3,26,8,30,795.0,75.0,4.2,14.0,446.0,54.96,43.23
2016,3,26,8,45,816.5,78.0,4.2,14.5,493.5,55.85,43.78
2016,3,26,9,0,838.0,81.0,4.2,15.0,541.0,77.87,44.92
2016,3,26,9,15,854.0,83.5,4.15,15.5,584.0,140.06,77.42
2016,3,26,9,30,870.0,86.0,4.1,16.0,627.0,194.76,116.49
2016,3,26,9,45,878.5,89.0,4.1,16.5,663.5,249.64,162.47
2016,3,26,10,0,887.0,92.0,4.1,17.0,700.0,304.83,211.31
2016,3,26,10,15,895.0,93.5,4.1,17.0,730.5,358.81,260.21
2016,3,26,10,30,903.0,95.0,4.1,17.0,761.0,412.58,308.51
2016,3,26,10,45,909.0,96.0,4.2,17.0,784.5,464.69,354.76
2016,3,26,11,0,915.0,97.0,4.3,17.0,808.0,515.94,399.33
2016,3,26,11,15,667.0,218.0,4.35,17.0,742.0,530.74,413.96
2016,3,26,11,30,419.0,339.0,4.4,17.0,676.0,526.95,411.51
2016,3,26,11,45,464.5,324.0,4.5,17.5,701.0,568.92,444.53
2016,3,26,12,0,510.0,309.0,4.6,18.0,726.0,613.02,478.71
2016,3,26,12,15,717.0,204.5,4.7,18.0,790.5,691.86,542.53
2016,3,26,12,30,924.0,100.0,4.8,18.0,855.0,771.22,605.75
2016,3,26,12,45,668.0,221.5,4.9,18.0,764.5,732.37,574.2
2016,3,26,13,0,412.0,343.0,5.0,18.0,674.0,667.91,522.1
2016,3,26,13,15,649.0,227.0,5.05,18.0,737.0,772.48,606.6
2016,3,26,13,30,886.0,111.0,5.1,18.0,800.0,864.72,676.36
2016,3,26,13,45,702.5,186.5,5.2,18.0,723.0,817.79,643.03
2016,3,26,14,0,519.0,262.0,5.3,18.0,646.0,746.17,587.92
2016,3,26,14,15,518.0,250.0,5.4,17.5,619.0,745.08,590.38
2016,3,26,14,30,517.0,238.0,5.5,17.0,592.0,741.43,590.67
2016,3,26,14,45,462.0,242.5,5.6,17.0,546.0,704.4,563.35
2016,3,26,15,0,407.0,247.0,5.7,17.0,500.0,649.27,522.41
2016,3,26,15,15,373.5,235.0,5.7,16.5,455.0,609.52,493.92
2016,3,26,15,30,340.0,223.0,5.7,16.0,410.0,568.42,463.85
2016,3,26,15,45,507.5,166.5,5.75,16.0,418.0,668.46,547.77
2016,3,26,16,0,675.0,110.0,5.8,16.0,426.0,751.51,614.54
2016,3,26,16,15,591.5,109.0,5.7,15.5,363.0,669.83,553.34
2016,3,26,16,30,508.0,108.0,5.6,15.0,300.0,581.49,485.85
2016,3,26,16,45,459.0,100.0,5.6,15.0,254.0,522.92,439.61
2016,3,26,17,0,410.0,92.0,5.6,15.0,208.0,465.41,392.25
2016,3,26,17,15,353.0,77.5,5.45,14.5,163.0,394.69,332.9
2016,3,26,17,30,296.0,63.0,5.3,14.0,118.0,326.55,273.58
2016,3,26,17,45,210.5,46.5,5.15,13.5,79.0,239.34,195.98
2016,3,26,18,0,125.0,30.0,5.0,13.0,40.0,142.74,101.81
2016,3,26,18,15,62.5,15.0,4.85,13.0,20.0,51.33,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.0,13.19,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,50.0,23.67,13.38
2016,3,27,6,45,368.5,40.5,4.55,11.5,95.5,32.28,22.73
2016,3,27,7,0,479.0,52.0,4.7,12.0,141.0,40.58,30.63
2016,3,27,7,15,549.5,60.0,4.7,12.0,193.5,45.48,35.33
2016,3,27,7,30,620.0,68.0,4.7,12.0,246.0,50.25,39.74
2016,3,27,7,45,660.0,75.5,4.7,12.5,298.0,54.29,43.26
2016,3,27,8,0,700.0,83.0,4.7,13.0,350.0,58.14,46.51
2016,3,27,8,15,479.0,139.0,4.8,13.0,333.5,94.75,78.83
2016,3,27,8,30,258.0,195.0,4.9,13.0,317.0,134.08,113.05
2016,3,27,8,45,277.0,214.0,5.0,13.0,357.0,144.46,121.69
2016,3,27,9,0,296.0,233.0,5.1,13.0,397.0,166.42,128.01
2016,3,27,9,15,328.5,246.5,5.25,13.0,441.5,200.7,148.65
2016,3,27,9,30,361.0,260.0,5.4,13.0,486.0,238.82,176.52
2016,3,27,9,45,397.5,266.5,5.55,13.5,529.5,276.87,206.41
2016,3,27,10,0,434.0,273.0,5.7,14.0,573.0,312.3,235.71
2016,3,27,10,15,485.0,265.5,5.8,14.0,614.0,353.06,270.2
2016,3,27,10,30,536.0,258.0,5.9,14.0,655.0,398.54,309.04
2016,3,27,10,45,549.5,264.0,6.0,14.0,682.5,442.88,347.47
2016,3,27,11,0,563.0,270.0,6.1,14.0,710.0,488.0,385.99
2016,3,27,11,15,532.0,288.0,6.1,14.0,710.5,520.09,413.51
2016,3,27,11,30,501.0,306.0,6.1,14.0,711.0,548.85,437.62
2016,3,27,11,45,518.5,304.5,6.15,14.5,727.5,587.9,468.8
2016,3,27,12,0,536.0,303.0,6.2,15.0,744.0,627.15,499.66
2016,3,27,12,15,728.0,214.0,6.2,15.0,812.0,710.97,568.26
2016,3,27,12,30,920.0,125.0,6.2,15.0,880.0,795.04,636.4
2016,3,27,12,45,667.0,234.0,6.25,15.0,779.0,745.8,595.71
2016,3,27,13,0,414.0,343.0,6.3,15.0,678.0,671.25,534.67
2016,3,27,13,15,461.5,315.5,6.4,15.0,682.0,703.25,561.71
2016,3,27,13,30,509.0,288.0,6.5,15.0,686.0,734.53,587.92
2016,3,27,13,45,542.5,266.0,6.6,15.0,678.5,758.01,607.96
2016,3,27,14,0,576.0,244.0,6.7,15.0,671.0,779.56,626.69
2016,3,27,14,15,565.0,234.5,6.8,14.5,639.5,772.46,623.98
2016,3,27,14,30,554.0,225.0,6.9,14.0,608.0,762.53,619.24
2016,3,27,14,45,560.0,208.5,7.0,14.0,577.5,757.56,617.66
2016,3,27,15,0,566.0,192.0,7.1,14.0,547.0,749.74,613.96
2016,3,27,15,15,507.0,195.5,7.15,13.5,497.0,703.31,579.46
2016,3,27,15,30,448.0,199.0,7.2,13.0,447.0,655.33,543.27
2016,3,27,15,45,401.0,189.0,7.25,13.0,396.5,601.64,501.56
2016,3,27,16,0,354.0,179.0,7.3,13.0,346.0,530.2,445.23
2016,3,27,16,15,338.5,159.5,7.25,12.5,305.0,491.36,415.76
2016,3,27,16,30,323.0,140.0,7.2,12.0,264.0,451.4,384.63
2016,3,27,16,45,277.0,127.5,7.15,12.0,222.5,395.46,337.81
2016,3,27,17,0,231.0,115.0,7.1,12.0,181.0,341.4,291.52
2016,3,27,17,15,197.0,94.0,7.1,11.5,142.5,286.0,243.88
2016,3,27,17,30,163.0,73.0,7.1,11.0,104.0,231.58,195.66
2016,3,27,17,45,110.0,52.0,7.1,11.0,70.0,165.17,135.36
2016,3,27,18,0,57.0,31.0,7.1,11.0,36.0,87.79,62.28
2016,3,27,18,15,28.5,15.5,7.15,11.0,18.0,31.35,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.5,11.69,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,59.0,23.59,13.87
2016,3,28,6,45,452.0,38.0,8.7,9.5,107.5,30.07,21.02
2016,3,28,7,0,570.0,47.0,8.8,10.0,156.0,36.41,27.15
2016,3,28,7,15,635.0,53.5,8.75,10.0,210.0,40.35,30.98
2016,3,28,7,30,700.0,60.0,8.7,10.0,264.0,48.34,38.31
2016,3,28,7,45,743.5,64.5,8.7,10.0,318.5,50.7,40.41
2016,3,28,8,0,787.0,69.0,8.7,10.0,373.0,53.02,42.42
2016,3,28,8,15,816.0,72.5,8.6,10.0,425.5,54.42,43.55
2016,3,28,8,30,845.0,76.0,8.5,10.0,478.0,55.79,44.62
2016,3,28,8,45,865.5,79.0,8.4,10.5,527.0,65.52,53.07
2016,3,28,9,0,886.0,82.0,8.3,11.0,576.0,97.6,56.96
2016,3,28,9,15,901.5,84.5,8.25,11.0,620.5,153.53,86.8
2016,3,28,9,30,917.0,87.0,8.2,11.0,665.0,210.93,130.62
2016,3,28,9,45,928.0,88.5,8.15,11.5,703.5,267.87,180.4
2016,3,28,10,0,939.0,90.0,8.1,12.0,742.0,325.32,233.16
2016,3,28,10,15,947.5,91.5,8.05,12.0,774.0,382.23,286.57
2016,3,28,10,30,956.0,93.0,8.0,12.0,806.0,438.91,339.38
2016,3,28,10,45,961.0,94.5,7.95,12.0,830.0,493.65,389.71
2016,3,28,11,0,966.0,96.0,7.9,12.0,854.0,547.34,438.04
2016,3,28,11,15,969.0,97.0,7.9,12.0,870.0,598.31,483.14
2016,3,28,11,30,972.0,98.0,7.9,12.0,886.0,647.61,525.87
2016,3,28,11,45,972.5,98.5,7.9,12.5,894.0,693.06,563.61
2016,3,28,12,0,973.0,99.0,7.9,13.0,902.0,736.22,598.66
2016,3,28,12,15,972.5,99.0,7.85,13.0,901.5,775.75,631.21
2016,3,28,12,30,972.0,99.0,7.8,13.0,901.0,812.56,659.51
2016,3,28,12,45,953.0,108.0,7.75,13.0,888.0,840.97,681.15
2016,3,28,13,0,934.0,117.0,7.7,13.0,875.0,865.53,699.91
2016,3,28,13,15,727.5,202.0,7.65,13.0,785.5,817.86,663.14
2016,3,28,13,30,521.0,287.0,7.6,13.0,696.0,745.66,603.74
2016,3,28,13,45,513.5,278.5,7.6,13.0,671.5,747.49,606.44
2016,3,28,14,0,506.0,270.0,7.6,13.0,647.0,746.69,606.93
2016,3,28,14,15,698.5,189.5,7.5,13.0,686.5,852.51,693.51
2016,3,28,14,30,891.0,109.0,7.4,13.0,726.0,935.06,756.65
2016,3,28,14,45,877.0,107.0,7.35,13.0,687.0,936.3,758.56
2016,3,28,15,0,863.0,105.0,7.3,13.0,648.0,925.43,751.83
2016,3,28,15,15,727.0,130.0,7.2,13.0,566.0,837.32,686.07
2016,3,28,15,30,591.0,155.0,7.1,13.0,484.0,742.04,613.86
2016,3,28,15,45,686.5,123.0,7.0,13.0,472.5,787.59,651.36
2016,3,28,16,0,782.0,91.0,6.9,13.0,461.0,820.4,678.38
2016,3,28,16,15,749.0,86.0,6.7,12.5,409.0,774.57,645.03
2016,3,28,16,30,716.0,81.0,6.5,12.0,357.0,732.7,614.42
2016,3,28,16,45,672.0,75.0,6.35,12.0,304.0,674.26,568.71
2016,3,28,17,0,628.0,69.0,6.2,12.0,251.0,615.62,521.48
2016,3,28,17,15,558.0,61.0,6.05,11.5,198.5,534.98,455.2
2016,3,28,17,30,488.0,53.0,5.9,11.0,146.0,456.83,388.11
2016,3,28,17,45,375.5,42.0,5.75,10.5,99.5,349.19,292.13
2016,3,28,18,0,263.0,31.0,5.6,10.0,53.0,249.48,190.7
2016,3,28,18,15,131.5,15.5,5.5,10.0,26.5,93.96,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,30.5,12.01,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,61.0,24.31,14.86
2016,3,29,6,45,446.0,39.0,2.35,9.5,109.5,30.75,21.76
2016,3,29,7,0,563.0,48.0,2.4,10.0,158.0,37.05,27.83
2016,3,29,7,15,627.0,54.0,2.55,10.0,211.5,40.56,31.23
2016,3,29,7,30,691.0,60.0,2.7,10.0,265.0,48.12,38.15
2016,3,29,7,45,738.0,64.0,2.9,10.5,320.0,50.08,39.81
2016,3,29,8,0,785.0,68.0,3.1,11.0,375.0,52.06,41.4
2016,3,29,8,15,813.5,71.5,3.1,11.5,427.5,53.48,42.46
2016,3,29,8,30,842.0,75.0,3.1,12.0,480.0,54.87,43.46
2016,3,29,8,45,865.0,77.0,3.1,12.5,529.5,64.12,51.4
2016,3,29,9,0,888.0,79.0,3.1,13.0,579.0,99.83,56.21
2016,3,29,9,15,903.0,81.5,2.85,13.0,623.0,155.78,86.9
2016,3,29,9,30,918.0,84.0,2.6,13.0,667.0,213.14,130.45
2016,3,29,9,45,929.5,85.5,2.4,13.5,705.5,270.19,179.21
2016,3,29,10,0,941.0,87.0,2.2,14.0,744.0,327.79,230.27
2016,3,29,10,15,949.0,88.5,2.0,14.0,776.0,384.58,281.13
2016,3,29,10,30,957.0,90.0,1.8,14.0,808.0,441.07,330.67
2016,3,29,10,45,962.0,91.5,1.65,14.0,832.0,495.77,377.42
2016,3,29,11,0,967.0,93.0,1.5,14.0,856.0,549.42,421.65
2016,3,29,11,15,970.5,93.5,1.6,14.0,872.5,600.16,463.6
2016,3,29,11,30,974.0,94.0,1.7,14.0,889.0,649.27,503.27
2016,3,29,11,45,974.5,95.0,1.8,14.5,896.5,695.1,538.65
2016,3,29,12,0,975.0,96.0,1.9,15.0,904.0,738.65,571.52
2016,3,29,12,15,751.5,203.5,2.1,15.0,826.5,723.86,560.01
2016,3,29,12,30,528.0,311.0,2.3,15.0,749.0,688.08,532.5
2016,3,29,12,45,532.5,305.5,2.55,15.0,743.5,711.49,552.15
2016,3,29,13,0,537.0,300.0,2.8,15.0,738.0,733.18,569.98
2016,3,29,13,15,747.5,198.0,2.95,15.0,794.0,833.15,648.27
2016,3,29,13,30,958.0,96.0,3.1,15.0,850.0,919.75,710.22
2016,3,29,13,45,949.0,96.0,3.3,15.0,824.5,933.14,721.01
2016,3,29,14,0,940.0,96.0,3.5,15.0,799.0,942.86,730.01
2016,3,29,14,15,931.0,94.5,3.6,14.5,767.0,947.29,736.2
2016,3,29,14,30,922.0,93.0,3.7,14.0,735.0,948.07,740.04
2016,3,29,14,45,906.0,92.5,3.8,14.0,695.0,940.03,736.46
2016,3,29,15,0,890.0,92.0,3.9,14.0,655.0,928.53,730.59
2016,3,29,15,15,873.5,89.5,3.95,14.0,611.0,910.9,720.13
2016,3,29,15,30,857.0,87.0,4.0,14.0,567.0,898.94,713.87
2016,3,29,15,45,832.0,84.5,4.05,14.0,517.5,867.55,693.43
2016,3,29,16,0,807.0,82.0,4.1,14.0,468.0,833.53,670.93
2016,3,29,16,15,776.0,78.0,4.1,13.5,415.5,790.12,642.0
2016,3,29,16,30,745.0,74.0,4.1,13.0,363.0,744.9,610.95
2016,3,29,16,45,699.5,69.0,4.1,13.0,309.0,685.12,566.49
2016,3,29,17,0,654.0,64.0,4.1,13.0,255.0,630.97,524.89
2016,3,29,17,15,587.0,57.0,3.9,12.0,202.5,553.04,463.6
2016,3,29,17,30,520.0,50.0,3.7,11.0,150.0,477.48,401.09
2016,3,29,17,45,408.0,40.0,3.55,10.5,103.0,370.15,307.68
2016,3,29,18,0,296.0,30.0,3.4,10.0,56.0,270.76,208.99
2016,3,29,18,15,148.0,15.0,3.35,10.0,28.0,131.6,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.65,9.0,29.5,14.15,0.0
2016,3,30,6,30,234.0,36.0,2.7,9.0,59.0,28.05,18.3
2016,3,30,6,45,336.0,49.5,2.8,9.5,105.0,38.03,28.29
2016,3,30,7,0,438.0,63.0,2.9,10.0,151.0,49.4,38.96
2016,3,30,7,15,506.0,72.0,2.8,10.0,202.5,54.7,44.02
2016,3,30,7,30,574.0,81.0,2.7,10.0,254.0,59.83,48.74
2016,3,30,7,45,339.0,122.5,2.65,10.5,230.0,85.98,72.05
2016,3,30,8,0,104.0,164.0,2.6,11.0,206.0,120.91,102.68
2016,3,30,8,15,161.5,185.5,2.6,11.0,259.5,135.02,114.71
2016,3,30,8,30,219.0,207.0,2.6,11.0,313.0,148.72,126.27
2016,3,30,8,45,318.5,210.5,2.65,11.5,382.0,142.39,120.12
2016,3,30,9,0,418.0,214.0,2.7,12.0,451.0,157.43,115.19
2016,3,30,9,15,413.0,234.0,2.8,12.0,483.5,199.18,142.95
2016,3,30,9,30,408.0,254.0,2.9,12.0,516.0,240.84,175.79
2016,3,30,9,45,240.5,286.5,3.0,12.5,443.0,261.67,200.2
2016,3,30,10,0,73.0,319.0,3.1,13.0,370.0,272.21,214.84
2016,3,30,10,15,164.0,338.5,3.15,13.0,460.5,318.3,249.48
2016,3,30,10,30,255.0,358.0,3.2,13.0,551.0,376.24,294.34
2016,3,30,10,45,279.0,365.0,3.3,13.0,582.0,412.46,323.67
2016,3,30,11,0,303.0,372.0,3.4,13.0,613.0,450.92,354.7
2016,3,30,11,15,400.0,343.0,3.4,13.0,667.0,501.99,395.53
2016,3,30,11,30,497.0,314.0,3.4,13.0,721.0,559.71,441.54
2016,3,30,11,45,440.0,343.0,3.45,13.5,706.0,577.56,454.7
2016,3,30,12,0,383.0,372.0,3.5,14.0,691.0,588.89,462.51
2016,3,30,12,15,433.5,348.5,3.5,14.0,709.5,629.57,494.69
2016,3,30,12,30,484.0,325.0,3.5,14.0,728.0,670.14,526.51
2016,3,30,12,45,493.0,315.0,3.5,14.0,722.0,691.77,543.41
2016,3,30,13,0,502.0,305.0,3.5,14.0,716.0,711.87,559.24
2016,3,30,13,15,506.5,299.0,3.55,14.0,706.5,730.35,573.9
2016,3,30,13,30,511.0,293.0,3.6,14.0,697.0,746.92,587.17
2016,3,30,13,45,453.0,307.0,3.65,14.0,657.0,726.78,572.09
2016,3,30,14,0,395.0,321.0,3.7,14.0,617.0,691.03,545.81
2016,3,30,14,15,454.5,282.5,3.75,14.0,610.5,728.84,576.91
2016,3,30,14,30,514.0,244.0,3.8,14.0,604.0,752.09,597.2
2016,3,30,14,45,429.5,256.5,3.9,14.0,546.0,695.8,555.0
2016,3,30,15,0,345.0,269.0,4.0,14.0,488.0,622.46,499.89
2016,3,30,15,15,404.5,234.0,4.1,13.5,474.5,657.35,531.05
2016,3,30,15,30,464.0,199.0,4.2,13.0,461.0,673.75,548.24
2016,3,30,15,45,620.0,144.0,4.3,13.0,462.0,756.01,615.57
2016,3,30,16,0,776.0,89.0,4.4,13.0,463.0,816.94,663.51
2016,3,30,16,15,744.5,85.0,4.45,12.5,411.0,773.47,633.8
2016,3,30,16,30,713.0,81.0,4.5,12.0,359.0,733.75,606.82
2016,3,30,16,45,668.0,75.0,4.6,12.0,306.0,674.24,562.44
2016,3,30,17,0,623.0,69.0,4.7,12.0,253.0,614.64,516.34
2016,3,30,17,15,555.5,61.5,4.6,11.5,201.0,536.32,453.23
2016,3,30,17,30,488.0,54.0,4.5,11.0,149.0,460.33,389.14
2016,3,30,17,45,378.5,43.0,4.4,10.5,103.0,354.18,295.91
2016,3,30,18,0,269.0,32.0,4.3,10.0,57.0,255.7,199.98
2016,3,30,18,15,134.5,16.0,4.2,10.0,28.5,126.05,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,10.0,33.0,14.14,0.0
2016,3,31,6,30,284.0,36.0,2.7,10.0,66.0,29.37,19.58
2016,3,31,6,45,383.0,48.0,2.75,10.5,113.0,38.16,28.35
2016,3,31,7,0,482.0,60.0,2.8,11.0,160.0,46.62,36.35
2016,3,31,7,15,547.5,68.0,2.75,11.0,212.0,51.24,40.75
2016,3,31,7,30,613.0,76.0,2.7,11.0,264.0,55.72,44.85
2016,3,31,7,45,306.5,90.0,2.65,11.5,184.0,62.84,51.08
2016,3,31,8,0,0.0,104.0,2.6,12.0,104.0,89.41,74.48
2016,3,31,8,15,7.5,140.0,2.55,12.0,143.5,117.38,98.84
2016,3,31,8,30,15.0,176.0,2.5,12.0,183.0,144.35,121.98
2016,3,31,8,45,42.0,211.5,2.5,12.0,235.0,159.61,134.73
2016,3,31,9,0,69.0,247.0,2.5,12.0,287.0,188.6,150.11
2016,3,31,9,15,117.5,274.0,2.55,12.0,347.5,210.69,164.56
2016,3,31,9,30,166.0,301.0,2.6,12.0,408.0,248.56,192.4
2016,3,31,9,45,225.0,312.0,2.7,12.5,466.5,284.77,219.04
2016,3,31,10,0,284.0,323.0,2.8,13.0,525.0,319.68,245.68
2016,3,31,10,15,599.5,214.5,2.85,13.0,662.5,362.19,274.4
2016,3,31,10,30,915.0,106.0,2.9,13.0,800.0,445.54,339.36
2016,3,31,10,45,922.0,106.5,3.0,13.5,824.0,498.32,385.0
2016,3,31,11,0,929.0,107.0,3.1,14.0,848.0,550.3,428.83
2016,3,31,11,15,724.0,208.0,3.15,14.0,792.0,567.5,444.65
2016,3,31,11,30,519.0,309.0,3.2,14.0,736.0,570.67,447.52
2016,3,31,11,45,526.5,306.0,3.3,14.5,743.0,603.16,472.94
2016,3,31,12,0,534.0,303.0,3.4,15.0,750.0,634.9,497.23
2016,3,31,12,15,503.0,317.0,3.55,15.0,738.0,653.35,511.72
2016,3,31,12,30,472.0,331.0,3.7,15.0,726.0,668.52,523.58
2016,3,31,12,45,479.0,324.5,3.85,15.0,721.5,691.51,542.0
2016,3,31,13,0,486.0,318.0,4.0,15.0,717.0,713.05,559.24
2016,3,31,13,15,714.0,208.5,4.15,15.0,782.0,820.98,645.04
2016,3,31,13,30,942.0,99.0,4.3,15.0,847.0,915.63,714.38
2016,3,31,13,45,935.5,98.0,4.45,15.0,822.5,929.7,725.69
2016,3,31,14,0,929.0,97.0,4.6,15.0,798.0,940.19,735.22
2016,3,31,14,15,719.0,172.0,4.65,14.5,701.5,859.44,679.8
2016,3,31,14,30,509.0,247.0,4.7,14.0,605.0,752.38,600.65
2016,3,31,14,45,504.0,234.5,4.8,14.0,573.5,741.82,595.35
2016,3,31,15,0,499.0,222.0,4.9,14.0,542.0,728.76,587.63
2016,3,31,15,15,339.0,238.5,4.95,14.0,449.0,587.13,477.61
2016,3,31,15,30,179.0,255.0,5.0,14.0,356.0,447.59,365.7
2016,3,31,15,45,175.0,233.5,5.05,14.0,325.5,422.26,347.26
2016,3,31,16,0,171.0,212.0,5.1,14.0,295.0,395.95,327.45
2016,3,31,16,15,168.0,189.0,5.05,13.5,263.0,367.65,306.27
2016,3,31,16,30,165.0,166.0,5.0,13.0,231.0,338.38,283.86
2016,3,31,16,45,416.0,115.0,5.0,13.0,247.0,512.31,432.78
2016,3,31,17,0,667.0,64.0,5.0,13.0,263.0,644.28,539.76
2016,3,31,17,15,603.5,57.5,4.85,12.5,210.5,568.92,478.48
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,495.66,416.97
2016,3,31,17,45,432.5,41.0,4.55,11.5,110.5,390.12,325.23
2016,3,31,18,0,325.0,31.0,4.4,11.0,63.0,292.07,230.19
2016,3,31,18,15,162.5,15.5,4.25,10.5,31.5,143.98,0.0
2016,3,31,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,17.5,3.45,10.0,36.0,13.89,1.48
2016,4,1,6,30,342.0,35.0,3.5,10.0,72.0,28.32,18.85
2016,4,1,6,45,437.5,45.0,3.55,10.5,120.0,35.41,25.96
2016,4,1,7,0,533.0,55.0,3.6,11.0,168.0,42.27,32.48
2016,4,1,7,15,266.5,80.5,3.55,11.0,137.0,58.56,47.35
2016,4,1,7,30,0.0,106.0,3.5,11.0,106.0,88.62,74.36
2016,4,1,7,45,5.0,124.5,3.45,11.5,126.5,103.51,87.33
2016,4,1,8,0,10.0,143.0,3.4,12.0,147.0,118.27,99.94
2016,4,1,8,15,5.5,149.5,3.35,12.0,151.5,124.35,104.94
2016,4,1,8,30,1.0,156.0,3.3,12.0,156.0,130.23,109.72
2016,4,1,8,45,29.0,200.0,3.3,12.5,216.5,152.79,128.7
2016,4,1,9,0,57.0,244.0,3.3,13.0,277.0,186.93,148.6
2016,4,1,9,15,113.0,273.5,3.25,13.0,345.0,210.88,164.43
2016,4,1,9,30,169.0,303.0,3.2,13.0,413.0,251.52,194.2
2016,4,1,9,45,184.5,321.0,3.15,13.0,447.0,282.6,218.77
2016,4,1,10,0,200.0,339.0,3.1,13.0,481.0,315.66,245.35
2016,4,1,10,15,129.5,340.5,3.05,13.0,434.0,310.05,243.57
2016,4,1,10,30,59.0,342.0,3.0,13.0,387.0,302.06,238.87
2016,4,1,10,45,97.0,368.5,2.95,13.5,445.0,346.67,273.15
2016,4,1,11,0,135.0,395.0,2.9,14.0,503.0,391.97,307.7
2016,4,1,11,15,171.5,403.0,2.85,14.0,543.0,431.37,338.26
2016,4,1,11,30,208.0,411.0,2.8,14.0,583.0,474.09,371.28
2016,4,1,11,45,235.0,410.5,2.75,14.0,607.0,506.83,396.59
2016,4,1,12,0,262.0,410.0,2.7,14.0,631.0,543.26,424.53
2016,4,1,12,15,601.0,258.5,2.7,14.0,764.0,674.29,528.73
2016,4,1,12,30,940.0,107.0,2.7,14.0,897.0,810.51,632.38
2016,4,1,12,45,692.0,221.5,2.75,14.0,800.0,766.61,597.84
2016,4,1,13,0,444.0,336.0,2.8,14.0,703.0,697.58,543.6
2016,4,1,13,15,448.5,327.0,2.9,14.0,691.0,712.29,556.31
2016,4,1,13,30,453.0,318.0,3.0,14.0,679.0,725.12,567.08
2016,4,1,13,45,484.5,295.0,3.1,14.5,671.0,745.87,583.4
2016,4,1,14,0,516.0,272.0,3.2,15.0,663.0,764.75,598.37
2016,4,1,14,15,712.0,184.0,3.3,14.5,699.5,868.2,679.38
2016,4,1,14,30,908.0,96.0,3.4,14.0,736.0,947.0,737.5
2016,4,1,14,45,723.0,152.0,3.5,14.0,645.0,861.41,678.05
2016,4,1,15,0,538.0,208.0,3.6,14.0,554.0,750.55,598.2
2016,4,1,15,15,696.5,147.0,3.7,14.0,563.5,837.55,666.55
2016,4,1,15,30,855.0,86.0,3.8,14.0,573.0,902.92,715.73
2016,4,1,15,45,833.5,83.5,3.9,14.0,524.5,874.31,697.1
2016,4,1,16,0,812.0,81.0,4.0,14.0,476.0,843.01,676.98
2016,4,1,16,15,783.5,77.0,4.0,13.5,424.0,801.3,649.49
2016,4,1,16,30,755.0,73.0,4.0,13.0,372.0,757.7,619.92
2016,4,1,16,45,712.0,68.5,4.05,13.0,318.5,699.95,577.54
2016,4,1,17,0,669.0,64.0,4.1,13.0,265.0,647.35,537.69
2016,4,1,17,15,607.0,57.0,3.95,12.5,212.5,572.21,478.39
2016,4,1,17,30,545.0,50.0,3.8,12.0,160.0,499.14,417.93
2016,4,1,17,45,441.0,40.5,3.7,11.5,112.5,396.27,329.58
2016,4,1,18,0,337.0,31.0,3.6,11.0,65.0,300.61,238.28
2016,4,1,18,15,168.5,15.5,3.5,10.5,32.5,149.05,0.57
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,9.0,37.0,15.08,3.71
2016,4,2,6,30,313.0,38.0,1.3,9.0,74.0,30.81,21.3
2016,4,2,6,45,395.5,51.0,1.25,9.5,120.5,40.41,30.65
2016,4,2,7,0,478.0,64.0,1.2,10.0,167.0,49.59,39.28
2016,4,2,7,15,239.0,78.0,1.1,10.0,129.5,60.24,49.09
2016,4,2,7,30,0.0,92.0,1.0,10.0,92.0,78.49,65.51
2016,4,2,7,45,0.0,110.0,0.9,10.5,110.0,93.12,78.27
2016,4,2,8,0,0.0,128.0,0.8,11.0,128.0,107.6,90.62
2016,4,2,8,15,44.5,171.0,0.75,11.0,193.5,132.61,112.1
2016,4,2,8,30,89.0,214.0,0.7,11.0,259.0,160.15,135.35
2016,4,2,8,45,85.5,237.5,0.7,11.5,284.5,175.16,147.32
2016,4,2,9,0,82.0,261.0,0.7,12.0,310.0,199.24,156.82
2016,4,2,9,15,119.0,283.5,0.75,12.5,359.0,218.53,168.9
2016,4,2,9,30,156.0,306.0,0.8,13.0,408.0,252.25,193.2
2016,4,2,9,45,337.0,277.5,0.9,13.5,514.0,282.37,210.23
2016,4,2,10,0,518.0,249.0,1.0,14.0,620.0,332.21,245.52
2016,4,2,10,15,441.5,293.0,1.15,14.0,618.5,371.84,281.21
2016,4,2,10,30,365.0,337.0,1.3,14.0,617.0,408.78,313.21
2016,4,2,10,45,610.5,242.5,1.45,14.5,727.5,467.76,358.37
2016,4,2,11,0,856.0,148.0,1.6,15.0,838.0,552.71,424.34
2016,4,2,11,15,860.5,149.0,1.75,15.0,853.5,600.89,463.48
2016,4,2,11,30,865.0,150.0,1.9,15.0,869.0,647.82,501.15
2016,4,2,11,45,873.5,146.5,2.05,15.0,878.0,691.9,536.13
2016,4,2,12,0,882.0,143.0,2.2,15.0,887.0,731.59,567.48
2016,4,2,12,15,881.5,143.0,2.35,15.0,886.5,768.14,596.01
2016,4,2,12,30,881.0,143.0,2.5,15.0,886.0,807.2,625.4
2016,4,2,12,45,887.5,137.0,2.65,15.5,879.0,833.79,643.87
2016,4,2,13,0,894.0,131.0,2.8,16.0,872.0,862.72,664.07
2016,4,2,13,15,714.5,210.5,2.9,16.0,795.0,828.39,640.21
2016,4,2,13,30,535.0,290.0,3.0,16.0,718.0,770.23,596.3
2016,4,2,13,45,699.5,210.0,3.15,16.0,752.5,856.22,664.05
2016,4,2,14,0,864.0,130.0,3.3,16.0,787.0,931.26,717.93
2016,4,2,14,15,854.0,128.0,3.3,15.5,755.5,934.06,721.68
2016,4,2,14,30,844.0,126.0,3.3,15.0,724.0,933.32,723.76
2016,4,2,14,45,826.0,125.5,3.35,15.0,685.0,923.41,718.59
2016,4,2,15,0,808.0,125.0,3.4,15.0,646.0,910.09,711.2
2016,4,2,15,15,790.0,121.5,3.4,15.0,602.5,890.19,698.9
2016,4,2,15,30,772.0,118.0,3.4,15.0,559.0,872.95,688.61
2016,4,2,15,45,405.0,155.5,3.4,15.0,385.5,572.26,464.65
2016,4,2,16,0,38.0,193.0,3.4,15.0,212.0,237.49,192.22
2016,4,2,16,15,40.5,174.5,3.4,14.5,193.0,221.69,181.25
2016,4,2,16,30,43.0,156.0,3.4,14.0,174.0,205.54,168.99
2016,4,2,16,45,34.5,135.0,3.4,14.0,148.0,176.51,145.04
2016,4,2,17,0,26.0,114.0,3.4,14.0,122.0,147.45,120.64
2016,4,2,17,15,215.5,91.5,3.3,13.5,137.0,296.33,250.12
2016,4,2,17,30,405.0,69.0,3.2,13.0,152.0,418.11,350.59
2016,4,2,17,45,304.5,54.0,3.15,12.5,106.0,316.99,262.59
2016,4,2,18,0,204.0,39.0,3.1,12.0,60.0,223.53,176.63
2016,4,2,18,15,102.0,19.5,3.0,11.5,30.0,112.33,16.63
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
