Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,20.0,2.1,8.0,39.5,15.84,5.36
2016,4,3,6,30,326.0,40.0,2.1,8.0,79.0,32.46,22.96
2016,4,3,6,45,421.0,51.0,2.15,8.5,127.5,40.24,30.65
2016,4,3,7,0,516.0,62.0,2.2,9.0,176.0,47.75,37.78
2016,4,3,7,15,261.5,87.5,2.15,9.0,145.5,66.98,55.38
2016,4,3,7,30,7.0,113.0,2.1,9.0,115.0,93.99,79.71
2016,4,3,7,45,12.5,132.5,2.1,9.5,137.0,109.54,93.26
2016,4,3,8,0,18.0,152.0,2.1,10.0,159.0,124.95,106.42
2016,4,3,8,15,400.5,124.5,2.1,10.5,325.5,82.91,68.73
2016,4,3,8,30,783.0,97.0,2.1,11.0,492.0,69.64,56.66
2016,4,3,8,45,805.5,100.5,2.15,11.5,540.5,72.56,58.95
2016,4,3,9,0,828.0,104.0,2.2,12.0,589.0,124.96,71.34
2016,4,3,9,15,844.5,107.0,2.25,12.0,632.5,178.88,106.5
2016,4,3,9,30,861.0,110.0,2.3,12.0,676.0,234.53,151.42
2016,4,3,9,45,873.0,112.0,2.35,12.5,713.5,289.86,199.76
2016,4,3,10,0,885.0,114.0,2.4,13.0,751.0,352.08,254.57
2016,4,3,10,15,894.0,116.0,2.45,13.0,782.5,406.84,303.77
2016,4,3,10,30,903.0,118.0,2.5,13.0,814.0,461.49,352.04
2016,4,3,10,45,723.0,205.0,2.55,13.5,772.5,491.61,380.52
2016,4,3,11,0,543.0,292.0,2.6,14.0,731.0,512.61,398.94
2016,4,3,11,15,510.5,309.5,2.65,14.0,729.0,541.72,422.92
2016,4,3,11,30,478.0,327.0,2.7,14.0,727.0,567.43,443.52
2016,4,3,11,45,386.5,367.0,2.75,14.5,692.0,570.13,444.73
2016,4,3,12,0,295.0,407.0,2.8,15.0,657.0,565.5,439.85
2016,4,3,12,15,607.0,267.5,2.9,15.0,781.5,691.04,539.56
2016,4,3,12,30,919.0,128.0,3.0,15.0,906.0,820.6,638.65
2016,4,3,12,45,695.0,228.0,3.15,15.0,813.0,780.05,607.21
2016,4,3,13,0,471.0,328.0,3.3,15.0,720.0,715.62,557.35
2016,4,3,13,15,526.0,302.0,3.4,15.0,731.5,757.14,590.57
2016,4,3,13,30,581.0,276.0,3.5,15.0,743.0,798.09,622.62
2016,4,3,13,45,575.5,266.5,3.65,15.0,717.5,801.12,626.35
2016,4,3,14,0,570.0,257.0,3.8,15.0,692.0,801.35,628.38
2016,4,3,14,15,711.0,193.5,3.9,15.0,714.0,881.73,690.56
2016,4,3,14,30,852.0,130.0,4.0,15.0,736.0,947.55,738.54
2016,4,3,14,45,625.0,195.0,4.1,15.0,627.5,821.73,649.66
2016,4,3,15,0,398.0,260.0,4.2,15.0,519.0,664.91,530.96
2016,4,3,15,15,593.0,189.0,4.25,14.5,545.0,785.45,629.66
2016,4,3,15,30,788.0,118.0,4.3,14.0,571.0,883.91,704.82
2016,4,3,15,45,768.0,112.5,4.35,14.0,523.0,859.74,688.84
2016,4,3,16,0,748.0,107.0,4.4,14.0,475.0,827.27,667.43
2016,4,3,16,15,716.0,101.5,4.35,13.5,423.5,781.96,636.64
2016,4,3,16,30,684.0,96.0,4.3,13.0,372.0,735.07,603.99
2016,4,3,16,45,643.5,88.5,4.3,13.0,319.0,677.42,561.19
2016,4,3,17,0,603.0,81.0,4.3,13.0,266.0,619.39,516.66
2016,4,3,17,15,538.0,72.0,4.15,12.5,213.5,540.68,454.08
2016,4,3,17,30,473.0,63.0,4.0,12.0,161.0,463.99,390.33
2016,4,3,17,45,375.0,50.5,3.85,11.5,114.0,363.2,303.01
2016,4,3,18,0,277.0,38.0,3.7,11.0,67.0,269.85,216.35
2016,4,3,18,15,138.5,19.0,3.6,10.5,33.5,134.79,38.2
2016,4,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.91,0.0
2016,4,4,6,15,164.0,27.0,5.6,11.0,47.5,21.14,9.92
2016,4,4,6,30,328.0,42.0,5.7,11.0,83.0,34.08,24.14
2016,4,4,6,45,427.5,52.5,5.8,11.5,133.0,41.36,31.27
2016,4,4,7,0,527.0,63.0,5.9,12.0,183.0,48.41,37.9
2016,4,4,7,15,589.0,70.5,5.85,12.0,236.5,52.57,41.8
2016,4,4,7,30,651.0,78.0,5.8,12.0,290.0,56.61,45.43
2016,4,4,7,45,695.0,83.5,5.75,12.5,344.5,58.86,47.27
2016,4,4,8,0,739.0,89.0,5.7,13.0,399.0,61.05,48.98
2016,4,4,8,15,769.0,93.0,5.8,13.0,451.5,68.45,55.37
2016,4,4,8,30,799.0,97.0,5.9,13.0,504.0,69.55,56.15
2016,4,4,8,45,821.0,100.5,6.0,13.5,552.5,76.51,61.97
2016,4,4,9,0,843.0,104.0,6.1,14.0,601.0,129.83,73.33
2016,4,4,9,15,859.0,106.5,6.1,14.0,645.0,184.19,109.74
2016,4,4,9,30,875.0,109.0,6.1,14.0,689.0,240.21,155.7
2016,4,4,9,45,886.5,111.5,6.15,14.5,726.5,303.43,211.11
2016,4,4,10,0,898.0,114.0,6.2,15.0,764.0,359.75,262.06
2016,4,4,10,15,906.5,116.0,6.05,15.0,795.0,415.0,312.46
2016,4,4,10,30,915.0,118.0,5.9,15.0,826.0,470.08,361.86
2016,4,4,10,45,919.5,120.0,5.8,15.5,849.5,522.92,407.69
2016,4,4,11,0,924.0,122.0,5.7,16.0,873.0,574.76,451.32
2016,4,4,11,15,927.5,122.5,5.65,16.0,888.5,623.61,492.41
2016,4,4,11,30,931.0,123.0,5.6,16.0,904.0,670.9,531.28
2016,4,4,11,45,931.0,124.5,5.6,16.0,911.0,715.05,567.03
2016,4,4,12,0,931.0,126.0,5.6,16.0,918.0,757.02,600.43
2016,4,4,12,15,712.5,228.0,5.5,16.0,834.5,734.89,580.93
2016,4,4,12,30,494.0,330.0,5.4,16.0,751.0,691.77,544.94
2016,4,4,12,45,713.0,225.5,5.35,16.0,825.5,794.43,627.12
2016,4,4,13,0,932.0,121.0,5.3,16.0,900.0,890.3,698.9
2016,4,4,13,15,927.5,120.5,5.3,16.0,882.5,913.1,715.3
2016,4,4,13,30,923.0,120.0,5.3,16.0,865.0,932.58,729.81
2016,4,4,13,45,913.0,120.0,5.35,16.0,839.0,944.29,739.24
2016,4,4,14,0,903.0,120.0,5.4,16.0,813.0,952.43,746.3
2016,4,4,14,15,893.0,118.0,5.75,16.0,780.5,954.91,751.42
2016,4,4,14,30,883.0,116.0,6.1,16.0,748.0,963.03,760.72
2016,4,4,14,45,867.0,114.5,6.5,16.0,708.0,953.7,757.57
2016,4,4,15,0,851.0,113.0,6.9,16.0,668.0,940.87,751.83
2016,4,4,15,15,833.5,110.0,7.05,15.5,623.5,921.58,741.48
2016,4,4,15,30,816.0,107.0,7.2,15.0,579.0,899.11,728.69
2016,4,4,15,45,789.5,104.5,7.4,15.0,529.5,866.07,706.53
2016,4,4,16,0,763.0,102.0,7.6,15.0,480.0,836.18,686.53
2016,4,4,16,15,731.0,97.0,7.4,14.5,428.0,791.1,654.37
2016,4,4,16,30,699.0,92.0,7.2,14.0,376.0,744.45,620.4
2016,4,4,16,45,652.0,86.0,7.0,14.0,322.0,682.82,572.55
2016,4,4,17,0,605.0,80.0,6.8,14.0,268.0,621.12,523.42
2016,4,4,17,15,537.5,71.5,6.4,13.5,215.5,540.91,458.03
2016,4,4,17,30,470.0,63.0,6.0,13.0,163.0,462.89,391.88
2016,4,4,17,45,365.5,51.0,5.6,12.5,115.5,357.97,299.89
2016,4,4,18,0,261.0,39.0,5.2,12.0,68.0,260.88,210.18
2016,4,4,18,15,130.5,19.5,4.95,11.5,34.0,131.7,50.11
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,2.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,2.7,10.0,15.0,10.91,0.0
2016,4,5,6,15,242.0,25.5,2.65,10.5,52.5,20.63,10.34
2016,4,5,6,30,395.0,39.0,2.6,11.0,90.0,31.24,21.8
2016,4,5,6,45,483.5,48.5,2.55,11.5,140.0,37.8,28.19
2016,4,5,7,0,572.0,58.0,2.5,12.0,190.0,44.15,34.14
2016,4,5,7,15,630.0,64.5,2.4,12.5,244.5,47.72,37.4
2016,4,5,7,30,688.0,71.0,2.3,13.0,299.0,51.2,40.43
2016,4,5,7,45,731.5,75.0,2.2,13.5,353.5,57.78,46.12
2016,4,5,8,0,775.0,79.0,2.1,14.0,408.0,59.39,47.31
2016,4,5,8,15,802.5,83.0,2.15,14.5,460.5,60.85,48.33
2016,4,5,8,30,830.0,87.0,2.2,15.0,513.0,62.25,49.29
2016,4,5,8,45,853.0,88.5,2.25,15.5,562.0,72.38,46.83
2016,4,5,9,0,876.0,90.0,2.3,16.0,611.0,135.08,74.64
2016,4,5,9,15,890.5,92.5,2.4,16.0,654.5,190.56,111.95
2016,4,5,9,30,905.0,95.0,2.5,16.0,698.0,247.36,158.12
2016,4,5,9,45,914.5,97.5,2.7,16.5,735.5,304.04,207.57
2016,4,5,10,0,924.0,100.0,2.9,17.0,773.0,361.05,258.21
2016,4,5,10,15,932.0,101.5,2.95,17.0,803.5,416.9,307.97
2016,4,5,10,30,940.0,103.0,3.0,17.0,834.0,472.46,356.56
2016,4,5,10,45,944.0,104.5,3.15,17.5,857.0,525.66,401.69
2016,4,5,11,0,948.0,106.0,3.3,18.0,880.0,577.75,444.65
2016,4,5,11,15,951.5,106.5,3.3,18.0,895.5,627.39,485.04
2016,4,5,11,30,955.0,107.0,3.3,18.0,911.0,675.42,523.18
2016,4,5,11,45,956.5,107.0,3.35,18.5,918.5,719.92,556.99
2016,4,5,12,0,958.0,107.0,3.4,19.0,926.0,762.23,588.4
2016,4,5,12,15,957.5,107.0,3.35,19.0,925.0,800.72,616.13
2016,4,5,12,30,957.0,107.0,3.3,19.0,924.0,836.53,640.87
2016,4,5,12,45,955.5,106.0,3.3,19.5,915.0,867.76,661.34
2016,4,5,13,0,954.0,105.0,3.3,20.0,906.0,895.92,679.62
2016,4,5,13,15,723.5,206.0,3.3,20.0,807.0,838.86,640.12
2016,4,5,13,30,493.0,307.0,3.3,20.0,708.0,755.74,577.32
2016,4,5,13,45,713.0,204.5,3.3,20.0,764.0,869.46,664.0
2016,4,5,14,0,933.0,102.0,3.3,20.0,820.0,963.2,728.44
2016,4,5,14,15,924.0,100.0,3.3,20.0,787.5,966.42,730.92
2016,4,5,14,30,915.0,98.0,3.3,20.0,755.0,965.99,731.88
2016,4,5,14,45,902.0,96.5,3.35,20.0,716.0,958.85,728.81
2016,4,5,15,0,889.0,95.0,3.4,20.0,677.0,948.24,723.56
2016,4,5,15,15,873.5,92.5,3.45,19.5,632.5,930.81,715.08
2016,4,5,15,30,858.0,90.0,3.5,19.0,588.0,919.4,710.88
2016,4,5,15,45,835.0,87.0,3.6,19.0,538.5,888.36,691.75
2016,4,5,16,0,812.0,84.0,3.7,19.0,489.0,854.65,670.6
2016,4,5,16,15,783.0,80.5,3.7,18.5,437.0,812.67,643.79
2016,4,5,16,30,754.0,77.0,3.7,18.0,385.0,768.82,614.97
2016,4,5,16,45,712.0,72.0,3.7,17.5,331.0,710.72,574.5
2016,4,5,17,0,670.0,67.0,3.7,17.0,277.0,657.93,536.57
2016,4,5,17,15,608.5,60.0,3.55,16.5,223.5,582.44,478.62
2016,4,5,17,30,547.0,53.0,3.4,16.0,170.0,508.96,419.59
2016,4,5,17,45,447.5,43.5,3.25,15.5,121.5,408.1,335.24
2016,4,5,18,0,348.0,34.0,3.1,15.0,73.0,313.87,250.14
2016,4,5,18,15,174.0,17.0,2.95,14.5,36.5,160.3,73.65
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,97.0,13.0,3.3,13.0,16.0,11.82,0.0
2016,4,6,6,15,241.5,26.5,3.4,13.5,54.0,21.37,11.28
2016,4,6,6,30,386.0,40.0,3.5,14.0,92.0,31.92,22.16
2016,4,6,6,45,475.5,49.5,3.6,14.5,142.0,38.44,28.42
2016,4,6,7,0,565.0,59.0,3.7,15.0,192.0,44.76,34.25
2016,4,6,7,15,622.0,66.0,3.65,15.5,246.0,48.69,37.79
2016,4,6,7,30,679.0,73.0,3.6,16.0,300.0,52.49,41.05
2016,4,6,7,45,718.5,78.0,3.55,16.5,354.0,54.55,42.69
2016,4,6,8,0,758.0,83.0,3.5,17.0,408.0,62.21,49.18
2016,4,6,8,15,786.0,87.0,3.45,17.5,460.0,63.54,50.06
2016,4,6,8,30,814.0,91.0,3.4,18.0,512.0,64.81,50.89
2016,4,6,8,45,834.5,94.0,3.4,18.5,560.5,79.65,49.75
2016,4,6,9,0,855.0,97.0,3.4,19.0,609.0,133.32,72.16
2016,4,6,9,15,870.0,100.0,3.4,19.5,652.5,188.57,109.76
2016,4,6,9,30,885.0,103.0,3.4,20.0,696.0,253.06,161.62
2016,4,6,9,45,895.5,105.5,3.45,20.5,733.5,308.97,209.79
2016,4,6,10,0,906.0,108.0,3.5,21.0,771.0,365.34,259.05
2016,4,6,10,15,914.0,109.5,3.4,21.0,801.5,420.3,307.22
2016,4,6,10,30,922.0,111.0,3.3,21.0,832.0,474.99,354.16
2016,4,6,10,45,926.0,113.0,3.25,21.5,855.0,527.74,397.74
2016,4,6,11,0,930.0,115.0,3.2,22.0,878.0,579.4,439.06
2016,4,6,11,15,933.0,115.5,3.1,22.0,893.0,628.0,477.56
2016,4,6,11,30,936.0,116.0,3.0,22.0,908.0,674.98,513.76
2016,4,6,11,45,936.0,117.0,2.9,22.5,914.5,718.63,545.51
2016,4,6,12,0,936.0,118.0,2.8,23.0,921.0,760.07,574.73
2016,4,6,12,15,935.0,118.0,2.65,23.0,919.5,797.51,600.56
2016,4,6,12,30,934.0,118.0,2.5,23.0,918.0,832.3,623.14
2016,4,6,12,45,927.0,120.0,2.45,23.5,907.0,861.39,641.13
2016,4,6,13,0,920.0,122.0,2.4,24.0,896.0,887.29,656.89
2016,4,6,13,15,732.0,208.0,2.25,24.0,816.5,850.42,631.08
2016,4,6,13,30,544.0,294.0,2.1,24.0,737.0,789.27,585.33
2016,4,6,13,45,547.0,280.5,1.95,24.5,715.0,795.34,588.9
2016,4,6,14,0,550.0,267.0,1.8,25.0,693.0,798.8,590.06
2016,4,6,14,15,547.5,255.5,1.7,25.0,665.0,796.66,588.95
2016,4,6,14,30,545.0,244.0,1.6,25.0,637.0,791.83,586.15
2016,4,6,14,45,545.5,227.5,1.5,25.5,603.5,781.7,578.94
2016,4,6,15,0,546.0,211.0,1.4,26.0,570.0,768.77,569.98
2016,4,6,15,15,439.5,226.0,1.3,26.0,503.0,689.0,514.19
2016,4,6,15,30,333.0,241.0,1.2,26.0,436.0,592.26,446.28
2016,4,6,15,45,343.0,217.0,1.1,26.0,403.0,574.32,435.79
2016,4,6,16,0,353.0,193.0,1.0,26.0,370.0,554.11,422.91
2016,4,6,16,15,364.5,169.0,0.85,25.5,335.0,532.88,409.6
2016,4,6,16,30,376.0,145.0,0.7,25.0,300.0,527.27,406.82
2016,4,6,16,45,488.5,112.0,0.55,24.5,284.5,574.0,443.2
2016,4,6,17,0,601.0,79.0,0.4,24.0,269.0,619.22,474.51
2016,4,6,17,15,537.0,71.0,0.35,23.5,217.0,542.21,419.13
2016,4,6,17,30,473.0,63.0,0.3,23.0,165.0,467.21,363.84
2016,4,6,17,45,377.0,51.0,0.3,23.0,118.0,367.85,286.02
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,274.02,207.95
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,139.57,68.98
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,3.25,13.5,3.0,2.73,0.0
2016,4,7,6,0,0.0,6.0,3.3,14.0,6.0,5.26,0.0
2016,4,7,6,15,0.0,19.0,3.45,14.0,19.0,16.73,7.9
2016,4,7,6,30,0.0,32.0,3.6,14.0,32.0,28.22,19.01
2016,4,7,6,45,0.0,49.0,3.75,14.5,49.0,42.79,32.3
2016,4,7,7,0,0.0,66.0,3.9,15.0,66.0,57.01,45.14
2016,4,7,7,15,0.0,84.5,3.9,15.0,84.5,72.23,58.75
2016,4,7,7,30,0.0,103.0,3.9,15.0,103.0,87.3,72.0
2016,4,7,7,45,312.0,101.5,3.95,15.0,237.0,69.71,56.33
2016,4,7,8,0,624.0,100.0,4.0,15.0,371.0,67.44,54.16
2016,4,7,8,15,501.0,149.0,3.9,15.0,383.5,98.98,81.58
2016,4,7,8,30,378.0,198.0,3.8,15.0,396.0,135.72,113.06
2016,4,7,8,45,408.5,211.5,3.75,15.5,442.5,143.71,107.45
2016,4,7,9,0,439.0,225.0,3.7,16.0,489.0,183.32,128.75
2016,4,7,9,15,478.5,227.0,3.6,16.0,533.5,220.33,153.82
2016,4,7,9,30,518.0,229.0,3.5,16.0,578.0,261.72,186.07
2016,4,7,9,45,539.5,236.5,3.45,16.0,617.5,306.61,223.76
2016,4,7,10,0,561.0,244.0,3.4,16.0,657.0,353.75,263.86
2016,4,7,10,15,706.5,190.5,3.3,16.0,732.0,400.81,301.88
2016,4,7,10,30,852.0,137.0,3.2,16.0,807.0,465.69,354.85
2016,4,7,10,45,697.0,219.0,3.15,16.5,777.5,502.23,386.69
2016,4,7,11,0,542.0,301.0,3.1,17.0,748.0,528.19,407.78
2016,4,7,11,15,545.5,308.0,3.05,17.0,765.0,568.74,439.76
2016,4,7,11,30,549.0,315.0,3.0,17.0,782.0,608.87,470.66
2016,4,7,11,45,557.5,309.5,2.95,17.0,787.0,641.22,495.56
2016,4,7,12,0,566.0,304.0,2.9,17.0,792.0,672.73,519.49
2016,4,7,12,15,537.5,319.0,2.9,17.0,782.0,694.1,535.17
2016,4,7,12,30,509.0,334.0,2.9,17.0,772.0,712.36,548.37
2016,4,7,12,45,417.0,365.0,2.9,17.0,721.5,691.11,531.78
2016,4,7,13,0,325.0,396.0,2.9,17.0,671.0,657.6,506.31
2016,4,7,13,15,363.0,373.5,2.9,16.5,675.5,684.37,528.67
2016,4,7,13,30,401.0,351.0,2.9,16.0,680.0,710.61,550.34
2016,4,7,13,45,391.0,344.5,2.95,16.0,657.0,709.31,550.19
2016,4,7,14,0,381.0,338.0,3.0,16.0,634.0,705.96,548.78
2016,4,7,14,15,366.5,326.5,3.0,16.0,602.5,691.18,538.95
2016,4,7,14,30,352.0,315.0,3.0,16.0,571.0,674.3,527.67
2016,4,7,14,45,311.0,306.0,3.0,16.0,523.5,633.52,498.11
2016,4,7,15,0,270.0,297.0,3.0,16.0,476.0,591.17,467.15
2016,4,7,15,15,199.0,281.5,2.95,15.5,408.5,494.75,394.98
2016,4,7,15,30,128.0,266.0,2.9,15.0,341.0,415.28,333.77
2016,4,7,15,45,80.0,230.5,2.9,15.0,276.5,315.83,255.63
2016,4,7,16,0,32.0,195.0,2.9,15.0,212.0,233.62,189.04
2016,4,7,16,15,39.5,179.5,2.8,14.5,197.5,226.03,184.35
2016,4,7,16,30,47.0,164.0,2.7,14.0,183.0,218.14,179.1
2016,4,7,16,45,39.0,142.5,2.6,14.0,157.0,188.8,155.07
2016,4,7,17,0,31.0,121.0,2.5,14.0,131.0,159.37,130.6
2016,4,7,17,15,21.5,99.5,2.35,14.0,105.5,128.66,104.52
2016,4,7,17,30,12.0,78.0,2.2,14.0,80.0,88.6,70.1
2016,4,7,17,45,6.0,56.5,2.1,14.0,57.5,61.68,46.58
2016,4,7,18,0,0.0,35.0,2.0,14.0,35.0,33.75,22.11
2016,4,7,18,15,0.0,17.5,1.9,13.5,17.5,15.42,3.63
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,11.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.6,12.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,14.5,1.6,12.0,14.5,12.74,4.96
2016,4,8,6,30,0.0,24.0,1.6,12.0,24.0,21.12,13.03
2016,4,8,6,45,0.0,36.5,1.65,12.5,36.5,32.18,23.19
2016,4,8,7,0,0.0,49.0,1.7,13.0,49.0,43.25,33.27
2016,4,8,7,15,0.0,63.0,1.6,13.0,63.0,55.55,44.35
2016,4,8,7,30,0.0,77.0,1.5,13.0,77.0,67.4,54.86
2016,4,8,7,45,0.0,91.0,1.45,13.5,91.0,79.15,65.0
2016,4,8,8,0,0.0,105.0,1.4,14.0,105.0,90.79,74.85
2016,4,8,8,15,0.5,132.5,1.35,14.0,132.5,112.62,93.56
2016,4,8,8,30,1.0,160.0,1.3,14.0,160.0,133.93,111.54
2016,4,8,8,45,34.0,212.0,1.3,14.5,232.5,163.28,129.23
2016,4,8,9,0,67.0,264.0,1.3,15.0,305.0,204.81,159.83
2016,4,8,9,15,54.0,272.5,1.3,15.0,307.0,217.37,169.46
2016,4,8,9,30,41.0,281.0,1.3,15.0,309.0,228.12,178.2
2016,4,8,9,45,62.0,312.0,1.3,15.0,357.0,261.45,203.44
2016,4,8,10,0,83.0,343.0,1.3,15.0,405.0,297.81,231.04
2016,4,8,10,15,46.0,282.0,1.3,15.0,317.0,248.88,194.0
2016,4,8,10,30,9.0,221.0,1.3,15.0,229.0,195.1,152.5
2016,4,8,10,45,19.0,275.5,1.35,15.0,292.0,246.4,192.81
2016,4,8,11,0,29.0,330.0,1.4,15.0,355.0,294.55,229.8
2016,4,8,11,15,41.5,357.5,1.45,15.0,393.5,329.13,256.16
2016,4,8,11,30,54.0,385.0,1.5,15.0,432.0,365.68,283.95
2016,4,8,11,45,48.5,381.0,1.55,15.0,423.5,365.58,283.79
2016,4,8,12,0,43.0,377.0,1.6,15.0,415.0,364.66,283.2
2016,4,8,12,15,52.0,388.0,1.65,15.0,433.5,387.09,300.53
2016,4,8,12,30,61.0,399.0,1.7,15.0,452.0,410.47,318.44
2016,4,8,12,45,107.0,412.0,1.75,15.0,503.5,466.39,361.59
2016,4,8,13,0,153.0,425.0,1.8,15.0,555.0,534.35,412.86
2016,4,8,13,15,104.0,396.5,1.85,15.0,484.0,464.82,360.72
2016,4,8,13,30,55.0,368.0,1.9,15.0,413.0,400.43,312.07
2016,4,8,13,45,41.0,336.0,2.0,15.0,369.5,360.81,282.61
2016,4,8,14,0,27.0,304.0,2.1,15.0,326.0,319.62,251.3
2016,4,8,14,15,34.5,304.5,2.1,15.0,331.0,330.99,260.98
2016,4,8,14,30,42.0,305.0,2.1,15.0,336.0,342.78,270.81
2016,4,8,14,45,103.0,308.0,2.15,15.0,378.0,408.04,323.93
2016,4,8,15,0,164.0,311.0,2.2,15.0,420.0,491.09,389.45
2016,4,8,15,15,82.0,234.0,2.15,15.0,288.5,313.79,251.49
2016,4,8,15,30,0.0,157.0,2.1,15.0,157.0,144.44,114.05
2016,4,8,15,45,233.0,163.5,2.1,15.0,282.0,409.75,335.57
2016,4,8,16,0,466.0,170.0,2.1,15.0,407.0,648.22,521.66
2016,4,8,16,15,395.0,163.0,2.0,14.5,349.0,572.05,463.1
2016,4,8,16,30,324.0,156.0,1.9,14.0,291.0,479.73,393.37
2016,4,8,16,45,268.5,148.0,1.85,14.0,250.0,420.4,346.94
2016,4,8,17,0,213.0,140.0,1.8,14.0,209.0,364.02,301.39
2016,4,8,17,15,177.0,117.5,1.7,13.5,167.5,291.0,242.43
2016,4,8,17,30,141.0,95.0,1.6,13.0,126.0,234.32,194.86
2016,4,8,17,45,102.0,70.5,1.5,13.0,90.0,173.2,141.86
2016,4,8,18,0,63.0,46.0,1.4,13.0,54.0,112.37,88.08
2016,4,8,18,15,31.5,25.0,1.3,13.0,29.0,59.31,32.96
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,12.5,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,7.0,1.85,13.0,7.0,6.14,0.0
2016,4,9,6,30,0.0,12.0,1.9,13.0,12.0,10.53,3.65
2016,4,9,6,45,0.0,18.0,2.0,13.0,18.0,15.82,8.54
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,21.11,13.4
2016,4,9,7,15,0.0,30.0,2.05,13.0,30.0,26.41,18.21
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,31.73,22.97
2016,4,9,7,45,0.0,74.0,2.0,13.0,74.0,65.45,53.0
2016,4,9,8,0,0.0,112.0,2.0,13.0,112.0,96.28,80.0
2016,4,9,8,15,0.0,115.5,1.95,13.0,115.5,99.67,82.65
2016,4,9,8,30,0.0,119.0,1.9,13.0,119.0,102.95,85.22
2016,4,9,8,45,2.5,153.5,1.9,13.5,155.5,130.48,103.68
2016,4,9,9,0,5.0,188.0,1.9,14.0,192.0,158.39,125.77
2016,4,9,9,15,6.0,197.5,1.85,14.0,202.0,167.68,132.81
2016,4,9,9,30,7.0,207.0,1.8,14.0,212.0,177.05,139.99
2016,4,9,9,45,11.0,229.5,1.8,14.0,237.5,197.53,155.99
2016,4,9,10,0,15.0,252.0,1.8,14.0,263.0,218.68,172.46
2016,4,9,10,15,13.5,251.0,1.75,14.0,261.5,219.7,173.04
2016,4,9,10,30,12.0,250.0,1.7,14.0,260.0,220.33,173.37
2016,4,9,10,45,6.0,162.5,1.7,14.5,167.5,145.59,113.52
2016,4,9,11,0,0.0,75.0,1.7,15.0,75.0,66.66,49.41
2016,4,9,11,15,1.0,116.0,1.65,15.0,117.0,103.42,79.43
2016,4,9,11,30,2.0,157.0,1.6,15.0,159.0,140.12,108.92
2016,4,9,11,45,4.0,169.0,1.6,15.0,173.0,152.33,118.62
2016,4,9,12,0,6.0,181.0,1.6,15.0,187.0,164.82,128.58
2016,4,9,12,15,12.5,244.5,1.55,15.0,256.0,226.66,177.5
2016,4,9,12,30,19.0,308.0,1.5,15.0,325.0,289.98,226.51
2016,4,9,12,45,44.0,353.5,1.5,15.0,391.5,361.17,281.31
2016,4,9,13,0,69.0,399.0,1.5,15.0,458.0,430.75,333.87
2016,4,9,13,15,47.5,358.5,1.55,15.0,399.0,379.25,294.85
2016,4,9,13,30,26.0,318.0,1.6,15.0,340.0,325.23,253.93
2016,4,9,13,45,75.5,349.5,1.65,15.0,409.5,405.75,317.5
2016,4,9,14,0,125.0,381.0,1.7,15.0,479.0,504.06,392.27
2016,4,9,14,15,68.5,308.0,1.7,15.0,361.5,366.28,287.67
2016,4,9,14,30,12.0,235.0,1.7,15.0,244.0,228.13,179.74
2016,4,9,14,45,11.0,225.5,1.75,15.0,233.5,219.27,173.59
2016,4,9,15,0,10.0,216.0,1.8,15.0,223.0,210.37,166.93
2016,4,9,15,15,5.0,156.5,1.8,15.0,160.0,147.66,116.7
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,86.23,66.5
2016,4,9,15,45,2.5,131.5,1.85,15.0,132.5,122.22,96.69
2016,4,9,16,0,5.0,166.0,1.9,15.0,168.0,161.59,129.4
2016,4,9,16,15,2.5,99.0,1.85,14.5,100.0,91.39,71.71
2016,4,9,16,30,0.0,32.0,1.8,14.0,32.0,28.21,18.53
2016,4,9,16,45,0.0,27.5,1.8,14.0,27.5,24.22,15.2
2016,4,9,17,0,0.0,23.0,1.8,14.0,23.0,20.24,11.81
2016,4,9,17,15,0.0,18.5,1.7,13.5,18.5,16.26,8.41
2016,4,9,17,30,0.0,14.0,1.6,13.0,14.0,12.3,4.96
2016,4,9,17,45,0.0,10.0,1.55,13.0,10.0,8.78,1.84
2016,4,9,18,0,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,4,9,18,15,0.0,3.0,1.4,13.0,3.0,2.63,0.0
2016,4,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,12.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.0,3.1,12.0,5.0,4.38,0.0
2016,4,10,6,30,0.0,8.0,3.2,12.0,8.0,7.02,0.57
2016,4,10,6,45,0.0,12.0,3.3,12.5,12.0,10.54,3.81
2016,4,10,7,0,0.0,16.0,3.4,13.0,16.0,14.06,7.03
2016,4,10,7,15,0.0,20.0,3.45,13.0,20.0,17.59,10.24
2016,4,10,7,30,0.0,24.0,3.5,13.0,24.0,21.13,13.41
2016,4,10,7,45,0.0,22.5,3.6,13.0,22.5,19.81,12.18
2016,4,10,8,0,0.0,21.0,3.7,13.0,21.0,18.5,10.95
2016,4,10,8,15,0.0,29.5,3.7,13.0,29.5,26.02,17.61
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,33.55,24.23
2016,4,10,8,45,0.0,68.0,3.75,13.0,68.0,60.18,45.38
2016,4,10,9,0,0.0,98.0,3.8,13.0,98.0,86.65,67.4
2016,4,10,9,15,0.0,119.0,3.85,13.0,119.0,104.34,81.9
2016,4,10,9,30,0.0,140.0,3.9,13.0,140.0,122.04,96.31
2016,4,10,9,45,3.5,173.5,3.95,13.0,176.0,150.97,119.69
2016,4,10,10,0,7.0,207.0,4.0,13.0,212.0,180.33,143.27
2016,4,10,10,15,6.5,198.5,4.05,13.0,203.5,174.44,138.29
2016,4,10,10,30,6.0,190.0,4.1,13.0,195.0,168.17,133.1
2016,4,10,10,45,11.0,235.5,4.2,13.5,244.5,209.71,166.23
2016,4,10,11,0,16.0,281.0,4.3,14.0,294.0,252.06,199.53
2016,4,10,11,15,11.5,236.0,4.35,14.0,245.5,213.32,168.55
2016,4,10,11,30,7.0,191.0,4.4,14.0,197.0,172.89,136.11
2016,4,10,11,45,3.5,167.0,4.5,14.0,170.5,150.27,117.83
2016,4,10,12,0,0.0,143.0,4.6,14.0,144.0,127.03,98.91
2016,4,10,12,15,4.0,173.0,4.6,14.0,177.0,156.87,123.24
2016,4,10,12,30,8.0,203.0,4.6,14.0,210.0,187.29,147.88
2016,4,10,12,45,10.5,234.0,4.7,14.0,243.0,218.08,172.69
2016,4,10,13,0,13.0,265.0,4.8,14.0,276.0,249.58,197.97
2016,4,10,13,15,12.0,253.0,4.8,14.0,263.0,238.98,189.61
2016,4,10,13,30,11.0,241.0,4.8,14.0,250.0,228.12,181.12
2016,4,10,13,45,10.5,234.0,4.8,14.0,242.5,222.19,176.59
2016,4,10,14,0,10.0,227.0,4.8,14.0,235.0,216.15,171.98
2016,4,10,14,15,9.0,220.0,4.75,13.5,227.0,209.56,167.22
2016,4,10,14,30,8.0,213.0,4.7,13.0,219.0,202.91,162.4
2016,4,10,14,45,22.5,242.5,4.7,13.0,258.0,247.05,199.12
2016,4,10,15,0,37.0,272.0,4.7,13.0,297.0,310.37,250.94
2016,4,10,15,15,28.0,244.5,4.65,13.0,262.5,274.96,222.62
2016,4,10,15,30,19.0,217.0,4.6,13.0,228.0,223.83,181.44
2016,4,10,15,45,98.5,220.0,4.55,13.0,271.5,320.0,263.55
2016,4,10,16,0,178.0,223.0,4.5,13.0,315.0,417.37,344.94
2016,4,10,16,15,229.5,194.0,4.4,12.5,299.5,446.86,371.51
2016,4,10,16,30,281.0,165.0,4.3,12.0,284.0,455.0,381.4
2016,4,10,16,45,248.5,149.5,4.2,12.0,244.0,406.0,341.74
2016,4,10,17,0,216.0,134.0,4.1,12.0,204.0,357.97,302.21
2016,4,10,17,15,280.5,108.0,3.95,12.0,182.5,372.13,315.49
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,395.72,334.4
2016,4,10,17,45,264.5,66.0,3.65,12.0,117.0,308.09,257.81
2016,4,10,18,0,184.0,50.0,3.5,12.0,73.0,212.96,173.6
2016,4,10,18,15,99.0,29.5,3.4,11.5,41.0,123.44,82.66
2016,4,10,18,30,14.0,9.0,3.3,11.0,9.0,16.46,0.0
2016,4,10,18,45,7.0,4.5,3.2,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,1.05,11.0,13.5,10.01,0.0
2016,4,11,6,0,87.0,22.0,1.0,11.0,27.0,17.94,2.48
2016,4,11,6,15,195.5,39.0,1.05,11.0,65.5,30.22,20.36
2016,4,11,6,30,304.0,56.0,1.1,11.0,104.0,42.81,32.49
2016,4,11,6,45,385.0,67.5,1.15,11.5,152.0,50.77,40.04
2016,4,11,7,0,466.0,79.0,1.2,12.0,200.0,58.49,47.11
2016,4,11,7,15,272.0,111.0,1.3,12.0,185.5,82.93,68.97
2016,4,11,7,30,78.0,143.0,1.4,12.0,171.0,111.62,94.2
2016,4,11,7,45,60.5,160.5,1.5,12.5,184.5,124.31,104.83
2016,4,11,8,0,43.0,178.0,1.6,13.0,198.0,136.67,115.02
2016,4,11,8,15,34.0,191.0,1.65,13.0,208.0,146.09,122.75
2016,4,11,8,30,25.0,204.0,1.7,13.0,218.0,165.42,138.9
2016,4,11,8,45,12.5,162.0,1.8,13.5,169.0,137.65,109.09
2016,4,11,9,0,0.0,120.0,1.9,14.0,120.0,104.86,82.04
2016,4,11,9,15,0.0,125.5,1.9,14.0,125.5,109.74,85.88
2016,4,11,9,30,0.0,131.0,1.9,14.0,131.0,114.62,89.67
2016,4,11,9,45,5.5,183.0,1.95,14.0,187.0,159.3,125.62
2016,4,11,10,0,11.0,235.0,2.0,14.0,243.0,204.25,161.25
2016,4,11,10,15,110.5,313.0,2.05,14.0,401.5,291.38,228.17
2016,4,11,10,30,210.0,391.0,2.1,14.0,560.0,402.3,312.91
2016,4,11,10,45,107.0,280.5,2.15,14.5,366.5,285.55,223.75
2016,4,11,11,0,4.0,170.0,2.2,15.0,173.0,151.69,118.06
2016,4,11,11,15,83.5,302.0,2.2,15.0,374.0,307.79,242.12
2016,4,11,11,30,163.0,434.0,2.2,15.0,575.0,474.35,368.59
2016,4,11,11,45,314.0,393.5,2.25,15.0,667.0,556.15,431.4
2016,4,11,12,0,465.0,353.0,2.3,15.0,759.0,651.14,503.69
2016,4,11,12,15,263.5,378.5,2.3,15.0,608.5,545.57,423.35
2016,4,11,12,30,62.0,404.0,2.3,15.0,458.0,416.63,323.52
2016,4,11,12,45,62.5,397.0,2.35,15.0,451.0,417.3,325.07
2016,4,11,13,0,63.0,390.0,2.4,15.0,444.0,417.54,325.68
2016,4,11,13,15,65.5,387.0,2.4,15.0,442.0,423.04,330.24
2016,4,11,13,30,68.0,384.0,2.4,15.0,440.0,428.44,334.77
2016,4,11,13,45,69.0,373.0,2.4,15.0,429.0,424.21,332.08
2016,4,11,14,0,70.0,362.0,2.4,15.0,418.0,419.54,329.16
2016,4,11,14,15,164.0,352.5,2.35,15.0,475.5,518.31,407.15
2016,4,11,14,30,258.0,343.0,2.3,15.0,533.0,619.85,484.8
2016,4,11,14,45,521.0,236.5,2.3,15.0,595.0,775.34,605.49
2016,4,11,15,0,784.0,130.0,2.3,15.0,657.0,911.47,703.74
2016,4,11,15,15,766.5,126.5,2.25,15.0,614.0,891.27,689.53
2016,4,11,15,30,749.0,123.0,2.2,15.0,571.0,874.1,679.11
2016,4,11,15,45,727.0,118.0,2.2,15.0,524.0,842.67,659.09
2016,4,11,16,0,705.0,113.0,2.2,15.0,477.0,808.88,637.33
2016,4,11,16,15,674.0,107.5,2.2,14.5,426.5,764.35,608.61
2016,4,11,16,30,643.0,102.0,2.2,14.0,376.0,718.38,578.16
2016,4,11,16,45,607.0,94.0,2.2,14.0,325.0,664.0,539.44
2016,4,11,17,0,571.0,86.0,2.2,14.0,274.0,609.18,499.15
2016,4,11,17,15,511.0,77.0,2.2,13.5,223.5,534.19,442.29
2016,4,11,17,30,451.0,68.0,2.2,13.0,173.0,461.09,384.09
2016,4,11,17,45,370.0,55.5,2.2,13.0,127.0,368.23,305.79
2016,4,11,18,0,289.0,43.0,2.2,13.0,81.0,286.08,232.85
2016,4,11,18,15,168.0,27.0,2.3,12.5,47.0,177.4,124.12
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,37.86,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,46.5,11.5,3.75,11.0,14.0,10.46,0.0
2016,4,12,6,0,93.0,23.0,3.9,11.0,28.0,18.75,4.97
2016,4,12,6,15,194.5,40.0,3.95,11.0,66.5,30.93,21.07
2016,4,12,6,30,296.0,57.0,4.0,11.0,105.0,43.47,33.07
2016,4,12,6,45,374.5,69.0,4.1,11.5,153.0,51.76,40.9
2016,4,12,7,0,453.0,81.0,4.2,12.0,201.0,59.78,48.25
2016,4,12,7,15,226.5,75.0,4.2,12.0,135.0,53.02,42.22
2016,4,12,7,30,0.0,69.0,4.2,12.0,69.0,61.0,49.31
2016,4,12,7,45,0.0,106.5,4.25,12.0,107.0,91.47,76.3
2016,4,12,8,0,0.0,144.0,4.3,12.0,145.0,120.46,101.6
2016,4,12,8,15,0.0,102.5,4.35,12.0,103.0,89.55,74.05
2016,4,12,8,30,0.0,61.0,4.4,12.0,61.0,53.94,42.39
2016,4,12,8,45,0.0,106.5,4.45,12.5,106.5,93.5,73.46
2016,4,12,9,0,0.0,152.0,4.5,13.0,152.0,130.59,103.88
2016,4,12,9,15,77.5,240.0,4.55,13.0,294.0,202.09,158.73
2016,4,12,9,30,155.0,328.0,4.6,13.0,436.0,276.62,215.63
2016,4,12,9,45,99.0,323.5,4.65,13.5,394.0,281.76,221.72
2016,4,12,10,0,43.0,319.0,4.7,14.0,352.0,270.25,213.9
2016,4,12,10,15,142.5,353.5,4.8,14.0,468.0,333.28,262.45
2016,4,12,10,30,242.0,388.0,4.9,14.0,584.0,415.2,326.39
2016,4,12,10,45,129.5,339.5,5.0,14.0,445.0,342.67,271.18
2016,4,12,11,0,17.0,291.0,5.1,14.0,306.0,261.2,206.87
2016,4,12,11,15,101.5,363.0,5.1,14.0,451.0,368.16,292.19
2016,4,12,11,30,186.0,435.0,5.1,14.0,596.0,490.38,387.63
2016,4,12,11,45,323.5,395.0,5.2,14.0,678.0,564.97,447.48
2016,4,12,12,0,461.0,355.0,5.3,14.0,760.0,651.61,516.45
2016,4,12,12,15,445.5,360.5,5.3,14.0,751.5,670.68,531.02
2016,4,12,12,30,430.0,366.0,5.3,14.0,743.0,687.53,544.0
2016,4,12,12,45,622.5,269.5,5.35,14.5,809.0,779.54,617.35
2016,4,12,13,0,815.0,173.0,5.4,15.0,875.0,871.13,687.35
2016,4,12,13,15,677.5,238.0,5.45,15.0,814.0,845.42,667.51
2016,4,12,13,30,540.0,303.0,5.5,15.0,753.0,804.51,635.0
2016,4,12,13,45,481.5,313.5,5.6,15.0,706.0,778.37,615.91
2016,4,12,14,0,423.0,324.0,5.7,15.0,659.0,748.48,593.71
2016,4,12,14,15,600.5,241.5,5.75,14.5,696.0,844.95,673.4
2016,4,12,14,30,778.0,159.0,5.8,14.0,733.0,935.26,744.0
2016,4,12,14,45,643.5,194.5,5.9,14.0,653.0,853.78,685.19
2016,4,12,15,0,509.0,230.0,6.0,14.0,573.0,762.77,616.34
2016,4,12,15,15,467.5,227.5,6.0,14.0,527.0,723.35,587.36
2016,4,12,15,30,426.0,225.0,6.0,14.0,481.0,682.33,556.63
2016,4,12,15,45,440.5,201.0,6.05,14.0,447.0,667.73,548.07
2016,4,12,16,0,455.0,177.0,6.1,14.0,413.0,650.2,537.08
2016,4,12,16,15,463.5,155.0,6.0,13.5,374.0,626.66,521.64
2016,4,12,16,30,472.0,133.0,5.9,13.0,335.0,600.31,503.68
2016,4,12,16,45,411.0,129.5,5.8,13.0,289.0,535.78,451.65
2016,4,12,17,0,350.0,126.0,5.7,13.0,243.0,456.81,387.13
2016,4,12,17,15,305.5,108.5,5.55,12.5,198.0,392.82,334.3
2016,4,12,17,30,261.0,91.0,5.4,12.0,153.0,330.79,281.34
2016,4,12,17,45,201.5,71.5,5.25,12.0,112.0,257.15,216.31
2016,4,12,18,0,142.0,52.0,5.1,12.0,71.0,187.11,152.96
2016,4,12,18,15,71.0,31.5,5.0,11.5,41.0,110.7,77.87
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
