Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,10.5,9.5,8.64,0.0
2016,4,13,6,0,0.0,19.0,3.1,11.0,19.0,16.75,5.19
2016,4,13,6,15,17.5,39.5,3.25,11.0,42.5,33.41,23.36
2016,4,13,6,30,35.0,60.0,3.4,11.0,66.0,49.59,38.58
2016,4,13,6,45,53.5,83.0,3.55,11.5,95.5,67.14,54.69
2016,4,13,7,0,72.0,106.0,3.7,12.0,125.0,84.33,70.19
2016,4,13,7,15,88.5,127.0,3.7,12.0,156.0,96.28,80.87
2016,4,13,7,30,105.0,148.0,3.7,12.0,187.0,110.57,93.38
2016,4,13,7,45,398.0,127.5,3.7,12.5,306.0,86.99,72.11
2016,4,13,8,0,691.0,107.0,3.7,13.0,425.0,71.54,58.11
2016,4,13,8,15,522.5,161.0,3.65,13.0,417.0,105.57,87.81
2016,4,13,8,30,354.0,215.0,3.6,13.0,409.0,144.77,121.52
2016,4,13,8,45,364.5,234.0,3.55,13.5,448.5,176.85,131.28
2016,4,13,9,0,375.0,253.0,3.5,14.0,488.0,215.78,156.68
2016,4,13,9,15,353.0,278.5,3.4,14.0,511.5,254.99,188.1
2016,4,13,9,30,331.0,304.0,3.3,14.0,535.0,292.35,219.77
2016,4,13,9,45,600.5,213.5,3.2,14.5,659.0,319.75,234.87
2016,4,13,10,0,870.0,123.0,3.1,15.0,783.0,383.92,283.19
2016,4,13,10,15,877.5,125.0,3.1,15.0,812.5,442.62,334.52
2016,4,13,10,30,885.0,127.0,3.1,15.0,842.0,495.44,380.26
2016,4,13,10,45,890.0,128.5,3.1,15.0,864.0,546.17,423.27
2016,4,13,11,0,895.0,130.0,3.1,15.0,886.0,595.97,464.39
2016,4,13,11,15,898.0,131.0,3.05,15.0,900.5,643.06,502.25
2016,4,13,11,30,901.0,132.0,3.0,15.0,915.0,688.63,537.99
2016,4,13,11,45,899.5,134.0,3.0,15.5,921.0,730.32,569.15
2016,4,13,12,0,898.0,136.0,3.0,16.0,927.0,769.81,597.96
2016,4,13,12,15,897.5,136.0,3.0,16.0,925.5,805.97,624.1
2016,4,13,12,30,897.0,136.0,3.0,16.0,924.0,839.66,647.7
2016,4,13,12,45,689.0,238.0,3.05,16.0,839.5,807.15,622.97
2016,4,13,13,0,481.0,340.0,3.1,16.0,755.0,751.21,579.21
2016,4,13,13,15,487.0,327.5,3.15,16.0,741.0,764.53,590.51
2016,4,13,13,30,493.0,315.0,3.2,16.0,727.0,775.74,599.85
2016,4,13,13,45,444.5,327.5,3.3,16.0,690.5,759.74,588.44
2016,4,13,14,0,396.0,340.0,3.4,16.0,654.0,728.11,566.09
2016,4,13,14,15,451.5,301.5,3.4,15.5,646.0,764.64,596.48
2016,4,13,14,30,507.0,263.0,3.4,15.0,638.0,786.06,615.95
2016,4,13,14,45,651.0,200.0,3.45,15.0,656.5,868.21,679.87
2016,4,13,15,0,795.0,137.0,3.5,15.0,675.0,933.12,727.1
2016,4,13,15,15,777.5,133.5,3.55,14.5,631.5,918.97,719.97
2016,4,13,15,30,760.0,130.0,3.6,14.0,588.0,896.05,707.25
2016,4,13,15,45,734.0,126.5,3.65,14.0,539.5,862.48,685.49
2016,4,13,16,0,708.0,123.0,3.7,14.0,491.0,826.6,661.86
2016,4,13,16,15,677.0,117.0,3.75,13.5,440.5,781.21,631.97
2016,4,13,16,30,646.0,111.0,3.8,13.0,390.0,734.3,600.21
2016,4,13,16,45,599.5,104.5,3.9,13.0,337.0,672.39,555.02
2016,4,13,17,0,553.0,98.0,4.0,13.0,284.0,610.36,508.3
2016,4,13,17,15,492.5,88.0,3.9,12.5,232.0,529.46,445.07
2016,4,13,17,30,432.0,78.0,3.8,12.0,180.0,457.25,385.72
2016,4,13,17,45,333.5,65.0,3.75,11.5,132.0,356.82,300.04
2016,4,13,18,0,235.0,52.0,3.7,11.0,84.0,263.7,217.52
2016,4,13,18,15,131.5,32.5,3.6,10.5,49.0,150.82,110.9
2016,4,13,18,30,28.0,13.0,3.5,10.0,14.0,28.51,0.0
2016,4,13,18,45,14.0,6.5,3.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,9.5,18.5,13.19,0.0
2016,4,14,6,0,120.0,29.0,4.1,10.0,37.0,23.37,10.88
2016,4,14,6,15,237.5,44.5,4.2,10.0,79.0,34.4,24.44
2016,4,14,6,30,355.0,60.0,4.3,10.0,121.0,45.77,35.38
2016,4,14,6,45,430.5,72.0,4.45,10.5,171.5,54.02,43.17
2016,4,14,7,0,506.0,84.0,4.6,11.0,222.0,63.8,52.08
2016,4,14,7,15,426.5,107.0,4.6,11.0,240.0,76.63,63.62
2016,4,14,7,30,347.0,130.0,4.6,11.0,258.0,90.35,75.77
2016,4,14,7,45,491.0,118.0,4.6,11.5,329.5,81.1,67.16
2016,4,14,8,0,635.0,106.0,4.6,12.0,401.0,70.1,57.05
2016,4,14,8,15,630.5,122.0,4.6,12.0,442.5,78.5,64.29
2016,4,14,8,30,626.0,138.0,4.6,12.0,484.0,86.34,70.97
2016,4,14,8,45,639.5,149.0,4.6,12.5,528.5,128.08,82.57
2016,4,14,9,0,653.0,160.0,4.6,13.0,573.0,176.78,113.58
2016,4,14,9,15,726.0,153.5,4.65,13.0,640.5,225.01,148.99
2016,4,14,9,30,799.0,147.0,4.7,13.0,708.0,288.06,200.61
2016,4,14,9,45,825.0,142.5,4.8,13.5,747.0,339.06,245.95
2016,4,14,10,0,851.0,138.0,4.9,14.0,786.0,392.36,293.51
2016,4,14,10,15,859.0,140.0,4.95,14.0,815.5,445.65,341.42
2016,4,14,10,30,867.0,142.0,5.0,14.0,845.0,498.86,388.3
2016,4,14,10,45,859.5,151.5,5.1,14.0,864.0,550.17,432.73
2016,4,14,11,0,852.0,161.0,5.2,14.0,883.0,599.65,474.59
2016,4,14,11,15,855.5,162.0,5.3,14.0,897.5,646.58,513.69
2016,4,14,11,30,859.0,163.0,5.4,14.0,912.0,692.2,551.02
2016,4,14,11,45,844.0,174.0,5.5,14.5,914.5,732.41,582.18
2016,4,14,12,0,829.0,185.0,5.6,15.0,917.0,769.7,610.47
2016,4,14,12,15,829.0,184.5,5.7,15.0,915.5,805.15,638.5
2016,4,14,12,30,829.0,184.0,5.8,15.0,914.0,838.3,664.39
2016,4,14,12,45,857.0,164.0,5.95,15.0,912.0,873.78,691.28
2016,4,14,13,0,885.0,144.0,6.1,15.0,910.0,899.48,711.07
2016,4,14,13,15,698.5,229.5,6.2,15.0,827.0,859.41,681.73
2016,4,14,13,30,512.0,315.0,6.3,15.0,744.0,794.16,629.74
2016,4,14,13,45,519.5,300.5,6.4,15.0,725.0,802.84,638.25
2016,4,14,14,0,527.0,286.0,6.5,15.0,706.0,809.11,644.75
2016,4,14,14,15,676.0,215.5,6.55,14.5,732.0,892.99,713.92
2016,4,14,14,30,825.0,145.0,6.6,14.0,758.0,962.29,767.76
2016,4,14,14,45,812.5,141.5,6.7,14.0,719.5,953.17,762.68
2016,4,14,15,0,800.0,138.0,6.8,14.0,681.0,940.68,755.59
2016,4,14,15,15,782.0,134.0,6.85,14.0,637.0,925.45,746.33
2016,4,14,15,30,764.0,130.0,6.9,14.0,593.0,901.34,730.45
2016,4,14,15,45,750.5,122.0,7.0,14.0,546.5,873.81,712.19
2016,4,14,16,0,737.0,114.0,7.1,14.0,500.0,843.55,691.69
2016,4,14,16,15,706.0,109.0,7.1,13.5,448.5,798.79,660.6
2016,4,14,16,30,675.0,104.0,7.1,13.0,397.0,752.5,627.7
2016,4,14,16,45,635.5,97.0,7.1,13.0,344.0,695.3,584.14
2016,4,14,17,0,596.0,90.0,7.1,13.0,291.0,637.71,539.15
2016,4,14,17,15,536.0,81.5,7.0,12.5,239.0,562.07,478.6
2016,4,14,17,30,476.0,73.0,6.9,12.0,187.0,488.1,417.04
2016,4,14,17,45,388.0,61.0,6.8,12.0,138.5,390.55,331.64
2016,4,14,18,0,300.0,49.0,6.7,12.0,90.0,303.38,252.37
2016,4,14,18,15,176.5,32.0,6.55,11.5,53.5,192.91,145.48
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,45.32,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,6.82,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,13.5,4.4,8.5,21.5,12.28,0.0
2016,4,15,6,0,224.0,27.0,4.4,9.0,43.0,22.15,11.01
2016,4,15,6,15,343.5,39.0,4.45,9.5,87.5,31.3,21.89
2016,4,15,6,30,463.0,51.0,4.5,10.0,132.0,40.12,30.38
2016,4,15,6,45,534.5,59.5,4.55,10.5,184.0,45.44,35.47
2016,4,15,7,0,606.0,68.0,4.6,11.0,236.0,50.6,40.2
2016,4,15,7,15,655.5,74.5,4.7,11.0,290.5,53.87,43.15
2016,4,15,7,30,705.0,81.0,4.8,11.0,345.0,57.02,45.89
2016,4,15,7,45,735.5,87.0,4.9,11.5,398.5,59.51,47.89
2016,4,15,8,0,766.0,93.0,5.0,12.0,452.0,68.3,55.45
2016,4,15,8,15,791.5,97.5,4.95,12.5,503.5,69.69,56.36
2016,4,15,8,30,817.0,102.0,4.9,13.0,555.0,70.99,57.2
2016,4,15,8,45,834.5,106.0,4.85,13.5,603.0,120.73,68.97
2016,4,15,9,0,852.0,110.0,4.8,14.0,651.0,175.1,102.95
2016,4,15,9,15,866.0,112.5,4.65,14.0,693.5,229.76,146.4
2016,4,15,9,30,880.0,115.0,4.5,14.0,736.0,285.81,195.3
2016,4,15,9,45,897.0,114.0,4.4,14.5,774.5,347.88,250.01
2016,4,15,10,0,914.0,113.0,4.3,15.0,813.0,403.76,299.69
2016,4,15,10,15,921.5,114.5,4.25,15.0,843.0,458.57,348.53
2016,4,15,10,30,929.0,116.0,4.2,15.0,873.0,513.03,395.92
2016,4,15,10,45,936.5,115.5,4.2,15.5,896.0,565.36,439.74
2016,4,15,11,0,944.0,115.0,4.2,16.0,919.0,616.84,481.58
2016,4,15,11,15,947.0,116.0,4.3,16.0,933.5,665.84,521.7
2016,4,15,11,30,950.0,117.0,4.4,16.0,948.0,713.2,559.75
2016,4,15,11,45,952.5,116.5,4.55,16.5,955.0,757.13,593.73
2016,4,15,12,0,955.0,116.0,4.7,17.0,962.0,798.96,625.13
2016,4,15,12,15,954.0,115.5,4.85,17.0,960.0,835.85,652.42
2016,4,15,12,30,953.0,115.0,5.0,17.0,958.0,870.04,677.81
2016,4,15,12,45,953.5,112.5,5.15,17.0,948.5,900.72,700.76
2016,4,15,13,0,954.0,110.0,5.3,17.0,939.0,928.4,721.67
2016,4,15,13,15,949.5,109.5,5.4,17.0,920.5,950.53,738.43
2016,4,15,13,30,945.0,109.0,5.5,17.0,902.0,969.28,752.95
2016,4,15,13,45,939.5,107.0,5.65,17.0,876.5,982.11,763.77
2016,4,15,14,0,934.0,105.0,5.8,17.0,851.0,991.36,772.25
2016,4,15,14,15,925.0,103.5,5.8,17.0,818.0,994.27,775.42
2016,4,15,14,30,916.0,102.0,5.8,17.0,785.0,993.58,776.24
2016,4,15,14,45,903.5,100.5,5.85,17.0,745.5,986.04,772.66
2016,4,15,15,0,891.0,99.0,5.9,17.0,706.0,975.06,766.79
2016,4,15,15,15,876.0,96.5,5.85,17.0,661.5,957.25,755.49
2016,4,15,15,30,861.0,94.0,5.8,17.0,617.0,945.9,749.03
2016,4,15,15,45,839.5,91.0,5.75,17.0,567.5,915.27,728.53
2016,4,15,16,0,818.0,88.0,5.7,17.0,518.0,881.97,706.06
2016,4,15,16,15,791.0,84.0,5.6,16.5,466.0,840.09,678.03
2016,4,15,16,30,764.0,80.0,5.5,16.0,414.0,796.31,648.09
2016,4,15,16,45,728.0,75.0,5.45,16.0,360.0,742.01,608.38
2016,4,15,17,0,692.0,70.0,5.4,16.0,306.0,692.35,571.25
2016,4,15,17,15,638.5,64.0,5.3,15.0,252.5,622.45,518.59
2016,4,15,17,30,585.0,58.0,5.2,14.0,199.0,553.99,464.57
2016,4,15,17,45,503.0,49.0,5.15,13.5,149.5,462.89,388.43
2016,4,15,18,0,421.0,40.0,5.1,13.0,100.0,376.76,312.0
2016,4,15,18,15,283.5,27.5,5.05,12.5,60.5,257.11,197.11
2016,4,15,18,30,146.0,15.0,5.0,12.0,21.0,128.57,0.0
2016,4,15,18,45,73.0,7.5,4.95,12.0,10.5,47.55,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,248.0,27.0,1.3,12.0,46.0,22.0,11.44
2016,4,16,6,15,359.0,38.5,1.3,12.5,90.5,30.69,21.21
2016,4,16,6,30,470.0,50.0,1.3,13.0,135.0,39.06,29.16
2016,4,16,6,45,539.0,59.0,1.3,13.5,186.5,44.85,34.58
2016,4,16,7,0,608.0,68.0,1.3,14.0,238.0,50.42,39.6
2016,4,16,7,15,655.0,74.0,1.3,14.0,292.0,53.3,42.15
2016,4,16,7,30,702.0,80.0,1.3,14.0,346.0,56.08,44.52
2016,4,16,7,45,733.5,85.5,1.3,14.5,399.5,58.25,46.21
2016,4,16,8,0,765.0,91.0,1.3,15.0,453.0,66.54,53.23
2016,4,16,8,15,789.5,95.0,1.35,15.5,504.0,67.61,53.85
2016,4,16,8,30,814.0,99.0,1.4,16.0,555.0,69.76,55.42
2016,4,16,8,45,831.0,103.5,1.5,16.5,602.0,122.09,68.05
2016,4,16,9,0,848.0,108.0,1.6,17.0,649.0,176.56,102.3
2016,4,16,9,15,862.0,110.5,1.6,17.5,691.5,230.96,144.67
2016,4,16,9,30,876.0,113.0,1.6,18.0,734.0,294.04,197.42
2016,4,16,9,45,885.5,116.0,1.65,18.5,770.5,349.31,245.29
2016,4,16,10,0,895.0,119.0,1.7,19.0,807.0,404.92,293.14
2016,4,16,10,15,902.5,120.5,1.75,19.0,836.5,458.74,339.33
2016,4,16,10,30,910.0,122.0,1.8,19.0,866.0,512.24,384.13
2016,4,16,10,45,921.0,120.0,1.85,19.5,890.0,564.24,425.85
2016,4,16,11,0,932.0,118.0,1.9,20.0,914.0,615.71,465.91
2016,4,16,11,15,935.0,118.5,1.95,20.0,928.0,663.7,503.21
2016,4,16,11,30,938.0,119.0,2.0,20.0,942.0,710.08,538.47
2016,4,16,11,45,944.5,116.0,2.05,20.0,950.0,754.05,571.39
2016,4,16,12,0,951.0,113.0,2.1,20.0,958.0,796.18,601.83
2016,4,16,12,15,950.0,112.5,2.15,20.0,956.0,832.77,626.9
2016,4,16,12,30,949.0,112.0,2.2,20.0,954.0,866.67,650.1
2016,4,16,12,45,727.0,225.5,2.25,20.5,866.5,832.81,625.13
2016,4,16,13,0,505.0,339.0,2.3,21.0,779.0,775.03,580.32
2016,4,16,13,15,721.5,224.0,2.35,21.0,839.0,878.03,657.97
2016,4,16,13,30,938.0,109.0,2.4,21.0,899.0,965.23,716.48
2016,4,16,13,45,932.5,107.5,2.5,21.0,873.5,978.36,726.04
2016,4,16,14,0,927.0,106.0,2.6,21.0,848.0,987.98,734.16
2016,4,16,14,15,918.5,104.5,2.65,21.0,815.5,991.22,737.78
2016,4,16,14,30,910.0,103.0,2.7,21.0,783.0,990.91,739.26
2016,4,16,14,45,900.0,100.0,2.8,21.0,744.5,983.97,736.97
2016,4,16,15,0,890.0,97.0,2.9,21.0,706.0,973.55,732.51
2016,4,16,15,15,875.5,94.5,2.95,20.5,662.0,956.08,724.35
2016,4,16,15,30,861.0,92.0,3.0,20.0,618.0,935.49,714.11
2016,4,16,15,45,841.0,89.5,3.05,20.0,569.0,916.34,703.48
2016,4,16,16,0,821.0,87.0,3.1,20.0,520.0,884.95,684.24
2016,4,16,16,15,795.0,83.0,3.05,19.5,468.5,843.83,658.55
2016,4,16,16,30,769.0,79.0,3.0,19.0,417.0,800.78,630.98
2016,4,16,16,45,721.0,77.0,3.0,18.5,362.0,739.72,589.7
2016,4,16,17,0,673.0,75.0,3.0,18.0,307.0,684.53,551.44
2016,4,16,17,15,620.0,68.5,2.8,17.5,254.0,614.78,499.55
2016,4,16,17,30,567.0,62.0,2.6,17.0,201.0,546.4,446.53
2016,4,16,17,45,463.0,54.5,2.4,16.5,150.0,441.49,361.94
2016,4,16,18,0,359.0,47.0,2.2,16.0,99.0,342.4,277.46
2016,4,16,18,15,237.5,32.0,2.1,15.5,60.5,231.22,175.41
2016,4,16,18,30,116.0,17.0,2.0,15.0,22.0,111.85,0.0
2016,4,16,18,45,58.0,8.5,1.9,15.0,11.0,40.16,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,109.5,14.5,0.95,13.0,23.5,13.19,0.0
2016,4,17,6,0,219.0,29.0,1.0,13.0,47.0,22.7,12.44
2016,4,17,6,15,323.0,42.0,1.1,13.0,91.0,33.59,23.77
2016,4,17,6,30,427.0,55.0,1.2,13.0,135.0,43.13,32.8
2016,4,17,6,45,497.0,64.5,1.3,13.5,185.5,49.13,38.4
2016,4,17,7,0,567.0,74.0,1.4,14.0,236.0,54.9,43.58
2016,4,17,7,15,614.5,81.0,1.35,14.5,289.0,58.31,46.5
2016,4,17,7,30,662.0,88.0,1.3,15.0,342.0,61.58,49.19
2016,4,17,7,45,698.0,93.0,1.3,15.5,395.0,63.15,50.31
2016,4,17,8,0,734.0,98.0,1.3,16.0,448.0,64.64,51.33
2016,4,17,8,15,759.5,102.5,1.3,16.5,498.5,72.73,58.06
2016,4,17,8,30,785.0,107.0,1.3,17.0,549.0,78.41,62.63
2016,4,17,8,45,805.5,109.5,1.3,17.5,596.0,127.94,72.32
2016,4,17,9,0,826.0,112.0,1.3,18.0,643.0,180.0,105.25
2016,4,17,9,15,840.5,115.0,1.35,18.5,685.0,233.65,147.11
2016,4,17,9,30,855.0,118.0,1.4,19.0,727.0,288.74,193.44
2016,4,17,9,45,870.5,117.5,1.5,19.5,764.0,349.21,244.88
2016,4,17,10,0,886.0,117.0,1.6,20.0,801.0,403.51,291.34
2016,4,17,10,15,893.5,119.0,1.65,20.0,830.5,457.14,337.06
2016,4,17,10,30,901.0,121.0,1.7,20.0,860.0,510.46,381.41
2016,4,17,10,45,907.5,121.5,1.75,20.5,883.0,561.61,422.19
2016,4,17,11,0,914.0,122.0,1.8,21.0,906.0,611.91,461.08
2016,4,17,11,15,917.5,122.5,1.8,21.5,920.5,659.34,496.45
2016,4,17,11,30,921.0,123.0,1.8,22.0,935.0,705.25,529.67
2016,4,17,11,45,923.0,123.0,1.8,22.5,941.5,747.99,559.77
2016,4,17,12,0,925.0,123.0,1.8,23.0,948.0,788.69,587.38
2016,4,17,12,15,925.0,123.0,1.7,23.0,946.5,825.66,610.88
2016,4,17,12,30,925.0,123.0,1.6,23.0,945.0,860.1,632.39
2016,4,17,12,45,925.0,121.0,1.55,23.5,936.0,890.01,650.0
2016,4,17,13,0,925.0,119.0,1.5,24.0,927.0,917.0,665.58
2016,4,17,13,15,921.0,118.0,1.35,24.0,909.5,938.4,677.36
2016,4,17,13,30,917.0,117.0,1.2,24.0,892.0,956.51,686.87
2016,4,17,13,45,913.5,114.0,1.1,24.0,867.5,969.67,693.96
2016,4,17,14,0,910.0,111.0,1.0,24.0,843.0,979.37,698.93
2016,4,17,14,15,902.0,109.5,1.05,24.0,811.0,982.94,702.98
2016,4,17,14,30,894.0,108.0,1.1,24.0,779.0,983.02,705.08
2016,4,17,14,45,885.5,104.5,1.15,24.0,741.0,976.94,703.5
2016,4,17,15,0,877.0,101.0,1.2,24.0,703.0,967.43,699.93
2016,4,17,15,15,862.5,98.5,1.3,23.5,659.0,950.02,693.57
2016,4,17,15,30,848.0,96.0,1.4,23.0,615.0,939.26,691.51
2016,4,17,15,45,830.5,92.0,1.5,23.0,567.0,911.13,676.57
2016,4,17,16,0,813.0,88.0,1.6,23.0,519.0,880.27,659.7
2016,4,17,16,15,787.5,84.0,1.7,22.5,468.0,839.67,637.04
2016,4,17,16,30,762.0,80.0,1.8,22.0,417.0,797.15,612.32
2016,4,17,16,45,726.5,75.0,1.9,21.5,363.5,743.18,578.47
2016,4,17,17,0,691.0,70.0,2.0,21.0,310.0,693.68,546.42
2016,4,17,17,15,640.5,64.0,1.95,20.0,257.0,626.0,499.18
2016,4,17,17,30,590.0,58.0,1.9,19.0,204.0,559.58,450.44
2016,4,17,17,45,510.0,49.5,1.85,18.5,154.0,470.12,380.13
2016,4,17,18,0,430.0,41.0,1.8,18.0,104.0,385.43,309.22
2016,4,17,18,15,303.5,28.5,1.7,17.5,64.0,271.8,206.5
2016,4,17,18,30,177.0,16.0,1.6,17.0,24.0,151.11,0.0
2016,4,17,18,45,88.5,8.0,1.55,16.5,12.0,56.87,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,133.0,14.5,0.35,14.0,26.5,11.68,0.0
2016,4,18,6,0,266.0,29.0,0.4,14.0,53.0,23.54,13.48
2016,4,18,6,15,372.5,41.0,0.5,14.5,98.5,32.61,22.86
2016,4,18,6,30,479.0,53.0,0.6,15.0,144.0,41.34,31.02
2016,4,18,6,45,547.5,61.5,0.75,15.5,196.0,46.62,35.9
2016,4,18,7,0,616.0,70.0,0.9,16.0,248.0,51.71,40.42
2016,4,18,7,15,662.0,76.0,0.95,16.0,302.5,54.53,42.88
2016,4,18,7,30,708.0,82.0,1.0,16.0,357.0,57.25,45.17
2016,4,18,7,45,740.5,87.5,1.1,16.5,410.5,59.37,46.79
2016,4,18,8,0,773.0,93.0,1.2,17.0,464.0,67.77,53.83
2016,4,18,8,15,797.0,97.0,1.25,17.5,515.0,68.78,54.38
2016,4,18,8,30,821.0,101.0,1.3,18.0,566.0,77.95,52.52
2016,4,18,8,45,841.0,103.5,1.4,18.5,614.0,129.48,71.12
2016,4,18,9,0,861.0,106.0,1.5,19.0,662.0,183.45,105.97
2016,4,18,9,15,874.5,108.0,1.55,19.5,704.0,238.08,148.94
2016,4,18,9,30,888.0,110.0,1.6,20.0,746.0,301.38,201.83
2016,4,18,9,45,903.0,109.5,1.7,20.5,783.5,356.28,249.11
2016,4,18,10,0,918.0,109.0,1.8,21.0,821.0,411.99,296.76
2016,4,18,10,15,925.0,110.5,1.85,21.0,850.5,466.56,343.24
2016,4,18,10,30,932.0,112.0,1.9,21.0,880.0,520.73,388.23
2016,4,18,10,45,938.0,112.5,2.0,21.5,902.5,572.97,429.99
2016,4,18,11,0,944.0,113.0,2.1,22.0,925.0,624.25,469.79
2016,4,18,11,15,946.5,113.5,2.1,22.0,939.0,672.26,506.56
2016,4,18,11,30,949.0,114.0,2.1,22.0,953.0,718.57,541.19
2016,4,18,11,45,949.0,114.5,2.15,22.5,959.0,761.3,571.74
2016,4,18,12,0,949.0,115.0,2.2,23.0,965.0,801.77,599.27
2016,4,18,12,15,948.0,115.5,2.15,23.0,963.0,839.06,623.73
2016,4,18,12,30,947.0,116.0,2.1,23.0,961.0,873.71,646.22
2016,4,18,12,45,940.0,118.0,2.1,23.5,949.0,901.99,663.57
2016,4,18,13,0,933.0,120.0,2.1,24.0,937.0,927.07,678.79
2016,4,18,13,15,928.5,119.5,2.1,23.5,919.0,948.66,694.43
2016,4,18,13,30,924.0,119.0,2.1,23.0,901.0,966.93,708.08
2016,4,18,13,45,910.5,121.0,2.1,23.0,874.0,976.08,714.58
2016,4,18,14,0,897.0,123.0,2.1,23.0,847.0,981.66,719.01
2016,4,18,14,15,888.0,121.5,2.1,22.5,814.5,984.32,723.14
2016,4,18,14,30,879.0,120.0,2.1,22.0,782.0,983.53,725.22
2016,4,18,14,45,857.5,122.0,2.15,22.0,741.0,981.5,725.86
2016,4,18,15,0,836.0,124.0,2.2,22.0,700.0,966.14,717.87
2016,4,18,15,15,819.5,121.0,2.25,21.5,656.0,946.67,708.71
2016,4,18,15,30,803.0,118.0,2.3,21.0,612.0,924.12,697.45
2016,4,18,15,45,705.0,127.5,2.35,21.0,536.0,843.27,644.71
2016,4,18,16,0,607.0,137.0,2.4,21.0,460.0,756.23,586.56
2016,4,18,16,15,618.0,118.5,2.45,20.5,420.0,735.58,575.78
2016,4,18,16,30,629.0,100.0,2.5,20.0,380.0,711.4,561.61
2016,4,18,16,45,557.0,105.5,2.55,19.5,330.0,642.29,513.66
2016,4,18,17,0,485.0,111.0,2.6,19.0,280.0,568.96,460.9
2016,4,18,17,15,441.5,97.0,2.6,18.0,231.5,504.09,412.8
2016,4,18,17,30,398.0,83.0,2.6,17.0,183.0,440.62,363.38
2016,4,18,17,45,330.5,68.0,2.65,16.5,138.0,360.22,297.03
2016,4,18,18,0,263.0,53.0,2.7,16.0,93.0,284.29,231.62
2016,4,18,18,15,131.5,37.0,2.65,15.5,57.0,156.2,119.53
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,22.46,0.0
2016,4,18,18,45,0.0,10.5,2.6,14.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,0.65,13.0,27.0,12.61,0.0
2016,4,19,6,0,241.0,32.0,0.6,13.0,54.0,25.0,15.05
2016,4,19,6,15,344.0,44.5,0.6,13.5,99.0,35.52,25.56
2016,4,19,6,30,447.0,57.0,0.6,14.0,144.0,44.54,34.02
2016,4,19,6,45,526.5,64.0,0.6,14.5,196.5,48.43,37.68
2016,4,19,7,0,606.0,71.0,0.6,15.0,249.0,52.28,41.11
2016,4,19,7,15,651.5,77.5,0.65,15.0,303.0,55.44,43.87
2016,4,19,7,30,697.0,84.0,0.7,15.0,357.0,58.47,46.43
2016,4,19,7,45,732.0,88.0,0.75,15.5,410.5,59.49,47.07
2016,4,19,8,0,767.0,92.0,0.8,16.0,464.0,66.77,53.15
2016,4,19,8,15,791.0,96.0,0.9,16.5,514.5,67.8,53.74
2016,4,19,8,30,815.0,100.0,1.0,17.0,565.0,80.36,52.47
2016,4,19,8,45,827.5,105.5,1.15,17.5,611.0,133.13,73.93
2016,4,19,9,0,840.0,111.0,1.3,18.0,657.0,187.53,110.3
2016,4,19,9,15,853.5,114.0,1.3,18.5,699.0,241.73,153.24
2016,4,19,9,30,867.0,117.0,1.3,19.0,741.0,297.26,200.12
2016,4,19,9,45,870.0,123.0,1.35,19.5,775.0,352.99,248.21
2016,4,19,10,0,873.0,129.0,1.4,20.0,809.0,408.54,295.52
2016,4,19,10,15,768.5,187.0,1.4,20.0,802.0,455.55,336.78
2016,4,19,10,30,664.0,245.0,1.4,20.0,795.0,496.9,371.32
2016,4,19,10,45,777.0,193.0,1.45,20.5,852.5,552.66,414.35
2016,4,19,11,0,890.0,141.0,1.5,21.0,910.0,619.0,464.45
2016,4,19,11,15,744.5,226.5,1.5,21.0,877.0,645.08,483.24
2016,4,19,11,30,599.0,312.0,1.5,21.0,844.0,661.96,494.3
2016,4,19,11,45,557.0,334.0,1.5,21.0,831.0,684.19,510.08
2016,4,19,12,0,515.0,356.0,1.5,21.0,818.0,702.42,522.56
2016,4,19,12,15,438.0,384.0,1.6,21.0,776.5,695.02,517.38
2016,4,19,12,30,361.0,412.0,1.7,21.0,735.0,678.04,505.46
2016,4,19,12,45,416.5,382.5,1.8,21.0,751.0,722.46,538.92
2016,4,19,13,0,472.0,353.0,1.9,21.0,767.0,763.66,569.63
2016,4,19,13,15,361.0,384.0,1.95,21.0,697.5,705.45,527.81
2016,4,19,13,30,250.0,415.0,2.0,21.0,628.0,650.67,488.05
2016,4,19,13,45,245.0,403.0,2.15,21.0,606.5,646.19,486.84
2016,4,19,14,0,240.0,391.0,2.3,21.0,585.0,625.45,473.91
2016,4,19,14,15,162.5,371.0,2.4,20.5,500.0,539.21,412.22
2016,4,19,14,30,85.0,351.0,2.5,20.0,415.0,433.82,334.67
2016,4,19,14,45,100.5,337.0,2.6,20.0,409.0,438.8,340.47
2016,4,19,15,0,116.0,323.0,2.7,20.0,403.0,460.86,358.42
2016,4,19,15,15,178.5,299.0,2.75,19.5,413.5,498.53,390.55
2016,4,19,15,30,241.0,275.0,2.8,19.0,424.0,534.22,421.19
2016,4,19,15,45,152.5,250.0,2.9,18.5,341.5,424.06,337.32
2016,4,19,16,0,64.0,225.0,3.0,18.0,259.0,297.64,238.17
2016,4,19,16,15,204.0,195.5,3.0,17.5,289.0,409.69,333.08
2016,4,19,16,30,344.0,166.0,3.0,17.0,319.0,514.59,419.73
2016,4,19,16,45,315.0,152.5,3.0,16.5,279.0,468.71,384.8
2016,4,19,17,0,286.0,139.0,3.0,16.0,239.0,423.48,350.2
2016,4,19,17,15,392.5,107.0,2.9,15.5,220.0,478.48,397.03
2016,4,19,17,30,499.0,75.0,2.8,15.0,201.0,512.26,424.82
2016,4,19,17,45,438.0,61.5,2.7,15.0,153.5,433.38,358.66
2016,4,19,18,0,377.0,48.0,2.6,15.0,106.0,357.97,292.92
2016,4,19,18,15,254.5,33.5,2.5,14.5,66.0,244.01,190.83
2016,4,19,18,30,132.0,19.0,2.4,14.0,26.0,127.67,19.64
2016,4,19,18,45,66.0,9.5,2.35,14.0,13.0,45.81,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,146.5,15.5,2.0,12.5,30.0,12.38,0.0
2016,4,20,6,0,293.0,31.0,2.1,13.0,60.0,25.09,15.33
2016,4,20,6,15,395.5,42.0,2.15,13.5,106.0,33.21,23.54
2016,4,20,6,30,498.0,53.0,2.2,14.0,152.0,41.04,30.89
2016,4,20,6,45,565.5,60.5,2.3,14.5,204.5,45.52,35.06
2016,4,20,7,0,633.0,68.0,2.4,15.0,257.0,49.87,38.93
2016,4,20,7,15,677.0,73.5,2.3,15.0,310.5,52.39,41.14
2016,4,20,7,30,721.0,79.0,2.2,15.0,364.0,54.83,43.18
2016,4,20,7,45,753.0,83.5,2.15,15.5,417.5,62.04,49.29
2016,4,20,8,0,785.0,88.0,2.1,16.0,471.0,63.73,50.48
2016,4,20,8,15,807.5,91.5,2.1,16.0,521.5,64.51,50.99
2016,4,20,8,30,830.0,95.0,2.1,16.0,572.0,80.43,50.29
2016,4,20,8,45,616.0,177.0,2.1,16.5,546.5,161.76,104.67
2016,4,20,9,0,402.0,259.0,2.1,17.0,521.0,235.47,167.97
2016,4,20,9,15,482.5,246.0,2.1,17.0,580.5,261.09,185.05
2016,4,20,9,30,563.0,233.0,2.1,17.0,640.0,304.21,218.5
2016,4,20,9,45,609.0,230.0,2.1,17.5,689.5,350.48,256.39
2016,4,20,10,0,655.0,227.0,2.1,18.0,739.0,402.25,298.66
2016,4,20,10,15,638.0,247.5,2.1,18.0,761.5,450.56,339.18
2016,4,20,10,30,621.0,268.0,2.1,18.0,784.0,496.93,377.04
2016,4,20,10,45,625.0,276.0,2.15,18.5,806.5,542.34,412.52
2016,4,20,11,0,629.0,284.0,2.2,19.0,829.0,587.58,446.91
2016,4,20,11,15,639.5,280.5,2.2,19.0,842.0,627.2,477.3
2016,4,20,11,30,650.0,277.0,2.2,19.0,855.0,666.62,506.99
2016,4,20,11,45,783.0,204.5,2.2,19.0,905.5,732.0,556.74
2016,4,20,12,0,916.0,132.0,2.2,19.0,956.0,797.26,605.51
2016,4,20,12,15,915.0,132.0,2.2,19.0,954.0,833.07,629.55
2016,4,20,12,30,914.0,132.0,2.2,19.0,952.0,866.32,651.99
2016,4,20,12,45,720.0,236.0,2.25,19.0,878.5,844.29,636.09
2016,4,20,13,0,526.0,340.0,2.3,19.0,805.0,799.49,601.67
2016,4,20,13,15,532.5,328.5,2.3,19.0,791.0,815.08,613.89
2016,4,20,13,30,539.0,317.0,2.3,19.0,777.0,828.47,624.08
2016,4,20,13,45,710.5,222.5,2.35,19.0,810.5,913.55,687.69
2016,4,20,14,0,882.0,128.0,2.4,19.0,844.0,976.32,730.3
2016,4,20,14,15,692.5,200.0,2.4,18.5,749.0,901.59,681.74
2016,4,20,14,30,503.0,272.0,2.4,18.0,654.0,799.45,610.68
2016,4,20,14,45,566.5,234.0,2.45,18.0,643.5,826.43,634.13
2016,4,20,15,0,630.0,196.0,2.5,18.0,633.0,857.02,658.44
2016,4,20,15,15,616.0,184.5,2.45,18.0,589.5,832.2,641.99
2016,4,20,15,30,602.0,173.0,2.4,18.0,546.0,804.68,624.13
2016,4,20,15,45,595.0,158.5,2.4,18.0,503.5,777.96,607.14
2016,4,20,16,0,588.0,144.0,2.4,18.0,461.0,748.65,588.16
2016,4,20,16,15,404.5,164.5,2.35,17.5,372.5,590.46,472.01
2016,4,20,16,30,221.0,185.0,2.3,17.0,284.0,413.04,335.1
2016,4,20,16,45,205.5,164.5,2.3,16.5,248.0,373.76,306.48
2016,4,20,17,0,190.0,144.0,2.3,16.0,212.0,334.37,276.21
2016,4,20,17,15,365.0,105.0,2.25,15.5,208.0,454.22,376.49
2016,4,20,17,30,540.0,66.0,2.2,15.0,204.0,534.12,440.35
2016,4,20,17,45,465.0,56.0,2.15,15.0,155.5,447.65,369.19
2016,4,20,18,0,390.0,46.0,2.1,15.0,107.0,365.54,298.59
2016,4,20,18,15,270.5,33.0,2.05,14.5,67.5,256.63,201.56
2016,4,20,18,30,151.0,20.0,2.0,14.0,28.0,141.98,39.31
2016,4,20,18,45,75.5,10.0,1.95,13.5,14.0,51.72,0.0
2016,4,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,13.5,19.5,14.97,0.0
2016,4,21,6,0,39.0,35.0,1.3,14.0,39.0,28.98,18.73
2016,4,21,6,15,70.5,56.0,1.45,14.0,68.5,45.13,33.98
2016,4,21,6,30,102.0,77.0,1.6,14.0,98.0,60.88,48.48
2016,4,21,6,45,122.0,100.0,1.75,14.5,132.0,77.48,63.38
2016,4,21,7,0,142.0,123.0,1.9,15.0,166.0,93.61,77.54
2016,4,21,7,15,163.5,142.5,1.95,15.0,201.0,107.18,89.31
2016,4,21,7,30,185.0,162.0,2.0,15.0,236.0,120.35,100.53
2016,4,21,7,45,109.5,176.0,2.15,15.0,221.5,129.11,107.79
2016,4,21,8,0,34.0,190.0,2.3,15.0,207.0,145.29,121.35
2016,4,21,8,15,67.5,223.0,2.4,15.0,261.0,166.57,139.09
2016,4,21,8,30,101.0,256.0,2.5,15.0,315.0,190.89,150.57
2016,4,21,8,45,118.0,280.0,2.6,15.5,353.5,207.55,160.29
2016,4,21,9,0,135.0,304.0,2.7,16.0,392.0,237.24,181.73
2016,4,21,9,15,226.0,313.5,2.75,16.0,472.5,275.14,207.74
2016,4,21,9,30,317.0,323.0,2.8,16.0,553.0,313.24,235.36
2016,4,21,9,45,173.5,317.5,2.85,16.5,444.5,298.04,228.91
2016,4,21,10,0,30.0,312.0,2.9,17.0,336.0,263.83,205.52
2016,4,21,10,15,173.5,350.0,2.9,17.0,494.0,350.32,271.0
2016,4,21,10,30,317.0,388.0,2.9,17.0,652.0,453.29,348.98
2016,4,21,10,45,187.0,391.5,2.95,17.0,548.5,417.44,322.83
2016,4,21,11,0,57.0,395.0,3.0,17.0,445.0,365.38,283.13
2016,4,21,11,15,190.0,409.0,3.0,17.0,578.0,463.45,359.1
2016,4,21,11,30,323.0,423.0,3.0,17.0,711.0,575.92,444.07
2016,4,21,11,45,336.0,415.0,3.05,17.0,717.0,600.32,462.46
2016,4,21,12,0,349.0,407.0,3.1,17.0,723.0,624.63,481.19
2016,4,21,12,15,613.0,274.0,3.15,17.0,826.5,736.24,568.73
2016,4,21,12,30,877.0,141.0,3.2,17.0,930.0,846.6,651.2
2016,4,21,12,45,639.0,261.5,3.3,17.5,833.5,801.5,615.42
2016,4,21,13,0,401.0,382.0,3.4,18.0,737.0,723.63,554.22
2016,4,21,13,15,413.0,364.0,3.5,17.5,723.0,743.39,571.41
2016,4,21,13,30,425.0,346.0,3.6,17.0,709.0,753.75,581.51
2016,4,21,13,45,387.5,356.0,3.7,17.0,679.5,731.78,566.07
2016,4,21,14,0,350.0,366.0,3.8,17.0,650.0,718.89,557.0
2016,4,21,14,15,397.5,331.5,3.85,17.0,642.5,737.91,573.77
2016,4,21,14,30,445.0,297.0,3.9,17.0,635.0,770.78,600.11
2016,4,21,14,45,326.5,311.5,3.95,17.0,553.0,663.32,520.16
2016,4,21,15,0,208.0,326.0,4.0,17.0,471.0,553.29,436.69
2016,4,21,15,15,171.5,305.5,4.0,17.0,420.0,499.66,396.74
2016,4,21,15,30,135.0,285.0,4.0,17.0,369.0,445.36,355.36
2016,4,21,15,45,465.5,186.5,4.0,17.0,444.0,681.35,546.53
2016,4,21,16,0,796.0,88.0,4.0,17.0,519.0,869.8,687.64
2016,4,21,16,15,421.5,133.5,4.0,16.5,359.5,568.29,462.93
2016,4,21,16,30,47.0,179.0,4.0,16.0,200.0,234.03,189.98
2016,4,21,16,45,42.5,157.5,4.0,16.0,175.0,207.57,169.49
2016,4,21,17,0,38.0,136.0,4.0,16.0,150.0,180.86,147.79
2016,4,21,17,15,31.0,115.0,3.9,15.5,125.0,152.61,124.5
2016,4,21,17,30,24.0,94.0,3.8,15.0,100.0,124.24,100.6
2016,4,21,17,45,13.5,73.0,3.75,14.5,76.5,84.31,66.33
2016,4,21,18,0,3.0,52.0,3.7,14.0,53.0,54.64,40.4
2016,4,21,18,15,1.5,33.0,3.6,13.5,33.5,33.22,21.39
2016,4,21,18,30,0.0,14.0,3.5,13.0,14.0,12.32,0.0
2016,4,21,18,45,0.0,7.0,3.45,13.0,7.0,6.37,0.0
2016,4,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.0,19.0,5.95,13.5,30.5,14.89,0.22
2016,4,22,6,0,218.0,38.0,6.0,14.0,61.0,29.52,19.31
2016,4,22,6,15,318.0,50.5,6.05,14.0,105.0,38.68,28.34
2016,4,22,6,30,418.0,63.0,6.1,14.0,149.0,49.11,38.07
2016,4,22,6,45,492.0,70.5,6.2,14.0,200.0,53.16,41.93
2016,4,22,7,0,566.0,78.0,6.3,14.0,251.0,57.13,45.54
2016,4,22,7,15,371.0,121.5,6.4,14.0,243.5,85.29,70.51
2016,4,22,7,30,176.0,165.0,6.5,14.0,236.0,122.16,102.82
2016,4,22,7,45,175.5,189.0,6.6,14.0,268.0,137.3,115.72
2016,4,22,8,0,175.0,213.0,6.7,14.0,300.0,151.85,127.99
2016,4,22,8,15,99.5,215.0,6.8,14.0,266.0,162.42,136.7
2016,4,22,8,30,24.0,217.0,6.9,14.0,232.0,177.18,142.0
2016,4,22,8,45,12.0,158.0,7.05,14.5,165.5,136.15,107.54
2016,4,22,9,0,0.0,99.0,7.2,15.0,99.0,87.61,67.47
2016,4,22,9,15,41.5,216.5,7.3,15.0,247.0,183.23,144.06
2016,4,22,9,30,83.0,334.0,7.4,15.0,395.0,280.69,221.13
2016,4,22,9,45,157.0,356.5,7.5,15.0,478.0,319.92,250.71
2016,4,22,10,0,231.0,379.0,7.6,15.0,561.0,377.15,295.65
2016,4,22,10,15,144.5,378.5,7.75,15.0,494.0,359.29,283.78
2016,4,22,10,30,58.0,378.0,7.9,15.0,427.0,337.87,267.76
2016,4,22,10,45,51.5,379.5,8.05,15.0,424.0,343.23,272.15
2016,4,22,11,0,45.0,381.0,8.2,15.0,421.0,347.73,275.74
2016,4,22,11,15,32.5,351.0,8.25,14.5,380.5,321.89,255.71
2016,4,22,11,30,20.0,321.0,8.3,14.0,340.0,294.37,234.13
2016,4,22,11,45,10.0,202.5,8.4,14.0,212.0,186.32,147.3
2016,4,22,12,0,0.0,84.0,8.5,14.0,84.0,74.78,56.14
2016,4,22,12,15,158.0,257.5,8.4,14.0,400.0,363.42,294.02
2016,4,22,12,30,316.0,431.0,8.3,14.0,716.0,661.74,529.01
2016,4,22,12,45,378.5,398.5,8.25,14.0,736.5,702.47,561.92
2016,4,22,13,0,441.0,366.0,8.2,14.0,757.0,752.26,602.19
2016,4,22,13,15,652.0,254.5,8.05,14.0,819.5,855.44,687.06
2016,4,22,13,30,863.0,143.0,7.9,14.0,882.0,951.92,760.98
2016,4,22,13,45,664.0,229.5,7.8,14.0,789.0,880.14,706.94
2016,4,22,14,0,465.0,316.0,7.7,14.0,696.0,790.37,634.2
2016,4,22,14,15,648.0,227.5,7.65,14.0,734.0,890.06,716.44
2016,4,22,14,30,831.0,139.0,7.6,14.0,772.0,974.88,780.9
2016,4,22,14,45,834.5,129.5,7.6,14.0,738.5,973.95,781.34
2016,4,22,15,0,838.0,120.0,7.6,14.0,705.0,969.45,779.64
2016,4,22,15,15,670.0,164.5,7.55,13.5,614.0,864.37,703.28
2016,4,22,15,30,502.0,209.0,7.5,13.0,523.0,744.57,612.05
2016,4,22,15,45,646.0,154.0,7.45,13.0,526.0,823.08,677.09
2016,4,22,16,0,790.0,99.0,7.4,13.0,529.0,878.94,721.85
2016,4,22,16,15,763.5,95.0,7.2,13.0,477.5,837.53,691.2
2016,4,22,16,30,737.0,91.0,7.0,13.0,426.0,799.75,663.45
2016,4,22,16,45,697.0,87.0,6.85,13.0,372.5,743.89,621.19
2016,4,22,17,0,657.0,83.0,6.7,13.0,319.0,687.65,577.77
2016,4,22,17,15,603.0,76.0,6.45,12.5,266.0,616.29,521.65
2016,4,22,17,30,549.0,69.0,6.2,12.0,213.0,546.34,464.7
2016,4,22,17,45,457.0,61.0,5.95,12.0,162.5,449.01,381.7
2016,4,22,18,0,365.0,53.0,5.7,12.0,112.0,355.32,298.32
2016,4,22,18,15,241.0,39.0,5.5,11.5,72.0,244.2,197.38
2016,4,22,18,30,117.0,25.0,5.3,11.0,32.0,132.47,59.95
2016,4,22,18,45,58.5,12.5,5.15,11.0,16.0,44.56,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
