Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.5,1.8
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.1,20.16
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,38.0,28.05
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,45.6,35.3
2016,4,23,6,45,540.0,67.0,4.2,12.5,210.0,50.25,39.61
2016,4,23,7,0,602.0,75.0,4.3,13.0,261.0,54.74,43.59
2016,4,23,7,15,645.5,81.0,4.2,13.0,314.0,57.38,45.9
2016,4,23,7,30,689.0,87.0,4.1,13.0,367.0,59.92,48.02
2016,4,23,7,45,718.0,92.5,4.1,13.0,418.5,61.85,49.57
2016,4,23,8,0,747.0,98.0,4.1,13.0,470.0,63.64,50.98
2016,4,23,8,15,770.0,102.0,4.1,13.0,519.5,71.26,57.5
2016,4,23,8,30,793.0,106.0,4.1,13.0,569.0,96.31,59.33
2016,4,23,8,45,807.0,110.5,4.2,13.5,614.0,147.22,85.01
2016,4,23,9,0,821.0,115.0,4.3,14.0,659.0,199.91,123.34
2016,4,23,9,15,834.0,117.5,4.3,14.0,699.5,252.51,167.69
2016,4,23,9,30,847.0,120.0,4.3,14.0,740.0,306.37,215.69
2016,4,23,9,45,866.5,116.5,4.35,14.5,777.0,365.21,267.72
2016,4,23,10,0,886.0,113.0,4.4,15.0,814.0,418.32,314.88
2016,4,23,10,15,669.0,223.0,4.4,15.0,763.0,451.05,347.89
2016,4,23,10,30,452.0,333.0,4.4,15.0,712.0,473.43,369.03
2016,4,23,10,45,451.5,343.5,4.45,15.5,730.0,510.95,399.04
2016,4,23,11,0,451.0,354.0,4.5,16.0,748.0,548.22,428.12
2016,4,23,11,15,681.0,238.0,4.4,16.0,844.0,623.83,489.09
2016,4,23,11,30,911.0,122.0,4.3,16.0,940.0,713.03,559.94
2016,4,23,11,45,640.0,267.0,4.25,16.0,843.5,691.0,539.73
2016,4,23,12,0,369.0,412.0,4.2,16.0,747.0,645.76,501.38
2016,4,23,12,15,416.0,390.0,4.25,16.0,767.5,687.85,534.45
2016,4,23,12,30,463.0,368.0,4.3,16.0,788.0,730.01,567.02
2016,4,23,12,45,477.0,350.5,4.35,16.0,779.0,748.93,582.03
2016,4,23,13,0,491.0,333.0,4.4,16.0,770.0,766.2,596.02
2016,4,23,13,15,490.5,326.0,4.55,16.0,755.0,778.72,606.67
2016,4,23,13,30,490.0,319.0,4.7,16.0,740.0,789.05,615.81
2016,4,23,13,45,679.0,223.0,4.9,16.0,788.5,888.99,695.39
2016,4,23,14,0,868.0,127.0,5.1,16.0,837.0,966.97,752.76
2016,4,23,14,15,859.0,125.5,5.2,16.0,805.0,969.05,755.57
2016,4,23,14,30,850.0,124.0,5.3,16.0,773.0,978.11,763.99
2016,4,23,14,45,833.0,124.0,5.45,16.0,734.0,967.72,758.99
2016,4,23,15,0,816.0,124.0,5.6,16.0,695.0,954.06,751.81
2016,4,23,15,15,799.5,121.0,5.6,15.5,652.0,934.34,740.77
2016,4,23,15,30,783.0,118.0,5.6,15.0,609.0,911.65,727.58
2016,4,23,15,45,759.0,115.5,5.65,15.0,561.5,879.62,706.34
2016,4,23,16,0,735.0,113.0,5.7,15.0,514.0,851.38,687.8
2016,4,23,16,15,707.0,108.0,5.65,14.5,463.5,808.72,658.9
2016,4,23,16,30,679.0,103.0,5.6,14.0,413.0,764.48,628.34
2016,4,23,16,45,631.5,99.5,5.6,14.0,360.5,703.93,583.4
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,643.34,537.33
2016,4,23,17,15,530.5,87.5,5.5,13.5,256.5,572.41,482.19
2016,4,23,17,30,477.0,79.0,5.4,13.0,205.0,502.85,426.08
2016,4,23,17,45,393.5,68.5,5.35,13.0,157.0,408.47,345.55
2016,4,23,18,0,310.0,58.0,5.3,13.0,109.0,324.7,271.28
2016,4,23,18,15,204.5,41.5,5.2,12.5,70.0,224.23,180.68
2016,4,23,18,30,99.0,25.0,5.1,12.0,31.0,110.26,55.7
2016,4,23,18,45,49.5,12.5,5.05,12.0,15.5,39.52,0.0
2016,4,23,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,23.0,6.45,11.5,32.5,18.75,5.56
2016,4,24,6,0,165.0,46.0,6.7,12.0,65.0,36.37,25.65
2016,4,24,6,15,255.5,63.0,6.7,12.0,109.5,47.96,36.89
2016,4,24,6,30,346.0,80.0,6.7,12.0,154.0,59.93,48.1
2016,4,24,6,45,428.0,89.5,6.7,12.0,206.5,65.9,53.73
2016,4,24,7,0,510.0,99.0,6.7,12.0,259.0,71.71,58.99
2016,4,24,7,15,388.0,129.0,6.65,12.0,263.5,90.35,75.55
2016,4,24,7,30,266.0,159.0,6.6,12.0,268.0,113.16,95.59
2016,4,24,7,45,489.0,138.0,6.6,12.5,371.5,92.8,77.1
2016,4,24,8,0,712.0,117.0,6.6,13.0,475.0,76.22,62.07
2016,4,24,8,15,737.5,122.0,6.6,13.0,525.0,76.94,62.5
2016,4,24,8,30,763.0,127.0,6.6,13.0,575.0,104.84,65.63
2016,4,24,8,45,792.5,126.0,6.6,13.5,623.5,160.08,95.87
2016,4,24,9,0,822.0,125.0,6.6,14.0,672.0,210.28,132.15
2016,4,24,9,15,836.0,127.5,6.55,14.5,713.5,263.17,176.86
2016,4,24,9,30,850.0,130.0,6.5,15.0,755.0,317.45,225.11
2016,4,24,9,45,865.5,129.5,6.5,15.5,791.5,371.09,273.45
2016,4,24,10,0,881.0,129.0,6.5,16.0,828.0,430.91,326.21
2016,4,24,10,15,888.0,131.0,6.55,16.0,857.0,483.78,373.46
2016,4,24,10,30,895.0,133.0,6.6,16.0,886.0,536.29,419.44
2016,4,24,10,45,898.5,135.0,6.7,16.0,907.0,586.4,462.62
2016,4,24,11,0,902.0,137.0,6.8,16.0,928.0,635.43,504.01
2016,4,24,11,15,905.0,138.0,7.05,16.0,941.5,682.1,543.1
2016,4,24,11,30,908.0,139.0,7.3,16.0,955.0,727.25,580.4
2016,4,24,11,45,902.0,143.5,7.55,16.0,959.0,767.26,613.13
2016,4,24,12,0,896.0,148.0,7.8,16.0,963.0,804.81,643.32
2016,4,24,12,15,895.0,148.0,8.0,16.0,961.0,839.89,670.2
2016,4,24,12,30,894.0,148.0,8.2,16.0,959.0,872.5,695.27
2016,4,24,12,45,713.0,245.5,8.45,16.0,888.0,853.85,680.7
2016,4,24,13,0,532.0,343.0,8.7,16.0,817.0,812.49,645.96
2016,4,24,13,15,544.0,329.0,8.85,15.5,805.5,830.7,662.76
2016,4,24,13,30,556.0,315.0,9.0,15.0,794.0,846.8,677.93
2016,4,24,13,45,567.0,297.5,9.15,15.0,774.5,856.18,686.94
2016,4,24,14,0,578.0,280.0,9.3,15.0,755.0,862.93,694.1
2016,4,24,14,15,668.5,234.0,9.35,14.5,762.5,918.73,741.8
2016,4,24,14,30,759.0,188.0,9.4,14.0,770.0,967.78,781.86
2016,4,24,14,45,740.0,187.0,9.5,14.0,731.5,954.97,773.77
2016,4,24,15,0,721.0,186.0,9.6,14.0,693.0,939.02,763.57
2016,4,24,15,15,702.5,180.5,9.6,14.0,649.5,915.67,747.49
2016,4,24,15,30,684.0,175.0,9.6,14.0,606.0,889.5,729.28
2016,4,24,15,45,677.0,162.0,9.65,14.0,561.5,863.4,711.25
2016,4,24,16,0,670.0,149.0,9.7,14.0,517.0,834.5,690.95
2016,4,24,16,15,639.0,142.5,9.75,13.5,466.0,788.27,658.0
2016,4,24,16,30,608.0,136.0,9.8,13.0,415.0,740.5,623.25
2016,4,24,16,45,579.5,124.0,9.85,13.0,364.0,687.81,582.64
2016,4,24,17,0,551.0,112.0,9.9,13.0,313.0,629.32,536.36
2016,4,24,17,15,495.5,101.5,9.9,12.5,261.0,556.76,477.96
2016,4,24,17,30,440.0,91.0,9.9,12.0,209.0,486.41,418.68
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,399.7,342.54
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,318.14,268.8
2016,4,24,18,15,189.0,45.0,9.9,11.5,72.0,219.45,178.75
2016,4,24,18,30,90.0,26.0,9.9,11.0,32.0,107.13,59.66
2016,4,24,18,45,45.0,13.0,9.95,11.0,16.0,37.48,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.0,17.0,5.8,8.5,40.0,13.3,3.23
2016,4,25,6,0,392.0,34.0,5.9,9.0,80.0,27.24,18.16
2016,4,25,6,15,485.0,43.0,6.0,9.5,129.0,33.58,24.48
2016,4,25,6,30,578.0,52.0,6.1,10.0,178.0,39.73,30.32
2016,4,25,6,45,638.0,58.0,6.2,10.5,231.5,43.13,33.5
2016,4,25,7,0,698.0,64.0,6.3,11.0,285.0,50.84,40.42
2016,4,25,7,15,737.5,68.5,6.3,11.0,340.0,53.05,42.33
2016,4,25,7,30,777.0,73.0,6.3,11.0,395.0,55.19,44.14
2016,4,25,7,45,805.0,77.0,6.3,11.5,448.5,56.79,45.32
2016,4,25,8,0,833.0,81.0,6.3,12.0,502.0,58.31,46.41
2016,4,25,8,15,854.0,84.5,6.2,12.0,553.0,59.31,47.14
2016,4,25,8,30,875.0,88.0,6.1,12.0,604.0,102.7,60.05
2016,4,25,8,45,890.0,90.5,6.05,12.5,651.5,156.35,88.63
2016,4,25,9,0,905.0,93.0,6.0,13.0,699.0,211.68,130.08
2016,4,25,9,15,917.0,95.0,6.0,13.0,740.5,267.52,178.28
2016,4,25,9,30,929.0,97.0,6.0,13.0,782.0,324.31,229.91
2016,4,25,9,45,936.0,99.5,6.05,13.5,817.5,380.61,281.47
2016,4,25,10,0,943.0,102.0,6.1,14.0,853.0,436.91,332.43
2016,4,25,10,15,949.0,103.5,6.15,14.0,882.0,491.79,381.91
2016,4,25,10,30,955.0,105.0,6.2,14.0,911.0,546.12,429.82
2016,4,25,10,45,958.5,106.5,6.3,14.5,932.5,598.36,474.18
2016,4,25,11,0,962.0,108.0,6.4,15.0,954.0,649.39,516.39
2016,4,25,11,15,964.5,108.5,6.45,15.0,967.5,697.56,556.28
2016,4,25,11,30,967.0,109.0,6.5,15.0,981.0,744.01,594.06
2016,4,25,11,45,965.0,110.5,6.6,15.0,986.0,786.23,628.1
2016,4,25,12,0,963.0,112.0,6.7,15.0,991.0,826.05,658.06
2016,4,25,12,15,726.0,240.0,6.75,15.0,902.0,800.83,636.7
2016,4,25,12,30,489.0,368.0,6.8,15.0,813.0,753.5,596.23
2016,4,25,12,45,717.5,242.5,6.85,15.0,887.5,856.42,680.49
2016,4,25,13,0,946.0,117.0,6.9,15.0,962.0,949.68,750.76
2016,4,25,13,15,942.0,116.5,6.95,15.0,944.0,971.43,767.01
2016,4,25,13,30,938.0,116.0,7.0,15.0,926.0,989.86,781.28
2016,4,25,13,45,711.5,214.0,7.05,15.5,818.5,912.96,724.35
2016,4,25,14,0,485.0,312.0,7.1,16.0,711.0,808.06,641.05
2016,4,25,14,15,511.5,288.5,7.15,15.5,695.0,820.56,654.33
2016,4,25,14,30,538.0,265.0,7.2,15.0,679.0,830.46,665.43
2016,4,25,14,45,710.5,186.0,7.25,15.0,704.5,926.37,741.77
2016,4,25,15,0,883.0,107.0,7.3,15.0,730.0,991.98,791.87
2016,4,25,15,15,868.0,104.5,7.35,15.0,685.5,983.79,787.62
2016,4,25,15,30,853.0,102.0,7.4,15.0,641.0,962.38,773.97
2016,4,25,15,45,832.5,99.0,7.45,15.0,592.0,932.17,753.78
2016,4,25,16,0,812.0,96.0,7.5,15.0,543.0,899.32,731.5
2016,4,25,16,15,786.0,92.0,7.5,14.5,491.0,857.83,703.54
2016,4,25,16,30,760.0,88.0,7.5,14.0,439.0,814.44,673.62
2016,4,25,16,45,722.5,84.0,7.5,14.0,385.0,764.91,636.98
2016,4,25,17,0,685.0,80.0,7.5,14.0,331.0,709.95,595.16
2016,4,25,17,15,634.5,73.5,7.35,13.5,277.5,641.03,541.54
2016,4,25,17,30,584.0,67.0,7.2,13.0,224.0,573.3,486.93
2016,4,25,17,45,503.5,59.0,7.1,12.5,173.0,483.09,411.37
2016,4,25,18,0,423.0,51.0,7.0,12.0,122.0,397.22,335.61
2016,4,25,18,15,304.0,38.0,6.75,11.5,80.0,285.96,234.8
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,177.08,109.43
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,64.23,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,9.0,8.0,7.28,0.0
2016,4,26,5,45,62.5,26.0,3.55,9.5,33.5,21.06,9.36
2016,4,26,6,0,125.0,44.0,3.6,10.0,59.0,34.93,24.9
2016,4,26,6,15,170.0,63.5,3.65,10.0,94.5,49.46,38.66
2016,4,26,6,30,215.0,83.0,3.7,10.0,130.0,63.55,51.82
2016,4,26,6,45,239.0,103.5,3.8,10.5,169.0,77.76,64.72
2016,4,26,7,0,263.0,124.0,3.9,11.0,208.0,91.43,76.85
2016,4,26,7,15,295.5,138.5,3.9,11.5,249.0,100.78,84.88
2016,4,26,7,30,328.0,153.0,3.9,12.0,290.0,109.76,92.4
2016,4,26,7,45,479.5,136.0,3.9,12.5,365.5,91.08,75.47
2016,4,26,8,0,631.0,119.0,3.9,13.0,441.0,76.44,62.2
2016,4,26,8,15,574.5,154.0,3.8,13.0,469.0,97.21,80.19
2016,4,26,8,30,518.0,189.0,3.7,13.0,497.0,142.14,100.18
2016,4,26,8,45,454.0,230.0,3.6,13.0,515.0,195.07,137.54
2016,4,26,9,0,390.0,271.0,3.5,13.0,533.0,251.02,183.86
2016,4,26,9,15,382.0,292.5,3.45,13.0,562.0,290.25,216.5
2016,4,26,9,30,374.0,314.0,3.4,13.0,591.0,329.05,249.59
2016,4,26,9,45,427.0,307.0,3.4,13.5,637.5,359.92,274.61
2016,4,26,10,0,480.0,300.0,3.4,14.0,684.0,404.01,310.42
2016,4,26,10,15,444.5,328.5,3.55,14.0,693.5,441.02,342.23
2016,4,26,10,30,409.0,357.0,3.7,14.0,703.0,474.74,370.49
2016,4,26,10,45,430.5,357.5,3.9,14.0,729.5,514.47,402.85
2016,4,26,11,0,452.0,358.0,4.1,14.0,756.0,555.82,436.1
2016,4,26,11,15,312.5,407.5,4.3,14.0,685.0,539.19,423.47
2016,4,26,11,30,173.0,457.0,4.5,14.0,614.0,509.4,399.73
2016,4,26,11,45,233.0,450.0,4.75,14.5,663.0,560.96,440.21
2016,4,26,12,0,293.0,443.0,5.0,15.0,712.0,618.4,484.63
2016,4,26,12,15,316.0,435.0,5.15,15.0,724.0,649.07,508.85
2016,4,26,12,30,339.0,427.0,5.3,15.0,736.0,680.06,533.42
2016,4,26,12,45,581.5,301.5,5.5,15.0,824.5,795.78,627.12
2016,4,26,13,0,824.0,176.0,5.7,15.0,913.0,908.98,715.2
2016,4,26,13,15,649.0,258.5,5.8,15.0,832.5,861.87,679.55
2016,4,26,13,30,474.0,341.0,5.9,15.0,752.0,798.64,629.51
2016,4,26,13,45,533.0,308.5,6.05,15.0,758.0,837.35,661.76
2016,4,26,14,0,592.0,276.0,6.2,15.0,764.0,874.21,692.3
2016,4,26,14,15,699.5,213.0,6.2,15.0,768.0,929.49,736.28
2016,4,26,14,30,807.0,150.0,6.2,15.0,772.0,968.96,766.04
2016,4,26,14,45,683.5,187.5,6.25,15.0,696.5,902.79,718.99
2016,4,26,15,0,560.0,225.0,6.3,15.0,621.0,819.95,657.99
2016,4,26,15,15,518.5,223.5,6.3,14.5,573.0,779.87,630.09
2016,4,26,15,30,477.0,222.0,6.3,14.0,525.0,738.15,600.34
2016,4,26,15,45,600.0,171.5,6.3,14.0,522.5,802.49,654.28
2016,4,26,16,0,723.0,121.0,6.3,14.0,520.0,853.13,694.61
2016,4,26,16,15,694.5,115.5,6.3,13.5,469.5,809.46,664.47
2016,4,26,16,30,666.0,110.0,6.3,13.0,419.0,764.26,632.98
2016,4,26,16,45,631.0,103.0,6.35,13.0,368.0,710.34,592.91
2016,4,26,17,0,596.0,96.0,6.4,13.0,317.0,655.89,551.43
2016,4,26,17,15,544.0,88.0,6.35,12.5,265.5,586.24,497.07
2016,4,26,17,30,492.0,80.0,6.3,12.0,214.0,517.83,441.76
2016,4,26,17,45,413.5,69.5,6.3,12.0,165.5,425.62,362.9
2016,4,26,18,0,335.0,59.0,6.3,12.0,117.0,344.01,290.17
2016,4,26,18,15,231.5,43.5,6.2,11.5,77.0,244.58,200.43
2016,4,26,18,30,128.0,28.0,6.1,11.0,37.0,148.6,95.64
2016,4,26,18,45,64.0,14.0,6.0,11.0,18.5,49.4,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,162.0,26.0,3.9,11.5,44.5,20.33,9.45
2016,4,27,6,0,288.0,41.0,4.2,12.0,77.0,31.74,22.0
2016,4,27,6,15,379.0,52.5,4.35,12.0,123.5,41.28,31.13
2016,4,27,6,30,470.0,64.0,4.5,12.0,170.0,49.15,38.56
2016,4,27,6,45,235.0,71.0,4.7,12.0,124.0,51.18,40.56
2016,4,27,7,0,0.0,78.0,4.9,12.0,78.0,67.88,55.55
2016,4,27,7,15,0.0,93.0,5.15,12.0,93.0,80.4,66.62
2016,4,27,7,30,0.0,108.0,5.4,12.0,108.0,92.8,77.44
2016,4,27,7,45,56.5,164.5,5.7,12.5,193.5,128.96,108.88
2016,4,27,8,0,113.0,221.0,6.0,13.0,279.0,156.03,131.89
2016,4,27,8,15,56.5,119.5,6.3,13.0,148.5,92.2,75.81
2016,4,27,8,30,0.0,18.0,6.6,13.0,18.0,15.89,7.83
2016,4,27,8,45,176.5,150.5,6.9,13.0,269.5,125.55,92.25
2016,4,27,9,0,353.0,283.0,7.2,13.0,521.0,254.07,189.27
2016,4,27,9,15,233.5,317.0,7.35,13.0,478.5,285.37,220.37
2016,4,27,9,30,114.0,351.0,7.5,13.0,436.0,293.47,231.96
2016,4,27,9,45,61.5,285.0,7.7,13.0,331.0,250.87,199.54
2016,4,27,10,0,9.0,219.0,7.9,13.0,226.0,192.27,153.09
2016,4,27,10,15,166.0,306.5,7.95,13.0,447.5,319.32,254.51
2016,4,27,10,30,323.0,394.0,8.0,13.0,669.0,467.12,372.06
2016,4,27,10,45,596.0,275.5,8.05,13.0,797.5,539.04,431.76
2016,4,27,11,0,869.0,157.0,8.1,13.0,926.0,638.86,514.92
2016,4,27,11,15,873.5,158.0,8.05,13.0,940.5,686.24,554.33
2016,4,27,11,30,878.0,159.0,8.0,13.0,955.0,732.36,592.11
2016,4,27,11,45,876.5,161.5,8.0,13.0,961.0,774.06,625.89
2016,4,27,12,0,875.0,164.0,8.0,13.0,967.0,813.68,657.56
2016,4,27,12,15,875.0,164.0,8.0,13.0,965.0,849.99,685.28
2016,4,27,12,30,875.0,164.0,8.0,13.0,963.0,883.91,710.95
2016,4,27,12,45,685.5,261.0,8.0,13.0,883.5,849.08,682.64
2016,4,27,13,0,496.0,358.0,8.0,13.0,804.0,798.12,639.5
2016,4,27,13,15,675.0,261.5,8.0,13.0,855.0,889.42,714.92
2016,4,27,13,30,854.0,165.0,8.0,13.0,906.0,973.95,780.14
2016,4,27,13,45,675.5,238.0,8.05,13.0,814.0,905.63,729.24
2016,4,27,14,0,497.0,311.0,8.1,13.0,722.0,820.2,660.84
2016,4,27,14,15,280.5,329.0,8.1,13.0,559.5,626.12,507.32
2016,4,27,14,30,64.0,347.0,8.1,13.0,397.0,409.21,330.3
2016,4,27,14,45,433.5,246.0,8.15,13.0,556.0,716.22,586.05
2016,4,27,15,0,803.0,145.0,8.2,13.0,715.0,969.62,785.61
2016,4,27,15,15,785.0,141.0,8.15,13.0,670.5,953.96,774.46
2016,4,27,15,30,767.0,137.0,8.1,13.0,626.0,929.04,757.36
2016,4,27,15,45,744.5,132.5,8.1,13.0,577.5,896.52,734.66
2016,4,27,16,0,722.0,128.0,8.1,13.0,529.0,861.65,710.04
2016,4,27,16,15,692.5,122.5,8.05,13.0,477.5,817.03,677.45
2016,4,27,16,30,663.0,117.0,8.0,13.0,426.0,770.88,643.26
2016,4,27,16,45,628.0,109.0,8.0,13.0,374.0,715.73,601.44
2016,4,27,17,0,593.0,101.0,8.0,13.0,322.0,660.02,558.26
2016,4,27,17,15,539.0,92.5,7.95,12.5,269.5,588.04,501.4
2016,4,27,17,30,485.0,84.0,7.9,12.0,217.0,513.18,440.17
2016,4,27,17,45,418.5,71.5,7.85,12.0,168.5,432.53,370.29
2016,4,27,18,0,352.0,59.0,7.8,12.0,120.0,356.1,301.64
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,253.81,209.15
2016,4,27,18,30,137.0,29.0,7.7,11.0,39.0,157.03,105.78
2016,4,27,18,45,68.5,14.5,7.65,11.0,19.5,52.52,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.0,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,52.0,12.0,5.4,10.0,14.0,10.91,0.0
2016,4,28,5,45,181.0,27.0,5.65,10.5,48.0,21.11,10.64
2016,4,28,6,0,310.0,42.0,5.9,11.0,82.0,33.88,24.02
2016,4,28,6,15,400.0,52.5,5.9,11.0,128.5,41.16,31.18
2016,4,28,6,30,490.0,63.0,5.9,11.0,175.0,48.19,37.86
2016,4,28,6,45,554.0,70.0,5.95,11.5,227.0,51.93,41.31
2016,4,28,7,0,618.0,77.0,6.0,12.0,279.0,55.57,44.5
2016,4,28,7,15,659.5,82.5,5.85,12.0,332.0,57.8,46.41
2016,4,28,7,30,701.0,88.0,5.7,12.0,385.0,59.94,48.17
2016,4,28,7,45,735.0,91.5,5.6,12.5,438.0,60.51,48.42
2016,4,28,8,0,769.0,95.0,5.5,13.0,491.0,67.53,54.35
2016,4,28,8,15,791.0,98.5,5.3,13.5,540.5,68.09,54.54
2016,4,28,8,30,813.0,102.0,5.1,14.0,590.0,108.54,62.11
2016,4,28,8,45,831.0,104.5,4.95,14.5,636.0,159.45,91.6
2016,4,28,9,0,849.0,107.0,4.8,15.0,682.0,212.51,132.14
2016,4,28,9,15,862.0,109.0,4.65,15.0,723.0,273.94,184.57
2016,4,28,9,30,875.0,111.0,4.5,15.0,764.0,328.04,232.97
2016,4,28,9,45,894.0,108.0,4.4,15.5,802.0,381.33,280.47
2016,4,28,10,0,913.0,105.0,4.3,16.0,840.0,435.77,328.22
2016,4,28,10,15,920.0,106.5,4.2,16.0,868.5,489.34,374.95
2016,4,28,10,30,927.0,108.0,4.1,16.0,897.0,542.49,420.12
2016,4,28,10,45,929.0,110.5,4.05,16.5,918.0,593.13,461.4
2016,4,28,11,0,931.0,113.0,4.0,17.0,939.0,642.48,500.39
2016,4,28,11,15,934.0,114.0,4.05,17.0,953.0,689.79,538.03
2016,4,28,11,30,937.0,115.0,4.1,17.0,967.0,735.51,573.69
2016,4,28,11,45,936.0,116.5,4.2,17.5,972.5,777.04,604.63
2016,4,28,12,0,935.0,118.0,4.3,18.0,978.0,816.34,631.67
2016,4,28,12,15,935.0,118.0,4.45,18.0,976.0,852.72,658.29
2016,4,28,12,30,935.0,118.0,4.6,18.0,974.0,886.59,683.17
2016,4,28,12,45,936.0,115.5,4.75,18.0,965.0,916.3,705.19
2016,4,28,13,0,937.0,113.0,4.9,18.0,956.0,943.12,725.29
2016,4,28,13,15,933.5,112.5,5.05,17.5,938.5,964.8,743.38
2016,4,28,13,30,930.0,112.0,5.2,17.0,921.0,983.24,759.42
2016,4,28,13,45,705.0,214.5,5.35,17.0,818.0,911.01,709.78
2016,4,28,14,0,480.0,317.0,5.5,17.0,715.0,810.8,633.87
2016,4,28,14,15,691.0,212.5,5.65,17.0,761.0,922.96,723.05
2016,4,28,14,30,902.0,108.0,5.8,17.0,807.0,1007.67,785.3
2016,4,28,14,45,886.5,108.0,5.95,17.0,767.5,998.03,780.37
2016,4,28,15,0,871.0,108.0,6.1,17.0,728.0,985.13,773.72
2016,4,28,15,15,857.0,105.5,6.2,16.5,685.0,977.93,772.47
2016,4,28,15,30,843.0,103.0,6.3,16.0,642.0,957.44,761.57
2016,4,28,15,45,816.5,103.0,6.45,15.5,592.5,925.11,742.14
2016,4,28,16,0,790.0,103.0,6.6,15.0,543.0,890.33,720.6
2016,4,28,16,15,764.5,98.5,6.6,14.5,492.0,848.97,692.99
2016,4,28,16,30,739.0,94.0,6.6,14.0,441.0,811.29,667.75
2016,4,28,16,45,696.0,91.0,6.6,14.0,387.0,753.67,625.13
2016,4,28,17,0,653.0,88.0,6.6,14.0,333.0,695.8,581.38
2016,4,28,17,15,603.0,81.0,6.55,13.5,280.5,627.34,528.72
2016,4,28,17,30,553.0,74.0,6.5,13.0,228.0,560.0,475.01
2016,4,28,17,45,467.0,66.0,6.45,12.5,177.0,466.14,396.8
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,375.21,317.23
2016,4,28,18,15,271.0,44.0,6.15,11.5,84.0,271.24,223.8
2016,4,28,18,30,161.0,30.0,5.9,11.0,42.0,174.81,122.14
2016,4,28,18,45,80.5,15.0,5.65,11.0,21.0,59.98,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,10.91,0.0
2016,4,29,5,45,89.5,33.5,3.35,10.0,45.0,26.78,15.63
2016,4,29,6,0,179.0,55.0,3.4,10.0,78.0,43.05,32.29
2016,4,29,6,15,263.5,71.0,3.45,10.0,123.0,53.67,42.56
2016,4,29,6,30,348.0,87.0,3.5,10.0,168.0,64.66,52.89
2016,4,29,6,45,418.5,97.5,3.6,10.5,219.0,71.15,58.81
2016,4,29,7,0,489.0,108.0,3.7,11.0,270.0,77.43,64.31
2016,4,29,7,15,534.5,116.5,3.75,11.0,321.5,81.91,68.18
2016,4,29,7,30,580.0,125.0,3.8,11.0,373.0,86.79,72.32
2016,4,29,7,45,614.5,132.0,3.9,11.0,424.0,88.58,73.66
2016,4,29,8,0,649.0,139.0,4.0,11.0,475.0,90.23,74.86
2016,4,29,8,15,674.5,144.5,4.1,11.0,523.5,90.58,74.91
2016,4,29,8,30,700.0,150.0,4.2,11.0,572.0,130.24,83.3
2016,4,29,8,45,720.5,153.5,4.3,11.5,616.5,176.68,111.26
2016,4,29,9,0,741.0,157.0,4.4,12.0,661.0,225.68,149.07
2016,4,29,9,15,755.5,160.5,4.4,12.0,701.0,275.71,192.26
2016,4,29,9,30,770.0,164.0,4.4,12.0,741.0,327.27,238.39
2016,4,29,9,45,801.0,156.0,4.4,12.0,780.0,382.73,287.57
2016,4,29,10,0,832.0,148.0,4.4,12.0,819.0,434.22,333.47
2016,4,29,10,15,655.5,240.0,4.5,12.0,780.0,469.71,367.65
2016,4,29,10,30,479.0,332.0,4.6,12.0,741.0,494.01,389.99
2016,4,29,10,45,669.0,243.0,4.75,12.5,829.5,555.97,440.71
2016,4,29,11,0,859.0,154.0,4.9,13.0,918.0,634.71,504.68
2016,4,29,11,15,863.0,155.0,5.2,13.0,932.0,681.13,543.26
2016,4,29,11,30,867.0,156.0,5.5,13.0,946.0,726.27,580.44
2016,4,29,11,45,867.5,157.0,5.8,13.5,952.0,767.43,613.0
2016,4,29,12,0,868.0,158.0,6.1,14.0,958.0,806.65,643.53
2016,4,29,12,15,868.0,158.0,6.2,14.0,956.5,842.46,670.44
2016,4,29,12,30,868.0,158.0,6.3,14.0,955.0,875.9,695.61
2016,4,29,12,45,678.0,260.0,6.4,14.5,878.5,844.35,669.45
2016,4,29,13,0,488.0,362.0,6.5,15.0,802.0,796.67,628.65
2016,4,29,13,15,491.5,351.0,6.55,15.0,786.5,809.3,639.42
2016,4,29,13,30,495.0,340.0,6.6,15.0,771.0,819.72,648.38
2016,4,29,13,45,482.0,330.5,6.65,15.0,741.0,813.75,644.9
2016,4,29,14,0,469.0,321.0,6.7,15.0,711.0,805.04,639.48
2016,4,29,14,15,485.0,301.0,6.75,15.0,691.0,811.05,646.0
2016,4,29,14,30,501.0,281.0,6.8,15.0,671.0,814.57,650.73
2016,4,29,14,45,499.5,265.5,6.85,15.0,638.0,803.17,643.92
2016,4,29,15,0,498.0,250.0,6.9,15.0,605.0,789.22,635.31
2016,4,29,15,15,632.5,192.0,6.95,15.0,615.5,864.93,697.48
2016,4,29,15,30,767.0,134.0,7.0,15.0,626.0,927.42,746.12
2016,4,29,15,45,745.0,130.5,7.05,15.0,578.5,896.48,724.9
2016,4,29,16,0,723.0,127.0,7.1,15.0,531.0,863.2,702.16
2016,4,29,16,15,695.5,121.5,7.15,14.5,481.0,820.32,673.11
2016,4,29,16,30,668.0,116.0,7.2,14.0,431.0,775.85,642.27
2016,4,29,16,45,634.5,108.5,7.3,14.0,379.5,722.42,602.61
2016,4,29,17,0,601.0,101.0,7.4,14.0,328.0,668.34,561.5
2016,4,29,17,15,549.5,93.0,7.4,13.5,276.5,598.65,507.23
2016,4,29,17,30,498.0,85.0,7.4,13.0,225.0,530.06,451.95
2016,4,29,17,45,425.5,74.0,7.45,12.5,176.0,441.93,377.37
2016,4,29,18,0,353.0,63.0,7.5,12.0,127.0,363.01,307.64
2016,4,29,18,15,247.0,47.5,7.45,11.5,85.5,260.77,215.71
2016,4,29,18,30,141.0,32.0,7.4,11.0,44.0,167.14,119.65
2016,4,29,18,45,70.5,16.0,7.4,11.0,22.0,55.23,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.0,5.1,11.0,9.5,6.37,0.0
2016,4,30,5,30,113.0,14.0,5.1,11.0,19.0,11.04,0.0
2016,4,30,5,45,250.5,27.0,5.2,11.5,56.0,21.77,11.89
2016,4,30,6,0,388.0,40.0,5.3,12.0,93.0,31.9,22.33
2016,4,30,6,15,473.5,49.5,5.3,12.5,141.5,38.46,28.66
2016,4,30,6,30,559.0,59.0,5.3,13.0,190.0,44.79,34.55
2016,4,30,6,45,617.0,65.0,5.35,13.5,243.5,47.94,37.41
2016,4,30,7,0,675.0,71.0,5.4,14.0,297.0,51.01,40.07
2016,4,30,7,15,713.0,76.0,5.45,14.0,350.5,53.11,41.84
2016,4,30,7,30,751.0,81.0,5.5,14.0,404.0,60.61,48.37
2016,4,30,7,45,780.0,85.0,5.55,14.5,457.0,61.96,49.28
2016,4,30,8,0,809.0,89.0,5.6,15.0,510.0,63.23,50.11
2016,4,30,8,15,829.5,92.0,5.5,15.0,560.0,63.63,50.29
2016,4,30,8,30,850.0,95.0,5.4,15.0,610.0,111.21,60.88
2016,4,30,8,45,865.0,98.0,5.3,15.5,656.0,173.13,100.47
2016,4,30,9,0,880.0,101.0,5.2,16.0,702.0,227.36,142.55
2016,4,30,9,15,891.5,103.0,5.1,16.0,742.5,281.57,189.55
2016,4,30,9,30,903.0,105.0,5.0,16.0,783.0,336.67,239.07
2016,4,30,9,45,917.0,103.5,4.95,16.5,819.5,390.72,287.47
2016,4,30,10,0,931.0,102.0,4.9,17.0,856.0,445.41,335.64
2016,4,30,10,15,937.0,103.5,4.85,17.0,884.0,499.3,382.79
2016,4,30,10,30,943.0,105.0,4.8,17.0,912.0,552.64,428.29
2016,4,30,10,45,946.5,105.5,4.8,17.5,932.5,603.08,469.63
2016,4,30,11,0,950.0,106.0,4.8,18.0,953.0,652.3,508.81
2016,4,30,11,15,952.5,106.5,4.75,18.0,966.5,699.48,546.18
2016,4,30,11,30,955.0,107.0,4.7,18.0,980.0,744.97,581.42
2016,4,30,11,45,955.0,107.5,4.7,18.5,985.0,786.8,611.76
2016,4,30,12,0,955.0,108.0,4.7,19.0,990.0,826.4,638.65
2016,4,30,12,15,954.5,108.0,4.7,19.0,987.5,862.76,664.27
2016,4,30,12,30,954.0,108.0,4.7,19.0,985.0,896.51,687.98
2016,4,30,12,45,948.0,109.5,4.7,19.0,973.5,924.21,707.41
2016,4,30,13,0,942.0,111.0,4.7,19.0,962.0,948.76,724.71
2016,4,30,13,15,938.0,110.0,4.7,19.0,943.5,969.45,739.39
2016,4,30,13,30,934.0,109.0,4.7,19.0,925.0,986.84,751.9
2016,4,30,13,45,928.0,108.0,4.75,19.0,899.5,998.97,761.36
2016,4,30,14,0,922.0,107.0,4.8,19.0,874.0,1007.64,768.62
2016,4,30,14,15,914.0,105.0,4.85,19.0,842.0,1009.84,771.6
2016,4,30,14,30,906.0,103.0,4.9,19.0,810.0,1008.54,772.37
2016,4,30,14,45,895.5,101.0,4.95,19.0,771.5,1001.35,769.22
2016,4,30,15,0,885.0,99.0,5.0,19.0,733.0,990.81,763.9
2016,4,30,15,15,871.5,96.5,5.0,19.0,689.5,973.53,753.58
2016,4,30,15,30,858.0,94.0,5.0,19.0,646.0,953.18,741.22
2016,4,30,15,45,840.0,91.0,5.05,19.0,598.0,934.87,730.72
2016,4,30,16,0,822.0,88.0,5.1,19.0,550.0,904.03,711.16
2016,4,30,16,15,798.5,84.5,5.1,18.5,499.0,865.05,686.57
2016,4,30,16,30,775.0,81.0,5.1,18.0,448.0,824.13,660.11
2016,4,30,16,45,742.0,77.0,5.15,18.0,395.0,772.57,624.05
2016,4,30,17,0,709.0,73.0,5.2,18.0,342.0,720.15,586.42
2016,4,30,17,15,663.0,67.5,5.15,17.5,289.0,660.0,542.25
2016,4,30,17,30,617.0,62.0,5.1,17.0,236.0,596.05,493.3
2016,4,30,17,45,547.0,55.0,5.1,16.5,185.5,513.52,427.29
2016,4,30,18,0,477.0,48.0,5.1,16.0,135.0,434.76,361.08
2016,4,30,18,15,367.5,37.5,5.0,15.5,91.5,329.74,269.04
2016,4,30,18,30,258.0,27.0,4.9,15.0,48.0,234.27,170.57
2016,4,30,18,45,129.0,13.5,4.85,15.0,24.0,86.88,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.5,1.25,12.5,10.0,6.82,0.0
2016,5,1,5,30,127.0,15.0,1.2,13.0,20.0,12.07,0.0
2016,5,1,5,45,259.5,27.5,1.15,13.5,57.5,22.11,12.38
2016,5,1,6,0,392.0,40.0,1.1,14.0,95.0,31.77,22.14
2016,5,1,6,15,476.0,48.5,1.1,14.0,143.0,37.47,27.7
2016,5,1,6,30,560.0,57.0,1.1,14.0,191.0,43.0,32.89
2016,5,1,6,45,612.5,64.0,1.1,14.5,243.0,47.0,36.48
2016,5,1,7,0,665.0,71.0,1.1,15.0,295.0,50.83,39.78
2016,5,1,7,15,703.0,76.0,1.1,15.5,348.5,52.92,41.45
2016,5,1,7,30,741.0,81.0,1.1,16.0,402.0,60.41,47.8
2016,5,1,7,45,767.5,85.0,1.15,16.5,453.5,61.72,48.67
2016,5,1,8,0,794.0,89.0,1.2,17.0,505.0,62.96,49.46
2016,5,1,8,15,814.5,92.5,1.15,17.5,554.5,63.7,49.82
2016,5,1,8,30,835.0,96.0,1.1,18.0,604.0,113.62,61.46
2016,5,1,8,45,849.5,99.0,1.05,18.5,649.5,165.59,92.92
2016,5,1,9,0,864.0,102.0,1.0,19.0,695.0,227.85,140.49
2016,5,1,9,15,876.0,104.0,0.9,19.5,735.5,281.26,184.66
2016,5,1,9,30,888.0,106.0,0.8,20.0,776.0,335.61,230.6
2016,5,1,9,45,896.5,108.0,0.7,20.5,810.5,389.53,275.79
2016,5,1,10,0,905.0,110.0,0.6,21.0,845.0,443.62,319.74
2016,5,1,10,15,911.5,111.5,0.6,21.0,873.0,496.41,362.5
2016,5,1,10,30,918.0,113.0,0.6,21.0,901.0,548.74,403.58
2016,5,1,10,45,922.5,114.0,0.65,21.5,922.0,598.92,441.54
2016,5,1,11,0,927.0,115.0,0.7,22.0,943.0,648.04,477.56
2016,5,1,11,15,929.5,115.5,0.85,22.0,956.5,694.23,512.68
2016,5,1,11,30,932.0,116.0,1.0,22.0,970.0,738.8,546.08
2016,5,1,11,45,932.0,117.0,1.2,22.0,975.0,780.19,577.11
2016,5,1,12,0,932.0,118.0,1.4,22.0,980.0,819.44,605.0
2016,5,1,12,15,931.5,118.0,1.55,22.0,978.0,855.11,629.9
2016,5,1,12,30,931.0,118.0,1.7,22.0,976.0,888.25,653.15
2016,5,1,12,45,928.5,117.5,1.9,22.0,965.5,916.52,673.81
2016,5,1,13,0,926.0,117.0,2.1,22.0,955.0,941.83,692.6
2016,5,1,13,15,922.0,116.0,2.2,21.5,937.0,962.22,708.58
2016,5,1,13,30,918.0,115.0,2.3,21.0,919.0,979.36,722.64
2016,5,1,13,45,910.5,115.0,2.45,21.0,893.5,990.9,732.34
2016,5,1,14,0,903.0,115.0,2.6,21.0,868.0,999.05,739.97
2016,5,1,14,15,895.0,113.0,2.65,20.5,836.5,1001.2,744.27
2016,5,1,14,30,887.0,111.0,2.7,20.0,805.0,999.91,746.52
2016,5,1,14,45,874.0,110.0,2.75,20.0,766.5,991.46,742.74
2016,5,1,15,0,861.0,109.0,2.8,20.0,728.0,979.77,736.98
2016,5,1,15,15,847.0,106.5,2.75,19.5,684.5,972.6,734.91
2016,5,1,15,30,833.0,104.0,2.7,19.0,641.0,952.09,723.86
2016,5,1,15,45,812.0,101.5,2.7,19.0,593.0,921.98,705.42
2016,5,1,16,0,791.0,99.0,2.7,19.0,545.0,889.36,685.2
2016,5,1,16,15,766.0,95.0,2.6,18.5,494.5,848.94,659.8
2016,5,1,16,30,741.0,91.0,2.5,18.0,444.0,806.67,632.71
2016,5,1,16,45,704.5,87.0,2.4,18.0,391.0,758.29,599.49
2016,5,1,17,0,668.0,83.0,2.3,18.0,338.0,704.38,561.49
2016,5,1,17,15,620.5,76.5,2.1,17.5,285.5,638.07,513.55
2016,5,1,17,30,573.0,70.0,1.9,17.0,233.0,572.8,464.7
2016,5,1,17,45,500.0,62.0,1.75,16.5,183.0,488.0,398.76
2016,5,1,18,0,427.0,54.0,1.6,16.0,133.0,407.06,332.23
2016,5,1,18,15,322.0,41.5,1.45,15.5,90.5,304.38,245.0
2016,5,1,18,30,217.0,29.0,1.3,15.0,48.0,208.69,152.58
2016,5,1,18,45,108.5,14.5,1.2,14.5,24.0,76.09,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,10.5,10.0,7.73,0.0
2016,5,2,5,30,70.0,17.0,1.3,11.0,20.0,14.0,0.0
2016,5,2,5,45,179.5,33.0,1.4,11.5,55.5,25.68,15.69
2016,5,2,6,0,289.0,49.0,1.5,12.0,91.0,37.67,27.56
2016,5,2,6,15,196.0,71.5,1.5,12.0,105.0,55.33,43.84
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,73.22,60.16
2016,5,2,6,45,126.0,114.0,1.55,12.5,152.0,87.59,72.94
2016,5,2,7,0,149.0,134.0,1.6,13.0,185.0,101.59,85.1
2016,5,2,7,15,129.5,157.5,1.55,13.0,207.5,117.0,98.39
2016,5,2,7,30,110.0,181.0,1.5,13.0,230.0,131.83,110.95
2016,5,2,7,45,205.5,196.5,1.5,13.5,300.5,142.53,119.57
2016,5,2,8,0,301.0,212.0,1.5,14.0,371.0,143.17,119.45
2016,5,2,8,15,346.0,224.5,1.45,14.0,423.5,150.63,125.4
2016,5,2,8,30,391.0,237.0,1.4,14.0,476.0,185.17,134.5
2016,5,2,8,45,473.0,226.5,1.4,14.5,537.0,204.66,141.76
2016,5,2,9,0,555.0,216.0,1.4,15.0,598.0,242.85,167.89
2016,5,2,9,15,452.5,272.5,1.3,15.5,596.0,292.39,212.26
2016,5,2,9,30,350.0,329.0,1.2,16.0,594.0,339.8,253.57
2016,5,2,9,45,605.5,229.5,1.2,16.5,712.5,371.39,274.13
2016,5,2,10,0,861.0,130.0,1.2,17.0,831.0,443.23,328.21
2016,5,2,10,15,868.0,131.5,1.2,17.0,858.5,494.14,370.52
2016,5,2,10,30,875.0,133.0,1.2,17.0,886.0,544.71,411.48
2016,5,2,10,45,877.0,135.5,1.2,17.5,906.0,592.76,448.57
2016,5,2,11,0,879.0,138.0,1.2,18.0,926.0,639.65,483.57
2016,5,2,11,15,605.5,287.5,1.2,18.0,834.0,630.29,475.05
2016,5,2,11,30,332.0,437.0,1.2,18.0,742.0,602.98,452.19
2016,5,2,11,45,605.5,291.5,1.3,18.0,851.5,699.28,526.86
2016,5,2,12,0,879.0,146.0,1.4,18.0,961.0,804.59,605.08
2016,5,2,12,15,624.5,281.5,1.55,18.0,860.5,766.44,575.53
2016,5,2,12,30,370.0,417.0,1.7,18.0,760.0,700.81,526.19
2016,5,2,12,45,376.0,405.5,1.9,18.0,750.5,714.66,538.74
2016,5,2,13,0,382.0,394.0,2.1,18.0,741.0,727.05,549.51
2016,5,2,13,15,342.0,405.0,2.25,18.0,711.5,717.98,543.55
2016,5,2,13,30,302.0,416.0,2.4,18.0,682.0,706.3,535.76
2016,5,2,13,45,343.5,389.0,2.55,18.0,683.5,731.01,556.24
2016,5,2,14,0,385.0,362.0,2.7,18.0,685.0,754.52,575.71
2016,5,2,14,15,295.5,369.5,2.75,17.5,611.5,685.68,526.53
2016,5,2,14,30,206.0,377.0,2.8,17.0,538.0,597.77,463.03
2016,5,2,14,45,274.0,343.5,2.85,17.0,547.5,651.7,506.26
2016,5,2,15,0,342.0,310.0,2.9,17.0,557.0,686.69,535.0
2016,5,2,15,15,248.0,303.5,2.9,16.5,477.0,591.4,464.64
2016,5,2,15,30,154.0,297.0,2.9,16.0,397.0,477.87,379.25
2016,5,2,15,45,217.5,267.0,2.9,16.0,396.5,506.99,405.55
2016,5,2,16,0,281.0,237.0,2.9,16.0,396.0,551.3,442.27
2016,5,2,16,15,356.5,199.0,2.85,15.5,381.5,574.18,464.13
2016,5,2,16,30,432.0,161.0,2.8,15.0,367.0,610.93,496.16
2016,5,2,16,45,270.0,158.5,2.75,15.0,282.0,439.47,361.23
2016,5,2,17,0,108.0,156.0,2.7,15.0,197.0,279.63,230.36
2016,5,2,17,15,89.0,135.5,2.65,14.5,166.0,224.91,186.43
2016,5,2,17,30,70.0,115.0,2.6,14.0,135.0,186.52,154.48
2016,5,2,17,45,172.5,93.5,2.6,13.5,129.5,265.52,222.44
2016,5,2,18,0,275.0,72.0,2.6,13.0,124.0,320.76,267.44
2016,5,2,18,15,191.0,53.5,2.55,12.5,84.0,218.69,178.88
2016,5,2,18,30,107.0,35.0,2.5,12.0,44.0,136.61,101.35
2016,5,2,18,45,53.5,17.5,2.45,12.0,22.0,63.84,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
