Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,11.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.6,11.0,6.0,5.26,0.0
2016,5,3,5,45,0.0,17.0,1.6,11.5,17.0,14.95,6.91
2016,5,3,6,0,0.0,28.0,1.6,12.0,28.0,24.67,16.17
2016,5,3,6,15,0.0,42.0,1.5,12.0,42.0,37.06,27.61
2016,5,3,6,30,0.0,56.0,1.4,12.0,56.0,49.24,38.78
2016,5,3,6,45,0.0,71.5,1.35,12.0,71.5,62.29,50.57
2016,5,3,7,0,0.0,87.0,1.3,12.0,87.0,75.23,62.06
2016,5,3,7,15,137.0,129.0,1.45,12.0,189.5,99.35,83.25
2016,5,3,7,30,274.0,171.0,1.6,12.0,292.0,120.27,101.32
2016,5,3,7,45,158.5,191.0,1.8,12.5,263.0,138.98,117.02
2016,5,3,8,0,43.0,211.0,2.0,13.0,234.0,159.17,133.78
2016,5,3,8,15,127.0,243.0,2.1,13.0,319.0,170.3,142.83
2016,5,3,8,30,211.0,275.0,2.2,13.0,404.0,207.32,158.94
2016,5,3,8,45,241.0,292.5,2.35,13.5,451.0,239.19,180.37
2016,5,3,9,0,271.0,310.0,2.5,14.0,498.0,263.93,198.02
2016,5,3,9,15,285.0,327.0,2.45,14.0,534.5,299.08,226.12
2016,5,3,9,30,299.0,344.0,2.4,14.0,571.0,336.09,256.12
2016,5,3,9,45,193.5,364.5,2.35,14.5,514.0,345.58,266.9
2016,5,3,10,0,88.0,385.0,2.3,15.0,457.0,342.62,266.4
2016,5,3,10,15,171.5,401.5,2.15,15.0,548.0,394.31,305.42
2016,5,3,10,30,255.0,418.0,2.0,15.0,639.0,456.39,352.19
2016,5,3,10,45,222.5,434.0,1.9,15.5,630.0,476.67,366.61
2016,5,3,11,0,190.0,450.0,1.8,16.0,621.0,487.2,373.5
2016,5,3,11,15,161.0,456.5,1.7,16.0,603.0,489.72,374.95
2016,5,3,11,30,132.0,463.0,1.6,16.0,585.0,489.61,374.24
2016,5,3,11,45,225.5,453.0,1.5,16.0,662.5,562.05,428.36
2016,5,3,12,0,319.0,443.0,1.4,16.0,740.0,642.79,486.73
2016,5,3,12,15,388.0,413.5,1.45,16.0,773.5,692.15,523.11
2016,5,3,12,30,457.0,384.0,1.5,16.0,807.0,748.84,564.52
2016,5,3,12,45,453.0,379.0,1.55,16.0,794.5,763.64,575.21
2016,5,3,13,0,449.0,374.0,1.6,16.0,782.0,776.39,584.91
2016,5,3,13,15,476.5,358.0,1.7,16.0,784.0,805.43,607.1
2016,5,3,13,30,504.0,342.0,1.8,16.0,786.0,833.14,628.26
2016,5,3,13,45,438.0,356.0,1.9,16.0,734.0,799.82,605.27
2016,5,3,14,0,372.0,370.0,2.0,16.0,682.0,750.8,571.75
2016,5,3,14,15,403.5,340.5,2.1,16.0,667.5,774.46,591.44
2016,5,3,14,30,435.0,311.0,2.2,16.0,653.0,783.72,600.79
2016,5,3,14,45,396.0,309.0,2.35,16.0,609.0,733.84,567.16
2016,5,3,15,0,357.0,307.0,2.5,16.0,565.0,698.36,543.28
2016,5,3,15,15,268.0,302.5,2.65,15.5,489.5,609.99,479.67
2016,5,3,15,30,179.0,298.0,2.8,15.0,414.0,503.33,400.45
2016,5,3,15,45,143.5,274.0,2.95,15.0,362.5,444.39,356.41
2016,5,3,16,0,108.0,250.0,3.1,15.0,311.0,367.46,297.09
2016,5,3,16,15,100.5,226.0,3.1,15.0,278.5,335.04,272.56
2016,5,3,16,30,93.0,202.0,3.1,15.0,246.0,302.2,247.15
2016,5,3,16,45,177.5,174.5,3.1,15.0,247.5,361.76,298.83
2016,5,3,17,0,262.0,147.0,3.1,15.0,249.0,415.15,344.51
2016,5,3,17,15,222.0,132.5,3.0,14.5,210.0,360.27,300.28
2016,5,3,17,30,182.0,118.0,2.9,14.0,171.0,292.81,245.19
2016,5,3,17,45,153.5,96.0,2.85,14.0,134.5,240.86,201.26
2016,5,3,18,0,125.0,74.0,2.8,14.0,98.0,189.85,156.93
2016,5,3,18,15,82.5,53.0,2.6,13.5,67.0,131.89,105.87
2016,5,3,18,30,40.0,32.0,2.4,13.0,36.0,74.87,53.54
2016,5,3,18,45,20.0,16.0,2.25,13.0,18.0,34.31,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.5,2.55,12.0,8.5,7.73,0.0
2016,5,4,5,30,0.0,17.0,2.5,12.0,17.0,14.96,0.0
2016,5,4,5,45,66.5,38.5,2.5,12.0,48.5,31.46,20.87
2016,5,4,6,0,133.0,60.0,2.5,12.0,80.0,46.66,35.54
2016,5,4,6,15,188.5,80.0,2.45,12.0,120.0,61.22,49.12
2016,5,4,6,30,244.0,100.0,2.4,12.0,160.0,75.35,62.1
2016,5,4,6,45,326.0,104.0,2.4,12.0,205.0,74.83,61.75
2016,5,4,7,0,408.0,108.0,2.4,12.0,250.0,76.37,63.07
2016,5,4,7,15,338.5,141.0,2.3,12.0,271.0,102.46,86.03
2016,5,4,7,30,269.0,174.0,2.2,12.0,292.0,122.03,102.91
2016,5,4,7,45,205.5,203.5,2.15,12.5,300.0,146.63,123.69
2016,5,4,8,0,142.0,233.0,2.1,13.0,308.0,163.22,137.23
2016,5,4,8,15,143.5,256.5,2.0,13.0,338.5,178.62,149.84
2016,5,4,8,30,145.0,280.0,1.9,13.0,369.0,206.21,159.95
2016,5,4,8,45,165.5,301.5,1.85,13.0,411.0,235.73,180.84
2016,5,4,9,0,186.0,323.0,1.8,13.0,453.0,267.91,205.0
2016,5,4,9,15,239.0,335.0,1.7,13.0,511.5,304.53,232.12
2016,5,4,9,30,292.0,347.0,1.6,13.0,570.0,336.98,256.83
2016,5,4,9,45,289.0,365.5,1.55,13.5,594.0,370.62,283.84
2016,5,4,10,0,286.0,384.0,1.5,14.0,618.0,404.3,310.3
2016,5,4,10,15,243.0,406.5,1.5,14.0,610.0,422.85,325.79
2016,5,4,10,30,200.0,429.0,1.5,14.0,602.0,444.38,342.69
2016,5,4,10,45,202.5,439.5,1.5,14.0,618.5,470.39,362.52
2016,5,4,11,0,205.0,450.0,1.5,14.0,635.0,496.67,382.27
2016,5,4,11,15,237.5,451.5,1.65,14.0,668.5,535.36,412.02
2016,5,4,11,30,270.0,453.0,1.8,14.0,702.0,574.9,442.26
2016,5,4,11,45,240.5,461.5,2.0,14.5,684.5,580.58,446.12
2016,5,4,12,0,211.0,470.0,2.2,15.0,667.0,582.13,447.0
2016,5,4,12,15,318.0,431.5,2.3,15.0,727.0,652.74,501.5
2016,5,4,12,30,425.0,393.0,2.4,15.0,787.0,730.83,560.3
2016,5,4,12,45,420.0,390.0,2.5,15.0,776.0,745.75,571.35
2016,5,4,13,0,415.0,387.0,2.6,15.0,765.0,758.73,581.54
2016,5,4,13,15,396.0,388.5,2.65,15.0,744.0,752.18,577.46
2016,5,4,13,30,377.0,390.0,2.7,15.0,723.0,751.24,577.34
2016,5,4,13,45,379.5,377.5,2.8,15.5,705.0,754.39,580.1
2016,5,4,14,0,382.0,365.0,2.9,16.0,687.0,755.66,581.55
2016,5,4,14,15,401.5,342.0,2.95,16.0,668.5,760.47,587.06
2016,5,4,14,30,421.0,319.0,3.0,16.0,650.0,778.72,601.9
2016,5,4,14,45,433.0,297.5,3.05,16.0,624.0,774.67,601.02
2016,5,4,15,0,445.0,276.0,3.1,16.0,598.0,768.11,598.61
2016,5,4,15,15,461.0,252.0,3.1,15.5,568.5,760.12,596.29
2016,5,4,15,30,477.0,228.0,3.1,15.0,539.0,749.28,591.99
2016,5,4,15,45,453.5,217.0,3.1,15.0,495.0,712.38,566.35
2016,5,4,16,0,430.0,206.0,3.1,15.0,451.0,674.1,539.56
2016,5,4,16,15,287.0,206.0,3.0,14.5,363.0,518.78,421.11
2016,5,4,16,30,144.0,206.0,2.9,14.0,275.0,370.41,303.3
2016,5,4,16,45,227.5,174.0,2.85,14.0,269.0,422.35,348.84
2016,5,4,17,0,311.0,142.0,2.8,14.0,263.0,450.35,374.28
2016,5,4,17,15,270.5,128.0,2.7,13.5,222.5,393.89,329.24
2016,5,4,17,30,230.0,114.0,2.6,13.0,182.0,339.48,284.93
2016,5,4,17,45,194.0,94.0,2.55,13.0,143.5,281.95,236.47
2016,5,4,18,0,158.0,74.0,2.5,13.0,105.0,226.18,188.1
2016,5,4,18,15,109.0,54.0,2.35,12.5,72.0,163.43,132.8
2016,5,4,18,30,60.0,34.0,2.2,12.0,39.0,90.86,67.23
2016,5,4,18,45,30.0,17.0,2.1,12.0,19.5,41.91,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,12.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,2.0,12.0,15.0,13.21,0.0
2016,5,5,5,45,21.5,35.0,2.1,12.5,38.0,29.72,19.54
2016,5,5,6,0,43.0,55.0,2.2,13.0,61.0,45.57,34.5
2016,5,5,6,15,64.0,77.0,2.25,13.0,90.5,62.48,50.07
2016,5,5,6,30,85.0,99.0,2.3,13.0,120.0,76.63,63.0
2016,5,5,6,45,108.0,119.0,2.35,13.0,152.5,90.89,75.76
2016,5,5,7,0,131.0,139.0,2.4,13.0,185.0,104.78,87.94
2016,5,5,7,15,164.5,161.0,2.4,13.0,228.0,119.55,100.67
2016,5,5,7,30,198.0,183.0,2.4,13.0,271.0,133.89,112.83
2016,5,5,7,45,118.0,196.5,2.45,13.5,250.5,141.89,119.14
2016,5,5,8,0,38.0,210.0,2.5,14.0,230.0,158.72,132.95
2016,5,5,8,15,69.0,243.0,2.45,14.0,284.5,181.17,144.23
2016,5,5,8,30,100.0,276.0,2.4,14.0,339.0,212.13,165.81
2016,5,5,8,45,145.5,300.0,2.4,14.0,398.0,232.99,179.12
2016,5,5,9,0,191.0,324.0,2.4,14.0,457.0,270.21,206.35
2016,5,5,9,15,154.0,343.5,2.35,14.0,455.0,290.28,223.94
2016,5,5,9,30,117.0,363.0,2.3,14.0,453.0,306.66,238.39
2016,5,5,9,45,245.0,361.5,2.3,14.5,559.5,353.42,272.08
2016,5,5,10,0,373.0,360.0,2.3,15.0,666.0,423.17,324.46
2016,5,5,10,15,278.0,395.5,2.3,15.0,628.0,431.5,332.96
2016,5,5,10,30,183.0,431.0,2.3,15.0,590.0,437.85,338.72
2016,5,5,10,45,225.5,435.5,2.3,15.5,636.0,480.64,370.86
2016,5,5,11,0,268.0,440.0,2.3,16.0,682.0,522.69,402.09
2016,5,5,11,15,240.0,452.5,2.3,16.0,671.5,538.3,413.51
2016,5,5,11,30,212.0,465.0,2.3,16.0,661.0,546.94,419.7
2016,5,5,11,45,270.0,454.0,2.35,16.0,705.0,596.33,457.31
2016,5,5,12,0,328.0,443.0,2.4,16.0,749.0,650.84,498.11
2016,5,5,12,15,341.5,429.5,2.4,16.0,747.5,670.36,512.65
2016,5,5,12,30,355.0,416.0,2.4,16.0,746.0,689.19,526.93
2016,5,5,12,45,354.5,411.5,2.4,16.0,738.5,703.42,537.48
2016,5,5,13,0,354.0,407.0,2.4,16.0,731.0,716.21,547.03
2016,5,5,13,15,302.5,415.0,2.4,16.0,688.0,692.99,529.73
2016,5,5,13,30,251.0,423.0,2.4,16.0,645.0,666.68,510.29
2016,5,5,13,45,244.0,416.0,2.4,16.0,626.5,664.92,509.76
2016,5,5,14,0,237.0,409.0,2.4,16.0,608.0,646.74,497.55
2016,5,5,14,15,121.5,301.5,2.4,16.0,403.5,428.49,335.59
2016,5,5,14,30,6.0,194.0,2.4,16.0,199.0,182.52,142.55
2016,5,5,14,45,51.0,264.5,2.4,16.0,302.0,311.54,246.86
2016,5,5,15,0,96.0,335.0,2.4,16.0,405.0,437.07,344.5
2016,5,5,15,15,133.0,317.5,2.35,15.5,408.0,476.58,376.44
2016,5,5,15,30,170.0,300.0,2.3,15.0,411.0,496.91,394.56
2016,5,5,15,45,249.5,265.5,2.25,15.0,415.0,554.72,441.62
2016,5,5,16,0,329.0,231.0,2.2,15.0,419.0,589.88,471.42
2016,5,5,16,15,493.5,173.5,2.2,15.0,427.0,690.66,551.98
2016,5,5,16,30,658.0,116.0,2.2,15.0,435.0,771.23,613.04
2016,5,5,16,45,621.5,110.0,2.2,15.0,384.0,717.05,574.51
2016,5,5,17,0,585.0,104.0,2.2,15.0,333.0,662.41,535.9
2016,5,5,17,15,537.0,95.5,2.25,14.5,282.0,595.26,487.63
2016,5,5,17,30,489.0,87.0,2.3,14.0,231.0,523.83,433.95
2016,5,5,17,45,420.5,76.5,2.35,14.0,183.0,443.51,369.22
2016,5,5,18,0,352.0,66.0,2.4,14.0,135.0,367.56,305.11
2016,5,5,18,15,260.0,51.0,2.25,13.5,94.0,274.3,224.65
2016,5,5,18,30,168.0,36.0,2.1,13.0,53.0,188.95,145.49
2016,5,5,18,45,84.0,18.0,2.0,13.0,26.5,93.26,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,11.0,4.0,3.64,0.0
2016,5,6,5,30,0.0,8.0,2.7,11.0,8.0,7.02,0.0
2016,5,6,5,45,0.0,20.0,2.7,11.5,20.0,17.6,9.41
2016,5,6,6,0,0.0,32.0,2.7,12.0,32.0,28.21,19.37
2016,5,6,6,15,0.0,47.5,2.65,12.0,47.5,41.83,31.91
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,54.93,43.88
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,68.68,56.27
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,82.31,68.35
2016,5,6,7,15,61.5,141.5,2.45,12.0,169.5,112.22,94.62
2016,5,6,7,30,123.0,187.0,2.4,12.0,243.0,135.65,114.79
2016,5,6,7,45,61.5,158.5,2.4,12.0,186.5,125.8,105.78
2016,5,6,8,0,0.0,130.0,2.4,12.0,130.0,111.58,93.05
2016,5,6,8,15,10.0,177.5,2.35,12.0,184.0,148.37,119.0
2016,5,6,8,30,20.0,225.0,2.3,12.0,238.0,186.14,148.86
2016,5,6,8,45,13.0,211.5,2.3,12.5,220.5,178.79,142.27
2016,5,6,9,0,6.0,198.0,2.3,13.0,203.0,169.43,134.39
2016,5,6,9,15,5.5,190.5,2.3,13.0,195.0,164.79,130.4
2016,5,6,9,30,5.0,183.0,2.3,13.0,187.0,159.67,126.06
2016,5,6,9,45,6.5,195.5,2.3,13.0,201.0,171.39,135.31
2016,5,6,10,0,8.0,208.0,2.3,13.0,215.0,183.36,144.72
2016,5,6,10,15,4.0,163.5,2.3,13.0,167.0,145.16,113.82
2016,5,6,10,30,0.0,119.0,2.3,13.0,119.0,105.28,81.38
2016,5,6,10,45,7.5,201.5,2.3,13.5,208.5,180.72,142.14
2016,5,6,11,0,15.0,284.0,2.3,14.0,298.0,256.48,201.51
2016,5,6,11,15,17.5,305.5,2.3,14.0,322.0,278.33,218.25
2016,5,6,11,30,20.0,327.0,2.3,14.0,346.0,300.7,235.5
2016,5,6,11,45,22.0,341.0,2.35,14.0,362.0,316.73,247.86
2016,5,6,12,0,24.0,355.0,2.4,14.0,378.0,333.11,260.5
2016,5,6,12,15,21.0,336.0,2.4,14.0,356.5,316.4,247.61
2016,5,6,12,30,18.0,317.0,2.4,14.0,335.0,299.01,234.27
2016,5,6,12,45,13.5,264.5,2.4,14.0,278.0,249.25,195.64
2016,5,6,13,0,9.0,212.0,2.4,14.0,221.0,198.52,155.81
2016,5,6,13,15,10.0,227.5,2.35,14.0,237.0,214.37,168.63
2016,5,6,13,30,11.0,243.0,2.3,14.0,253.0,230.5,181.49
2016,5,6,13,45,14.0,265.0,2.3,14.0,277.5,255.02,201.04
2016,5,6,14,0,17.0,287.0,2.3,14.0,302.0,280.23,221.06
2016,5,6,14,15,18.5,286.5,2.25,14.0,302.0,282.82,223.34
2016,5,6,14,30,20.0,286.0,2.2,14.0,302.0,285.56,225.87
2016,5,6,14,45,10.0,192.5,2.15,14.0,200.5,185.64,146.82
2016,5,6,15,0,0.0,99.0,2.1,14.0,99.0,88.05,67.57
2016,5,6,15,15,11.0,169.5,1.95,14.0,177.0,165.66,131.86
2016,5,6,15,30,22.0,240.0,1.8,14.0,255.0,248.74,199.04
2016,5,6,15,45,11.0,189.5,1.7,14.0,197.0,187.58,149.78
2016,5,6,16,0,0.0,139.0,1.6,14.0,139.0,127.11,100.55
2016,5,6,16,15,0.0,101.5,1.4,13.5,101.5,90.87,71.09
2016,5,6,16,30,0.0,64.0,1.2,13.0,64.0,56.58,42.64
2016,5,6,16,45,0.0,50.0,1.0,13.0,50.0,44.14,32.25
2016,5,6,17,0,0.0,36.0,0.8,13.0,36.0,31.73,21.74
2016,5,6,17,15,0.0,30.5,0.7,13.0,30.5,26.86,17.62
2016,5,6,17,30,0.0,25.0,0.6,13.0,25.0,22.0,13.44
2016,5,6,17,45,0.0,20.0,0.5,13.0,20.0,17.58,9.59
2016,5,6,18,0,0.0,15.0,0.4,13.0,15.0,13.18,5.7
2016,5,6,18,15,0.0,10.0,0.45,12.5,10.0,8.77,1.8
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,4.38,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,2.19,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.65,11.0,8.0,7.28,0.0
2016,5,7,5,30,0.0,16.0,1.8,11.0,16.0,14.09,1.83
2016,5,7,5,45,15.5,36.5,2.0,11.5,39.0,30.98,20.97
2016,5,7,6,0,31.0,57.0,2.2,12.0,62.0,47.14,36.12
2016,5,7,6,15,50.0,79.0,2.25,12.0,90.5,64.0,51.69
2016,5,7,6,30,69.0,101.0,2.3,12.0,119.0,80.57,66.78
2016,5,7,6,45,92.0,121.5,2.35,12.5,151.0,92.53,77.35
2016,5,7,7,0,115.0,142.0,2.4,13.0,183.0,106.66,89.57
2016,5,7,7,15,89.5,162.0,2.45,13.0,197.0,125.25,105.63
2016,5,7,7,30,64.0,182.0,2.5,13.0,211.0,139.09,117.31
2016,5,7,7,45,41.5,188.5,2.6,13.0,208.0,144.57,121.65
2016,5,7,8,0,19.0,195.0,2.7,13.0,205.0,159.2,133.85
2016,5,7,8,15,10.0,180.0,2.75,13.0,185.5,150.32,120.09
2016,5,7,8,30,1.0,165.0,2.8,13.0,166.0,140.47,111.76
2016,5,7,8,45,0.5,154.5,2.9,13.5,155.0,133.19,105.31
2016,5,7,9,0,0.0,144.0,3.0,14.0,144.0,125.23,98.37
2016,5,7,9,15,13.0,218.0,2.95,14.0,228.0,188.45,148.95
2016,5,7,9,30,26.0,292.0,2.9,14.0,312.0,241.5,190.53
2016,5,7,9,45,13.0,201.5,2.9,14.5,211.5,178.65,140.22
2016,5,7,10,0,0.0,111.0,2.9,15.0,111.0,98.19,75.2
2016,5,7,10,15,0.0,93.5,2.85,15.0,93.5,83.03,62.82
2016,5,7,10,30,0.0,76.0,2.8,15.0,76.0,67.61,50.15
2016,5,7,10,45,0.0,104.5,2.75,15.0,104.5,92.71,70.58
2016,5,7,11,0,0.0,133.0,2.7,15.0,133.0,117.73,90.75
2016,5,7,11,15,0.0,99.0,2.65,15.0,99.0,87.99,66.58
2016,5,7,11,30,0.0,65.0,2.6,15.0,65.0,57.9,42.04
2016,5,7,11,45,0.0,79.0,2.6,15.5,79.0,70.36,52.13
2016,5,7,12,0,0.0,93.0,2.6,16.0,93.0,82.83,62.12
2016,5,7,12,15,0.0,101.5,2.55,16.0,101.5,90.45,68.28
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,98.1,74.46
2016,5,7,12,45,0.0,106.5,2.5,16.0,106.5,95.02,71.99
2016,5,7,13,0,0.0,103.0,2.5,16.0,103.0,91.92,69.52
2016,5,7,13,15,20.0,240.0,2.45,16.0,257.5,242.59,190.24
2016,5,7,13,30,40.0,377.0,2.4,16.0,412.0,397.88,309.52
2016,5,7,13,45,25.5,311.5,2.4,16.0,334.0,322.81,251.75
2016,5,7,14,0,11.0,246.0,2.4,16.0,256.0,235.25,184.01
2016,5,7,14,15,5.5,197.0,2.4,16.0,202.5,184.3,144.11
2016,5,7,14,30,0.0,148.0,2.4,16.0,149.0,133.3,103.4
2016,5,7,14,45,0.0,149.0,2.4,16.0,150.0,134.43,104.6
2016,5,7,15,0,0.0,150.0,2.4,16.0,151.0,135.64,105.8
2016,5,7,15,15,0.0,140.0,2.35,15.5,140.5,126.45,98.79
2016,5,7,15,30,0.0,130.0,2.3,15.0,130.0,117.23,91.7
2016,5,7,15,45,20.5,180.0,2.3,15.0,192.0,186.99,149.81
2016,5,7,16,0,41.0,230.0,2.3,15.0,254.0,278.99,224.65
2016,5,7,16,15,25.5,198.0,2.25,15.0,212.5,214.53,172.76
2016,5,7,16,30,10.0,166.0,2.2,15.0,171.0,167.82,134.81
2016,5,7,16,45,5.0,141.5,2.2,15.0,144.0,139.08,111.47
2016,5,7,17,0,0.0,117.0,2.2,15.0,117.0,110.34,87.73
2016,5,7,17,15,0.0,99.5,2.1,14.5,99.5,93.56,74.05
2016,5,7,17,30,0.0,82.0,2.0,14.0,82.0,76.61,59.94
2016,5,7,17,45,171.0,74.5,1.95,14.0,109.0,234.79,197.39
2016,5,7,18,0,342.0,67.0,1.9,14.0,136.0,362.12,301.16
2016,5,7,18,15,254.0,52.5,1.85,13.5,95.5,272.41,223.19
2016,5,7,18,30,166.0,38.0,1.8,13.0,55.0,190.28,148.33
2016,5,7,18,45,83.0,19.0,1.75,13.0,27.5,95.82,21.47
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.2,12.0,14.5,10.91,0.0
2016,5,8,5,30,83.0,24.0,1.2,12.0,29.0,19.5,5.89
2016,5,8,5,45,178.5,40.5,1.25,12.5,65.5,31.3,21.27
2016,5,8,6,0,274.0,57.0,1.3,13.0,102.0,43.45,32.8
2016,5,8,6,15,348.0,69.5,1.3,13.0,147.0,52.12,40.98
2016,5,8,6,30,422.0,82.0,1.3,13.0,192.0,60.49,48.69
2016,5,8,6,45,211.0,98.5,1.35,13.5,153.5,74.15,60.79
2016,5,8,7,0,0.0,115.0,1.4,14.0,115.0,96.56,80.31
2016,5,8,7,15,0.0,128.0,1.4,14.0,128.0,107.4,89.53
2016,5,8,7,30,0.0,141.0,1.4,14.0,141.0,118.15,98.56
2016,5,8,7,45,16.0,175.0,1.45,14.0,183.5,143.87,120.37
2016,5,8,8,0,32.0,209.0,1.5,14.0,226.0,158.31,132.24
2016,5,8,8,15,21.0,207.0,1.5,14.0,219.0,170.0,135.13
2016,5,8,8,30,10.0,205.0,1.5,14.0,212.0,171.28,135.67
2016,5,8,8,45,27.5,248.5,1.5,14.5,268.0,197.01,154.79
2016,5,8,9,0,45.0,292.0,1.5,15.0,324.0,234.47,182.98
2016,5,8,9,15,46.0,308.5,1.5,15.0,343.0,252.63,196.89
2016,5,8,9,30,47.0,325.0,1.5,15.0,362.0,271.11,211.12
2016,5,8,9,45,50.0,345.0,1.55,15.0,385.5,293.11,228.06
2016,5,8,10,0,53.0,365.0,1.6,15.0,409.0,315.81,245.45
2016,5,8,10,15,99.0,399.0,1.65,15.0,484.5,369.29,285.94
2016,5,8,10,30,145.0,433.0,1.7,15.0,560.0,421.45,325.25
2016,5,8,10,45,132.0,442.0,1.8,15.5,559.5,434.97,334.99
2016,5,8,11,0,119.0,451.0,1.9,16.0,559.0,447.34,343.86
2016,5,8,11,15,124.5,452.0,2.0,16.0,567.0,464.31,356.95
2016,5,8,11,30,130.0,453.0,2.1,16.0,575.0,481.55,370.2
2016,5,8,11,45,227.0,449.5,2.25,16.0,662.5,562.35,431.98
2016,5,8,12,0,324.0,446.0,2.4,16.0,750.0,651.91,498.96
2016,5,8,12,15,341.5,428.5,2.45,16.0,748.5,671.0,513.31
2016,5,8,12,30,359.0,411.0,2.5,16.0,747.0,689.48,527.76
2016,5,8,12,45,615.5,273.5,2.65,16.0,841.5,811.53,622.41
2016,5,8,13,0,872.0,136.0,2.8,16.0,936.0,919.99,700.78
2016,5,8,13,15,868.0,135.0,2.85,16.0,919.0,939.19,713.8
2016,5,8,13,30,864.0,134.0,2.9,16.0,902.0,955.35,725.66
2016,5,8,13,45,590.5,263.0,3.0,16.0,781.5,858.92,658.39
2016,5,8,14,0,317.0,392.0,3.1,16.0,661.0,722.24,555.65
2016,5,8,14,15,579.0,258.0,3.15,16.0,727.0,867.75,669.29
2016,5,8,14,30,841.0,124.0,3.2,16.0,793.0,975.38,746.23
2016,5,8,14,45,834.5,119.5,3.25,16.0,757.0,980.1,750.23
2016,5,8,15,0,828.0,115.0,3.3,16.0,721.0,970.89,745.74
2016,5,8,15,15,609.0,188.5,3.35,16.0,620.0,844.36,658.92
2016,5,8,15,30,390.0,262.0,3.4,16.0,519.0,686.03,541.7
2016,5,8,15,45,580.0,181.5,3.45,16.0,533.0,802.39,634.78
2016,5,8,16,0,770.0,101.0,3.5,16.0,547.0,877.57,690.38
2016,5,8,16,15,746.5,97.0,3.55,15.5,497.5,838.8,665.47
2016,5,8,16,30,723.0,93.0,3.6,15.0,448.0,803.17,643.29
2016,5,8,16,45,694.5,87.5,3.7,15.0,398.0,755.08,610.28
2016,5,8,17,0,666.0,82.0,3.8,15.0,348.0,706.13,575.81
2016,5,8,17,15,623.0,76.0,3.85,14.5,297.0,644.0,530.86
2016,5,8,17,30,580.0,70.0,3.9,14.0,246.0,582.66,484.76
2016,5,8,17,45,519.5,62.5,3.95,14.0,197.0,507.31,424.44
2016,5,8,18,0,459.0,55.0,4.0,14.0,148.0,434.93,363.63
2016,5,8,18,15,364.5,44.5,3.9,13.5,105.0,339.44,280.93
2016,5,8,18,30,270.0,34.0,3.8,13.0,62.0,251.46,199.53
2016,5,8,18,45,135.0,17.0,3.7,12.5,31.0,122.98,41.26
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,13.0,2.7,10.0,16.5,11.82,0.0
2016,5,9,5,30,101.0,26.0,2.7,10.0,33.0,21.06,7.92
2016,5,9,5,45,207.0,42.0,2.75,10.5,71.0,32.49,22.55
2016,5,9,6,0,313.0,58.0,2.8,11.0,109.0,44.28,33.81
2016,5,9,6,15,156.5,65.5,2.8,11.0,91.0,51.03,40.34
2016,5,9,6,30,0.0,73.0,2.8,11.0,73.0,62.83,51.19
2016,5,9,6,45,0.0,91.5,2.8,11.0,91.5,77.98,64.82
2016,5,9,7,0,0.0,110.0,2.8,11.0,110.0,92.98,78.11
2016,5,9,7,15,91.5,149.5,2.75,11.0,191.5,112.25,94.97
2016,5,9,7,30,183.0,189.0,2.7,11.0,273.0,137.46,116.78
2016,5,9,7,45,112.5,203.0,2.7,11.5,256.5,145.72,123.32
2016,5,9,8,0,42.0,217.0,2.7,12.0,240.0,163.18,137.74
2016,5,9,8,15,54.0,243.5,2.65,12.0,276.0,182.84,146.38
2016,5,9,8,30,66.0,270.0,2.6,12.0,312.0,207.85,164.6
2016,5,9,8,45,43.5,263.0,2.6,12.5,291.5,208.89,165.22
2016,5,9,9,0,21.0,256.0,2.6,13.0,271.0,216.67,171.82
2016,5,9,9,15,28.5,284.5,2.55,13.0,306.0,232.21,183.65
2016,5,9,9,30,36.0,313.0,2.5,13.0,341.0,259.69,205.02
2016,5,9,9,45,79.5,357.5,2.5,13.5,423.0,312.68,245.16
2016,5,9,10,0,123.0,402.0,2.5,14.0,505.0,362.52,282.71
2016,5,9,10,15,176.5,415.5,2.5,14.0,568.0,409.64,318.76
2016,5,9,10,30,230.0,429.0,2.5,14.0,631.0,462.37,359.13
2016,5,9,10,45,214.5,442.0,2.5,14.5,634.0,481.48,373.17
2016,5,9,11,0,199.0,455.0,2.5,15.0,637.0,499.24,385.97
2016,5,9,11,15,554.0,291.0,2.55,15.0,805.0,609.8,474.18
2016,5,9,11,30,909.0,127.0,2.6,15.0,973.0,744.53,578.66
2016,5,9,11,45,681.5,260.0,2.65,15.5,896.5,735.65,567.13
2016,5,9,12,0,454.0,393.0,2.7,16.0,820.0,708.65,542.62
2016,5,9,12,15,471.5,376.0,2.75,16.0,818.5,733.58,562.05
2016,5,9,12,30,489.0,359.0,2.8,16.0,817.0,757.58,580.38
2016,5,9,12,45,696.5,243.5,2.9,16.0,888.0,855.29,655.81
2016,5,9,13,0,904.0,128.0,3.0,16.0,959.0,942.2,717.09
2016,5,9,13,15,900.5,127.0,3.05,16.0,941.5,962.39,730.98
2016,5,9,13,30,897.0,126.0,3.1,16.0,924.0,979.46,743.44
2016,5,9,13,45,607.0,259.5,3.2,16.0,793.0,871.95,668.9
2016,5,9,14,0,317.0,393.0,3.3,16.0,662.0,723.54,557.34
2016,5,9,14,15,593.5,256.5,3.35,16.0,737.5,881.08,680.06
2016,5,9,14,30,870.0,120.0,3.4,16.0,813.0,1000.52,764.79
2016,5,9,14,45,576.0,226.0,3.45,16.0,676.0,847.65,657.76
2016,5,9,15,0,282.0,332.0,3.5,16.0,539.0,653.77,511.6
2016,5,9,15,15,320.5,301.5,3.5,15.5,524.0,661.44,522.19
2016,5,9,15,30,359.0,271.0,3.5,15.0,509.0,666.44,529.73
2016,5,9,15,45,348.5,251.5,3.55,15.0,469.0,634.09,507.23
2016,5,9,16,0,338.0,232.0,3.6,15.0,429.0,600.28,483.57
2016,5,9,16,15,269.5,220.0,3.65,15.0,368.0,520.3,422.36
2016,5,9,16,30,201.0,208.0,3.7,15.0,307.0,424.32,347.46
2016,5,9,16,45,437.5,147.5,3.75,15.0,332.0,593.97,488.29
2016,5,9,17,0,674.0,87.0,3.8,15.0,357.0,720.25,587.52
2016,5,9,17,15,630.0,81.0,3.85,14.5,305.0,656.98,540.77
2016,5,9,17,30,586.0,75.0,3.9,14.0,253.0,594.46,493.99
2016,5,9,17,45,514.5,68.0,4.0,14.0,202.5,510.92,427.44
2016,5,9,18,0,443.0,61.0,4.1,14.0,152.0,430.85,360.29
2016,5,9,18,15,346.0,49.0,4.05,13.5,108.0,332.2,275.19
2016,5,9,18,30,249.0,37.0,4.0,13.0,64.0,240.6,191.68
2016,5,9,18,45,124.5,18.5,3.95,12.5,32.0,120.51,49.7
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,2.15,11.0,17.5,11.82,0.0
2016,5,10,5,30,127.0,26.0,2.2,11.0,35.0,20.35,8.21
2016,5,10,5,45,241.0,40.0,2.25,11.5,74.0,30.96,21.22
2016,5,10,6,0,355.0,54.0,2.3,12.0,113.0,41.29,31.07
2016,5,10,6,15,430.0,64.0,2.25,12.0,161.0,49.5,38.84
2016,5,10,6,30,505.0,74.0,2.2,12.0,209.0,55.72,44.63
2016,5,10,6,45,286.0,108.0,2.2,12.0,187.5,80.99,67.26
2016,5,10,7,0,67.0,142.0,2.2,12.0,166.0,111.1,93.81
2016,5,10,7,15,53.0,159.5,2.15,12.5,180.5,123.79,104.46
2016,5,10,7,30,39.0,177.0,2.1,13.0,195.0,136.18,114.67
2016,5,10,7,45,37.5,195.0,2.05,13.5,214.0,148.68,124.8
2016,5,10,8,0,36.0,213.0,2.0,14.0,233.0,160.86,134.52
2016,5,10,8,15,81.0,249.0,1.9,14.0,299.0,187.31,148.08
2016,5,10,8,30,126.0,285.0,1.8,14.0,365.0,211.4,163.45
2016,5,10,8,45,166.5,306.5,1.75,14.5,420.0,242.95,185.16
2016,5,10,9,0,207.0,328.0,1.7,15.0,475.0,279.32,211.44
2016,5,10,9,15,520.0,230.5,1.7,15.5,626.5,290.44,209.82
2016,5,10,9,30,833.0,133.0,1.7,16.0,778.0,350.69,251.51
2016,5,10,9,45,828.5,143.5,1.7,16.5,808.0,403.98,297.49
2016,5,10,10,0,824.0,154.0,1.7,17.0,838.0,456.4,341.55
2016,5,10,10,15,831.5,156.0,1.65,17.0,865.5,506.75,383.15
2016,5,10,10,30,839.0,158.0,1.6,17.0,893.0,556.99,423.42
2016,5,10,10,45,846.0,158.5,1.6,17.5,914.0,605.42,460.61
2016,5,10,11,0,853.0,159.0,1.6,18.0,935.0,653.26,496.22
2016,5,10,11,15,856.5,159.5,1.6,18.0,948.5,698.02,529.59
2016,5,10,11,30,860.0,160.0,1.6,18.0,962.0,741.49,561.29
2016,5,10,11,45,864.0,159.0,1.65,18.0,968.0,777.98,588.16
2016,5,10,12,0,868.0,158.0,1.7,18.0,974.0,816.25,614.86
2016,5,10,12,15,576.5,307.5,1.8,18.0,849.0,758.92,571.23
2016,5,10,12,30,285.0,457.0,1.9,18.0,724.0,669.92,503.6
2016,5,10,12,45,370.0,418.0,2.05,18.5,761.0,725.26,545.81
2016,5,10,13,0,455.0,379.0,2.2,19.0,798.0,790.53,593.12
2016,5,10,13,15,663.0,261.0,2.3,19.0,859.0,890.29,668.01
2016,5,10,13,30,871.0,143.0,2.4,19.0,920.0,972.37,724.74
2016,5,10,13,45,675.0,235.0,2.55,19.0,827.5,913.67,686.69
2016,5,10,14,0,479.0,327.0,2.7,19.0,735.0,827.03,624.54
2016,5,10,14,15,486.5,309.5,2.75,19.0,711.0,827.41,627.36
2016,5,10,14,30,494.0,292.0,2.8,19.0,687.0,825.28,627.81
2016,5,10,14,45,440.0,298.0,2.9,19.0,637.5,784.54,599.85
2016,5,10,15,0,386.0,304.0,3.0,19.0,588.0,725.5,559.05
2016,5,10,15,15,306.0,302.0,3.05,18.5,519.0,647.86,503.95
2016,5,10,15,30,226.0,300.0,3.1,18.0,450.0,551.59,433.75
2016,5,10,15,45,211.0,278.5,3.15,18.0,410.5,514.63,407.67
2016,5,10,16,0,196.0,257.0,3.2,18.0,371.0,476.9,380.3
2016,5,10,16,15,459.0,180.0,3.25,17.5,415.5,668.13,534.68
2016,5,10,16,30,722.0,103.0,3.3,17.0,460.0,816.58,647.84
2016,5,10,16,45,391.5,131.0,3.4,16.5,322.0,532.77,434.99
2016,5,10,17,0,61.0,159.0,3.5,16.0,184.0,225.64,184.2
2016,5,10,17,15,53.0,138.0,3.45,15.5,157.5,195.99,160.98
2016,5,10,17,30,45.0,117.0,3.4,15.0,131.0,166.36,136.6
2016,5,10,17,45,253.0,88.0,3.4,15.0,143.5,316.75,266.34
2016,5,10,18,0,461.0,59.0,3.4,15.0,156.0,442.16,368.33
2016,5,10,18,15,367.0,48.0,3.25,14.5,111.5,345.95,285.06
2016,5,10,18,30,273.0,37.0,3.1,14.0,67.0,255.66,203.52
2016,5,10,18,45,136.5,18.5,3.0,13.5,33.5,128.22,61.04
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.5,12.5,2.55,11.0,19.5,11.37,0.0
2016,5,11,5,30,199.0,25.0,2.6,11.0,39.0,19.63,8.33
2016,5,11,5,45,310.0,36.5,2.65,11.5,79.5,29.21,19.76
2016,5,11,6,0,421.0,48.0,2.7,12.0,120.0,37.69,27.9
2016,5,11,6,15,493.5,56.5,2.65,12.0,168.5,43.15,33.17
2016,5,11,6,30,566.0,65.0,2.6,12.0,217.0,48.41,38.07
2016,5,11,6,45,286.5,94.5,2.55,12.5,172.0,67.13,54.78
2016,5,11,7,0,7.0,124.0,2.5,13.0,127.0,103.31,86.62
2016,5,11,7,15,8.0,139.5,2.45,13.0,143.5,115.94,97.42
2016,5,11,7,30,9.0,155.0,2.4,13.0,160.0,128.47,108.0
2016,5,11,7,45,8.5,166.5,2.35,13.5,171.5,138.03,115.68
2016,5,11,8,0,8.0,178.0,2.3,14.0,183.0,147.49,123.15
2016,5,11,8,15,7.0,184.0,2.25,14.0,188.5,153.6,122.17
2016,5,11,8,30,6.0,190.0,2.2,14.0,194.0,160.16,127.02
2016,5,11,8,45,58.0,258.5,2.15,14.5,300.0,208.63,163.04
2016,5,11,9,0,110.0,327.0,2.1,15.0,406.0,270.66,209.16
2016,5,11,9,15,115.5,348.0,2.05,15.0,434.5,286.78,221.51
2016,5,11,9,30,121.0,369.0,2.0,15.0,463.0,314.55,243.23
2016,5,11,9,45,145.5,388.0,1.95,15.5,506.0,348.87,268.99
2016,5,11,10,0,170.0,407.0,1.9,16.0,549.0,386.15,296.89
2016,5,11,10,15,120.0,407.5,1.9,16.0,509.5,378.59,291.95
2016,5,11,10,30,70.0,408.0,1.9,16.0,470.0,371.98,287.22
2016,5,11,10,45,73.5,421.0,1.9,16.5,487.5,392.36,302.1
2016,5,11,11,0,77.0,434.0,1.9,17.0,505.0,413.32,317.13
2016,5,11,11,15,147.0,451.5,1.9,17.0,588.0,479.4,366.94
2016,5,11,11,30,217.0,469.0,1.9,17.0,671.0,556.03,423.55
2016,5,11,11,45,562.0,302.0,1.95,17.0,830.5,686.77,524.73
2016,5,11,12,0,907.0,135.0,2.0,17.0,990.0,828.38,629.18
2016,5,11,12,15,537.5,305.5,2.05,17.0,812.0,726.19,551.98
2016,5,11,12,30,168.0,476.0,2.1,17.0,634.0,583.34,442.52
2016,5,11,12,45,311.5,427.5,2.2,17.5,716.5,683.44,518.78
2016,5,11,13,0,455.0,379.0,2.3,18.0,799.0,791.0,596.76
2016,5,11,13,15,354.5,407.5,2.35,18.0,731.0,735.61,555.88
2016,5,11,13,30,254.0,436.0,2.4,18.0,663.0,683.9,517.98
2016,5,11,13,45,574.0,278.5,2.5,18.0,773.0,859.63,652.01
2016,5,11,14,0,894.0,121.0,2.6,18.0,883.0,1006.38,754.0
2016,5,11,14,15,886.0,119.5,2.6,17.5,851.5,1008.75,756.54
2016,5,11,14,30,878.0,118.0,2.6,17.0,820.0,1007.78,758.49
2016,5,11,14,45,599.0,221.0,2.6,17.0,690.0,866.32,662.95
2016,5,11,15,0,320.0,324.0,2.6,17.0,560.0,682.72,527.82
2016,5,11,15,15,308.0,306.0,2.55,17.0,522.5,654.54,509.76
2016,5,11,15,30,296.0,288.0,2.5,17.0,485.0,624.87,489.34
2016,5,11,15,45,290.5,268.5,2.45,17.0,450.5,598.41,471.35
2016,5,11,16,0,285.0,249.0,2.4,17.0,416.0,570.59,452.18
2016,5,11,16,15,517.0,171.0,2.35,16.5,441.0,712.02,565.62
2016,5,11,16,30,749.0,93.0,2.3,16.0,466.0,824.0,648.7
2016,5,11,16,45,719.0,88.0,2.3,16.0,414.0,779.4,617.59
2016,5,11,17,0,689.0,83.0,2.3,16.0,362.0,729.12,583.09
2016,5,11,17,15,646.0,77.5,2.25,15.5,310.0,666.87,539.33
2016,5,11,17,30,603.0,72.0,2.2,15.0,258.0,605.33,494.49
2016,5,11,17,45,543.0,64.0,2.2,14.5,208.0,528.72,436.01
2016,5,11,18,0,483.0,56.0,2.2,14.0,158.0,455.02,376.86
2016,5,11,18,15,390.5,46.0,2.2,13.5,113.5,360.19,296.65
2016,5,11,18,30,298.0,36.0,2.2,13.0,69.0,272.45,217.86
2016,5,11,18,45,149.0,18.0,2.25,13.0,34.5,141.05,74.94
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,13.5,3.1,10.0,18.5,12.28,0.0
2016,5,12,5,30,131.0,27.0,3.2,10.0,37.0,21.09,9.95
2016,5,12,5,45,228.0,42.5,3.3,10.5,75.5,32.8,23.03
2016,5,12,6,0,325.0,58.0,3.4,11.0,114.0,44.16,33.8
2016,5,12,6,15,162.5,69.0,3.35,11.0,97.0,53.55,42.65
2016,5,12,6,30,0.0,80.0,3.3,11.0,80.0,68.31,56.12
2016,5,12,6,45,0.0,99.5,3.25,11.5,99.5,84.1,70.17
2016,5,12,7,0,0.0,119.0,3.2,12.0,119.0,99.75,83.8
2016,5,12,7,15,18.0,148.0,3.1,12.0,156.5,122.07,103.23
2016,5,12,7,30,36.0,177.0,3.0,12.0,194.0,136.32,115.32
2016,5,12,7,45,30.5,191.0,2.95,12.5,206.5,146.35,123.38
2016,5,12,8,0,25.0,205.0,2.9,13.0,219.0,166.48,140.03
2016,5,12,8,15,105.0,246.0,2.85,13.0,312.0,176.67,139.47
2016,5,12,8,30,185.0,287.0,2.8,13.0,405.0,219.11,168.28
2016,5,12,8,45,234.5,302.0,2.75,13.5,461.5,251.5,190.26
2016,5,12,9,0,284.0,317.0,2.7,14.0,518.0,278.58,209.39
2016,5,12,9,15,234.5,344.5,2.65,14.0,517.0,315.43,241.25
2016,5,12,9,30,185.0,372.0,2.6,14.0,516.0,336.72,260.28
2016,5,12,9,45,241.0,380.0,2.6,14.5,575.5,369.11,284.76
2016,5,12,10,0,297.0,388.0,2.6,15.0,635.0,417.3,321.66
2016,5,12,10,15,240.5,412.5,2.55,15.0,617.0,430.66,333.16
2016,5,12,10,30,184.0,437.0,2.5,15.0,599.0,445.95,345.27
2016,5,12,10,45,195.5,446.5,2.45,15.0,622.5,475.44,367.79
2016,5,12,11,0,207.0,456.0,2.4,15.0,646.0,506.04,390.84
2016,5,12,11,15,312.0,426.5,2.35,15.0,717.0,564.61,435.87
2016,5,12,11,30,417.0,397.0,2.3,15.0,788.0,633.77,488.11
2016,5,12,11,45,361.0,425.5,2.3,15.5,765.5,642.44,492.41
2016,5,12,12,0,305.0,454.0,2.3,16.0,743.0,645.74,492.95
2016,5,12,12,15,232.5,465.0,2.35,16.0,685.0,612.94,468.49
2016,5,12,12,30,160.0,476.0,2.4,16.0,627.0,576.76,441.25
2016,5,12,12,45,305.5,428.5,2.5,16.0,712.0,679.43,520.28
2016,5,12,13,0,451.0,381.0,2.6,16.0,797.0,789.68,602.21
2016,5,12,13,15,398.0,397.0,2.7,16.0,759.5,765.83,584.57
2016,5,12,13,30,345.0,413.0,2.8,16.0,722.0,747.09,571.21
2016,5,12,13,45,390.0,378.5,2.9,16.0,718.5,768.39,589.41
2016,5,12,14,0,435.0,344.0,3.0,16.0,715.0,801.96,615.77
2016,5,12,14,15,284.5,365.0,3.1,16.0,604.5,672.44,520.57
2016,5,12,14,30,134.0,386.0,3.2,16.0,494.0,537.16,418.47
2016,5,12,14,45,134.5,368.0,3.3,16.0,472.0,524.17,410.72
2016,5,12,15,0,135.0,350.0,3.4,16.0,450.0,510.24,401.58
2016,5,12,15,15,257.0,309.0,3.45,15.5,485.5,607.66,480.92
2016,5,12,15,30,379.0,268.0,3.5,15.0,521.0,683.09,542.82
2016,5,12,15,45,477.0,215.5,3.55,15.0,510.5,736.33,586.39
2016,5,12,16,0,575.0,163.0,3.6,15.0,500.0,772.93,617.36
2016,5,12,16,15,623.5,140.0,3.65,14.5,476.0,783.85,628.48
2016,5,12,16,30,672.0,117.0,3.7,14.0,452.0,789.52,636.05
2016,5,12,16,45,643.5,109.5,3.75,14.0,402.0,740.19,601.29
2016,5,12,17,0,615.0,102.0,3.8,14.0,352.0,690.01,565.42
2016,5,12,17,15,570.0,94.5,3.85,13.5,301.0,625.56,518.35
2016,5,12,17,30,525.0,87.0,3.9,13.0,250.0,561.92,470.17
2016,5,12,17,45,463.5,77.0,4.0,13.0,201.5,484.08,407.42
2016,5,12,18,0,402.0,67.0,4.1,13.0,153.0,406.27,341.74
2016,5,12,18,15,313.0,54.0,4.1,12.5,110.0,314.75,262.47
2016,5,12,18,30,224.0,41.0,4.1,12.0,67.0,230.69,186.27
2016,5,12,18,45,112.0,24.5,4.1,12.0,37.5,127.05,72.67
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,4.05,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
