Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,10.0,6.0,5.46,0.0
2016,5,13,5,30,0.0,12.0,3.4,10.0,12.0,10.54,2.36
2016,5,13,5,45,0.0,24.5,3.45,10.5,24.5,21.58,13.28
2016,5,13,6,0,0.0,37.0,3.5,11.0,37.0,32.63,23.56
2016,5,13,6,15,0.0,51.5,3.45,11.0,51.5,45.31,35.27
2016,5,13,6,30,0.0,66.0,3.4,11.0,66.0,57.59,46.5
2016,5,13,6,45,0.0,81.5,3.4,11.0,81.5,70.56,58.17
2016,5,13,7,0,0.0,97.0,3.4,11.0,97.0,83.41,69.56
2016,5,13,7,15,0.0,114.0,3.35,11.0,114.0,97.3,81.7
2016,5,13,7,30,0.0,131.0,3.3,11.0,131.0,111.05,93.57
2016,5,13,7,45,0.0,142.5,3.3,11.5,142.5,120.58,101.41
2016,5,13,8,0,0.0,154.0,3.3,12.0,154.0,130.02,109.08
2016,5,13,8,15,6.0,183.0,3.3,12.0,187.0,153.03,122.81
2016,5,13,8,30,12.0,212.0,3.3,12.0,220.0,177.17,141.87
2016,5,13,8,45,16.5,236.0,3.3,12.5,247.5,198.32,158.12
2016,5,13,9,0,21.0,260.0,3.3,13.0,275.0,220.2,174.88
2016,5,13,9,15,28.5,288.5,3.4,13.0,310.5,235.71,186.75
2016,5,13,9,30,36.0,317.0,3.5,13.0,346.0,263.27,208.35
2016,5,13,9,45,77.5,361.0,3.65,13.5,425.5,315.54,248.32
2016,5,13,10,0,119.0,405.0,3.8,14.0,505.0,364.38,285.57
2016,5,13,10,15,133.5,421.0,3.9,14.0,536.5,395.14,309.64
2016,5,13,10,30,148.0,437.0,4.0,14.0,568.0,427.7,335.08
2016,5,13,10,45,211.5,440.5,4.15,14.5,632.0,480.35,375.57
2016,5,13,11,0,275.0,444.0,4.3,15.0,696.0,534.01,416.8
2016,5,13,11,15,322.0,432.5,4.4,15.0,731.5,576.41,450.09
2016,5,13,11,30,369.0,421.0,4.5,15.0,767.0,621.88,485.66
2016,5,13,11,45,401.0,410.0,4.6,15.0,788.0,659.35,514.96
2016,5,13,12,0,433.0,399.0,4.7,15.0,809.0,699.55,546.18
2016,5,13,12,15,440.0,396.5,4.75,15.0,812.0,727.84,567.72
2016,5,13,12,30,447.0,394.0,4.8,15.0,815.0,755.24,588.58
2016,5,13,12,45,434.0,392.0,4.9,15.0,797.0,764.46,596.01
2016,5,13,13,0,421.0,390.0,5.0,15.0,779.0,771.31,601.8
2016,5,13,13,15,395.5,394.5,5.0,15.0,755.0,761.39,594.68
2016,5,13,13,30,370.0,399.0,5.0,15.0,731.0,756.98,591.48
2016,5,13,13,45,410.0,368.5,5.05,15.0,727.0,789.67,617.67
2016,5,13,14,0,450.0,338.0,5.1,15.0,723.0,810.93,635.63
2016,5,13,14,15,390.5,348.5,5.1,15.0,674.5,759.51,597.49
2016,5,13,14,30,331.0,359.0,5.1,15.0,626.0,720.24,567.96
2016,5,13,14,45,606.0,231.5,5.1,15.0,691.0,885.0,698.89
2016,5,13,15,0,881.0,104.0,5.1,15.0,756.0,1003.89,785.58
2016,5,13,15,15,869.0,101.5,5.05,14.5,714.0,987.91,776.23
2016,5,13,15,30,857.0,99.0,5.0,14.0,672.0,968.91,765.68
2016,5,13,15,45,846.0,94.5,4.95,14.0,626.5,955.69,757.91
2016,5,13,16,0,835.0,90.0,4.9,14.0,581.0,929.4,740.7
2016,5,13,16,15,814.0,86.5,4.85,13.5,531.0,892.34,716.97
2016,5,13,16,30,793.0,83.0,4.8,13.0,481.0,853.23,691.43
2016,5,13,16,45,770.5,78.0,4.75,13.0,430.0,809.1,660.36
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,763.54,627.63
2016,5,13,17,15,709.5,68.0,4.65,12.5,326.5,703.5,583.93
2016,5,13,17,30,671.0,63.0,4.6,12.0,274.0,643.63,538.84
2016,5,13,17,45,616.5,57.0,4.55,12.0,223.0,576.48,485.01
2016,5,13,18,0,562.0,51.0,4.5,12.0,172.0,506.79,426.77
2016,5,13,18,15,472.5,42.5,4.45,11.5,125.5,412.72,345.98
2016,5,13,18,30,383.0,34.0,4.4,11.0,79.0,325.43,265.83
2016,5,13,18,45,236.5,22.0,4.35,11.0,45.5,201.48,126.0
2016,5,13,19,0,90.0,10.0,4.3,11.0,12.0,58.74,0.0
2016,5,13,19,15,45.0,5.0,4.3,11.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,13.0,2.95,12.0,23.0,11.82,0.0
2016,5,14,5,30,242.0,26.0,3.1,12.0,46.0,21.09,10.61
2016,5,14,5,45,353.0,36.0,3.3,12.5,87.5,28.56,19.25
2016,5,14,6,0,464.0,46.0,3.5,13.0,129.0,35.78,26.15
2016,5,14,6,15,533.0,53.5,3.5,13.0,178.0,40.52,30.71
2016,5,14,6,30,602.0,61.0,3.5,13.0,227.0,45.1,34.96
2016,5,14,6,45,641.0,68.0,3.5,13.5,278.0,48.95,38.34
2016,5,14,7,0,680.0,75.0,3.5,14.0,329.0,52.6,41.43
2016,5,14,7,15,368.5,131.0,3.35,14.0,271.0,88.98,73.47
2016,5,14,7,30,57.0,187.0,3.2,14.0,213.0,142.64,119.97
2016,5,14,7,45,64.5,210.5,3.05,14.5,244.0,158.32,132.7
2016,5,14,8,0,72.0,234.0,2.9,15.0,275.0,173.57,144.94
2016,5,14,8,15,77.0,257.5,2.7,15.0,304.5,193.69,152.53
2016,5,14,8,30,82.0,281.0,2.5,15.0,334.0,217.8,169.76
2016,5,14,8,45,78.0,299.5,2.4,15.5,352.5,238.43,185.09
2016,5,14,9,0,74.0,318.0,2.3,16.0,371.0,258.82,200.6
2016,5,14,9,15,100.5,345.0,2.25,16.0,421.5,292.48,225.87
2016,5,14,9,30,127.0,372.0,2.2,16.0,472.0,319.56,246.27
2016,5,14,9,45,78.0,350.5,2.15,16.5,413.0,308.57,238.7
2016,5,14,10,0,29.0,329.0,2.1,17.0,354.0,280.58,217.45
2016,5,14,10,15,76.0,381.5,2.1,17.0,448.5,347.22,268.21
2016,5,14,10,30,123.0,434.0,2.1,17.0,543.0,412.83,317.41
2016,5,14,10,45,88.0,423.0,2.15,17.0,501.5,402.68,309.65
2016,5,14,11,0,53.0,412.0,2.2,17.0,460.0,381.51,293.66
2016,5,14,11,15,255.0,401.0,2.25,17.0,639.5,507.41,390.86
2016,5,14,11,30,457.0,390.0,2.3,17.0,819.0,657.18,502.24
2016,5,14,11,45,455.5,393.5,2.35,17.0,823.0,686.39,522.86
2016,5,14,12,0,454.0,397.0,2.4,17.0,827.0,714.67,543.51
2016,5,14,12,15,465.5,394.5,2.45,17.0,834.5,747.31,567.34
2016,5,14,12,30,477.0,392.0,2.5,17.0,842.0,779.3,590.54
2016,5,14,12,45,443.0,393.5,2.6,17.0,808.0,774.08,587.21
2016,5,14,13,0,409.0,395.0,2.7,17.0,774.0,765.41,581.66
2016,5,14,13,15,414.0,384.5,2.8,17.0,762.5,778.38,592.29
2016,5,14,13,30,419.0,374.0,2.9,17.0,751.0,789.47,601.48
2016,5,14,13,45,427.0,356.0,3.0,17.0,731.0,794.16,606.52
2016,5,14,14,0,435.0,338.0,3.1,17.0,711.0,796.6,610.11
2016,5,14,14,15,642.5,233.5,3.2,17.0,762.0,908.84,696.46
2016,5,14,14,30,850.0,129.0,3.3,17.0,813.0,993.72,755.92
2016,5,14,14,45,837.0,128.0,3.4,17.0,775.5,996.34,759.05
2016,5,14,15,0,824.0,127.0,3.5,17.0,738.0,984.76,753.34
2016,5,14,15,15,809.5,124.0,3.55,16.5,696.0,966.34,744.13
2016,5,14,15,30,795.0,121.0,3.6,16.0,654.0,944.99,732.92
2016,5,14,15,45,774.0,118.5,3.7,16.0,607.5,915.14,714.61
2016,5,14,16,0,753.0,116.0,3.8,16.0,561.0,888.64,698.57
2016,5,14,16,15,406.0,160.5,3.8,15.5,398.0,596.15,482.86
2016,5,14,16,30,59.0,205.0,3.8,15.0,235.0,272.62,221.41
2016,5,14,16,45,53.5,184.0,3.85,15.0,209.0,245.69,200.96
2016,5,14,17,0,48.0,163.0,3.9,15.0,183.0,218.63,179.31
2016,5,14,17,15,298.5,123.5,3.85,14.5,220.5,411.31,345.27
2016,5,14,17,30,549.0,84.0,3.8,14.0,258.0,578.74,482.66
2016,5,14,17,45,494.5,74.5,3.8,14.0,209.5,506.05,423.53
2016,5,14,18,0,440.0,65.0,3.8,14.0,161.0,435.78,364.6
2016,5,14,18,15,350.0,53.5,3.7,13.5,117.0,339.44,282.16
2016,5,14,18,30,260.0,42.0,3.6,13.0,73.0,255.06,206.4
2016,5,14,18,45,130.0,27.0,3.5,13.0,42.5,144.09,91.83
2016,5,14,19,0,0.0,12.0,3.4,13.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,4.1,12.0,21.5,13.64,0.0
2016,5,15,5,30,156.0,30.0,4.2,12.0,43.0,23.42,12.71
2016,5,15,5,45,263.5,43.0,4.3,12.5,83.0,33.16,23.29
2016,5,15,6,0,371.0,56.0,4.4,13.0,123.0,42.65,32.25
2016,5,15,6,15,442.5,65.5,4.3,13.0,170.5,50.21,39.36
2016,5,15,6,30,514.0,75.0,4.2,13.0,218.0,55.97,44.68
2016,5,15,6,45,308.5,112.5,4.1,13.5,203.5,84.09,69.63
2016,5,15,7,0,103.0,150.0,4.0,14.0,189.0,111.91,93.85
2016,5,15,7,15,81.5,169.0,3.9,14.5,203.0,130.2,109.33
2016,5,15,7,30,60.0,188.0,3.8,15.0,217.0,143.34,120.1
2016,5,15,7,45,408.0,146.5,3.75,15.5,371.5,94.83,77.54
2016,5,15,8,0,756.0,105.0,3.7,16.0,526.0,72.59,57.89
2016,5,15,8,15,776.5,108.5,3.6,16.0,574.0,102.82,61.38
2016,5,15,8,30,797.0,112.0,3.5,16.0,622.0,151.0,86.78
2016,5,15,8,45,530.0,218.0,3.45,16.5,567.0,224.12,153.92
2016,5,15,9,0,263.0,324.0,3.4,17.0,512.0,280.75,210.14
2016,5,15,9,15,559.5,222.0,3.35,17.0,651.0,298.04,215.2
2016,5,15,9,30,856.0,120.0,3.3,17.0,790.0,362.57,262.08
2016,5,15,9,45,878.5,114.5,3.3,17.0,827.0,413.79,307.22
2016,5,15,10,0,901.0,109.0,3.3,17.0,864.0,466.41,352.84
2016,5,15,10,15,907.5,110.5,3.4,17.0,891.5,518.03,397.0
2016,5,15,10,30,914.0,112.0,3.5,17.0,919.0,569.2,439.74
2016,5,15,10,45,917.5,113.5,3.65,17.5,939.5,618.01,478.93
2016,5,15,11,0,921.0,115.0,3.8,18.0,960.0,665.71,516.25
2016,5,15,11,15,649.0,266.5,4.05,18.0,866.5,654.27,506.33
2016,5,15,11,30,377.0,418.0,4.3,18.0,773.0,625.87,482.1
2016,5,15,11,45,369.0,425.0,4.6,18.0,774.0,649.15,500.86
2016,5,15,12,0,361.0,432.0,4.9,18.0,775.0,671.33,518.42
2016,5,15,12,15,409.0,413.5,5.1,18.0,801.0,717.95,554.78
2016,5,15,12,30,457.0,395.0,5.3,18.0,827.0,765.39,591.59
2016,5,15,12,45,695.5,252.5,5.5,18.0,902.0,866.76,673.12
2016,5,15,13,0,934.0,110.0,5.7,18.0,977.0,957.18,739.81
2016,5,15,13,15,643.0,260.0,5.8,18.0,852.0,873.67,679.2
2016,5,15,13,30,352.0,410.0,5.9,18.0,727.0,751.41,583.12
2016,5,15,13,45,633.0,259.0,6.0,18.0,810.0,899.56,701.35
2016,5,15,14,0,914.0,108.0,6.1,18.0,893.0,1015.11,785.93
2016,5,15,14,15,907.0,107.0,6.1,18.0,862.0,1018.83,789.0
2016,5,15,14,30,900.0,106.0,6.1,18.0,831.0,1019.2,790.47
2016,5,15,14,45,890.5,104.0,6.2,18.0,794.0,1012.66,787.84
2016,5,15,15,0,881.0,102.0,6.3,18.0,757.0,1002.85,783.03
2016,5,15,15,15,868.5,99.5,6.4,17.5,714.5,986.33,775.01
2016,5,15,15,30,856.0,97.0,6.5,17.0,672.0,966.79,764.82
2016,5,15,15,45,837.5,95.0,6.6,17.0,625.0,949.29,754.65
2016,5,15,16,0,819.0,93.0,6.7,17.0,578.0,919.11,735.07
2016,5,15,16,15,797.5,90.0,6.7,16.5,528.0,882.52,711.51
2016,5,15,16,30,776.0,87.0,6.7,16.0,478.0,843.95,686.1
2016,5,15,16,45,743.5,83.5,6.7,16.0,426.0,793.19,649.58
2016,5,15,17,0,711.0,80.0,6.7,16.0,374.0,746.46,615.53
2016,5,15,17,15,670.5,75.0,6.65,15.5,322.0,686.24,570.94
2016,5,15,17,30,630.0,70.0,6.6,15.0,270.0,626.55,525.32
2016,5,15,17,45,566.5,64.0,6.55,14.5,219.5,548.81,463.19
2016,5,15,18,0,503.0,58.0,6.5,14.0,169.0,474.06,401.01
2016,5,15,18,15,414.5,48.5,6.4,13.5,124.0,381.36,320.13
2016,5,15,18,30,326.0,39.0,6.3,13.0,79.0,295.12,241.5
2016,5,15,18,45,192.5,25.5,6.2,13.0,46.0,179.48,120.58
2016,5,15,19,0,59.0,12.0,6.1,13.0,13.0,43.61,0.0
2016,5,15,19,15,29.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.81,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.39,12.97
2016,5,16,5,45,255.5,44.0,3.9,12.5,83.0,33.88,23.96
2016,5,16,6,0,353.0,58.0,3.9,13.0,122.0,44.07,33.54
2016,5,16,6,15,423.5,68.0,3.8,13.0,169.0,50.88,39.97
2016,5,16,6,30,494.0,78.0,3.7,13.0,216.0,58.27,46.74
2016,5,16,6,45,546.5,85.0,3.6,13.5,266.5,61.54,49.57
2016,5,16,7,0,599.0,92.0,3.5,14.0,317.0,64.68,52.16
2016,5,16,7,15,635.5,97.5,3.4,14.5,368.0,66.44,53.44
2016,5,16,7,30,672.0,103.0,3.3,15.0,419.0,68.08,54.59
2016,5,16,7,45,704.5,106.0,3.25,15.5,470.0,67.86,54.09
2016,5,16,8,0,737.0,109.0,3.2,16.0,521.0,67.64,53.6
2016,5,16,8,15,757.5,113.0,3.15,16.0,568.0,106.73,64.33
2016,5,16,8,30,778.0,117.0,3.1,16.0,615.0,154.23,89.89
2016,5,16,8,45,797.5,118.0,3.1,16.5,660.0,201.96,124.48
2016,5,16,9,0,817.0,119.0,3.1,17.0,705.0,251.96,165.68
2016,5,16,9,15,829.0,121.5,3.1,17.0,743.5,303.17,210.61
2016,5,16,9,30,841.0,124.0,3.1,17.0,782.0,355.46,256.97
2016,5,16,9,45,861.5,119.5,3.1,17.5,818.5,412.45,305.84
2016,5,16,10,0,882.0,115.0,3.1,18.0,855.0,464.16,349.8
2016,5,16,10,15,888.5,116.5,3.15,18.0,882.5,514.82,392.79
2016,5,16,10,30,895.0,118.0,3.2,18.0,910.0,565.06,434.36
2016,5,16,10,45,900.5,118.5,3.25,18.5,930.5,613.33,472.56
2016,5,16,11,0,906.0,119.0,3.3,19.0,951.0,660.68,509.01
2016,5,16,11,15,909.0,119.5,3.4,19.0,964.5,705.29,543.72
2016,5,16,11,30,912.0,120.0,3.5,19.0,978.0,748.41,576.71
2016,5,16,11,45,913.5,120.5,3.6,19.5,984.0,788.76,605.0
2016,5,16,12,0,915.0,121.0,3.7,20.0,990.0,827.2,630.98
2016,5,16,12,15,915.0,121.0,3.85,20.0,988.0,861.9,655.67
2016,5,16,12,30,915.0,121.0,4.0,20.0,986.0,894.23,678.74
2016,5,16,12,45,914.5,119.5,4.15,20.0,977.0,922.21,698.84
2016,5,16,13,0,914.0,118.0,4.3,20.0,968.0,947.41,717.12
2016,5,16,13,15,911.0,117.5,4.4,20.0,951.0,968.33,732.27
2016,5,16,13,30,908.0,117.0,4.5,20.0,934.0,986.17,745.8
2016,5,16,13,45,905.0,114.5,4.6,20.0,910.5,998.82,755.93
2016,5,16,14,0,902.0,112.0,4.7,20.0,887.0,1008.17,764.0
2016,5,16,14,15,894.5,110.5,4.75,19.5,856.5,1010.82,768.74
2016,5,16,14,30,887.0,109.0,4.8,19.0,826.0,1010.14,771.38
2016,5,16,14,45,875.0,108.5,4.9,19.0,788.5,1002.8,768.5
2016,5,16,15,0,863.0,108.0,5.0,19.0,751.0,992.3,763.56
2016,5,16,15,15,850.5,105.5,5.0,19.0,709.0,975.98,753.86
2016,5,16,15,30,838.0,103.0,5.0,19.0,667.0,967.12,749.54
2016,5,16,15,45,814.0,103.0,5.05,19.0,619.5,936.83,730.44
2016,5,16,16,0,790.0,103.0,5.1,19.0,572.0,904.16,709.62
2016,5,16,16,15,767.5,99.5,5.1,18.5,522.5,866.57,686.04
2016,5,16,16,30,745.0,96.0,5.1,18.0,473.0,827.07,660.68
2016,5,16,16,45,708.0,93.0,5.15,17.5,421.0,779.09,628.69
2016,5,16,17,0,671.0,90.0,5.2,17.0,369.0,725.63,591.65
2016,5,16,17,15,629.0,84.0,5.25,16.5,317.5,663.99,547.05
2016,5,16,17,30,587.0,78.0,5.3,16.0,266.0,602.97,501.32
2016,5,16,17,45,523.5,70.5,5.35,15.5,216.0,524.57,439.63
2016,5,16,18,0,460.0,63.0,5.4,15.0,166.0,449.18,377.34
2016,5,16,18,15,371.5,52.5,5.3,14.5,122.0,356.7,297.5
2016,5,16,18,30,283.0,42.0,5.2,14.0,78.0,269.62,219.47
2016,5,16,18,45,160.5,27.0,5.15,14.0,45.5,164.02,112.33
2016,5,16,19,0,38.0,12.0,5.1,14.0,13.0,32.02,0.0
2016,5,16,19,15,19.0,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,127.0,14.0,2.65,13.5,25.0,11.21,0.0
2016,5,17,5,30,254.0,28.0,2.7,14.0,50.0,22.69,12.51
2016,5,17,5,45,360.0,38.5,2.75,14.5,92.5,30.54,20.91
2016,5,17,6,0,466.0,49.0,2.8,15.0,135.0,38.11,28.05
2016,5,17,6,15,533.5,56.5,2.7,15.5,184.0,42.76,32.4
2016,5,17,6,30,601.0,64.0,2.6,16.0,233.0,47.24,36.43
2016,5,17,6,45,649.5,69.0,2.55,16.5,285.5,49.54,38.38
2016,5,17,7,0,698.0,74.0,2.5,17.0,338.0,51.77,40.19
2016,5,17,7,15,731.0,78.5,2.55,17.5,390.5,58.75,46.08
2016,5,17,7,30,764.0,83.0,2.6,18.0,443.0,60.57,47.4
2016,5,17,7,45,789.5,86.0,2.65,18.5,494.5,61.13,47.61
2016,5,17,8,0,815.0,89.0,2.7,19.0,546.0,61.64,47.79
2016,5,17,8,15,833.5,92.0,2.75,19.5,594.5,97.08,52.98
2016,5,17,8,30,852.0,95.0,2.8,20.0,643.0,156.97,87.49
2016,5,17,8,45,866.5,97.5,2.9,20.5,688.0,208.45,124.72
2016,5,17,9,0,881.0,100.0,3.0,21.0,733.0,261.5,168.17
2016,5,17,9,15,892.0,102.0,3.0,21.0,772.5,314.67,214.32
2016,5,17,9,30,903.0,104.0,3.0,21.0,812.0,368.66,261.65
2016,5,17,9,45,911.5,105.5,3.05,21.5,846.5,421.97,307.57
2016,5,17,10,0,920.0,107.0,3.1,22.0,881.0,475.42,352.54
2016,5,17,10,15,926.0,108.0,3.1,22.0,908.0,527.24,395.72
2016,5,17,10,30,932.0,109.0,3.1,22.0,935.0,578.53,437.33
2016,5,17,10,45,935.5,110.5,3.1,22.5,955.5,628.05,475.61
2016,5,17,11,0,939.0,112.0,3.1,23.0,976.0,676.43,511.88
2016,5,17,11,15,941.5,112.5,3.1,23.0,989.0,722.01,546.21
2016,5,17,11,30,944.0,113.0,3.1,23.0,1002.0,765.99,578.65
2016,5,17,11,45,943.5,114.0,3.15,23.0,1006.5,806.4,606.83
2016,5,17,12,0,943.0,115.0,3.2,23.0,1011.0,844.67,633.01
2016,5,17,12,15,942.5,115.0,3.25,23.0,1008.5,879.79,656.94
2016,5,17,12,30,942.0,115.0,3.3,23.0,1006.0,912.42,679.16
2016,5,17,12,45,940.5,113.5,3.4,23.5,996.0,940.14,697.06
2016,5,17,13,0,939.0,112.0,3.5,24.0,986.0,964.95,713.02
2016,5,17,13,15,935.5,111.5,3.6,24.0,968.5,985.83,727.83
2016,5,17,13,30,932.0,111.0,3.7,24.0,951.0,1003.53,740.67
2016,5,17,13,45,925.5,110.5,3.8,24.0,926.0,1015.09,749.6
2016,5,17,14,0,919.0,110.0,3.9,24.0,901.0,1023.28,756.47
2016,5,17,14,15,911.5,108.5,3.95,23.5,869.5,1026.04,761.08
2016,5,17,14,30,904.0,107.0,4.0,23.0,838.0,1025.41,763.63
2016,5,17,14,45,894.0,105.0,4.1,23.0,800.5,1018.4,760.92
2016,5,17,15,0,884.0,103.0,4.2,23.0,763.0,1008.11,756.16
2016,5,17,15,15,871.5,101.0,4.25,22.5,720.5,992.18,748.83
2016,5,17,15,30,859.0,99.0,4.3,22.0,678.0,973.25,739.52
2016,5,17,15,45,842.5,96.0,4.4,22.0,631.5,956.55,730.63
2016,5,17,16,0,826.0,93.0,4.5,22.0,585.0,926.99,712.89
2016,5,17,16,15,804.5,89.5,4.5,21.5,535.0,889.66,690.32
2016,5,17,16,30,783.0,86.0,4.5,21.0,485.0,850.34,665.97
2016,5,17,16,45,752.5,82.5,4.55,21.0,433.0,801.21,633.02
2016,5,17,17,0,722.0,79.0,4.6,21.0,381.0,751.09,598.58
2016,5,17,17,15,682.5,74.0,4.5,20.0,328.5,696.03,560.93
2016,5,17,17,30,643.0,69.0,4.4,19.0,276.0,636.75,518.58
2016,5,17,17,45,583.0,63.0,4.35,18.5,225.5,561.19,460.84
2016,5,17,18,0,523.0,57.0,4.3,18.0,175.0,488.4,402.77
2016,5,17,18,15,437.0,47.5,4.1,17.5,129.0,396.54,325.56
2016,5,17,18,30,351.0,38.0,3.9,17.0,83.0,311.02,250.17
2016,5,17,18,45,217.5,25.5,3.75,16.5,49.0,200.0,139.68
2016,5,17,19,0,84.0,13.0,3.6,16.0,15.0,58.57,0.0
2016,5,17,19,15,42.0,6.5,3.4,15.5,7.5,5.91,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,15.0,2.1,13.0,24.5,11.81,0.0
2016,5,18,5,30,214.0,30.0,2.1,13.0,49.0,23.44,13.36
2016,5,18,5,45,314.5,42.0,2.15,13.5,90.0,33.5,23.63
2016,5,18,6,0,415.0,54.0,2.2,14.0,131.0,42.23,31.84
2016,5,18,6,15,482.0,62.5,2.0,14.0,179.0,47.48,36.83
2016,5,18,6,30,549.0,71.0,1.8,14.0,227.0,52.54,41.47
2016,5,18,6,45,597.0,77.5,1.65,14.5,278.0,55.7,44.19
2016,5,18,7,0,645.0,84.0,1.5,15.0,329.0,58.72,46.67
2016,5,18,7,15,679.0,89.0,1.4,15.5,380.0,60.4,47.91
2016,5,18,7,30,713.0,94.0,1.3,16.0,431.0,61.96,49.01
2016,5,18,7,45,739.5,97.5,1.2,16.5,481.0,69.03,54.87
2016,5,18,8,0,766.0,101.0,1.1,17.0,531.0,69.53,54.99
2016,5,18,8,15,785.0,104.5,1.15,17.5,578.5,104.89,60.33
2016,5,18,8,30,804.0,108.0,1.2,18.0,626.0,153.27,86.63
2016,5,18,8,45,817.5,111.5,1.25,18.5,669.0,203.17,123.01
2016,5,18,9,0,831.0,115.0,1.3,19.0,712.0,254.69,165.12
2016,5,18,9,15,842.0,117.0,1.4,19.0,750.5,313.3,215.03
2016,5,18,9,30,853.0,119.0,1.5,19.0,789.0,364.75,259.84
2016,5,18,9,45,865.0,119.0,1.6,19.5,823.0,415.77,303.42
2016,5,18,10,0,877.0,119.0,1.7,20.0,857.0,467.29,346.43
2016,5,18,10,15,883.5,120.5,1.8,20.0,884.0,517.63,388.2
2016,5,18,10,30,890.0,122.0,1.9,20.0,911.0,567.55,428.63
2016,5,18,10,45,891.5,124.5,2.05,20.5,930.5,614.79,465.48
2016,5,18,11,0,893.0,127.0,2.2,21.0,950.0,660.8,500.48
2016,5,18,11,15,896.0,127.5,2.3,21.0,963.0,704.83,534.01
2016,5,18,11,30,899.0,128.0,2.4,21.0,976.0,747.42,565.91
2016,5,18,11,45,899.0,129.0,2.5,21.0,981.0,786.59,594.08
2016,5,18,12,0,899.0,130.0,2.6,21.0,986.0,823.8,619.94
2016,5,18,12,15,899.0,130.0,2.6,21.0,984.0,858.04,643.0
2016,5,18,12,30,899.0,130.0,2.6,21.0,982.0,889.98,664.42
2016,5,18,12,45,898.0,128.5,2.65,21.0,972.5,917.21,683.05
2016,5,18,13,0,897.0,127.0,2.7,21.0,963.0,941.69,699.91
2016,5,18,13,15,893.5,126.5,2.8,20.5,946.0,961.92,715.82
2016,5,18,13,30,890.0,126.0,2.9,20.0,929.0,979.1,729.91
2016,5,18,13,45,885.5,124.0,3.0,20.0,905.5,990.7,739.05
2016,5,18,14,0,881.0,122.0,3.1,20.0,882.0,999.06,746.2
2016,5,18,14,15,873.5,120.0,3.25,20.0,851.0,1001.18,749.77
2016,5,18,14,30,866.0,118.0,3.4,20.0,820.0,1000.03,751.29
2016,5,18,14,45,853.5,117.5,3.6,20.0,783.0,992.3,748.84
2016,5,18,15,0,841.0,117.0,3.8,20.0,746.0,992.33,751.77
2016,5,18,15,15,827.5,114.5,3.95,19.5,704.5,975.3,744.12
2016,5,18,15,30,814.0,112.0,4.1,19.0,663.0,955.32,734.5
2016,5,18,15,45,793.5,110.0,4.25,18.5,616.5,926.32,718.45
2016,5,18,16,0,773.0,108.0,4.4,18.0,570.0,894.91,700.63
2016,5,18,16,15,750.0,104.0,4.45,17.5,521.0,856.57,677.03
2016,5,18,16,30,727.0,100.0,4.5,17.0,472.0,821.79,655.62
2016,5,18,16,45,701.0,94.5,4.6,17.0,422.0,775.84,624.42
2016,5,18,17,0,675.0,89.0,4.7,17.0,372.0,728.86,591.7
2016,5,18,17,15,634.5,83.0,4.75,16.5,321.0,668.35,548.42
2016,5,18,17,30,594.0,77.0,4.8,16.0,270.0,608.38,503.99
2016,5,18,17,45,539.0,69.0,4.85,15.5,220.5,535.63,447.41
2016,5,18,18,0,484.0,61.0,4.9,15.0,171.0,465.36,390.18
2016,5,18,18,15,399.0,51.0,4.9,14.5,126.5,374.93,312.72
2016,5,18,18,30,314.0,41.0,4.9,14.0,82.0,290.67,237.51
2016,5,18,18,45,187.5,27.5,4.9,14.0,49.0,182.91,131.44
2016,5,18,19,0,61.0,14.0,4.9,14.0,16.0,46.76,0.0
2016,5,18,19,15,30.5,7.0,4.9,13.5,8.0,6.37,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,83.0,18.0,6.45,11.0,25.5,14.17,0.0
2016,5,19,5,30,166.0,36.0,6.7,11.0,51.0,28.07,17.42
2016,5,19,5,45,271.0,49.0,6.95,11.0,92.0,37.7,27.55
2016,5,19,6,0,376.0,62.0,7.2,11.0,133.0,47.07,36.53
2016,5,19,6,15,446.0,72.0,7.25,11.0,181.0,55.46,44.43
2016,5,19,6,30,516.0,82.0,7.3,11.0,229.0,61.44,49.96
2016,5,19,6,45,518.0,91.5,7.4,11.5,264.5,66.33,54.25
2016,5,19,7,0,520.0,101.0,7.5,12.0,300.0,70.85,58.08
2016,5,19,7,15,589.0,99.5,7.3,12.5,355.5,67.26,54.59
2016,5,19,7,30,658.0,98.0,7.1,13.0,411.0,64.18,51.55
2016,5,19,7,45,680.0,106.0,6.95,13.5,460.0,67.36,54.07
2016,5,19,8,0,702.0,114.0,6.8,14.0,509.0,70.24,56.31
2016,5,19,8,15,689.0,133.0,6.85,14.0,548.5,113.2,70.32
2016,5,19,8,30,676.0,152.0,6.9,14.0,588.0,164.26,102.81
2016,5,19,8,45,763.0,137.0,6.95,14.5,661.0,214.4,137.82
2016,5,19,9,0,850.0,122.0,7.0,15.0,734.0,265.1,177.83
2016,5,19,9,15,863.0,124.0,6.9,15.0,774.5,317.85,225.27
2016,5,19,9,30,876.0,126.0,6.8,15.0,815.0,378.21,279.37
2016,5,19,9,45,882.0,130.5,6.75,15.5,849.0,431.46,327.07
2016,5,19,10,0,888.0,135.0,6.7,16.0,883.0,484.66,373.72
2016,5,19,10,15,894.5,136.5,6.65,16.0,910.5,535.69,418.3
2016,5,19,10,30,901.0,138.0,6.6,16.0,938.0,586.3,461.49
2016,5,19,10,45,907.5,138.0,6.6,16.0,959.0,635.15,502.46
2016,5,19,11,0,914.0,138.0,6.6,16.0,980.0,683.17,541.89
2016,5,19,11,15,701.0,264.5,6.65,16.0,916.0,689.6,545.36
2016,5,19,11,30,488.0,391.0,6.7,16.0,852.0,681.99,536.65
2016,5,19,11,45,495.0,386.5,6.75,16.5,856.0,712.06,559.37
2016,5,19,12,0,502.0,382.0,6.8,17.0,860.0,741.47,581.21
2016,5,19,12,15,710.5,260.5,6.85,17.0,936.0,830.7,653.69
2016,5,19,12,30,919.0,139.0,6.9,17.0,1012.0,915.5,718.22
2016,5,19,12,45,702.5,261.0,7.0,17.0,924.5,882.6,693.14
2016,5,19,13,0,486.0,383.0,7.1,17.0,837.0,825.53,645.92
2016,5,19,13,15,540.0,349.5,7.3,16.5,845.0,863.77,678.72
2016,5,19,13,30,594.0,316.0,7.5,16.0,853.0,900.65,710.37
2016,5,19,13,45,564.5,317.5,7.75,16.0,817.0,890.2,703.69
2016,5,19,14,0,535.0,319.0,8.0,16.0,781.0,876.65,694.82
2016,5,19,14,15,564.5,291.0,8.1,16.0,763.5,888.24,706.15
2016,5,19,14,30,594.0,263.0,8.2,16.0,746.0,900.77,718.16
2016,5,19,14,45,731.0,192.0,8.3,16.0,758.5,970.44,773.57
2016,5,19,15,0,868.0,121.0,8.4,16.0,771.0,1024.39,815.21
2016,5,19,15,15,679.5,176.5,8.45,15.5,668.0,905.97,729.9
2016,5,19,15,30,491.0,232.0,8.5,15.0,565.0,772.57,628.65
2016,5,19,15,45,540.5,197.5,8.55,14.5,540.5,779.41,639.22
2016,5,19,16,0,590.0,163.0,8.6,14.0,516.0,790.23,651.47
2016,5,19,16,15,544.5,161.0,8.7,13.5,465.5,728.47,606.08
2016,5,19,16,30,499.0,159.0,8.8,13.0,415.0,675.44,566.54
2016,5,19,16,45,480.5,144.0,8.9,13.0,369.0,631.03,532.66
2016,5,19,17,0,462.0,129.0,9.0,13.0,323.0,585.7,497.38
2016,5,19,17,15,413.5,122.0,8.95,12.5,279.0,524.8,448.31
2016,5,19,17,30,365.0,115.0,8.9,12.0,235.0,465.75,399.53
2016,5,19,17,45,325.5,99.0,8.85,12.0,192.0,404.45,347.23
2016,5,19,18,0,286.0,83.0,8.8,12.0,149.0,345.09,295.15
2016,5,19,18,15,230.0,66.0,8.8,11.5,110.5,260.91,221.15
2016,5,19,18,30,174.0,49.0,8.8,11.0,72.0,195.86,161.66
2016,5,19,18,45,87.0,32.0,8.8,11.0,43.5,116.06,83.88
2016,5,19,19,0,0.0,15.0,8.8,11.0,15.0,13.84,0.0
2016,5,19,19,15,0.0,7.5,8.85,11.0,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.0,17.5,7.7,10.0,27.0,13.77,0.0
2016,5,20,5,30,200.0,35.0,7.7,10.0,54.0,27.31,17.03
2016,5,20,5,45,306.5,47.0,7.7,10.5,96.0,36.21,26.33
2016,5,20,6,0,413.0,59.0,7.7,11.0,138.0,46.51,36.04
2016,5,20,6,15,482.5,68.0,7.65,11.0,187.0,52.01,41.34
2016,5,20,6,30,552.0,77.0,7.6,11.0,236.0,57.32,46.25
2016,5,20,6,45,277.5,101.5,7.6,11.5,181.5,76.44,63.33
2016,5,20,7,0,3.0,126.0,7.6,12.0,127.0,105.28,88.78
2016,5,20,7,15,13.5,150.5,7.55,12.0,157.0,124.32,105.37
2016,5,20,7,30,24.0,175.0,7.5,12.0,187.0,143.1,121.53
2016,5,20,7,45,131.0,208.0,7.5,12.5,281.5,149.02,126.05
2016,5,20,8,0,238.0,241.0,7.5,13.0,376.0,158.02,133.22
2016,5,20,8,15,526.0,178.0,7.45,13.0,509.0,138.39,95.7
2016,5,20,8,30,814.0,115.0,7.4,13.0,642.0,161.99,95.39
2016,5,20,8,45,606.0,204.0,7.4,13.0,611.5,230.24,158.55
2016,5,20,9,0,398.0,293.0,7.4,13.0,581.0,292.67,219.52
2016,5,20,9,15,630.5,210.5,7.35,13.0,694.5,312.99,230.76
2016,5,20,9,30,863.0,128.0,7.3,13.0,808.0,370.2,275.88
2016,5,20,9,45,875.5,128.0,7.3,13.5,842.5,428.29,327.77
2016,5,20,10,0,888.0,128.0,7.3,14.0,877.0,480.59,374.19
2016,5,20,10,15,894.0,129.5,7.25,14.0,904.5,531.24,419.02
2016,5,20,10,30,900.0,131.0,7.2,14.0,932.0,581.42,462.43
2016,5,20,10,45,656.5,261.0,7.2,14.0,852.0,586.09,467.25
2016,5,20,11,0,413.0,391.0,7.2,14.0,772.0,576.41,458.32
2016,5,20,11,15,442.0,393.0,7.15,14.0,806.5,623.99,496.25
2016,5,20,11,30,471.0,395.0,7.1,14.0,841.0,673.54,535.18
2016,5,20,11,45,461.5,399.5,7.1,14.0,838.5,698.06,554.3
2016,5,20,12,0,452.0,404.0,7.1,14.0,836.0,721.08,572.15
2016,5,20,12,15,452.5,402.5,7.1,14.0,834.0,745.57,591.21
2016,5,20,12,30,453.0,401.0,7.1,14.0,832.0,768.76,609.19
2016,5,20,12,45,449.0,395.0,7.1,14.0,818.0,782.46,620.0
2016,5,20,13,0,445.0,389.0,7.1,14.0,804.0,794.08,629.29
2016,5,20,13,15,443.0,380.0,7.1,14.0,787.0,802.61,636.41
2016,5,20,13,30,441.0,371.0,7.1,14.0,770.0,808.92,641.93
2016,5,20,13,45,659.0,254.5,7.1,14.0,833.0,922.1,733.93
2016,5,20,14,0,877.0,138.0,7.1,14.0,896.0,1012.31,801.42
2016,5,20,14,15,868.5,136.0,7.05,14.0,865.0,1013.77,802.87
2016,5,20,14,30,860.0,134.0,7.0,14.0,834.0,1023.29,810.78
2016,5,20,14,45,847.5,132.5,7.0,14.0,796.0,1014.9,806.0
2016,5,20,15,0,835.0,131.0,7.0,14.0,758.0,1003.28,799.09
2016,5,20,15,15,820.5,128.0,6.95,13.5,715.5,984.87,788.54
2016,5,20,15,30,806.0,125.0,6.9,13.0,673.0,963.51,775.87
2016,5,20,15,45,786.5,122.0,6.85,13.0,626.5,934.47,756.0
2016,5,20,16,0,767.0,119.0,6.8,13.0,580.0,902.94,734.25
2016,5,20,16,15,743.0,114.5,6.7,12.5,530.5,869.39,712.01
2016,5,20,16,30,719.0,110.0,6.6,12.0,481.0,828.19,683.6
2016,5,20,16,45,691.0,104.0,6.55,12.0,430.0,780.05,648.3
2016,5,20,17,0,663.0,98.0,6.5,12.0,379.0,730.95,611.66
2016,5,20,17,15,620.0,91.5,6.4,12.0,327.0,667.97,562.96
2016,5,20,17,30,577.0,85.0,6.3,12.0,275.0,605.62,513.56
2016,5,20,17,45,516.5,77.0,6.2,12.0,225.0,528.96,450.84
2016,5,20,18,0,456.0,69.0,6.1,12.0,175.0,454.96,387.65
2016,5,20,18,15,369.0,58.5,5.95,11.5,130.5,360.79,305.58
2016,5,20,18,30,282.0,48.0,5.8,11.0,86.0,278.28,230.82
2016,5,20,18,45,164.5,32.5,5.7,11.0,52.5,177.56,132.79
2016,5,20,19,0,47.0,17.0,5.6,11.0,19.0,57.41,0.0
2016,5,20,19,15,23.5,8.5,5.5,11.0,9.5,19.87,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,3.3,11.0,13.0,11.44,0.0
2016,5,21,5,30,0.0,26.0,3.4,11.0,26.0,22.86,13.42
2016,5,21,5,45,1.5,45.0,3.55,11.0,45.5,38.61,28.46
2016,5,21,6,0,3.0,64.0,3.7,11.0,65.0,54.16,42.92
2016,5,21,6,15,12.0,84.0,3.75,11.0,88.0,70.34,57.81
2016,5,21,6,30,21.0,104.0,3.8,11.0,111.0,86.41,72.37
2016,5,21,6,45,29.0,124.5,3.85,11.5,135.0,98.77,83.21
2016,5,21,7,0,37.0,145.0,3.9,12.0,159.0,113.65,96.03
2016,5,21,7,15,106.0,172.5,3.95,12.0,221.5,126.7,107.22
2016,5,21,7,30,175.0,200.0,4.0,12.0,284.0,144.15,122.12
2016,5,21,7,45,170.0,224.5,4.1,12.5,313.0,158.65,134.04
2016,5,21,8,0,165.0,249.0,4.2,13.0,342.0,172.54,145.3
2016,5,21,8,15,289.0,248.0,4.3,13.0,428.5,180.06,136.25
2016,5,21,8,30,413.0,247.0,4.4,13.0,515.0,203.28,145.65
2016,5,21,8,45,292.5,293.0,4.5,13.0,489.5,249.46,187.1
2016,5,21,9,0,172.0,339.0,4.6,13.0,464.0,284.41,220.59
2016,5,21,9,15,197.5,356.5,4.6,13.0,507.0,317.75,246.92
2016,5,21,9,30,223.0,374.0,4.6,13.0,550.0,354.05,275.97
2016,5,21,9,45,325.0,357.5,4.6,13.0,626.0,389.14,303.16
2016,5,21,10,0,427.0,341.0,4.6,13.0,702.0,436.43,341.06
2016,5,21,10,15,443.0,348.0,4.55,13.0,733.0,477.28,374.68
2016,5,21,10,30,459.0,355.0,4.5,13.0,764.0,519.62,408.95
2016,5,21,10,45,440.5,371.0,4.45,13.0,770.5,550.29,433.57
2016,5,21,11,0,422.0,387.0,4.4,13.0,777.0,579.24,456.27
2016,5,21,11,15,405.0,401.0,4.35,13.0,779.5,605.95,476.79
2016,5,21,11,30,388.0,415.0,4.3,13.0,782.0,633.06,497.14
2016,5,21,11,45,367.5,429.0,4.3,13.0,778.0,653.09,512.06
2016,5,21,12,0,347.0,443.0,4.3,13.0,774.0,671.37,525.48
2016,5,21,12,15,307.5,455.0,4.3,13.0,748.5,670.58,524.31
2016,5,21,12,30,268.0,467.0,4.3,13.0,723.0,666.79,520.88
2016,5,21,12,45,315.5,444.5,4.3,13.0,742.5,704.87,550.83
2016,5,21,13,0,363.0,422.0,4.3,13.0,762.0,743.43,580.82
2016,5,21,13,15,330.5,426.5,4.3,13.0,731.5,733.9,573.34
2016,5,21,13,30,298.0,431.0,4.3,13.0,701.0,721.87,564.29
2016,5,21,13,45,345.0,400.0,4.35,13.0,705.0,748.52,586.56
2016,5,21,14,0,392.0,369.0,4.4,13.0,709.0,773.94,607.81
2016,5,21,14,15,396.0,353.5,4.35,13.0,686.5,771.57,606.95
2016,5,21,14,30,400.0,338.0,4.3,13.0,664.0,782.27,615.56
2016,5,21,14,45,397.0,324.0,4.3,13.0,635.5,755.54,597.56
2016,5,21,15,0,394.0,310.0,4.3,13.0,607.0,741.95,589.09
2016,5,21,15,15,248.0,309.5,4.25,13.0,493.0,599.56,479.61
2016,5,21,15,30,102.0,309.0,4.2,13.0,379.0,420.94,339.01
2016,5,21,15,45,305.0,250.0,4.2,13.0,438.5,591.24,479.85
2016,5,21,16,0,508.0,191.0,4.2,13.0,498.0,736.44,596.27
2016,5,21,16,15,406.0,197.5,4.15,13.0,429.5,641.63,522.53
2016,5,21,16,30,304.0,204.0,4.1,13.0,361.0,531.68,436.94
2016,5,21,16,45,477.5,150.5,4.1,13.0,367.5,636.9,525.53
2016,5,21,17,0,651.0,97.0,4.1,13.0,374.0,719.73,591.37
2016,5,21,17,15,610.5,90.5,4.1,13.0,323.5,659.23,545.69
2016,5,21,17,30,570.0,84.0,4.1,13.0,273.0,599.25,499.94
2016,5,21,17,45,514.5,75.5,4.1,13.0,224.0,526.15,442.0
2016,5,21,18,0,459.0,67.0,4.1,13.0,175.0,455.48,383.37
2016,5,21,18,15,377.5,56.5,3.9,12.5,131.0,363.83,305.07
2016,5,21,18,30,296.0,46.0,3.7,12.0,87.0,284.21,234.06
2016,5,21,18,45,183.0,31.5,3.55,11.5,53.0,186.54,140.73
2016,5,21,19,0,70.0,17.0,3.4,11.0,19.0,70.41,0.0
2016,5,21,19,15,35.0,8.5,3.35,11.0,9.5,25.85,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,47.0,17.5,2.5,11.0,22.0,14.39,0.0
2016,5,22,5,30,94.0,35.0,2.6,11.0,44.0,28.04,17.86
2016,5,22,5,45,143.0,53.5,2.75,11.5,76.5,42.04,31.45
2016,5,22,6,0,192.0,72.0,2.9,12.0,109.0,55.66,44.1
2016,5,22,6,15,224.5,90.5,2.85,12.0,146.5,68.82,56.23
2016,5,22,6,30,257.0,109.0,2.8,12.0,184.0,81.54,67.74
2016,5,22,6,45,292.5,122.5,2.8,12.5,223.5,90.56,75.58
2016,5,22,7,0,328.0,136.0,2.8,13.0,263.0,99.26,82.94
2016,5,22,7,15,211.0,168.0,2.75,13.0,254.0,118.03,99.15
2016,5,22,7,30,94.0,200.0,2.7,13.0,245.0,151.1,127.53
2016,5,22,7,45,158.5,222.0,2.7,13.0,308.0,157.19,132.28
2016,5,22,8,0,223.0,244.0,2.7,13.0,371.0,170.48,143.22
2016,5,22,8,15,162.0,267.5,2.7,13.0,364.0,195.91,152.38
2016,5,22,8,30,101.0,291.0,2.7,13.0,357.0,228.34,178.51
2016,5,22,8,45,216.5,301.0,2.7,13.5,454.5,253.61,192.56
2016,5,22,9,0,332.0,311.0,2.7,14.0,552.0,291.1,217.68
2016,5,22,9,15,576.5,227.0,2.75,14.0,671.5,312.04,228.33
2016,5,22,9,30,821.0,143.0,2.8,14.0,791.0,369.8,271.98
2016,5,22,9,45,844.0,136.5,2.85,14.5,827.5,419.14,315.05
2016,5,22,10,0,867.0,130.0,2.9,15.0,864.0,474.84,362.17
2016,5,22,10,15,873.5,131.5,2.95,15.0,890.5,524.58,404.51
2016,5,22,10,30,880.0,133.0,3.0,15.0,917.0,573.93,445.51
2016,5,22,10,45,881.5,135.5,3.1,15.0,936.5,620.58,483.64
2016,5,22,11,0,883.0,138.0,3.2,15.0,956.0,666.04,520.01
2016,5,22,11,15,885.5,139.0,3.25,15.0,968.5,709.65,554.1
2016,5,22,11,30,888.0,140.0,3.3,15.0,981.0,751.83,586.47
2016,5,22,11,45,671.5,271.0,3.35,15.0,909.0,745.57,578.39
2016,5,22,12,0,455.0,402.0,3.4,15.0,837.0,722.21,557.19
2016,5,22,12,15,451.0,401.0,3.5,15.0,831.0,743.47,573.6
2016,5,22,12,30,447.0,400.0,3.6,15.0,825.0,763.16,588.49
2016,5,22,12,45,663.5,271.0,3.75,15.0,895.0,858.32,663.79
2016,5,22,13,0,880.0,142.0,3.9,15.0,965.0,941.95,725.0
2016,5,22,13,15,682.0,252.0,4.0,15.0,883.0,904.82,698.74
2016,5,22,13,30,484.0,362.0,4.1,15.0,801.0,841.52,649.36
2016,5,22,13,45,460.0,355.5,4.2,15.0,764.0,827.29,640.51
2016,5,22,14,0,436.0,349.0,4.3,15.0,727.0,810.2,629.38
2016,5,22,14,15,340.0,368.0,4.35,15.0,656.5,731.51,571.3
2016,5,22,14,30,244.0,387.0,4.4,15.0,586.0,664.5,520.61
2016,5,22,14,45,235.0,369.5,4.45,15.0,554.5,625.84,493.64
2016,5,22,15,0,226.0,352.0,4.5,15.0,523.0,602.8,477.69
2016,5,22,15,15,301.5,314.0,4.55,14.5,528.5,657.97,524.04
2016,5,22,15,30,377.0,276.0,4.6,14.0,534.0,691.66,554.32
2016,5,22,15,45,359.5,259.0,4.65,14.0,491.5,655.18,528.1
2016,5,22,16,0,342.0,242.0,4.7,14.0,449.0,617.48,501.0
2016,5,22,16,15,527.0,175.0,4.7,13.5,463.0,729.67,594.77
2016,5,22,16,30,712.0,108.0,4.7,13.0,477.0,820.13,666.18
2016,5,22,16,45,628.0,110.5,4.75,13.0,411.0,732.38,601.32
2016,5,22,17,0,544.0,113.0,4.8,13.0,345.0,646.19,536.83
2016,5,22,17,15,496.5,107.5,4.8,13.0,298.5,576.69,483.54
2016,5,22,17,30,449.0,102.0,4.8,13.0,252.0,517.51,436.58
2016,5,22,17,45,412.5,88.5,4.8,13.0,208.0,458.3,388.05
2016,5,22,18,0,376.0,75.0,4.8,13.0,164.0,400.63,339.06
2016,5,22,18,15,348.0,59.5,4.65,12.5,126.5,347.95,292.86
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,299.28,247.6
2016,5,22,18,45,211.5,30.5,4.35,11.5,55.0,201.65,154.34
2016,5,22,19,0,103.0,17.0,4.2,11.0,21.0,98.49,0.0
2016,5,22,19,15,51.5,8.5,4.1,11.0,10.5,34.45,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
