Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,15.0,3.2,11.0,15.0,13.21,0.0
2016,5,23,5,30,0.0,30.0,3.3,11.0,30.0,26.06,16.29
2016,5,23,5,45,15.5,49.5,3.45,11.5,52.5,41.43,30.94
2016,5,23,6,0,31.0,69.0,3.6,12.0,75.0,56.7,45.04
2016,5,23,6,15,43.0,90.5,3.6,12.0,101.5,73.02,59.99
2016,5,23,6,30,55.0,112.0,3.6,12.0,128.0,89.04,74.43
2016,5,23,6,45,65.5,133.0,3.6,12.5,155.5,104.45,87.91
2016,5,23,7,0,76.0,154.0,3.6,13.0,183.0,119.57,100.84
2016,5,23,7,15,372.5,130.5,3.6,13.0,306.0,88.0,72.76
2016,5,23,7,30,669.0,107.0,3.6,13.0,429.0,70.28,56.91
2016,5,23,7,45,693.0,113.0,3.65,13.5,477.5,71.9,58.04
2016,5,23,8,0,717.0,119.0,3.7,14.0,526.0,73.33,58.97
2016,5,23,8,15,570.5,182.5,3.7,14.0,524.0,146.38,99.45
2016,5,23,8,30,424.0,246.0,3.7,14.0,522.0,205.14,145.87
2016,5,23,8,45,606.5,189.5,3.7,14.5,613.5,222.26,150.29
2016,5,23,9,0,789.0,133.0,3.7,15.0,705.0,264.26,178.78
2016,5,23,9,15,801.0,136.0,3.7,15.0,743.5,314.09,222.99
2016,5,23,9,30,813.0,139.0,3.7,15.0,782.0,365.05,268.48
2016,5,23,9,45,831.5,135.5,3.75,15.0,817.0,414.48,312.4
2016,5,23,10,0,850.0,132.0,3.8,15.0,852.0,469.77,360.12
2016,5,23,10,15,857.0,133.5,3.75,15.0,878.5,518.87,402.07
2016,5,23,10,30,864.0,135.0,3.7,15.0,905.0,567.64,442.7
2016,5,23,10,45,666.0,257.0,3.7,15.5,859.0,589.94,459.52
2016,5,23,11,0,468.0,379.0,3.7,16.0,813.0,602.28,466.66
2016,5,23,11,15,675.5,257.0,3.65,16.0,892.5,668.43,520.19
2016,5,23,11,30,883.0,135.0,3.6,16.0,972.0,744.77,580.87
2016,5,23,11,45,886.5,133.5,3.55,16.0,978.0,783.77,609.05
2016,5,23,12,0,890.0,132.0,3.5,16.0,984.0,821.05,635.05
2016,5,23,12,15,889.5,132.0,3.45,16.0,982.0,854.45,658.12
2016,5,23,12,30,889.0,132.0,3.4,16.0,980.0,885.58,679.5
2016,5,23,12,45,649.5,265.5,3.4,16.0,882.0,841.2,646.44
2016,5,23,13,0,410.0,399.0,3.4,16.0,784.0,771.91,591.32
2016,5,23,13,15,424.5,377.5,3.4,16.0,770.0,783.48,601.33
2016,5,23,13,30,439.0,356.0,3.4,16.0,756.0,793.05,609.42
2016,5,23,13,45,633.0,253.5,3.45,16.0,813.0,896.71,689.28
2016,5,23,14,0,827.0,151.0,3.5,16.0,870.0,989.02,754.46
2016,5,23,14,15,819.0,149.0,3.55,16.0,839.5,990.97,756.35
2016,5,23,14,30,811.0,147.0,3.6,16.0,809.0,989.71,756.97
2016,5,23,14,45,579.0,236.5,3.7,16.0,698.5,866.4,671.54
2016,5,23,15,0,347.0,326.0,3.8,16.0,588.0,712.98,557.08
2016,5,23,15,15,263.5,321.0,3.9,15.5,513.5,628.08,495.7
2016,5,23,15,30,180.0,316.0,4.0,15.0,439.0,524.51,418.03
2016,5,23,15,45,179.0,294.5,4.1,15.0,410.0,501.82,402.61
2016,5,23,16,0,178.0,273.0,4.2,15.0,381.0,478.13,385.95
2016,5,23,16,15,89.0,200.5,4.3,15.0,254.5,290.71,236.99
2016,5,23,16,30,0.0,128.0,4.4,15.0,128.0,117.28,92.71
2016,5,23,16,45,13.5,143.0,4.5,15.0,149.0,146.64,118.24
2016,5,23,17,0,27.0,158.0,4.6,15.0,170.0,191.72,156.53
2016,5,23,17,15,21.5,138.5,4.6,14.5,147.0,154.07,125.63
2016,5,23,17,30,16.0,119.0,4.6,14.0,124.0,130.32,105.98
2016,5,23,17,45,242.0,92.5,4.7,13.5,151.0,314.39,267.15
2016,5,23,18,0,468.0,66.0,4.8,13.0,178.0,461.92,391.19
2016,5,23,18,15,388.5,56.0,4.75,12.5,133.5,375.45,316.12
2016,5,23,18,30,309.0,46.0,4.7,12.0,89.0,292.67,242.49
2016,5,23,18,45,199.5,31.5,4.7,12.0,55.5,195.86,150.84
2016,5,23,19,0,90.0,17.0,4.7,12.0,22.0,91.64,0.0
2016,5,23,19,15,45.0,8.5,4.65,12.0,11.0,31.13,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,3.7,12.0,29.0,13.73,0.0
2016,5,24,5,30,233.0,35.0,3.8,12.0,58.0,27.28,17.31
2016,5,24,5,45,331.0,46.0,3.9,12.0,99.5,36.69,26.72
2016,5,24,6,0,429.0,57.0,4.0,12.0,141.0,44.43,34.13
2016,5,24,6,15,214.5,60.5,4.0,12.0,102.5,44.17,34.18
2016,5,24,6,30,0.0,64.0,4.0,12.0,64.0,56.29,45.17
2016,5,24,6,45,0.0,77.5,4.0,12.5,77.5,67.72,55.27
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,79.06,65.11
2016,5,24,7,15,0.0,111.0,4.0,13.0,111.0,95.34,79.28
2016,5,24,7,30,0.0,131.0,4.0,13.0,131.0,111.4,93.08
2016,5,24,7,45,19.5,178.0,4.0,13.0,189.0,146.9,123.61
2016,5,24,8,0,39.0,225.0,4.0,13.0,247.0,168.62,141.86
2016,5,24,8,15,52.5,253.0,4.0,13.0,285.5,192.63,153.17
2016,5,24,8,30,66.0,281.0,4.0,13.0,324.0,218.94,172.81
2016,5,24,8,45,110.5,311.0,4.0,13.5,389.0,253.62,197.78
2016,5,24,9,0,155.0,341.0,4.0,14.0,454.0,282.87,218.83
2016,5,24,9,15,122.0,354.5,4.0,14.0,447.0,296.83,231.47
2016,5,24,9,30,89.0,368.0,4.0,14.0,440.0,317.27,248.81
2016,5,24,9,45,132.5,391.5,4.0,14.5,502.5,350.37,273.69
2016,5,24,10,0,176.0,415.0,4.0,15.0,565.0,398.41,310.32
2016,5,24,10,15,168.5,429.5,4.0,15.0,576.5,420.53,327.84
2016,5,24,10,30,161.0,444.0,4.0,15.0,588.0,442.14,344.74
2016,5,24,10,45,123.0,445.0,4.0,15.0,557.0,435.52,339.76
2016,5,24,11,0,85.0,446.0,4.0,15.0,526.0,429.39,334.83
2016,5,24,11,15,115.0,462.5,4.0,15.0,571.0,468.94,365.39
2016,5,24,11,30,145.0,479.0,4.0,15.0,616.0,515.84,401.16
2016,5,24,11,45,219.0,471.5,4.05,15.5,680.5,578.48,448.77
2016,5,24,12,0,293.0,464.0,4.1,16.0,745.0,647.38,500.35
2016,5,24,12,15,234.5,474.0,4.1,16.0,698.5,624.43,482.25
2016,5,24,12,30,176.0,484.0,4.1,16.0,652.0,598.69,462.24
2016,5,24,12,45,118.5,458.5,4.15,16.0,571.5,537.08,415.88
2016,5,24,13,0,61.0,433.0,4.2,16.0,491.0,460.89,357.93
2016,5,24,13,15,92.0,441.5,4.25,16.0,526.5,504.37,392.33
2016,5,24,13,30,123.0,450.0,4.3,16.0,562.0,562.01,436.54
2016,5,24,13,45,82.0,409.0,4.35,16.0,482.5,475.17,370.91
2016,5,24,14,0,41.0,368.0,4.4,16.0,403.0,398.31,311.96
2016,5,24,14,15,35.0,344.0,4.45,15.5,373.5,371.69,292.65
2016,5,24,14,30,29.0,320.0,4.5,15.0,344.0,344.26,272.32
2016,5,24,14,45,50.0,329.5,4.55,15.0,368.5,379.14,300.99
2016,5,24,15,0,71.0,339.0,4.6,15.0,393.0,414.87,330.11
2016,5,24,15,15,155.0,324.5,4.65,15.0,433.0,505.26,403.81
2016,5,24,15,30,239.0,310.0,4.7,15.0,473.0,575.82,461.52
2016,5,24,15,45,129.5,264.0,4.8,15.0,351.5,417.23,336.86
2016,5,24,16,0,20.0,218.0,4.9,15.0,230.0,226.59,182.13
2016,5,24,16,15,27.0,209.0,4.9,14.5,224.0,241.92,196.14
2016,5,24,16,30,34.0,200.0,4.9,14.0,218.0,241.49,197.09
2016,5,24,16,45,27.5,178.0,4.95,14.0,191.5,212.66,173.82
2016,5,24,17,0,21.0,156.0,5.0,14.0,165.0,170.21,138.98
2016,5,24,17,15,16.0,136.5,5.0,13.5,143.0,146.88,119.92
2016,5,24,17,30,11.0,117.0,5.0,13.0,121.0,123.64,100.57
2016,5,24,17,45,248.5,91.5,5.0,13.0,152.0,318.01,271.09
2016,5,24,18,0,486.0,66.0,5.0,13.0,183.0,475.67,403.06
2016,5,24,18,15,406.0,56.0,4.9,12.5,138.0,388.1,327.04
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,303.83,252.17
2016,5,24,18,45,211.5,32.5,4.75,12.0,58.5,204.72,159.0
2016,5,24,19,0,97.0,19.0,4.7,12.0,24.0,99.9,0.0
2016,5,24,19,15,48.5,9.5,4.6,12.0,12.0,33.91,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.5,3.1,12.0,29.5,13.72,0.0
2016,5,25,5,30,236.0,35.0,3.2,12.0,59.0,27.26,17.38
2016,5,25,5,45,327.5,46.5,3.3,12.0,100.0,35.76,25.93
2016,5,25,6,0,419.0,58.0,3.4,12.0,141.0,45.2,34.84
2016,5,25,6,15,483.0,66.0,3.4,12.0,188.5,49.91,39.34
2016,5,25,6,30,547.0,74.0,3.4,12.0,236.0,54.45,43.52
2016,5,25,6,45,273.5,65.0,3.4,12.5,146.0,45.72,35.57
2016,5,25,7,0,0.0,56.0,3.4,13.0,56.0,49.45,38.75
2016,5,25,7,15,0.0,66.5,3.45,13.0,66.5,58.78,46.92
2016,5,25,7,30,0.0,77.0,3.5,13.0,77.0,68.13,55.03
2016,5,25,7,45,0.0,106.5,3.55,13.5,106.5,92.98,76.51
2016,5,25,8,0,0.0,136.0,3.6,14.0,136.0,116.64,96.61
2016,5,25,8,15,0.5,151.0,3.7,14.0,151.5,129.23,102.36
2016,5,25,8,30,1.0,166.0,3.8,14.0,167.0,141.98,112.49
2016,5,25,8,45,3.0,177.0,3.9,14.0,179.5,151.97,120.25
2016,5,25,9,0,5.0,188.0,4.0,14.0,192.0,162.21,128.22
2016,5,25,9,15,6.0,194.5,4.05,14.0,199.5,168.83,133.3
2016,5,25,9,30,7.0,201.0,4.1,14.0,207.0,175.55,138.49
2016,5,25,9,45,8.5,217.5,4.2,14.5,225.0,190.76,150.25
2016,5,25,10,0,10.0,234.0,4.3,15.0,243.0,206.25,162.16
2016,5,25,10,15,16.0,281.0,4.3,15.0,295.5,249.27,196.08
2016,5,25,10,30,22.0,328.0,4.3,15.0,348.0,293.2,230.35
2016,5,25,10,45,20.5,325.0,4.35,15.0,344.0,292.64,229.73
2016,5,25,11,0,19.0,322.0,4.4,15.0,340.0,291.74,228.97
2016,5,25,11,15,24.5,350.5,4.4,15.0,374.0,319.21,250.37
2016,5,25,11,30,30.0,379.0,4.4,15.0,408.0,351.77,275.54
2016,5,25,11,45,46.0,412.0,4.4,15.5,456.5,397.38,310.26
2016,5,25,12,0,62.0,445.0,4.4,16.0,505.0,445.26,346.25
2016,5,25,12,15,179.5,453.0,4.45,16.0,625.0,560.65,436.09
2016,5,25,12,30,297.0,461.0,4.5,16.0,745.0,686.33,531.35
2016,5,25,12,45,311.5,451.0,4.6,16.0,746.5,707.65,547.58
2016,5,25,13,0,326.0,441.0,4.7,16.0,748.0,728.21,563.87
2016,5,25,13,15,388.0,405.0,4.85,16.0,764.0,766.8,595.14
2016,5,25,13,30,450.0,369.0,5.0,16.0,780.0,816.21,633.97
2016,5,25,13,45,340.0,396.0,5.15,16.0,702.0,739.81,576.75
2016,5,25,14,0,230.0,423.0,5.3,16.0,624.0,656.11,513.36
2016,5,25,14,15,341.5,369.0,5.4,16.0,655.5,734.17,576.5
2016,5,25,14,30,453.0,315.0,5.5,16.0,687.0,812.01,638.27
2016,5,25,14,45,246.5,313.5,5.65,16.0,515.0,593.48,471.6
2016,5,25,15,0,40.0,312.0,5.8,16.0,343.0,353.86,281.02
2016,5,25,15,15,40.0,295.5,5.9,15.5,325.0,339.4,271.38
2016,5,25,15,30,40.0,279.0,6.0,15.0,307.0,324.59,260.94
2016,5,25,15,45,44.5,264.0,6.1,15.0,293.0,315.64,254.81
2016,5,25,16,0,49.0,249.0,6.2,15.0,279.0,306.38,248.41
2016,5,25,16,15,47.5,229.0,6.25,14.5,256.0,285.09,232.43
2016,5,25,16,30,46.0,209.0,6.3,14.0,233.0,263.48,216.0
2016,5,25,16,45,376.0,146.5,6.35,14.0,311.5,541.36,453.28
2016,5,25,17,0,706.0,84.0,6.4,14.0,390.0,752.73,624.39
2016,5,25,17,15,668.5,79.0,6.35,13.5,339.0,695.15,580.91
2016,5,25,17,30,631.0,74.0,6.3,13.0,288.0,637.88,537.44
2016,5,25,17,45,570.0,69.0,6.3,13.0,237.5,563.0,477.19
2016,5,25,18,0,509.0,64.0,6.3,13.0,187.0,490.75,417.04
2016,5,25,18,15,429.0,55.0,6.2,12.5,142.0,403.49,341.62
2016,5,25,18,30,349.0,46.0,6.1,12.0,97.0,321.59,268.12
2016,5,25,18,45,222.0,33.0,6.1,12.0,61.0,211.78,166.04
2016,5,25,19,0,95.0,20.0,6.1,12.0,25.0,101.16,11.54
2016,5,25,19,15,47.5,10.0,6.05,12.0,12.5,33.9,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.5,19.5,4.1,12.0,29.0,15.27,0.22
2016,5,26,5,30,177.0,39.0,4.1,12.0,58.0,30.28,19.99
2016,5,26,5,45,268.0,52.5,4.1,12.0,98.0,40.19,29.84
2016,5,26,6,0,359.0,66.0,4.1,12.0,138.0,49.81,38.95
2016,5,26,6,15,425.5,76.5,4.05,12.0,185.0,56.81,45.52
2016,5,26,6,30,492.0,87.0,4.0,12.0,232.0,64.92,52.9
2016,5,26,6,45,353.5,120.0,4.0,12.5,234.5,84.68,70.38
2016,5,26,7,0,215.0,153.0,4.0,13.0,237.0,109.27,91.8
2016,5,26,7,15,433.5,134.5,3.95,13.0,334.5,91.01,75.41
2016,5,26,7,30,652.0,116.0,3.9,13.0,432.0,76.36,62.27
2016,5,26,7,45,353.0,175.0,3.85,13.5,348.5,111.66,92.82
2016,5,26,8,0,54.0,234.0,3.8,14.0,265.0,174.01,145.94
2016,5,26,8,15,188.5,253.5,3.75,14.0,375.0,190.97,146.89
2016,5,26,8,30,323.0,273.0,3.7,14.0,485.0,221.89,163.45
2016,5,26,8,45,553.0,207.0,3.65,14.5,598.0,229.67,158.57
2016,5,26,9,0,783.0,141.0,3.6,15.0,711.0,271.25,184.74
2016,5,26,9,15,795.5,143.5,3.5,15.0,749.5,320.43,228.27
2016,5,26,9,30,808.0,146.0,3.4,15.0,788.0,370.8,273.04
2016,5,26,9,45,814.0,150.5,3.35,15.5,820.0,421.21,316.92
2016,5,26,10,0,820.0,155.0,3.3,16.0,852.0,471.77,359.83
2016,5,26,10,15,827.0,157.0,3.2,16.0,879.0,520.86,401.05
2016,5,26,10,30,834.0,159.0,3.1,16.0,906.0,569.8,441.0
2016,5,26,10,45,840.5,159.5,3.05,16.5,926.0,616.91,477.79
2016,5,26,11,0,847.0,160.0,3.0,17.0,946.0,663.42,513.03
2016,5,26,11,15,850.0,160.5,3.0,17.0,959.0,706.81,546.23
2016,5,26,11,30,853.0,161.0,3.0,17.0,972.0,748.92,577.85
2016,5,26,11,45,856.5,160.0,3.0,17.5,978.0,783.7,602.72
2016,5,26,12,0,860.0,159.0,3.0,18.0,984.0,820.71,627.25
2016,5,26,12,15,859.5,159.0,3.1,18.0,982.5,853.53,650.43
2016,5,26,12,30,859.0,159.0,3.2,18.0,981.0,884.2,672.13
2016,5,26,12,45,867.5,151.5,3.3,18.0,974.5,913.94,693.22
2016,5,26,13,0,876.0,144.0,3.4,18.0,968.0,941.27,712.7
2016,5,26,13,15,658.0,258.5,3.6,18.0,871.0,889.39,677.37
2016,5,26,13,30,440.0,373.0,3.8,18.0,774.0,810.58,617.86
2016,5,26,13,45,448.0,358.5,4.05,18.0,757.5,819.0,626.61
2016,5,26,14,0,456.0,344.0,4.3,18.0,741.0,825.27,633.27
2016,5,26,14,15,648.5,241.0,4.55,17.5,784.5,925.94,714.37
2016,5,26,14,30,841.0,138.0,4.8,17.0,828.0,1010.75,777.89
2016,5,26,14,45,671.5,201.5,5.05,17.0,737.5,923.13,718.75
2016,5,26,15,0,502.0,265.0,5.3,17.0,647.0,819.05,643.57
2016,5,26,15,15,646.5,197.0,5.45,17.0,660.5,897.67,706.97
2016,5,26,15,30,791.0,129.0,5.6,17.0,674.0,955.59,751.05
2016,5,26,15,45,773.5,125.5,5.75,17.0,628.5,928.22,733.73
2016,5,26,16,0,756.0,122.0,5.9,17.0,583.0,904.44,719.35
2016,5,26,16,15,733.5,118.0,5.95,16.5,535.0,867.33,695.76
2016,5,26,16,30,711.0,114.0,6.0,16.0,487.0,828.45,670.48
2016,5,26,16,45,680.0,109.0,6.05,15.5,436.5,779.12,636.71
2016,5,26,17,0,649.0,104.0,6.1,15.0,386.0,728.98,601.5
2016,5,26,17,15,608.5,97.5,6.05,14.5,335.5,668.48,556.8
2016,5,26,17,30,568.0,91.0,6.0,14.0,285.0,608.4,511.1
2016,5,26,17,45,507.5,83.5,6.0,14.0,235.0,532.34,449.99
2016,5,26,18,0,447.0,76.0,6.0,14.0,185.0,455.35,385.36
2016,5,26,18,15,366.0,64.5,5.85,13.5,140.0,368.39,310.38
2016,5,26,18,30,285.0,53.0,5.7,13.0,95.0,287.78,238.58
2016,5,26,18,45,175.5,37.0,5.6,12.5,60.0,190.01,148.67
2016,5,26,19,0,66.0,21.0,5.5,12.0,25.0,76.78,14.74
2016,5,26,19,15,33.0,10.5,5.35,12.0,12.5,26.82,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,82.0,20.5,2.6,11.0,29.0,16.79,1.57
2016,5,27,5,30,164.0,41.0,2.5,11.0,58.0,32.63,22.17
2016,5,27,5,45,259.0,55.0,2.4,11.5,99.5,42.08,31.61
2016,5,27,6,0,354.0,69.0,2.3,12.0,141.0,52.03,40.96
2016,5,27,6,15,420.5,79.5,2.15,12.5,188.0,58.97,47.38
2016,5,27,6,30,487.0,90.0,2.0,13.0,235.0,65.67,53.36
2016,5,27,6,45,540.5,97.0,1.85,13.5,286.0,70.27,57.29
2016,5,27,7,0,594.0,104.0,1.7,14.0,337.0,73.05,59.49
2016,5,27,7,15,629.5,110.0,1.55,14.0,388.0,74.79,60.84
2016,5,27,7,30,665.0,116.0,1.4,14.0,439.0,76.41,62.04
2016,5,27,7,45,698.5,118.5,1.3,14.5,489.5,75.45,60.86
2016,5,27,8,0,732.0,121.0,1.2,15.0,540.0,74.81,59.97
2016,5,27,8,15,752.5,125.0,1.1,15.5,587.0,119.58,69.97
2016,5,27,8,30,773.0,129.0,1.0,16.0,634.0,174.51,104.46
2016,5,27,8,45,794.0,129.5,0.9,16.5,678.5,221.48,139.34
2016,5,27,9,0,815.0,130.0,0.8,17.0,723.0,270.9,179.66
2016,5,27,9,15,826.5,132.0,0.75,17.5,761.5,321.06,222.22
2016,5,27,9,30,838.0,134.0,0.7,18.0,800.0,372.25,265.4
2016,5,27,9,45,858.5,129.0,0.7,18.5,836.0,427.96,311.06
2016,5,27,10,0,879.0,124.0,0.7,19.0,872.0,478.89,352.12
2016,5,27,10,15,885.5,125.5,0.75,19.0,899.0,528.94,392.51
2016,5,27,10,30,892.0,127.0,0.8,19.0,926.0,578.58,431.52
2016,5,27,10,45,898.0,126.5,0.9,19.5,946.5,625.81,467.42
2016,5,27,11,0,904.0,126.0,1.0,20.0,967.0,672.17,501.78
2016,5,27,11,15,906.5,127.0,1.25,20.0,979.5,716.34,536.29
2016,5,27,11,30,909.0,128.0,1.5,20.0,992.0,759.05,569.23
2016,5,27,11,45,911.0,127.5,1.75,20.5,998.0,798.53,597.3
2016,5,27,12,0,913.0,127.0,2.0,21.0,1004.0,836.18,623.36
2016,5,27,12,15,912.5,127.0,2.25,21.0,1002.0,870.2,648.07
2016,5,27,12,30,912.0,127.0,2.5,21.0,1000.0,901.9,671.24
2016,5,27,12,45,907.5,128.5,2.8,21.0,989.5,928.93,691.7
2016,5,27,13,0,903.0,130.0,3.1,21.0,979.0,953.17,710.33
2016,5,27,13,15,899.5,129.0,3.3,21.0,962.5,973.06,725.37
2016,5,27,13,30,896.0,128.0,3.5,21.0,946.0,989.9,738.49
2016,5,27,13,45,889.5,127.5,3.7,21.0,922.0,1001.19,748.02
2016,5,27,14,0,883.0,127.0,3.9,21.0,898.0,1009.26,755.54
2016,5,27,14,15,875.5,125.5,4.0,21.0,868.0,1012.08,759.02
2016,5,27,14,30,868.0,124.0,4.1,21.0,838.0,1011.66,760.48
2016,5,27,14,45,857.5,122.5,4.2,21.0,801.5,1005.04,757.9
2016,5,27,15,0,847.0,121.0,4.3,21.0,765.0,1006.4,760.92
2016,5,27,15,15,834.5,118.5,4.3,20.5,724.0,990.52,753.1
2016,5,27,15,30,822.0,116.0,4.3,20.0,683.0,971.67,743.41
2016,5,27,15,45,804.0,113.5,4.35,20.0,637.5,944.6,726.87
2016,5,27,16,0,786.0,111.0,4.4,20.0,592.0,915.02,708.56
2016,5,27,16,15,764.5,107.0,4.4,19.5,543.5,878.05,685.96
2016,5,27,16,30,743.0,103.0,4.4,19.0,495.0,844.58,665.58
2016,5,27,16,45,712.0,99.0,4.4,19.0,444.0,795.8,632.31
2016,5,27,17,0,681.0,95.0,4.4,19.0,393.0,746.19,597.84
2016,5,27,17,15,642.5,89.5,4.35,18.5,342.0,687.81,556.73
2016,5,27,17,30,604.0,84.0,4.3,18.0,291.0,629.73,514.56
2016,5,27,17,45,547.5,77.0,4.25,17.5,241.0,556.42,458.81
2016,5,27,18,0,491.0,70.0,4.2,17.0,191.0,485.4,402.42
2016,5,27,18,15,412.0,59.5,4.05,16.5,145.5,397.46,328.93
2016,5,27,18,30,333.0,49.0,3.9,16.0,100.0,313.31,256.1
2016,5,27,18,45,219.5,35.0,3.8,15.5,63.5,213.35,166.0
2016,5,27,19,0,106.0,21.0,3.7,15.0,27.0,110.34,31.81
2016,5,27,19,15,53.0,10.5,3.6,14.5,13.5,37.34,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,13.0,30.5,14.48,1.06
2016,5,28,5,30,224.0,37.0,2.4,13.0,61.0,28.76,18.75
2016,5,28,5,45,317.5,49.0,2.5,13.5,102.5,37.59,27.43
2016,5,28,6,0,411.0,61.0,2.6,14.0,144.0,47.65,36.76
2016,5,28,6,15,474.0,69.5,2.55,14.5,191.5,52.67,41.41
2016,5,28,6,30,537.0,78.0,2.5,15.0,239.0,57.49,45.7
2016,5,28,6,45,584.5,84.5,2.45,15.5,289.5,60.43,48.16
2016,5,28,7,0,632.0,91.0,2.4,16.0,340.0,63.24,50.42
2016,5,28,7,15,665.5,96.5,2.4,16.5,391.0,65.06,51.75
2016,5,28,7,30,699.0,102.0,2.4,17.0,442.0,66.75,52.93
2016,5,28,7,45,726.0,106.0,2.4,17.5,492.0,67.23,53.04
2016,5,28,8,0,753.0,110.0,2.4,18.0,542.0,76.35,60.6
2016,5,28,8,15,772.5,113.5,2.35,18.5,589.0,121.2,69.71
2016,5,28,8,30,792.0,117.0,2.3,19.0,636.0,168.65,98.08
2016,5,28,8,45,807.0,120.0,2.3,19.5,679.5,217.41,134.87
2016,5,28,9,0,822.0,123.0,2.3,20.0,723.0,267.96,176.75
2016,5,28,9,15,713.5,185.5,2.25,20.0,726.0,322.87,227.39
2016,5,28,9,30,605.0,248.0,2.2,20.0,729.0,374.19,273.42
2016,5,28,9,45,733.5,190.5,2.2,20.5,798.0,416.19,306.58
2016,5,28,10,0,862.0,133.0,2.2,21.0,867.0,478.55,355.63
2016,5,28,10,15,869.0,134.5,2.2,21.0,894.5,528.04,396.15
2016,5,28,10,30,876.0,136.0,2.2,21.0,922.0,577.2,435.39
2016,5,28,10,45,880.0,137.5,2.25,21.5,942.0,624.11,471.29
2016,5,28,11,0,884.0,139.0,2.3,22.0,962.0,670.06,505.47
2016,5,28,11,15,887.0,140.0,2.4,22.0,975.0,713.83,538.54
2016,5,28,11,30,890.0,141.0,2.5,22.0,988.0,756.22,570.05
2016,5,28,11,45,891.0,141.5,2.6,22.0,994.0,795.21,598.05
2016,5,28,12,0,892.0,142.0,2.7,22.0,1000.0,832.39,623.76
2016,5,28,12,15,891.5,142.0,2.8,22.0,998.0,865.96,646.96
2016,5,28,12,30,891.0,142.0,2.9,22.0,996.0,897.29,668.65
2016,5,28,12,45,881.0,147.5,3.05,22.0,984.5,922.69,686.74
2016,5,28,13,0,871.0,153.0,3.2,22.0,973.0,945.21,703.02
2016,5,28,13,15,867.0,152.0,3.3,22.0,956.0,964.42,716.84
2016,5,28,13,30,863.0,151.0,3.4,22.0,939.0,980.66,728.81
2016,5,28,13,45,857.5,149.0,3.5,22.0,915.5,991.43,737.27
2016,5,28,14,0,852.0,147.0,3.6,22.0,892.0,1010.59,751.5
2016,5,28,14,15,844.5,145.0,3.65,21.5,862.0,1013.26,755.92
2016,5,28,14,30,837.0,143.0,3.7,21.0,832.0,1012.68,758.45
2016,5,28,14,45,827.0,140.0,3.8,21.0,796.0,1005.28,755.43
2016,5,28,15,0,817.0,137.0,3.9,21.0,760.0,994.7,750.42
2016,5,28,15,15,615.5,203.0,3.9,20.5,658.0,873.57,669.8
2016,5,28,15,30,414.0,269.0,3.9,20.0,556.0,738.75,572.31
2016,5,28,15,45,408.0,250.5,3.9,20.0,517.5,711.59,555.17
2016,5,28,16,0,402.0,232.0,3.9,20.0,479.0,682.53,535.84
2016,5,28,16,15,490.0,185.0,3.85,19.5,461.5,707.85,560.07
2016,5,28,16,30,578.0,138.0,3.8,19.0,444.0,734.47,583.5
2016,5,28,16,45,572.0,124.0,3.8,19.0,401.5,700.33,559.83
2016,5,28,17,0,566.0,110.0,3.8,19.0,359.0,664.26,534.71
2016,5,28,17,15,571.0,100.0,3.7,18.5,323.5,640.58,519.15
2016,5,28,17,30,576.0,90.0,3.6,18.0,288.0,614.67,501.21
2016,5,28,17,45,522.0,81.5,3.5,17.5,238.5,542.31,446.12
2016,5,28,18,0,468.0,73.0,3.4,17.0,189.0,472.14,390.31
2016,5,28,18,15,389.5,62.0,3.2,16.5,144.0,381.57,315.14
2016,5,28,18,30,311.0,51.0,3.0,16.0,99.0,301.95,246.3
2016,5,28,18,45,204.5,36.5,2.9,15.5,63.0,206.5,160.88
2016,5,28,19,0,98.0,22.0,2.8,15.0,27.0,108.18,38.15
2016,5,28,19,15,49.0,11.0,2.75,14.5,13.5,35.75,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,117.0,19.0,2.1,11.5,31.5,14.87,1.75
2016,5,29,5,30,234.0,38.0,2.1,12.0,63.0,29.55,19.57
2016,5,29,5,45,329.5,49.5,2.1,12.5,105.5,37.99,27.93
2016,5,29,6,0,425.0,61.0,2.1,13.0,148.0,47.64,36.92
2016,5,29,6,15,490.0,69.5,2.0,13.0,196.0,52.69,41.69
2016,5,29,6,30,555.0,78.0,1.9,13.0,244.0,57.54,46.12
2016,5,29,6,45,601.0,84.5,1.8,13.5,295.0,60.49,48.61
2016,5,29,7,0,647.0,91.0,1.7,14.0,346.0,63.3,50.88
2016,5,29,7,15,680.5,96.0,1.65,14.5,397.5,64.78,51.91
2016,5,29,7,30,714.0,101.0,1.6,15.0,449.0,66.15,52.82
2016,5,29,7,45,739.5,105.5,1.55,15.5,499.0,66.99,53.26
2016,5,29,8,0,765.0,110.0,1.5,16.0,549.0,77.21,61.82
2016,5,29,8,15,784.0,113.5,1.55,16.0,596.5,122.63,70.91
2016,5,29,8,30,803.0,117.0,1.6,16.0,644.0,170.59,100.11
2016,5,29,8,45,817.5,120.0,1.7,16.5,687.5,219.81,137.66
2016,5,29,9,0,832.0,123.0,1.8,17.0,731.0,270.77,180.29
2016,5,29,9,15,843.5,125.5,1.85,17.0,770.0,322.07,225.13
2016,5,29,9,30,855.0,128.0,1.9,17.0,809.0,374.4,271.0
2016,5,29,9,45,861.5,131.5,2.0,17.5,841.5,431.83,319.71
2016,5,29,10,0,868.0,135.0,2.1,18.0,874.0,482.99,362.6
2016,5,29,10,15,874.5,136.5,2.15,18.0,901.0,532.52,403.76
2016,5,29,10,30,881.0,138.0,2.2,18.0,928.0,581.67,443.58
2016,5,29,10,45,883.0,140.5,2.3,18.5,947.5,628.4,479.94
2016,5,29,11,0,885.0,143.0,2.4,19.0,967.0,674.0,514.5
2016,5,29,11,15,887.5,144.0,2.45,19.0,980.0,717.5,547.5
2016,5,29,11,30,890.0,145.0,2.5,19.0,993.0,759.59,578.85
2016,5,29,11,45,888.5,147.0,2.55,19.0,997.5,797.95,606.48
2016,5,29,12,0,887.0,149.0,2.6,19.0,1002.0,834.37,631.6
2016,5,29,12,15,887.0,149.0,2.65,19.0,1000.5,868.3,654.91
2016,5,29,12,30,887.0,149.0,2.7,19.0,999.0,900.05,676.71
2016,5,29,12,45,878.5,152.5,2.75,19.0,987.5,925.0,693.91
2016,5,29,13,0,870.0,156.0,2.8,19.0,976.0,947.11,709.31
2016,5,29,13,15,866.5,155.0,2.9,19.0,959.5,966.84,723.62
2016,5,29,13,30,863.0,154.0,3.0,19.0,943.0,983.62,736.08
2016,5,29,13,45,859.0,151.5,3.1,19.0,920.0,1006.86,753.0
2016,5,29,14,0,855.0,149.0,3.2,19.0,897.0,1015.81,760.44
2016,5,29,14,15,847.0,147.0,3.3,19.0,867.0,1018.07,763.68
2016,5,29,14,30,839.0,145.0,3.4,19.0,837.0,1017.05,764.9
2016,5,29,14,45,831.5,141.0,3.5,19.0,801.5,1011.12,762.96
2016,5,29,15,0,824.0,137.0,3.6,19.0,766.0,1001.97,758.99
2016,5,29,15,15,810.5,134.0,3.6,18.5,724.5,984.83,750.39
2016,5,29,15,30,797.0,131.0,3.6,18.0,683.0,964.76,739.87
2016,5,29,15,45,782.0,126.5,3.65,18.0,638.0,938.73,724.15
2016,5,29,16,0,767.0,122.0,3.7,18.0,593.0,910.13,706.57
2016,5,29,16,15,601.5,151.5,3.7,17.5,503.0,782.9,618.72
2016,5,29,16,30,436.0,181.0,3.7,17.0,413.0,645.76,518.37
2016,5,29,16,45,428.0,162.5,3.75,17.0,371.0,608.63,492.95
2016,5,29,17,0,420.0,144.0,3.8,17.0,329.0,570.06,465.3
2016,5,29,17,15,502.5,117.0,3.85,16.5,310.5,596.17,489.67
2016,5,29,17,30,585.0,90.0,3.9,16.0,292.0,622.48,512.11
2016,5,29,17,45,530.5,81.5,4.0,16.0,242.5,549.41,455.34
2016,5,29,18,0,476.0,73.0,4.1,16.0,193.0,478.56,398.23
2016,5,29,18,15,397.0,62.5,4.1,15.5,147.5,387.76,322.54
2016,5,29,18,30,318.0,52.0,4.1,15.0,102.0,308.16,253.31
2016,5,29,18,45,207.5,37.5,4.1,14.5,65.5,209.86,165.15
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,98.97,40.25
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,36.0,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,128.5,18.5,1.9,11.5,32.5,14.48,1.95
2016,5,30,5,30,257.0,37.0,1.9,12.0,65.0,28.8,18.97
2016,5,30,5,45,354.0,48.0,1.95,12.5,108.0,38.21,28.13
2016,5,30,6,0,451.0,59.0,2.0,13.0,151.0,45.91,35.39
2016,5,30,6,15,514.5,66.5,1.95,13.0,199.5,50.21,39.48
2016,5,30,6,30,578.0,74.0,1.9,13.0,248.0,54.37,43.28
2016,5,30,6,45,362.5,116.5,1.85,13.5,233.0,82.1,67.79
2016,5,30,7,0,147.0,159.0,1.8,14.0,218.0,118.13,99.04
2016,5,30,7,15,212.0,176.0,1.8,14.5,273.0,129.8,108.59
2016,5,30,7,30,277.0,193.0,1.8,15.0,328.0,132.77,110.55
2016,5,30,7,45,533.0,147.0,1.8,15.5,441.0,95.39,77.81
2016,5,30,8,0,789.0,101.0,1.8,16.0,554.0,71.74,57.05
2016,5,30,8,15,807.5,104.0,1.85,16.0,601.5,118.0,66.18
2016,5,30,8,30,826.0,107.0,1.9,16.0,649.0,166.73,96.04
2016,5,30,8,45,840.5,109.5,1.95,16.5,693.0,216.74,134.38
2016,5,30,9,0,855.0,112.0,2.0,17.0,737.0,276.5,184.15
2016,5,30,9,15,865.5,114.5,2.05,17.5,775.5,328.0,228.9
2016,5,30,9,30,876.0,117.0,2.1,18.0,814.0,380.29,274.35
2016,5,30,9,45,883.5,119.0,2.15,18.5,847.5,431.66,318.46
2016,5,30,10,0,891.0,121.0,2.2,19.0,881.0,483.12,361.54
2016,5,30,10,15,897.5,122.5,2.2,19.0,908.0,533.61,403.27
2016,5,30,10,30,904.0,124.0,2.2,19.0,935.0,583.7,443.54
2016,5,30,10,45,908.0,125.0,2.25,19.5,955.0,631.34,480.28
2016,5,30,11,0,912.0,126.0,2.3,20.0,975.0,677.97,515.23
2016,5,30,11,15,914.5,126.5,2.3,20.0,988.0,722.0,548.18
2016,5,30,11,30,917.0,127.0,2.3,20.0,1001.0,764.54,579.35
2016,5,30,11,45,917.5,127.5,2.3,20.0,1006.0,803.96,606.54
2016,5,30,12,0,918.0,128.0,2.3,20.0,1011.0,841.45,631.73
2016,5,30,12,15,683.5,266.5,2.3,20.0,923.5,816.13,611.69
2016,5,30,12,30,449.0,405.0,2.3,20.0,836.0,769.75,574.43
2016,5,30,12,45,679.0,267.0,2.35,20.0,911.5,869.44,650.22
2016,5,30,13,0,909.0,129.0,2.4,20.0,987.0,958.12,710.91
2016,5,30,13,15,905.5,128.0,2.45,20.0,970.5,978.15,724.17
2016,5,30,13,30,902.0,127.0,2.5,20.0,954.0,995.1,736.2
2016,5,30,13,45,897.5,125.5,2.6,20.0,930.0,1007.46,745.84
2016,5,30,14,0,893.0,124.0,2.7,20.0,906.0,1016.58,753.54
2016,5,30,14,15,886.0,122.5,2.8,20.0,876.0,1019.99,757.63
2016,5,30,14,30,879.0,121.0,2.9,20.0,846.0,1020.13,759.75
2016,5,30,14,45,870.0,118.0,3.0,20.0,810.0,1013.41,757.46
2016,5,30,15,0,861.0,115.0,3.1,20.0,774.0,1003.49,753.17
2016,5,30,15,15,848.5,113.0,3.1,19.5,732.5,988.1,745.91
2016,5,30,15,30,836.0,111.0,3.1,19.0,691.0,980.6,744.12
2016,5,30,15,45,821.0,107.5,3.15,19.0,646.0,955.19,729.09
2016,5,30,16,0,806.0,104.0,3.2,19.0,601.0,927.14,712.32
2016,5,30,16,15,785.0,100.5,3.15,18.5,552.0,890.97,690.37
2016,5,30,16,30,764.0,97.0,3.1,18.0,503.0,852.8,666.75
2016,5,30,16,45,737.5,92.5,3.1,18.0,452.5,806.7,636.08
2016,5,30,17,0,711.0,88.0,3.1,18.0,402.0,764.73,607.88
2016,5,30,17,15,674.0,83.0,3.0,17.5,350.5,707.47,568.18
2016,5,30,17,30,637.0,78.0,2.9,17.0,299.0,650.41,527.48
2016,5,30,17,45,585.0,71.5,2.85,17.0,249.0,580.24,474.4
2016,5,30,18,0,533.0,65.0,2.8,17.0,199.0,512.12,420.9
2016,5,30,18,15,456.5,56.0,2.7,16.5,153.0,426.16,350.73
2016,5,30,18,30,380.0,47.0,2.6,16.0,107.0,345.27,281.53
2016,5,30,18,45,265.0,35.0,2.55,15.5,69.5,240.92,189.47
2016,5,30,19,0,150.0,23.0,2.5,15.0,32.0,140.94,65.71
2016,5,30,19,15,75.0,11.5,2.5,14.5,16.0,50.03,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,136.0,18.5,2.05,12.0,33.5,14.49,2.26
2016,5,31,5,30,272.0,37.0,2.1,12.0,67.0,28.81,19.02
2016,5,31,5,45,364.5,47.5,2.15,12.5,109.5,37.74,27.73
2016,5,31,6,0,457.0,58.0,2.2,13.0,152.0,45.01,34.6
2016,5,31,6,15,520.5,66.0,2.1,13.5,201.0,49.78,39.02
2016,5,31,6,30,584.0,74.0,2.0,14.0,250.0,54.36,43.1
2016,5,31,6,45,628.5,79.5,1.9,14.5,301.0,56.7,45.05
2016,5,31,7,0,673.0,85.0,1.8,15.0,352.0,58.94,46.83
2016,5,31,7,15,456.0,142.0,1.75,15.5,334.0,96.03,79.03
2016,5,31,7,30,239.0,199.0,1.7,16.0,316.0,136.01,112.96
2016,5,31,7,45,514.0,150.0,1.7,16.5,436.0,97.07,78.94
2016,5,31,8,0,789.0,101.0,1.7,17.0,556.0,72.34,57.33
2016,5,31,8,15,808.0,104.5,1.75,17.0,603.5,118.96,66.49
2016,5,31,8,30,827.0,108.0,1.8,17.0,651.0,168.1,96.65
2016,5,31,8,45,842.0,110.0,1.85,17.5,695.0,217.84,134.65
2016,5,31,9,0,857.0,112.0,1.9,18.0,739.0,277.4,184.03
2016,5,31,9,15,868.0,114.5,1.9,18.5,778.0,329.11,228.66
2016,5,31,9,30,879.0,117.0,1.9,19.0,817.0,381.65,273.95
2016,5,31,9,45,890.0,117.0,1.95,19.5,851.5,433.03,317.75
2016,5,31,10,0,901.0,117.0,2.0,20.0,886.0,484.8,360.78
2016,5,31,10,15,907.5,118.5,2.0,20.0,913.0,535.72,402.56
2016,5,31,10,30,914.0,120.0,2.0,20.0,940.0,586.21,442.84
2016,5,31,10,45,918.5,121.0,2.05,20.5,960.5,634.54,479.81
2016,5,31,11,0,923.0,122.0,2.1,21.0,981.0,681.88,515.0
2016,5,31,11,15,925.5,122.5,2.1,21.0,994.5,726.31,547.94
2016,5,31,11,30,928.0,123.0,2.1,21.0,1008.0,769.24,579.09
2016,5,31,11,45,929.5,123.0,2.1,21.0,1014.0,809.34,606.32
2016,5,31,12,0,931.0,123.0,2.1,21.0,1020.0,847.55,631.71
2016,5,31,12,15,931.0,123.0,2.15,21.0,1018.5,882.48,655.22
2016,5,31,12,30,931.0,123.0,2.2,21.0,1017.0,915.09,677.14
2016,5,31,12,45,933.5,120.0,2.25,21.5,1009.0,944.68,695.72
2016,5,31,13,0,936.0,117.0,2.3,22.0,1001.0,971.58,712.51
2016,5,31,13,15,933.0,116.5,2.4,22.0,984.5,992.91,727.6
2016,5,31,13,30,930.0,116.0,2.5,22.0,968.0,1011.13,740.82
2016,5,31,13,45,924.5,115.0,2.6,22.0,944.0,1023.24,750.22
2016,5,31,14,0,919.0,114.0,2.7,22.0,920.0,1032.04,757.65
2016,5,31,14,15,912.5,113.0,2.8,22.0,890.0,1036.52,762.45
2016,5,31,14,30,906.0,112.0,2.9,22.0,860.0,1037.7,765.25
2016,5,31,14,45,896.5,110.5,3.0,22.0,824.0,1032.03,763.72
2016,5,31,15,0,887.0,109.0,3.1,22.0,788.0,1023.14,760.22
2016,5,31,15,15,875.5,106.5,3.15,21.5,746.5,1007.99,753.69
2016,5,31,15,30,864.0,104.0,3.2,21.0,705.0,989.82,745.22
2016,5,31,15,45,848.0,101.5,3.25,21.0,659.0,974.78,737.47
2016,5,31,16,0,832.0,99.0,3.3,21.0,613.0,946.59,720.74
2016,5,31,16,15,812.0,96.0,3.25,20.5,564.0,911.54,699.89
2016,5,31,16,30,792.0,93.0,3.2,20.0,515.0,874.4,677.34
2016,5,31,16,45,765.5,89.0,3.2,20.0,463.5,828.29,647.07
2016,5,31,17,0,739.0,85.0,3.2,20.0,412.0,780.91,615.33
2016,5,31,17,15,702.5,80.0,3.15,19.5,360.0,728.15,579.72
2016,5,31,17,30,666.0,75.0,3.1,19.0,308.0,670.62,539.37
2016,5,31,17,45,614.5,69.0,3.05,18.5,257.0,600.54,487.84
2016,5,31,18,0,563.0,63.0,3.0,18.0,206.0,532.42,435.63
2016,5,31,18,15,486.5,55.0,2.95,17.5,159.0,446.55,366.34
2016,5,31,18,30,410.0,47.0,2.9,17.0,112.0,365.59,297.38
2016,5,31,18,45,291.0,35.5,2.85,16.5,73.5,260.31,204.79
2016,5,31,19,0,172.0,24.0,2.8,16.0,35.0,156.03,79.1
2016,5,31,19,15,86.0,12.0,2.75,15.5,17.5,56.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,11.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,8.19,0.0
2016,6,1,5,15,161.0,23.0,2.9,12.5,40.0,18.08,4.54
2016,6,1,5,30,291.0,37.0,3.0,13.0,70.0,30.18,20.1
2016,6,1,5,45,383.0,48.0,3.15,13.5,113.5,38.2,28.01
2016,6,1,6,0,475.0,59.0,3.3,14.0,157.0,45.92,35.25
2016,6,1,6,15,538.5,66.5,3.2,14.0,206.5,50.24,39.34
2016,6,1,6,30,602.0,74.0,3.1,14.0,256.0,54.43,43.15
2016,6,1,6,45,375.5,117.0,3.05,14.5,237.5,82.48,67.87
2016,6,1,7,0,149.0,160.0,3.0,15.0,219.0,118.77,99.32
2016,6,1,7,15,194.0,179.5,2.9,15.0,267.5,131.74,110.2
2016,6,1,7,30,239.0,199.0,2.8,15.0,316.0,136.0,113.48
2016,6,1,7,45,524.0,150.0,2.75,15.5,441.5,97.14,79.38
2016,6,1,8,0,809.0,101.0,2.7,16.0,567.0,73.18,58.31
2016,6,1,8,15,827.5,104.0,2.65,16.0,615.0,120.41,67.2
2016,6,1,8,30,846.0,107.0,2.6,16.0,663.0,170.12,97.96
2016,6,1,8,45,861.0,109.5,2.6,16.5,707.5,221.19,137.33
2016,6,1,9,0,876.0,112.0,2.6,17.0,752.0,282.07,188.21
2016,6,1,9,15,886.5,114.0,2.55,17.0,792.0,334.25,234.13
2016,6,1,9,30,897.0,116.0,2.5,17.0,832.0,387.2,280.84
2016,6,1,9,45,907.5,116.5,2.5,17.5,866.0,439.64,326.03
2016,6,1,10,0,918.0,117.0,2.5,18.0,900.0,492.42,370.34
2016,6,1,10,15,924.0,118.5,2.5,18.0,928.0,543.91,413.18
2016,6,1,10,30,930.0,120.0,2.5,18.0,956.0,594.91,454.47
2016,6,1,10,45,932.5,122.0,2.5,18.5,976.0,643.58,492.0
2016,6,1,11,0,935.0,124.0,2.5,19.0,996.0,691.08,527.52
2016,6,1,11,15,937.5,125.0,2.5,19.0,1009.5,736.44,561.58
2016,6,1,11,30,940.0,126.0,2.5,19.0,1023.0,780.29,593.81
2016,6,1,11,45,939.0,128.0,2.55,19.0,1028.0,820.67,622.0
2016,6,1,12,0,938.0,130.0,2.6,19.0,1033.0,859.03,648.27
2016,6,1,12,15,600.0,302.0,2.65,19.0,879.5,777.92,588.09
2016,6,1,12,30,262.0,474.0,2.7,19.0,726.0,667.9,503.29
2016,6,1,12,45,365.5,433.5,2.8,19.0,781.5,738.98,557.83
2016,6,1,13,0,469.0,393.0,2.9,19.0,837.0,820.33,617.52
2016,6,1,13,15,535.0,355.0,2.95,19.0,852.5,865.72,650.97
2016,6,1,13,30,601.0,317.0,3.0,19.0,868.0,910.0,683.86
2016,6,1,13,45,745.0,229.0,3.05,19.0,894.5,982.08,736.57
2016,6,1,14,0,889.0,141.0,3.1,19.0,921.0,1030.02,769.18
2016,6,1,14,15,719.0,215.0,3.1,19.0,832.0,969.99,729.49
2016,6,1,14,30,549.0,289.0,3.1,19.0,743.0,881.4,667.52
2016,6,1,14,45,505.0,286.5,3.1,19.0,690.5,841.28,640.84
2016,6,1,15,0,461.0,284.0,3.1,19.0,638.0,798.9,611.87
2016,6,1,15,15,366.5,296.5,3.05,18.5,568.5,703.14,544.13
2016,6,1,15,30,272.0,309.0,3.0,18.0,499.0,625.86,487.88
2016,6,1,15,45,267.0,287.5,2.95,18.0,464.0,598.15,469.25
2016,6,1,16,0,262.0,266.0,2.9,18.0,429.0,569.06,449.13
2016,6,1,16,15,155.0,239.5,2.85,17.5,334.0,416.95,333.22
2016,6,1,16,30,48.0,213.0,2.8,17.0,239.0,269.12,215.82
2016,6,1,16,45,43.5,193.5,2.75,17.0,215.5,245.09,197.58
