Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,39.0,174.0,2.7,17.0,192.0,220.96,178.66
2016,6,1,17,15,330.5,131.0,2.65,16.5,249.0,468.36,385.89
2016,6,1,17,30,622.0,88.0,2.6,16.0,306.0,651.7,530.83
2016,6,1,17,45,572.0,80.0,2.6,16.0,255.5,581.52,476.24
2016,6,1,18,0,522.0,72.0,2.6,16.0,205.0,513.15,422.81
2016,6,1,18,15,444.0,62.0,2.55,15.5,158.0,424.99,350.77
2016,6,1,18,30,366.0,52.0,2.5,15.0,111.0,341.85,279.92
2016,6,1,18,45,255.0,38.5,2.5,14.5,73.0,240.55,190.77
2016,6,1,19,0,144.0,25.0,2.5,14.0,35.0,142.39,77.05
2016,6,1,19,15,72.0,12.5,2.45,13.5,17.5,49.52,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,8.19,0.0
2016,6,2,5,15,169.0,23.0,2.1,11.5,40.5,18.08,4.88
2016,6,2,5,30,302.0,37.0,2.1,12.0,71.0,30.16,20.23
2016,6,2,5,45,398.5,47.0,2.15,12.5,115.5,37.31,27.37
2016,6,2,6,0,495.0,57.0,2.2,13.0,160.0,44.21,33.89
2016,6,2,6,15,558.0,64.0,2.15,13.0,210.0,48.22,37.71
2016,6,2,6,30,621.0,71.0,2.1,13.0,260.0,52.1,41.26
2016,6,2,6,45,310.5,95.5,2.05,13.5,190.0,66.94,54.35
2016,6,2,7,0,0.0,120.0,2.0,14.0,120.0,101.27,84.33
2016,6,2,7,15,18.5,154.0,1.9,14.5,163.0,127.25,106.43
2016,6,2,7,30,37.0,188.0,1.8,15.0,206.0,143.93,120.13
2016,6,2,7,45,79.0,220.5,1.75,15.5,264.5,165.06,137.41
2016,6,2,8,0,121.0,253.0,1.7,16.0,323.0,175.52,145.43
2016,6,2,8,15,91.5,267.0,1.65,16.0,322.5,204.63,158.81
2016,6,2,8,30,62.0,281.0,1.6,16.0,322.0,219.64,170.44
2016,6,2,8,45,104.0,312.0,1.55,16.5,386.0,254.52,195.07
2016,6,2,9,0,146.0,343.0,1.5,17.0,450.0,283.65,215.45
2016,6,2,9,15,91.5,334.5,1.5,17.5,403.0,286.67,219.49
2016,6,2,9,30,37.0,326.0,1.5,18.0,356.0,271.91,209.3
2016,6,2,9,45,472.5,225.0,1.5,18.5,627.0,346.5,259.69
2016,6,2,10,0,908.0,124.0,1.5,19.0,898.0,493.4,367.21
2016,6,2,10,15,913.5,125.0,1.45,19.0,925.5,543.82,407.38
2016,6,2,10,30,919.0,126.0,1.4,19.0,953.0,593.71,446.53
2016,6,2,10,45,645.0,270.0,1.4,19.5,856.5,590.0,443.45
2016,6,2,11,0,371.0,414.0,1.4,20.0,760.0,574.11,429.37
2016,6,2,11,15,651.5,272.0,1.4,20.5,890.0,665.97,498.55
2016,6,2,11,30,932.0,130.0,1.4,21.0,1020.0,777.85,579.35
2016,6,2,11,45,933.0,130.0,1.45,21.5,1025.5,817.82,604.64
2016,6,2,12,0,934.0,130.0,1.5,22.0,1031.0,855.87,628.68
2016,6,2,12,15,933.5,130.0,1.55,22.0,1028.5,890.62,651.63
2016,6,2,12,30,933.0,130.0,1.6,22.0,1026.0,923.03,673.02
2016,6,2,12,45,938.0,124.5,1.65,22.0,1018.5,952.81,692.72
2016,6,2,13,0,943.0,119.0,1.7,22.0,1011.0,979.91,710.73
2016,6,2,13,15,694.5,247.0,1.8,22.0,898.0,912.8,668.47
2016,6,2,13,30,446.0,375.0,1.9,22.0,785.0,818.17,601.31
2016,6,2,13,45,686.0,245.0,2.05,22.5,857.0,940.72,691.28
2016,6,2,14,0,926.0,115.0,2.2,23.0,929.0,1040.18,755.36
2016,6,2,14,15,919.0,113.5,2.3,22.5,898.5,1043.78,760.19
2016,6,2,14,30,912.0,112.0,2.4,22.0,868.0,1044.02,764.05
2016,6,2,14,45,902.5,110.5,2.5,22.0,831.0,1038.44,762.81
2016,6,2,15,0,893.0,109.0,2.6,22.0,794.0,1029.6,759.59
2016,6,2,15,15,881.0,106.5,2.65,22.0,752.5,1013.99,751.52
2016,6,2,15,30,869.0,104.0,2.7,22.0,711.0,995.35,741.56
2016,6,2,15,45,853.0,101.5,2.8,22.0,664.5,980.32,734.51
2016,6,2,16,0,837.0,99.0,2.9,22.0,618.0,952.14,718.52
2016,6,2,16,15,817.0,96.0,2.9,21.5,569.0,917.07,698.31
2016,6,2,16,30,797.0,93.0,2.9,21.0,520.0,879.89,676.38
2016,6,2,16,45,770.5,89.0,2.95,20.5,468.5,833.72,647.98
2016,6,2,17,0,744.0,85.0,3.0,20.0,417.0,786.27,617.95
2016,6,2,17,15,708.5,80.0,2.95,19.5,365.0,734.16,583.02
2016,6,2,17,30,673.0,75.0,2.9,19.0,313.0,677.29,543.4
2016,6,2,17,45,623.0,69.0,2.85,18.5,262.0,608.13,492.88
2016,6,2,18,0,573.0,63.0,2.8,18.0,211.0,540.82,441.63
2016,6,2,18,15,498.5,55.0,2.7,17.5,163.5,455.91,373.52
2016,6,2,18,30,424.0,47.0,2.6,17.0,116.0,375.77,305.54
2016,6,2,18,45,309.5,35.5,2.55,16.5,76.5,272.48,215.28
2016,6,2,19,0,195.0,24.0,2.5,16.0,37.0,172.34,98.4
2016,6,2,19,15,97.5,12.0,2.4,15.5,18.5,62.68,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,12.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,13.0,10.0,8.19,0.0
2016,6,3,5,15,181.0,22.5,1.25,13.5,40.5,17.69,4.83
2016,6,3,5,30,314.0,36.0,1.2,14.0,71.0,29.22,19.29
2016,6,3,5,45,405.0,45.5,1.2,14.5,114.5,35.95,25.98
2016,6,3,6,0,496.0,55.0,1.2,15.0,158.0,42.46,32.09
2016,6,3,6,15,557.0,62.0,1.1,15.0,207.0,46.54,35.93
2016,6,3,6,30,618.0,69.0,1.0,15.0,256.0,50.48,39.5
2016,6,3,6,45,660.0,74.5,0.9,15.5,307.5,53.01,41.62
2016,6,3,7,0,702.0,80.0,0.8,16.0,359.0,55.43,43.55
2016,6,3,7,15,732.5,84.0,0.8,16.5,410.5,62.31,49.33
2016,6,3,7,30,763.0,88.0,0.8,17.0,462.0,63.58,50.15
2016,6,3,7,45,787.0,91.5,0.8,17.5,512.0,64.35,50.53
2016,6,3,8,0,811.0,95.0,0.8,18.0,562.0,69.9,55.01
2016,6,3,8,15,828.0,98.0,0.8,18.5,609.5,117.05,63.35
2016,6,3,8,30,845.0,101.0,0.8,19.0,657.0,166.5,93.43
2016,6,3,8,45,858.0,103.5,0.85,20.0,700.5,225.79,138.25
2016,6,3,9,0,871.0,106.0,0.9,21.0,744.0,277.37,180.26
2016,6,3,9,15,881.0,107.5,0.9,21.5,782.5,328.64,223.62
2016,6,3,9,30,891.0,109.0,0.9,22.0,821.0,380.62,267.4
2016,6,3,9,45,905.5,107.0,0.95,23.0,856.0,432.29,309.65
2016,6,3,10,0,920.0,105.0,1.0,24.0,891.0,484.64,351.18
2016,6,3,10,15,748.5,211.5,1.05,24.0,864.0,523.02,382.82
2016,6,3,10,30,577.0,318.0,1.1,24.0,837.0,557.36,408.84
2016,6,3,10,45,756.5,214.0,1.2,24.5,910.5,611.04,449.59
2016,6,3,11,0,936.0,110.0,1.3,25.0,984.0,680.72,501.27
2016,6,3,11,15,938.5,110.5,1.45,25.0,997.0,725.49,534.41
2016,6,3,11,30,941.0,111.0,1.6,25.0,1010.0,768.73,566.16
2016,6,3,11,45,940.5,112.0,1.75,25.0,1015.5,808.44,593.4
2016,6,3,12,0,940.0,113.0,1.9,25.0,1021.0,846.12,619.24
2016,6,3,12,15,940.0,113.0,2.05,25.0,1019.0,881.15,643.32
2016,6,3,12,30,940.0,113.0,2.2,25.0,1017.0,913.84,665.87
2016,6,3,12,45,927.0,120.0,2.35,25.0,1004.5,938.94,683.52
2016,6,3,13,0,914.0,127.0,2.5,25.0,992.0,960.93,699.27
2016,6,3,13,15,911.0,126.0,2.6,25.0,976.0,981.54,713.78
2016,6,3,13,30,908.0,125.0,2.7,25.0,960.0,999.1,726.43
2016,6,3,13,45,903.0,123.5,2.85,25.0,936.5,1011.1,736.06
2016,6,3,14,0,898.0,122.0,3.0,25.0,913.0,1019.85,743.76
2016,6,3,14,15,891.0,120.5,3.05,25.0,883.0,1023.36,747.34
2016,6,3,14,30,884.0,119.0,3.1,25.0,853.0,1023.59,748.98
2016,6,3,14,45,710.0,189.0,3.15,25.0,762.0,949.34,701.69
2016,6,3,15,0,536.0,259.0,3.2,25.0,671.0,847.36,632.78
2016,6,3,15,15,689.0,184.5,3.2,24.5,685.0,928.03,693.37
2016,6,3,15,30,842.0,110.0,3.2,24.0,699.0,986.46,734.91
2016,6,3,15,45,826.5,107.0,3.25,24.0,653.5,961.21,719.69
2016,6,3,16,0,811.0,104.0,3.3,24.0,608.0,933.34,703.35
2016,6,3,16,15,791.0,100.5,3.25,23.5,559.5,898.16,682.55
2016,6,3,16,30,771.0,97.0,3.2,23.0,511.0,860.93,660.09
2016,6,3,16,45,744.0,93.0,3.2,23.0,460.5,814.92,630.11
2016,6,3,17,0,717.0,89.0,3.2,23.0,410.0,773.04,602.55
2016,6,3,17,15,681.0,84.0,3.1,22.5,358.5,716.5,564.27
2016,6,3,17,30,645.0,79.0,3.0,22.0,307.0,660.07,524.97
2016,6,3,17,45,595.5,72.0,2.95,21.5,257.0,590.91,474.75
2016,6,3,18,0,546.0,65.0,2.9,21.0,207.0,523.63,423.86
2016,6,3,18,15,472.5,56.5,2.7,20.0,160.5,439.76,357.37
2016,6,3,18,30,399.0,48.0,2.5,19.0,114.0,360.65,291.27
2016,6,3,18,45,290.0,36.5,2.35,18.5,75.5,261.69,205.44
2016,6,3,19,0,181.0,25.0,2.2,18.0,37.0,164.93,97.09
2016,6,3,19,15,90.5,12.5,2.15,17.5,18.5,59.51,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,5.46,0.0
2016,6,4,5,15,20.5,22.0,0.5,15.0,24.5,19.07,5.81
2016,6,4,5,30,41.0,38.0,0.6,15.0,43.0,31.36,21.06
2016,6,4,5,45,64.0,57.5,0.75,15.5,69.5,46.31,34.91
2016,6,4,6,0,87.0,77.0,0.9,16.0,96.0,60.92,48.16
2016,6,4,6,15,102.5,98.5,1.0,16.0,126.0,76.46,62.09
2016,6,4,6,30,118.0,120.0,1.1,16.0,156.0,91.59,75.41
2016,6,4,6,45,132.5,140.5,1.2,16.5,187.5,105.69,87.43
2016,6,4,7,0,147.0,161.0,1.3,17.0,219.0,119.39,98.84
2016,6,4,7,15,73.5,154.5,1.3,17.0,184.0,121.99,100.73
2016,6,4,7,30,0.0,148.0,1.3,17.0,149.0,124.17,102.25
2016,6,4,7,45,106.5,199.0,1.3,17.0,261.0,143.68,118.45
2016,6,4,8,0,213.0,250.0,1.3,17.0,373.0,175.63,144.83
2016,6,4,8,15,149.0,270.5,1.25,17.0,360.5,199.78,152.16
2016,6,4,8,30,85.0,291.0,1.2,17.0,348.0,228.57,175.48
2016,6,4,8,45,169.5,312.5,1.2,17.5,434.0,255.47,191.83
2016,6,4,9,0,254.0,334.0,1.2,18.0,520.0,291.75,216.36
2016,6,4,9,15,232.5,357.0,1.2,18.0,534.5,330.55,247.56
2016,6,4,9,30,211.0,380.0,1.2,18.0,549.0,356.64,268.7
2016,6,4,9,45,117.0,348.5,1.2,18.5,443.0,315.88,240.17
2016,6,4,10,0,23.0,317.0,1.2,19.0,337.0,279.02,213.33
2016,6,4,10,15,21.5,318.5,1.2,19.0,338.0,282.51,216.02
2016,6,4,10,30,20.0,320.0,1.2,19.0,339.0,285.71,218.29
2016,6,4,10,45,74.5,392.5,1.3,19.0,462.5,372.46,283.56
2016,6,4,11,0,129.0,465.0,1.4,19.0,586.0,467.33,353.13
2016,6,4,11,15,178.0,471.0,1.4,19.0,640.5,517.78,389.64
2016,6,4,11,30,227.0,477.0,1.4,19.0,695.0,572.38,429.07
2016,6,4,11,45,270.5,472.0,1.45,19.5,732.5,616.67,460.36
2016,6,4,12,0,314.0,467.0,1.5,20.0,770.0,666.12,494.92
2016,6,4,12,15,353.5,443.0,1.5,20.0,784.0,697.73,517.7
2016,6,4,12,30,393.0,419.0,1.5,20.0,798.0,729.89,540.93
2016,6,4,12,45,210.5,396.0,1.55,20.5,599.0,566.57,424.08
2016,6,4,13,0,28.0,373.0,1.6,21.0,400.0,373.11,280.84
2016,6,4,13,15,166.0,404.5,1.6,21.0,557.5,548.14,412.78
2016,6,4,13,30,304.0,436.0,1.6,21.0,715.0,732.13,542.43
2016,6,4,13,45,376.5,393.0,1.65,21.5,730.5,771.87,569.95
2016,6,4,14,0,449.0,350.0,1.7,22.0,746.0,824.35,606.9
2016,6,4,14,15,297.5,376.5,1.75,22.0,635.0,698.0,518.59
2016,6,4,14,30,146.0,403.0,1.8,22.0,524.0,565.96,424.19
2016,6,4,14,45,139.0,384.0,1.85,22.0,495.0,544.53,410.87
2016,6,4,15,0,132.0,365.0,1.9,22.0,466.0,522.08,395.89
2016,6,4,15,15,236.0,330.0,1.9,21.5,499.5,610.3,464.37
2016,6,4,15,30,340.0,295.0,1.9,21.0,533.0,677.27,516.47
2016,6,4,15,45,560.5,203.0,1.95,21.0,565.0,808.56,615.51
2016,6,4,16,0,781.0,111.0,2.0,21.0,597.0,912.9,688.01
2016,6,4,16,15,760.5,107.0,2.0,20.5,549.5,877.21,665.99
2016,6,4,16,30,740.0,103.0,2.0,20.0,502.0,839.55,643.76
2016,6,4,16,45,383.0,134.0,2.05,20.0,339.5,533.6,423.93
2016,6,4,17,0,26.0,165.0,2.1,20.0,177.0,197.56,156.28
2016,6,4,17,15,21.0,145.5,2.1,19.5,154.5,160.07,127.49
2016,6,4,17,30,16.0,126.0,2.1,19.0,132.0,136.71,108.82
2016,6,4,17,45,274.0,96.0,2.1,18.5,168.5,344.63,285.22
2016,6,4,18,0,532.0,66.0,2.1,18.0,205.0,514.83,421.05
2016,6,4,18,15,461.0,57.0,2.1,17.5,159.0,432.63,353.78
2016,6,4,18,30,390.0,48.0,2.1,17.0,113.0,355.04,288.55
2016,6,4,18,45,288.0,36.0,2.15,16.5,75.0,260.23,206.12
2016,6,4,19,0,186.0,24.0,2.2,16.0,37.0,166.51,102.39
2016,6,4,19,15,93.0,12.0,2.2,15.5,18.5,60.48,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.0,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,12.0,10.0,8.19,0.0
2016,6,5,5,15,177.0,22.5,1.75,12.5,40.0,17.68,5.22
2016,6,5,5,30,300.0,36.0,1.8,13.0,70.0,29.13,19.33
2016,6,5,5,45,390.0,46.0,1.9,13.5,113.0,36.31,26.4
2016,6,5,6,0,480.0,56.0,2.0,14.0,156.0,43.22,32.88
2016,6,5,6,15,540.0,63.5,1.95,14.0,205.0,47.66,37.06
2016,6,5,6,30,600.0,71.0,1.9,14.0,254.0,51.93,40.94
2016,6,5,6,45,300.0,92.5,1.9,14.5,184.0,64.74,52.18
2016,6,5,7,0,0.0,114.0,1.9,15.0,114.0,96.85,80.13
2016,6,5,7,15,6.0,141.0,1.9,15.0,144.0,117.93,98.16
2016,6,5,7,30,12.0,168.0,1.9,15.0,174.0,138.61,115.59
2016,6,5,7,45,30.0,200.5,1.9,15.5,217.5,152.91,127.13
2016,6,5,8,0,48.0,233.0,1.9,16.0,261.0,174.32,144.52
2016,6,5,8,15,220.0,245.5,1.95,16.5,388.5,178.74,133.67
2016,6,5,8,30,392.0,258.0,2.0,17.0,516.0,223.46,159.1
2016,6,5,8,45,275.0,301.0,2.05,17.5,488.0,255.6,188.31
2016,6,5,9,0,158.0,344.0,2.1,18.0,460.0,287.15,217.55
2016,6,5,9,15,162.0,364.0,2.2,18.0,488.5,315.36,239.73
2016,6,5,9,30,166.0,384.0,2.3,18.0,517.0,344.36,262.55
2016,6,5,9,45,123.0,391.5,2.45,18.0,492.5,347.71,266.64
2016,6,5,10,0,80.0,399.0,2.6,18.0,468.0,355.22,273.28
2016,6,5,10,15,160.5,419.0,2.65,18.0,562.0,409.89,314.59
2016,6,5,10,30,241.0,439.0,2.7,18.0,656.0,474.09,363.05
2016,6,5,10,45,585.0,277.0,2.75,18.5,819.5,560.43,430.27
2016,6,5,11,0,929.0,115.0,2.8,19.0,983.0,680.21,521.92
2016,6,5,11,15,932.0,115.5,2.8,19.0,996.5,725.05,555.38
2016,6,5,11,30,935.0,116.0,2.8,19.0,1010.0,768.42,587.57
2016,6,5,11,45,935.5,116.5,2.8,19.0,1015.5,808.29,615.08
2016,6,5,12,0,936.0,117.0,2.8,19.0,1021.0,846.21,640.91
2016,6,5,12,15,936.0,117.0,2.8,19.0,1020.0,881.18,664.58
2016,6,5,12,30,936.0,117.0,2.8,19.0,1019.0,913.84,686.58
2016,6,5,12,45,927.0,122.0,2.8,19.5,1008.0,940.61,703.23
2016,6,5,13,0,918.0,127.0,2.8,20.0,997.0,964.45,717.88
2016,6,5,13,15,915.0,126.0,2.85,20.0,981.0,985.19,732.32
2016,6,5,13,30,912.0,125.0,2.9,20.0,965.0,1002.88,744.85
2016,6,5,13,45,908.5,123.0,3.0,20.0,942.0,1015.96,754.91
2016,6,5,14,0,905.0,121.0,3.1,20.0,919.0,1025.79,763.0
2016,6,5,14,15,898.5,119.5,3.15,20.0,889.5,1029.91,767.04
2016,6,5,14,30,892.0,118.0,3.2,20.0,860.0,1030.73,769.09
2016,6,5,14,45,553.0,240.5,3.25,20.0,694.5,845.87,643.26
2016,6,5,15,0,214.0,363.0,3.3,20.0,529.0,602.2,462.72
2016,6,5,15,15,226.0,340.5,3.35,19.5,507.0,593.56,460.48
2016,6,5,15,30,238.0,318.0,3.4,19.0,485.0,583.45,455.85
2016,6,5,15,45,229.5,296.5,3.45,19.0,449.5,552.78,434.46
2016,6,5,16,0,221.0,275.0,3.5,19.0,414.0,521.11,412.17
2016,6,5,16,15,121.5,235.5,3.45,18.5,311.5,379.83,303.21
2016,6,5,16,30,22.0,196.0,3.4,18.0,209.0,208.62,166.12
2016,6,5,16,45,24.0,181.0,3.35,18.0,193.5,196.64,157.45
2016,6,5,17,0,26.0,166.0,3.3,18.0,178.0,198.67,159.72
2016,6,5,17,15,42.0,151.5,3.25,17.5,168.0,198.52,161.02
2016,6,5,17,30,58.0,137.0,3.2,17.0,158.0,197.48,161.43
2016,6,5,17,45,312.0,100.5,3.15,17.0,185.5,398.37,331.29
2016,6,5,18,0,566.0,64.0,3.1,17.0,213.0,538.22,443.47
2016,6,5,18,15,494.5,56.0,3.05,16.5,165.5,455.59,375.76
2016,6,5,18,30,423.0,48.0,3.0,16.0,118.0,377.49,309.24
2016,6,5,18,45,315.0,36.5,2.95,15.5,79.0,277.94,222.06
2016,6,5,19,0,207.0,25.0,2.9,15.0,40.0,183.44,117.08
2016,6,5,19,15,103.5,12.5,2.9,14.5,20.0,66.64,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,3.25,12.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,9.0,3.4,13.0,11.0,8.19,0.0
2016,6,6,5,15,178.5,22.0,3.45,13.0,40.0,17.82,5.4
2016,6,6,5,30,299.0,35.0,3.5,13.0,69.0,28.19,18.5
2016,6,6,5,45,384.5,44.0,3.55,13.5,110.5,34.5,24.79
2016,6,6,6,0,470.0,53.0,3.6,14.0,152.0,40.6,30.54
2016,6,6,6,15,527.5,60.0,3.6,14.0,199.0,44.71,34.42
2016,6,6,6,30,585.0,67.0,3.6,14.0,246.0,48.68,38.02
2016,6,6,6,45,293.5,98.0,3.6,14.5,188.0,68.53,55.53
2016,6,6,7,0,2.0,129.0,3.6,15.0,130.0,107.88,89.85
2016,6,6,7,15,1.0,137.0,3.55,15.0,137.5,114.99,95.72
2016,6,6,7,30,0.0,145.0,3.5,15.0,145.0,121.98,101.44
2016,6,6,7,45,18.5,185.5,3.45,15.5,196.5,152.38,126.99
2016,6,6,8,0,37.0,226.0,3.4,16.0,248.0,170.1,141.34
2016,6,6,8,15,45.0,251.0,3.35,16.0,280.0,192.25,151.01
2016,6,6,8,30,53.0,276.0,3.3,16.0,312.0,215.67,168.49
2016,6,6,8,45,47.0,288.5,3.3,16.5,321.5,230.01,179.31
2016,6,6,9,0,41.0,301.0,3.3,17.0,331.0,243.69,189.75
2016,6,6,9,15,86.0,341.5,3.25,17.0,409.0,289.91,224.32
2016,6,6,9,30,131.0,382.0,3.2,17.0,487.0,331.44,255.46
2016,6,6,9,45,499.0,248.0,3.2,17.5,671.0,373.24,282.67
2016,6,6,10,0,867.0,114.0,3.2,18.0,855.0,468.38,354.76
2016,6,6,10,15,577.5,271.0,3.15,18.0,771.5,485.11,371.44
2016,6,6,10,30,288.0,428.0,3.1,18.0,688.0,490.99,376.24
2016,6,6,10,45,287.5,439.0,3.05,18.5,703.0,520.05,397.73
2016,6,6,11,0,287.0,450.0,3.0,19.0,718.0,549.17,418.69
2016,6,6,11,15,324.5,441.0,2.95,19.0,748.0,587.93,447.78
2016,6,6,11,30,362.0,432.0,2.9,19.0,778.0,629.06,478.3
2016,6,6,11,45,262.5,461.0,2.85,19.0,713.0,601.2,456.42
2016,6,6,12,0,163.0,490.0,2.8,19.0,648.0,565.52,428.68
2016,6,6,12,15,149.0,488.0,2.75,19.0,632.5,565.84,428.88
2016,6,6,12,30,135.0,486.0,2.7,19.0,617.0,564.68,427.78
2016,6,6,12,45,176.5,480.0,2.7,19.0,649.5,607.51,460.0
2016,6,6,13,0,218.0,474.0,2.7,19.0,682.0,651.73,492.75
2016,6,6,13,15,270.5,455.0,2.7,19.0,708.0,704.96,531.94
2016,6,6,13,30,323.0,436.0,2.7,19.0,734.0,750.04,565.2
2016,6,6,13,45,329.5,419.0,2.7,19.0,716.5,752.33,567.53
2016,6,6,14,0,336.0,402.0,2.7,19.0,699.0,752.85,569.06
2016,6,6,14,15,268.0,402.5,2.7,18.5,634.0,695.81,528.99
2016,6,6,14,30,200.0,403.0,2.7,18.0,569.0,619.89,475.14
2016,6,6,14,45,158.5,383.5,2.75,18.0,511.5,563.4,434.51
2016,6,6,15,0,117.0,364.0,2.8,18.0,454.0,505.66,392.05
2016,6,6,15,15,188.0,339.5,2.8,18.0,475.5,554.26,431.92
2016,6,6,15,30,259.0,315.0,2.8,18.0,497.0,619.61,482.89
2016,6,6,15,45,206.0,298.0,2.85,18.0,437.0,531.34,417.55
2016,6,6,16,0,153.0,281.0,2.9,18.0,377.0,462.21,365.65
2016,6,6,16,15,126.5,256.5,2.9,17.5,331.5,410.1,327.13
2016,6,6,16,30,100.0,232.0,2.9,17.0,286.0,340.42,274.03
2016,6,6,16,45,82.5,206.5,2.95,17.0,248.5,296.18,239.67
2016,6,6,17,0,65.0,181.0,3.0,17.0,211.0,252.1,204.7
2016,6,6,17,15,36.5,151.5,3.05,16.5,168.0,193.66,157.25
2016,6,6,17,30,8.0,122.0,3.1,16.0,125.0,125.12,100.23
2016,6,6,17,45,263.5,94.5,3.2,15.5,164.5,334.4,281.19
2016,6,6,18,0,519.0,67.0,3.3,15.0,204.0,507.16,423.01
2016,6,6,18,15,449.0,58.5,3.35,14.5,159.0,426.69,355.72
2016,6,6,18,30,379.0,50.0,3.4,14.0,114.0,350.65,290.28
2016,6,6,18,45,278.0,38.0,3.45,14.0,76.5,253.8,204.49
2016,6,6,19,0,177.0,26.0,3.5,14.0,39.0,166.27,108.81
2016,6,6,19,15,88.5,13.0,3.6,13.5,19.5,59.18,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,13.0,10.0,9.1,0.0
2016,6,7,5,15,154.0,24.0,3.05,13.0,39.0,18.83,6.15
2016,6,7,5,30,267.0,38.0,3.0,13.0,68.0,29.53,19.67
2016,6,7,5,45,358.5,48.0,2.95,13.5,110.0,37.98,27.86
2016,6,7,6,0,450.0,58.0,2.9,14.0,152.0,44.81,34.28
2016,6,7,6,15,510.0,65.5,2.85,14.0,199.5,49.15,38.38
2016,6,7,6,30,570.0,73.0,2.8,14.0,247.0,53.34,42.18
2016,6,7,6,45,385.0,115.5,2.8,14.5,242.5,81.39,66.9
2016,6,7,7,0,200.0,158.0,2.8,15.0,238.0,118.0,98.62
2016,6,7,7,15,105.0,161.5,2.75,15.0,204.5,120.28,100.24
2016,6,7,7,30,10.0,165.0,2.7,15.0,171.0,136.49,113.89
2016,6,7,7,45,55.0,208.0,2.7,15.5,240.0,157.63,131.34
2016,6,7,8,0,100.0,251.0,2.7,16.0,309.0,185.39,154.09
2016,6,7,8,15,135.5,275.5,2.7,16.0,361.0,201.81,155.46
2016,6,7,8,30,171.0,300.0,2.7,16.0,413.0,233.37,177.26
2016,6,7,8,45,226.0,314.0,2.7,16.5,473.5,266.28,199.91
2016,6,7,9,0,281.0,328.0,2.7,17.0,534.0,294.13,219.67
2016,6,7,9,15,568.0,223.0,2.8,17.0,667.5,311.55,226.28
2016,6,7,9,30,855.0,118.0,2.9,17.0,801.0,375.29,273.39
2016,6,7,9,45,867.0,118.0,3.0,17.5,835.0,425.61,317.05
2016,6,7,10,0,879.0,118.0,3.1,18.0,869.0,476.45,360.21
2016,6,7,10,15,885.5,119.5,3.15,18.0,896.5,526.08,402.04
2016,6,7,10,30,892.0,121.0,3.2,18.0,924.0,575.34,442.53
2016,6,7,10,45,894.0,123.5,3.3,18.5,943.5,622.19,479.49
2016,6,7,11,0,896.0,126.0,3.4,19.0,963.0,667.9,514.62
2016,6,7,11,15,899.5,126.5,3.4,19.0,977.0,711.76,548.23
2016,6,7,11,30,903.0,127.0,3.4,19.0,991.0,754.27,580.18
2016,6,7,11,45,650.5,273.0,3.4,19.0,897.5,732.08,560.01
2016,6,7,12,0,398.0,419.0,3.4,19.0,804.0,690.6,525.16
2016,6,7,12,15,652.5,273.0,3.4,19.0,902.5,795.41,606.88
2016,6,7,12,30,907.0,127.0,3.4,19.0,1001.0,897.61,680.28
2016,6,7,12,45,907.0,125.5,3.4,19.0,993.0,925.83,699.0
2016,6,7,13,0,907.0,124.0,3.4,19.0,985.0,951.41,716.5
2016,6,7,13,15,558.0,291.0,3.4,19.0,818.0,826.04,627.14
2016,6,7,13,30,209.0,458.0,3.4,19.0,651.0,650.91,494.28
2016,6,7,13,45,316.5,409.0,3.4,19.0,693.0,729.46,555.35
2016,6,7,14,0,424.0,360.0,3.4,19.0,735.0,809.38,615.0
2016,6,7,14,15,338.5,377.0,3.35,18.5,670.5,739.1,564.57
2016,6,7,14,30,253.0,394.0,3.3,18.0,606.0,680.03,521.87
2016,6,7,14,45,223.5,380.0,3.3,18.0,561.0,624.86,482.83
2016,6,7,15,0,194.0,366.0,3.3,18.0,516.0,585.26,454.35
2016,6,7,15,15,146.0,342.5,3.3,17.5,452.5,515.48,403.25
2016,6,7,15,30,98.0,319.0,3.3,17.0,389.0,426.53,336.6
2016,6,7,15,45,54.5,262.0,3.3,17.0,300.5,321.75,255.51
2016,6,7,16,0,11.0,205.0,3.3,17.0,212.0,203.32,161.03
2016,6,7,16,15,5.5,166.5,3.3,16.5,170.0,159.87,126.71
2016,6,7,16,30,0.0,128.0,3.3,16.0,128.0,116.79,91.83
2016,6,7,16,45,0.0,119.5,3.35,16.0,119.5,109.17,85.9
2016,6,7,17,0,0.0,111.0,3.4,16.0,111.0,101.62,79.92
2016,6,7,17,15,0.0,97.0,3.45,15.5,97.0,88.42,69.28
2016,6,7,17,30,0.0,83.0,3.5,15.0,83.0,75.15,58.41
2016,6,7,17,45,0.0,69.5,3.55,15.0,69.5,62.34,47.63
2016,6,7,18,0,0.0,56.0,3.6,15.0,56.0,49.46,36.65
2016,6,7,18,15,0.0,43.5,3.55,14.5,43.5,38.38,27.11
2016,6,7,18,30,0.0,31.0,3.5,14.0,31.0,27.31,17.48
2016,6,7,18,45,0.0,21.0,3.5,14.0,21.0,18.48,9.62
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,9.66,1.08
2016,6,7,19,15,0.0,5.5,3.5,13.5,5.5,5.0,0.0
2016,6,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,3.95,12.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,4.0,12.0,13.0,10.01,0.0
2016,6,8,5,15,209.5,23.0,4.0,12.0,43.5,18.76,6.23
2016,6,8,5,30,342.0,35.0,4.0,12.0,74.0,28.25,18.66
2016,6,8,5,45,428.5,43.5,4.05,12.5,117.0,34.17,24.6
2016,6,8,6,0,515.0,52.0,4.1,13.0,160.0,39.9,30.05
2016,6,8,6,15,257.5,55.5,4.1,13.0,109.5,40.53,30.81
2016,6,8,6,30,0.0,59.0,4.1,13.0,59.0,52.12,41.26
2016,6,8,6,45,0.0,71.0,4.15,13.5,71.0,62.63,50.5
2016,6,8,7,0,0.0,83.0,4.2,14.0,83.0,72.83,59.3
2016,6,8,7,15,3.0,120.5,4.25,14.0,122.0,102.77,85.45
2016,6,8,7,30,6.0,158.0,4.3,14.0,161.0,131.48,110.16
2016,6,8,7,45,27.0,195.5,4.35,14.0,211.0,149.86,125.65
2016,6,8,8,0,48.0,233.0,4.4,14.0,261.0,174.39,146.27
2016,6,8,8,15,62.0,260.5,4.45,14.0,300.0,199.09,157.4
2016,6,8,8,30,76.0,288.0,4.5,14.0,339.0,225.77,177.29
2016,6,8,8,45,54.0,288.0,4.6,14.5,325.0,230.91,181.54
2016,6,8,9,0,32.0,288.0,4.7,15.0,311.0,232.96,183.55
2016,6,8,9,15,54.0,326.0,4.75,15.0,368.5,270.56,212.61
2016,6,8,9,30,76.0,364.0,4.8,15.0,426.0,311.16,244.08
2016,6,8,9,45,56.5,358.0,4.85,15.5,405.0,308.08,241.66
2016,6,8,10,0,37.0,352.0,4.9,16.0,384.0,302.24,236.89
2016,6,8,10,15,91.5,399.0,4.95,16.0,481.0,369.53,289.09
2016,6,8,10,30,146.0,446.0,5.0,16.0,578.0,435.89,340.3
2016,6,8,10,45,285.0,418.0,5.05,16.0,682.0,502.46,392.76
2016,6,8,11,0,424.0,390.0,5.1,16.0,786.0,583.62,456.5
2016,6,8,11,15,655.5,264.5,5.1,16.0,887.0,661.81,520.06
2016,6,8,11,30,887.0,139.0,5.1,16.0,988.0,752.27,592.74
2016,6,8,11,45,661.5,274.5,5.2,16.0,910.5,741.37,580.92
2016,6,8,12,0,436.0,410.0,5.3,16.0,833.0,713.41,555.82
2016,6,8,12,15,456.5,408.0,5.3,16.0,849.5,753.39,586.21
2016,6,8,12,30,477.0,406.0,5.3,16.0,866.0,793.45,616.14
2016,6,8,12,45,482.5,398.5,5.35,16.0,860.5,815.03,632.62
2016,6,8,13,0,488.0,391.0,5.4,16.0,855.0,834.94,647.98
2016,6,8,13,15,468.0,384.0,5.35,16.0,822.5,829.64,644.17
2016,6,8,13,30,448.0,377.0,5.3,16.0,790.0,821.36,638.35
2016,6,8,13,45,471.5,359.0,5.3,16.0,784.5,841.82,654.78
2016,6,8,14,0,495.0,341.0,5.3,16.0,779.0,860.41,669.77
2016,6,8,14,15,424.0,356.0,5.2,16.0,722.0,816.08,636.09
2016,6,8,14,30,353.0,371.0,5.1,16.0,665.0,755.59,590.92
2016,6,8,14,45,401.5,331.5,5.1,16.0,652.5,784.23,614.93
2016,6,8,15,0,450.0,292.0,5.1,16.0,640.0,796.5,626.95
2016,6,8,15,15,412.5,289.5,5.05,15.5,595.5,759.0,600.65
2016,6,8,15,30,375.0,287.0,5.0,15.0,551.0,702.88,560.77
2016,6,8,15,45,360.0,270.0,4.95,15.0,510.0,669.14,536.77
2016,6,8,16,0,345.0,253.0,4.9,15.0,469.0,634.11,511.49
2016,6,8,16,15,254.5,244.0,4.9,15.0,396.5,535.57,434.82
2016,6,8,16,30,164.0,235.0,4.9,15.0,324.0,421.42,344.29
2016,6,8,16,45,318.5,186.5,4.9,15.0,338.5,520.81,429.45
2016,6,8,17,0,473.0,138.0,4.9,15.0,353.0,611.4,505.52
2016,6,8,17,15,299.5,140.5,4.9,14.5,271.0,436.28,364.7
2016,6,8,17,30,126.0,143.0,4.9,14.0,189.0,276.07,230.74
2016,6,8,17,45,111.0,123.0,4.9,14.0,159.0,238.89,200.0
2016,6,8,18,0,96.0,103.0,4.9,14.0,129.0,202.14,168.69
2016,6,8,18,15,242.5,77.5,4.8,13.5,124.0,285.74,241.17
2016,6,8,18,30,389.0,52.0,4.7,13.0,119.0,360.25,301.37
2016,6,8,18,45,288.5,40.0,4.6,13.0,81.0,263.77,214.58
2016,6,8,19,0,188.0,28.0,4.5,13.0,43.0,177.56,121.57
2016,6,8,19,15,94.0,14.0,4.45,13.0,21.5,63.22,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,37.0,10.0,4.6,13.0,11.0,9.1,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,19.22,6.53
2016,6,9,5,30,265.0,39.0,4.8,13.0,70.0,30.3,20.32
2016,6,9,5,45,356.5,49.5,4.95,13.5,112.0,39.31,29.01
2016,6,9,6,0,448.0,60.0,5.1,14.0,154.0,46.54,35.8
2016,6,9,6,15,508.5,68.0,5.05,14.0,202.0,51.22,40.21
2016,6,9,6,30,569.0,76.0,5.0,14.0,250.0,55.73,44.3
2016,6,9,6,45,284.5,89.0,4.95,14.0,176.0,62.19,50.0
2016,6,9,7,0,0.0,102.0,4.9,14.0,102.0,87.76,72.52
2016,6,9,7,15,9.0,138.0,4.85,14.0,142.5,115.79,96.89
2016,6,9,7,30,18.0,174.0,4.8,14.0,183.0,142.86,120.08
2016,6,9,7,45,9.0,167.5,4.75,14.5,172.0,139.55,116.56
2016,6,9,8,0,0.0,161.0,4.7,15.0,161.0,135.77,112.7
2016,6,9,8,15,22.0,214.5,4.7,15.0,229.0,178.22,141.35
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,209.64,165.11
2016,6,9,8,45,55.0,295.5,4.7,15.5,334.5,235.85,184.83
2016,6,9,9,0,66.0,323.0,4.7,16.0,372.0,263.74,205.98
2016,6,9,9,15,84.5,349.5,4.7,16.0,415.5,294.74,229.82
2016,6,9,9,30,103.0,376.0,4.7,16.0,459.0,328.2,255.72
2016,6,9,9,45,59.0,324.5,4.7,16.5,372.5,284.89,222.5
2016,6,9,10,0,15.0,273.0,4.7,17.0,286.0,240.29,187.67
2016,6,9,10,15,27.0,326.0,4.7,17.0,350.5,283.12,221.1
2016,6,9,10,30,39.0,379.0,4.7,17.0,415.0,335.19,261.29
2016,6,9,10,45,44.0,396.5,4.7,17.0,437.5,357.71,278.47
2016,6,9,11,0,49.0,414.0,4.7,17.0,460.0,381.14,296.37
2016,6,9,11,15,112.5,448.5,4.7,17.0,556.0,455.52,353.9
2016,6,9,11,30,176.0,483.0,4.7,17.0,652.0,540.4,418.52
2016,6,9,11,45,183.0,479.5,4.75,17.0,656.0,557.4,431.44
2016,6,9,12,0,190.0,476.0,4.8,17.0,660.0,574.41,444.64
2016,6,9,12,15,212.0,478.5,4.9,17.0,683.5,608.95,471.22
2016,6,9,12,30,234.0,481.0,5.0,17.0,707.0,644.47,498.4
2016,6,9,12,45,229.0,477.0,5.1,17.0,697.0,650.8,503.54
2016,6,9,13,0,224.0,473.0,5.2,17.0,687.0,655.87,507.9
2016,6,9,13,15,176.0,465.5,5.25,17.0,631.5,616.14,477.85
2016,6,9,13,30,128.0,458.0,5.3,17.0,576.0,573.34,445.31
2016,6,9,13,45,95.5,430.5,5.4,17.0,517.0,508.93,397.05
2016,6,9,14,0,63.0,403.0,5.5,17.0,458.0,454.75,355.74
2016,6,9,14,15,47.5,368.0,5.55,17.0,409.5,407.91,320.13
2016,6,9,14,30,32.0,333.0,5.6,17.0,361.0,359.78,283.06
2016,6,9,14,45,93.0,350.5,5.65,17.0,424.5,443.69,351.1
2016,6,9,15,0,154.0,368.0,5.7,17.0,488.0,547.05,432.68
2016,6,9,15,15,161.5,347.5,5.75,16.5,467.5,536.51,426.61
2016,6,9,15,30,169.0,327.0,5.8,16.0,447.0,524.86,420.05
2016,6,9,15,45,130.5,301.5,5.85,16.0,390.5,460.81,370.37
2016,6,9,16,0,92.0,276.0,5.9,16.0,334.0,378.25,305.49
2016,6,9,16,15,101.5,255.5,5.9,15.5,314.5,366.61,298.38
2016,6,9,16,30,111.0,235.0,5.9,15.0,295.0,371.75,304.36
2016,6,9,16,45,419.5,160.0,5.95,15.0,355.5,599.71,496.69
2016,6,9,17,0,728.0,85.0,6.0,15.0,416.0,775.13,636.8
2016,6,9,17,15,694.0,80.0,5.95,14.5,365.5,724.68,599.74
2016,6,9,17,30,660.0,75.0,5.9,14.0,315.0,669.61,559.0
2016,6,9,17,45,612.5,69.5,5.9,14.0,265.5,603.54,507.2
2016,6,9,18,0,565.0,64.0,5.9,14.0,216.0,539.14,455.0
2016,6,9,18,15,497.0,56.5,5.85,13.5,169.5,459.59,388.67
2016,6,9,18,30,429.0,49.0,5.8,13.0,123.0,384.22,322.33
2016,6,9,18,45,327.0,38.0,5.75,13.0,84.0,288.33,235.74
2016,6,9,19,0,225.0,27.0,5.7,13.0,45.0,199.79,139.69
2016,6,9,19,15,112.5,13.5,5.6,13.0,22.5,72.8,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.0,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,12.0,12.0,9.1,0.0
2016,6,10,5,15,216.0,21.5,4.7,12.5,42.5,17.37,5.41
2016,6,10,5,30,347.0,33.0,4.9,13.0,73.0,26.43,17.01
2016,6,10,5,45,428.0,42.0,5.1,13.5,115.5,32.85,23.32
2016,6,10,6,0,509.0,51.0,5.3,14.0,158.0,39.03,29.13
2016,6,10,6,15,565.0,57.0,5.4,14.0,205.5,42.45,32.38
2016,6,10,6,30,621.0,63.0,5.5,14.0,253.0,45.77,35.4
2016,6,10,6,45,412.5,110.0,5.6,14.5,246.0,77.69,63.66
2016,6,10,7,0,204.0,157.0,5.7,15.0,239.0,117.43,98.29
2016,6,10,7,15,145.5,180.5,5.7,15.0,243.0,131.97,110.64
2016,6,10,7,30,87.0,204.0,5.7,15.0,247.0,153.82,129.19
2016,6,10,7,45,173.0,223.5,5.75,15.5,320.0,158.31,132.35
2016,6,10,8,0,259.0,243.0,5.8,16.0,393.0,161.57,134.46
2016,6,10,8,15,189.0,270.5,5.8,16.0,385.0,202.67,155.22
2016,6,10,8,30,119.0,298.0,5.8,16.0,377.0,225.87,174.56
2016,6,10,8,45,106.5,316.5,5.8,16.5,390.5,257.88,199.84
2016,6,10,9,0,94.0,335.0,5.8,17.0,404.0,277.74,215.66
2016,6,10,9,15,483.5,221.5,5.8,17.0,605.0,289.32,213.3
2016,6,10,9,30,873.0,108.0,5.8,17.0,806.0,373.62,274.45
2016,6,10,9,45,884.5,108.5,5.85,17.5,840.5,424.85,319.8
2016,6,10,10,0,896.0,109.0,5.9,18.0,875.0,476.56,364.69
2016,6,10,10,15,903.0,110.0,5.95,18.0,903.0,526.76,408.14
2016,6,10,10,30,910.0,111.0,6.0,18.0,931.0,576.61,450.34
2016,6,10,10,45,914.5,112.0,6.05,18.0,952.0,624.46,490.09
2016,6,10,11,0,919.0,113.0,6.1,18.0,973.0,671.34,528.27
2016,6,10,11,15,922.5,114.0,6.1,18.0,987.5,716.42,564.18
2016,6,10,11,30,926.0,115.0,6.1,18.0,1002.0,760.12,598.39
2016,6,10,11,45,928.0,115.0,6.2,18.0,1009.0,800.33,628.25
2016,6,10,12,0,930.0,115.0,6.3,18.0,1016.0,838.71,656.52
2016,6,10,12,15,931.0,115.0,6.3,18.0,1015.5,874.31,682.26
2016,6,10,12,30,932.0,115.0,6.3,18.0,1015.0,907.69,706.34
2016,6,10,12,45,733.0,243.5,6.35,18.0,947.0,894.3,696.65
2016,6,10,13,0,534.0,372.0,6.4,18.0,879.0,859.01,665.79
2016,6,10,13,15,712.5,253.5,6.4,18.0,918.5,934.84,727.18
2016,6,10,13,30,891.0,135.0,6.4,18.0,958.0,992.0,768.49
2016,6,10,13,45,682.5,240.5,6.45,18.0,862.0,932.25,726.33
2016,6,10,14,0,474.0,346.0,6.5,18.0,766.0,844.47,657.77
2016,6,10,14,15,411.0,360.0,6.55,17.5,715.5,806.94,631.25
2016,6,10,14,30,348.0,374.0,6.6,17.0,665.0,753.61,592.66
2016,6,10,14,45,365.5,349.0,6.65,17.0,643.0,751.25,593.23
2016,6,10,15,0,383.0,324.0,6.7,17.0,621.0,746.74,592.1
2016,6,10,15,15,410.0,294.0,6.75,17.0,597.0,761.3,605.36
2016,6,10,15,30,437.0,264.0,6.8,17.0,573.0,756.96,604.87
2016,6,10,15,45,467.0,234.5,6.85,17.0,545.5,752.93,604.85
2016,6,10,16,0,497.0,205.0,6.9,17.0,518.0,745.38,602.25
2016,6,10,16,15,526.5,177.5,6.9,16.5,486.0,735.92,599.17
2016,6,10,16,30,556.0,150.0,6.9,16.0,454.0,731.05,598.76
2016,6,10,16,45,634.5,121.5,6.95,16.0,436.5,758.29,622.0
2016,6,10,17,0,713.0,93.0,7.0,16.0,419.0,777.42,638.9
2016,6,10,17,15,677.5,88.0,6.9,15.5,368.0,721.53,597.96
2016,6,10,17,30,642.0,83.0,6.8,15.0,317.0,665.67,556.22
2016,6,10,17,45,590.5,77.0,6.7,14.5,267.0,596.26,502.19
2016,6,10,18,0,539.0,71.0,6.6,14.0,217.0,528.69,447.77
2016,6,10,18,15,468.0,62.5,6.35,13.5,170.0,446.44,378.14
2016,6,10,18,30,397.0,54.0,6.1,13.0,123.0,368.45,309.36
2016,6,10,18,45,288.5,42.0,5.9,13.0,83.5,267.12,218.43
2016,6,10,19,0,180.0,30.0,5.7,13.0,44.0,177.68,125.15
2016,6,10,19,15,90.0,15.0,5.5,12.5,22.0,62.15,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,38.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.0,40.5,19.22,6.64
2016,6,11,5,30,268.0,39.0,3.0,12.0,70.0,30.31,20.45
2016,6,11,5,45,363.0,49.5,3.05,12.5,113.0,39.33,29.17
2016,6,11,6,0,458.0,60.0,3.1,13.0,156.0,46.57,36.0
2016,6,11,6,15,518.5,67.5,3.05,13.5,204.0,50.85,39.98
2016,6,11,6,30,579.0,75.0,3.0,14.0,252.0,54.99,43.65
2016,6,11,6,45,625.5,80.0,3.0,14.5,303.0,56.93,45.24
2016,6,11,7,0,672.0,85.0,3.0,15.0,354.0,58.82,46.7
2016,6,11,7,15,703.0,90.0,3.0,15.5,404.5,60.5,47.93
2016,6,11,7,30,734.0,95.0,3.0,16.0,455.0,62.05,49.02
2016,6,11,7,45,758.5,98.5,3.0,16.5,504.5,69.15,54.92
2016,6,11,8,0,783.0,102.0,3.0,17.0,554.0,75.28,59.91
2016,6,11,8,15,800.5,105.0,2.9,17.5,600.5,120.74,67.5
2016,6,11,8,30,818.0,108.0,2.8,18.0,647.0,168.57,97.08
2016,6,11,8,45,832.5,110.0,2.75,18.5,690.5,217.38,134.55
2016,6,11,9,0,847.0,112.0,2.7,19.0,734.0,275.97,183.22
2016,6,11,9,15,857.5,114.5,2.6,19.5,772.0,326.66,227.06
2016,6,11,9,30,868.0,117.0,2.5,20.0,810.0,378.16,271.5
2016,6,11,9,45,873.0,120.5,2.45,20.5,842.5,428.9,314.76
2016,6,11,10,0,878.0,124.0,2.4,21.0,875.0,479.53,356.75
2016,6,11,10,15,699.5,234.0,2.4,21.5,844.5,515.2,386.46
2016,6,11,10,30,521.0,344.0,2.4,22.0,814.0,545.81,409.49
2016,6,11,10,45,490.0,364.5,2.4,22.5,814.0,574.82,430.79
2016,6,11,11,0,459.0,385.0,2.4,23.0,814.0,601.01,449.31
2016,6,11,11,15,496.5,381.0,2.45,23.0,851.5,651.16,486.12
2016,6,11,11,30,534.0,377.0,2.5,23.0,889.0,703.72,524.02
2016,6,11,11,45,483.0,394.0,2.6,23.0,859.0,709.16,527.85
2016,6,11,12,0,432.0,411.0,2.7,23.0,829.0,710.36,528.76
2016,6,11,12,15,668.0,271.5,2.9,23.0,917.0,805.85,602.26
2016,6,11,12,30,904.0,132.0,3.1,23.0,1005.0,898.51,668.52
2016,6,11,12,45,911.0,126.0,3.35,23.0,999.0,928.98,690.07
2016,6,11,13,0,918.0,120.0,3.6,23.0,993.0,956.97,710.51
2016,6,11,13,15,915.0,119.5,3.75,23.0,977.5,978.18,725.86
2016,6,11,13,30,912.0,119.0,3.9,23.0,962.0,996.38,739.36
2016,6,11,13,45,905.5,119.0,4.1,23.0,939.0,1008.59,749.3
2016,6,11,14,0,899.0,119.0,4.3,23.0,916.0,1017.59,757.24
2016,6,11,14,15,893.0,118.0,4.35,23.0,887.0,1022.83,761.93
2016,6,11,14,30,887.0,117.0,4.4,23.0,858.0,1024.84,764.63
2016,6,11,14,45,875.0,116.5,4.45,23.0,822.0,1018.17,761.65
2016,6,11,15,0,863.0,116.0,4.5,23.0,786.0,1008.38,756.78
2016,6,11,15,15,851.5,113.5,4.5,22.5,746.0,993.85,750.03
2016,6,11,15,30,840.0,111.0,4.5,22.0,706.0,987.21,748.78
2016,6,11,15,45,820.0,110.5,4.55,22.0,660.5,960.84,732.93
