Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,800.0,110.0,4.6,22.0,615.0,931.99,715.41
2016,6,11,16,15,780.5,106.5,4.55,21.5,567.0,897.78,694.61
2016,6,11,16,30,761.0,103.0,4.5,21.0,519.0,861.5,672.12
2016,6,11,16,45,731.0,99.5,4.5,20.5,468.5,819.27,645.29
2016,6,11,17,0,701.0,96.0,4.5,20.0,418.0,771.01,613.44
2016,6,11,17,15,666.0,90.5,4.45,19.0,367.0,715.25,576.0
2016,6,11,17,30,631.0,85.0,4.4,18.0,316.0,659.51,537.28
2016,6,11,17,45,581.5,78.5,4.35,17.5,266.0,591.39,486.38
2016,6,11,18,0,532.0,72.0,4.3,17.0,216.0,524.98,434.88
2016,6,11,18,15,463.0,63.0,4.1,16.5,169.5,443.8,368.22
2016,6,11,18,30,394.0,54.0,3.9,16.0,123.0,366.8,302.31
2016,6,11,18,45,293.5,41.5,3.75,15.5,84.0,269.5,217.41
2016,6,11,19,0,193.0,29.0,3.6,15.0,45.0,183.97,129.78
2016,6,11,19,15,96.5,14.5,3.45,14.5,22.5,65.28,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,12,5,0,21.0,10.0,3.5,12.0,11.0,9.1,0.0
2016,6,12,5,15,122.5,26.5,3.55,12.5,40.0,20.78,7.59
2016,6,12,5,30,224.0,43.0,3.6,13.0,69.0,33.36,22.95
2016,6,12,5,45,318.5,54.5,3.7,13.5,111.0,41.7,31.12
2016,6,12,6,0,413.0,66.0,3.8,14.0,153.0,49.82,38.72
2016,6,12,6,15,475.5,75.0,3.8,14.0,201.0,57.06,45.42
2016,6,12,6,30,538.0,84.0,3.8,14.0,249.0,62.15,50.02
2016,6,12,6,45,591.0,89.0,3.8,14.5,300.0,63.75,51.28
2016,6,12,7,0,644.0,94.0,3.8,15.0,351.0,65.34,52.46
2016,6,12,7,15,676.5,99.0,3.7,15.0,402.0,66.72,53.51
2016,6,12,7,30,709.0,104.0,3.6,15.0,453.0,68.0,54.44
2016,6,12,7,45,738.5,106.5,3.55,15.5,503.0,67.47,53.67
2016,6,12,8,0,768.0,109.0,3.5,16.0,553.0,79.88,64.15
2016,6,12,8,15,786.5,112.5,3.4,16.0,600.0,124.95,71.91
2016,6,12,8,30,805.0,116.0,3.3,16.0,647.0,172.51,101.68
2016,6,12,8,45,821.5,118.0,3.25,16.5,690.5,220.98,139.06
2016,6,12,9,0,838.0,120.0,3.2,17.0,734.0,271.39,181.58
2016,6,12,9,15,849.0,122.0,3.2,17.0,772.5,322.03,226.35
2016,6,12,9,30,860.0,124.0,3.2,17.0,811.0,380.16,277.12
2016,6,12,9,45,876.0,121.0,3.2,17.5,846.0,430.08,320.38
2016,6,12,10,0,892.0,118.0,3.2,18.0,881.0,480.86,363.39
2016,6,12,10,15,898.0,119.5,3.25,18.0,908.0,530.83,405.54
2016,6,12,10,30,904.0,121.0,3.3,18.0,935.0,580.38,446.32
2016,6,12,10,45,908.0,122.0,3.35,18.5,955.5,627.76,483.59
2016,6,12,11,0,912.0,123.0,3.4,19.0,976.0,674.15,519.09
2016,6,12,11,15,914.5,123.5,3.5,19.0,989.0,717.99,553.07
2016,6,12,11,30,917.0,124.0,3.6,19.0,1002.0,760.38,585.39
2016,6,12,11,45,916.5,125.0,3.7,19.0,1007.5,799.34,613.5
2016,6,12,12,0,916.0,126.0,3.8,19.0,1013.0,836.37,639.69
2016,6,12,12,15,915.5,126.0,3.85,19.0,1011.5,870.49,663.52
2016,6,12,12,30,915.0,126.0,3.9,19.0,1010.0,902.36,685.75
2016,6,12,12,45,910.0,127.5,3.95,19.0,1000.0,929.18,704.5
2016,6,12,13,0,905.0,129.0,4.0,19.0,990.0,953.23,721.41
2016,6,12,13,15,901.0,128.5,3.95,19.0,973.5,973.45,735.17
2016,6,12,13,30,897.0,128.0,3.9,19.0,957.0,990.65,746.95
2016,6,12,13,45,891.5,127.0,3.9,19.0,934.0,1002.82,755.75
2016,6,12,14,0,886.0,126.0,3.9,19.0,911.0,1011.8,762.54
2016,6,12,14,15,878.5,124.5,3.85,19.0,881.5,1015.08,765.3
2016,6,12,14,30,871.0,123.0,3.8,19.0,852.0,1015.13,766.06
2016,6,12,14,45,861.5,121.0,3.75,19.0,816.5,1009.46,763.1
2016,6,12,15,0,852.0,119.0,3.7,19.0,781.0,1000.66,758.2
2016,6,12,15,15,839.5,116.5,3.6,18.5,740.5,996.28,757.57
2016,6,12,15,30,827.0,114.0,3.5,18.0,700.0,977.94,747.44
2016,6,12,15,45,811.5,111.5,3.45,18.0,655.5,953.82,732.43
2016,6,12,16,0,796.0,109.0,3.4,18.0,611.0,927.13,715.67
2016,6,12,16,15,776.0,105.5,3.3,17.5,563.5,892.54,694.32
2016,6,12,16,30,756.0,102.0,3.2,17.0,516.0,855.92,671.33
2016,6,12,16,45,729.5,97.5,3.15,17.0,466.0,815.6,644.42
2016,6,12,17,0,703.0,93.0,3.1,17.0,416.0,769.21,612.67
2016,6,12,17,15,668.0,88.0,3.0,16.5,365.5,714.08,574.62
2016,6,12,17,30,633.0,83.0,2.9,16.0,315.0,658.97,535.53
2016,6,12,17,45,585.5,76.0,2.85,16.0,265.5,591.78,485.0
2016,6,12,18,0,538.0,69.0,2.8,16.0,216.0,526.25,433.99
2016,6,12,18,15,470.0,60.5,2.75,15.5,170.0,446.27,369.5
2016,6,12,18,30,402.0,52.0,2.7,15.0,124.0,370.46,305.2
2016,6,12,18,45,304.0,40.5,2.65,15.0,85.0,277.32,223.64
2016,6,12,19,0,206.0,29.0,2.6,15.0,46.0,192.1,136.72
2016,6,12,19,15,103.0,14.5,2.6,14.5,23.0,68.88,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,9.1,0.0
2016,6,13,5,15,162.5,24.0,3.55,12.0,41.0,18.84,6.34
2016,6,13,5,30,277.0,38.0,3.5,12.0,70.0,29.55,19.78
2016,6,13,5,45,372.0,47.5,3.45,12.5,112.5,37.56,27.6
2016,6,13,6,0,467.0,57.0,3.4,13.0,155.0,44.01,33.71
2016,6,13,6,15,526.0,64.0,3.35,13.0,202.5,47.99,37.5
2016,6,13,6,30,585.0,71.0,3.3,13.0,250.0,51.84,41.01
2016,6,13,6,45,292.5,83.0,3.3,13.5,172.5,58.09,46.46
2016,6,13,7,0,0.0,95.0,3.3,14.0,95.0,82.33,67.7
2016,6,13,7,15,1.5,124.0,3.45,14.0,125.0,105.38,87.7
2016,6,13,7,30,3.0,153.0,3.6,14.0,155.0,127.83,106.94
2016,6,13,7,45,38.5,198.5,3.8,14.5,221.0,151.77,126.99
2016,6,13,8,0,74.0,244.0,4.0,15.0,287.0,180.95,151.21
2016,6,13,8,15,48.0,242.0,4.15,15.0,271.0,186.92,147.35
2016,6,13,8,30,22.0,240.0,4.3,15.0,255.0,200.12,158.29
2016,6,13,8,45,26.5,262.5,4.45,15.5,281.5,209.39,164.82
2016,6,13,9,0,31.0,285.0,4.6,16.0,308.0,230.58,181.0
2016,6,13,9,15,101.5,333.5,4.7,16.0,414.0,288.6,224.55
2016,6,13,9,30,172.0,382.0,4.8,16.0,520.0,344.52,266.96
2016,6,13,9,45,143.0,397.0,4.9,16.0,514.5,358.54,279.14
2016,6,13,10,0,114.0,412.0,5.0,16.0,509.0,369.82,288.76
2016,6,13,10,15,99.0,420.0,5.1,16.0,506.5,388.3,303.46
2016,6,13,10,30,84.0,428.0,5.2,16.0,504.0,396.24,309.77
2016,6,13,10,45,198.0,434.5,5.35,16.0,618.5,470.37,368.02
2016,6,13,11,0,312.0,441.0,5.5,16.0,733.0,556.6,435.37
2016,6,13,11,15,349.5,429.0,5.65,16.0,760.5,593.75,464.83
2016,6,13,11,30,387.0,417.0,5.8,16.0,788.0,633.11,496.08
2016,6,13,11,45,656.5,268.5,5.95,16.0,902.5,731.13,576.71
2016,6,13,12,0,926.0,120.0,6.1,16.0,1017.0,838.82,661.12
2016,6,13,12,15,926.0,120.0,6.15,16.0,1016.0,873.6,686.31
2016,6,13,12,30,926.0,120.0,6.2,16.0,1015.0,906.13,710.17
2016,6,13,12,45,925.0,119.0,6.3,16.0,1006.5,934.45,731.24
2016,6,13,13,0,924.0,118.0,6.4,16.0,998.0,960.06,750.44
2016,6,13,13,15,920.5,117.5,6.4,16.0,981.5,980.97,765.8
2016,6,13,13,30,917.0,117.0,6.4,16.0,965.0,998.83,779.08
2016,6,13,13,45,910.5,117.0,6.45,16.5,941.5,1011.15,787.28
2016,6,13,14,0,904.0,117.0,6.5,17.0,918.0,1020.25,793.32
2016,6,13,14,15,897.0,115.5,6.55,16.5,888.5,1024.06,798.81
2016,6,13,14,30,890.0,114.0,6.6,16.0,859.0,1024.59,802.15
2016,6,13,14,45,876.5,114.5,6.7,16.0,822.5,1017.53,798.94
2016,6,13,15,0,863.0,115.0,6.8,16.0,786.0,1007.38,793.63
2016,6,13,15,15,851.0,112.5,6.8,15.5,746.0,992.42,785.9
2016,6,13,15,30,839.0,110.0,6.8,15.0,706.0,985.3,784.03
2016,6,13,15,45,828.0,106.0,6.8,15.0,662.0,963.7,770.07
2016,6,13,16,0,817.0,102.0,6.8,15.0,618.0,939.36,754.16
2016,6,13,16,15,797.5,98.5,6.8,15.0,570.5,904.91,730.66
2016,6,13,16,30,778.0,95.0,6.8,15.0,523.0,868.37,705.44
2016,6,13,16,45,762.0,88.5,6.8,15.0,474.5,829.51,678.17
2016,6,13,17,0,746.0,82.0,6.8,15.0,426.0,788.86,649.14
2016,6,13,17,15,713.0,77.5,6.8,14.5,375.0,734.55,610.03
2016,6,13,17,30,680.0,73.0,6.8,14.0,324.0,684.93,573.56
2016,6,13,17,45,632.0,68.0,6.85,14.0,273.5,618.48,521.34
2016,6,13,18,0,584.0,63.0,6.9,14.0,223.0,553.7,468.73
2016,6,13,18,15,517.5,56.0,6.8,13.5,176.0,475.09,403.19
2016,6,13,18,30,451.0,49.0,6.7,13.0,129.0,400.48,337.29
2016,6,13,18,45,339.5,39.0,6.65,13.0,89.0,298.47,245.52
2016,6,13,19,0,228.0,29.0,6.6,13.0,49.0,205.03,149.63
2016,6,13,19,15,114.0,14.5,6.6,13.0,24.5,95.67,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,43.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,162.5,24.5,5.5,12.0,41.5,19.24,6.52
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.56,19.76
2016,6,14,5,45,385.5,46.5,5.5,12.5,114.0,36.71,26.83
2016,6,14,6,0,489.0,55.0,5.5,13.0,157.0,42.38,32.23
2016,6,14,6,15,547.5,61.5,5.5,13.0,205.0,46.04,35.73
2016,6,14,6,30,606.0,68.0,5.5,13.0,253.0,49.6,38.99
2016,6,14,6,45,654.5,71.5,5.5,13.5,304.0,50.7,39.85
2016,6,14,7,0,703.0,75.0,5.5,14.0,355.0,56.92,45.2
2016,6,14,7,15,692.0,84.5,5.55,14.0,391.5,56.59,44.76
2016,6,14,7,30,681.0,94.0,5.6,14.0,428.0,60.94,48.44
2016,6,14,7,45,744.5,91.0,5.7,14.5,491.5,63.59,50.49
2016,6,14,8,0,808.0,88.0,5.8,15.0,555.0,65.27,51.69
2016,6,14,8,15,824.5,91.0,5.8,15.0,601.5,111.84,60.37
2016,6,14,8,30,841.0,94.0,5.8,15.0,648.0,169.94,98.81
2016,6,14,8,45,853.5,96.0,5.8,15.5,690.5,219.03,137.26
2016,6,14,9,0,866.0,98.0,5.8,16.0,733.0,269.5,180.75
2016,6,14,9,15,876.0,100.0,5.8,16.0,771.5,320.47,226.8
2016,6,14,9,30,886.0,102.0,5.8,16.0,810.0,372.21,273.85
2016,6,14,9,45,891.0,105.0,5.8,16.5,842.5,423.34,319.53
2016,6,14,10,0,896.0,108.0,5.8,17.0,875.0,474.36,364.08
2016,6,14,10,15,902.0,109.5,5.85,17.0,902.0,524.41,407.59
2016,6,14,10,30,908.0,111.0,5.9,17.0,929.0,574.03,449.77
2016,6,14,10,45,912.0,111.5,5.95,17.0,949.5,621.1,489.09
2016,6,14,11,0,916.0,112.0,6.0,17.0,970.0,667.16,526.8
2016,6,14,11,15,918.5,113.0,6.05,17.0,983.0,711.44,562.41
2016,6,14,11,30,921.0,114.0,6.1,17.0,996.0,754.28,596.3
2016,6,14,11,45,922.0,114.5,6.2,17.0,1002.5,793.98,625.99
2016,6,14,12,0,923.0,115.0,6.3,17.0,1009.0,831.83,654.0
2016,6,14,12,15,923.0,115.0,6.4,16.5,1007.5,866.42,680.9
2016,6,14,12,30,923.0,115.0,6.5,16.0,1006.0,898.78,706.26
2016,6,14,12,45,923.0,113.0,6.65,16.0,998.0,926.88,727.49
2016,6,14,13,0,923.0,111.0,6.8,16.0,990.0,952.3,746.87
2016,6,14,13,15,920.0,110.5,6.9,16.0,974.5,973.52,763.06
2016,6,14,13,30,917.0,110.0,7.0,16.0,959.0,991.72,777.2
2016,6,14,13,45,911.5,109.5,7.15,16.0,936.0,1004.4,787.74
2016,6,14,14,0,906.0,109.0,7.3,16.0,913.0,1013.85,796.12
2016,6,14,14,15,899.5,108.0,7.3,15.5,884.0,1018.57,802.02
2016,6,14,14,30,893.0,107.0,7.3,15.0,855.0,1020.03,805.75
2016,6,14,14,45,886.5,104.5,7.3,15.0,821.0,1016.64,804.57
2016,6,14,15,0,880.0,102.0,7.3,15.0,787.0,1010.04,801.21
2016,6,14,15,15,869.0,100.0,7.3,15.0,747.0,996.36,792.8
2016,6,14,15,30,858.0,98.0,7.3,15.0,707.0,979.71,782.34
2016,6,14,15,45,845.0,95.0,7.3,15.0,663.0,957.08,767.52
2016,6,14,16,0,832.0,92.0,7.3,15.0,619.0,931.8,750.77
2016,6,14,16,15,814.0,89.5,7.35,14.5,571.5,909.76,738.05
2016,6,14,16,30,796.0,87.0,7.4,14.0,524.0,875.56,715.92
2016,6,14,16,45,686.5,100.5,7.45,14.0,452.0,780.73,645.07
2016,6,14,17,0,577.0,114.0,7.5,14.0,380.0,684.14,571.27
2016,6,14,17,15,627.5,93.5,7.5,13.5,351.5,686.99,576.66
2016,6,14,17,30,678.0,73.0,7.5,13.0,323.0,683.63,576.5
2016,6,14,17,45,626.0,69.0,7.5,13.0,272.5,615.43,522.09
2016,6,14,18,0,574.0,65.0,7.5,13.0,222.0,549.12,467.68
2016,6,14,18,15,507.0,57.5,7.4,12.5,175.5,469.81,400.95
2016,6,14,18,30,440.0,50.0,7.3,12.0,129.0,394.56,334.12
2016,6,14,18,45,329.5,40.0,7.2,12.0,89.0,293.51,242.69
2016,6,14,19,0,219.0,30.0,7.1,12.0,49.0,201.52,148.63
2016,6,14,19,15,109.5,15.0,7.0,12.0,24.5,94.43,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,11.0,12.0,10.91,0.0
2016,6,15,5,15,155.0,24.5,5.4,11.5,42.0,19.23,6.45
2016,6,15,5,30,310.0,37.0,5.5,12.0,72.0,30.06,20.18
2016,6,15,5,45,404.0,45.5,5.65,12.5,115.0,35.89,26.1
2016,6,15,6,0,498.0,54.0,5.8,13.0,158.0,41.57,31.51
2016,6,15,6,15,556.0,60.5,5.8,13.0,206.0,45.28,35.05
2016,6,15,6,30,614.0,67.0,5.8,13.0,254.0,48.87,38.33
2016,6,15,6,45,659.0,71.0,5.85,13.5,304.5,50.37,39.56
2016,6,15,7,0,704.0,75.0,5.9,14.0,355.0,56.94,45.22
2016,6,15,7,15,733.5,78.5,5.95,14.0,405.5,58.06,46.06
2016,6,15,7,30,763.0,82.0,6.0,14.0,456.0,59.14,46.85
2016,6,15,7,45,788.5,84.0,6.1,14.5,506.0,59.04,46.5
2016,6,15,8,0,814.0,86.0,6.2,15.0,556.0,63.66,50.28
2016,6,15,8,15,830.5,88.5,6.25,15.0,602.5,119.8,66.94
2016,6,15,8,30,847.0,91.0,6.3,15.0,649.0,168.21,97.21
2016,6,15,8,45,861.5,92.0,6.35,15.0,692.0,217.2,135.77
2016,6,15,9,0,876.0,93.0,6.4,15.0,735.0,267.76,179.8
2016,6,15,9,15,886.0,95.0,6.4,15.0,773.5,319.19,226.56
2016,6,15,9,30,896.0,97.0,6.4,15.0,812.0,371.38,274.38
2016,6,15,9,45,900.0,100.0,6.45,15.5,844.0,422.59,320.6
2016,6,15,10,0,904.0,103.0,6.5,16.0,876.0,473.58,365.65
2016,6,15,10,15,910.0,104.5,6.5,16.0,903.5,523.98,409.79
2016,6,15,10,30,916.0,106.0,6.5,16.0,931.0,573.94,452.57
2016,6,15,10,45,920.5,107.0,6.5,16.0,951.5,622.02,492.93
2016,6,15,11,0,925.0,108.0,6.5,16.0,972.0,669.13,531.67
2016,6,15,11,15,927.5,108.5,6.5,16.0,986.0,713.36,567.44
2016,6,15,11,30,930.0,109.0,6.5,16.0,1000.0,756.11,601.43
2016,6,15,11,45,932.5,108.5,6.5,16.0,1007.0,796.39,631.28
2016,6,15,12,0,935.0,108.0,6.5,16.0,1014.0,834.86,659.54
2016,6,15,12,15,935.0,108.0,6.45,16.0,1013.0,869.77,684.85
2016,6,15,12,30,935.0,108.0,6.4,16.0,1012.0,902.39,708.41
2016,6,15,12,45,925.0,113.5,6.35,16.0,1001.0,928.78,727.39
2016,6,15,13,0,915.0,119.0,6.3,16.0,990.0,952.23,744.26
2016,6,15,13,15,911.5,118.5,6.2,16.0,974.5,973.02,758.97
2016,6,15,13,30,908.0,118.0,6.1,16.0,959.0,990.79,771.56
2016,6,15,13,45,907.5,114.5,6.05,16.0,937.5,1005.38,782.25
2016,6,15,14,0,907.0,111.0,6.0,16.0,916.0,1016.77,790.79
2016,6,15,14,15,707.0,209.0,5.9,16.0,824.0,951.18,744.12
2016,6,15,14,30,507.0,307.0,5.8,16.0,732.0,857.54,672.58
2016,6,15,14,45,697.5,203.0,5.75,16.0,761.5,952.08,747.0
2016,6,15,15,0,888.0,99.0,5.7,16.0,791.0,1014.75,792.43
2016,6,15,15,15,877.5,97.0,5.65,15.5,751.0,1001.52,785.37
2016,6,15,15,30,867.0,95.0,5.6,15.0,711.0,985.29,776.7
2016,6,15,15,45,857.5,90.5,5.55,15.0,667.5,964.2,763.09
2016,6,15,16,0,848.0,86.0,5.5,15.0,624.0,940.27,747.5
2016,6,15,16,15,830.5,83.5,5.4,14.5,576.0,908.49,727.23
2016,6,15,16,30,813.0,81.0,5.3,14.0,528.0,884.1,712.32
2016,6,15,16,45,792.5,77.0,5.2,14.0,479.0,843.4,683.69
2016,6,15,17,0,772.0,73.0,5.1,14.0,430.0,801.13,653.61
2016,6,15,17,15,741.0,69.0,4.9,14.0,379.0,748.53,614.61
2016,6,15,17,30,710.0,65.0,4.7,14.0,328.0,695.54,574.6
2016,6,15,17,45,668.0,60.0,4.55,14.0,278.0,632.48,525.83
2016,6,15,18,0,626.0,55.0,4.4,14.0,228.0,570.48,476.38
2016,6,15,18,15,563.0,49.0,4.15,13.5,180.5,498.9,417.8
2016,6,15,18,30,500.0,43.0,3.9,13.0,133.0,426.54,355.65
2016,6,15,18,45,403.0,34.5,3.7,12.5,92.5,333.68,273.33
2016,6,15,19,0,306.0,26.0,3.5,12.0,52.0,249.55,185.0
2016,6,15,19,15,153.0,13.0,3.35,12.0,26.0,118.45,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,6,16,5,0,56.0,10.0,1.8,12.0,12.0,9.1,0.0
2016,6,16,5,15,177.5,23.0,1.85,12.5,41.0,18.07,5.6
2016,6,16,5,30,299.0,36.0,1.9,13.0,70.0,29.13,19.32
2016,6,16,5,45,387.5,45.0,1.95,13.5,111.5,35.41,25.61
2016,6,16,6,0,476.0,54.0,2.0,14.0,153.0,41.5,31.36
2016,6,16,6,15,534.0,60.5,1.9,14.0,200.5,45.19,34.87
2016,6,16,6,30,592.0,67.0,1.8,14.0,248.0,48.77,38.12
2016,6,16,6,45,305.5,104.5,1.7,14.5,199.0,73.21,59.67
2016,6,16,7,0,19.0,142.0,1.6,15.0,150.0,117.16,97.81
2016,6,16,7,15,37.0,168.5,1.55,15.0,186.5,130.41,108.85
2016,6,16,7,30,55.0,195.0,1.5,15.0,223.0,148.23,123.73
2016,6,16,7,45,42.5,206.5,1.45,15.5,229.0,156.56,130.08
2016,6,16,8,0,30.0,218.0,1.4,16.0,235.0,165.05,136.52
2016,6,16,8,15,109.0,257.5,1.45,16.0,328.0,189.34,145.97
2016,6,16,8,30,188.0,297.0,1.5,16.0,421.0,232.98,175.59
2016,6,16,8,45,143.5,316.0,1.55,16.5,414.5,252.49,191.72
2016,6,16,9,0,99.0,335.0,1.6,17.0,408.0,278.39,213.29
2016,6,16,9,15,483.0,220.0,1.7,17.0,603.0,286.73,208.45
2016,6,16,9,30,867.0,105.0,1.8,17.0,798.0,367.17,265.14
2016,6,16,9,45,884.5,101.0,1.9,17.5,833.0,416.92,307.96
2016,6,16,10,0,902.0,97.0,2.0,18.0,868.0,467.66,350.82
2016,6,16,10,15,907.5,98.0,2.1,18.0,895.0,517.27,392.53
2016,6,16,10,30,913.0,99.0,2.2,18.0,922.0,566.39,432.83
2016,6,16,10,45,918.0,99.0,2.35,18.0,942.5,613.74,471.1
2016,6,16,11,0,923.0,99.0,2.5,18.0,963.0,660.16,507.86
2016,6,16,11,15,925.5,99.5,2.65,18.0,976.5,704.2,542.17
2016,6,16,11,30,928.0,100.0,2.8,18.0,990.0,746.75,574.71
2016,6,16,11,45,930.0,100.0,2.95,18.5,996.0,786.87,602.23
2016,6,16,12,0,932.0,100.0,3.1,19.0,1002.0,825.16,628.28
2016,6,16,12,15,931.5,100.0,3.2,19.0,1001.0,859.41,652.32
2016,6,16,12,30,931.0,100.0,3.3,19.0,1000.0,891.35,674.76
2016,6,16,12,45,929.0,100.0,3.4,19.0,991.5,919.48,694.61
2016,6,16,13,0,927.0,100.0,3.5,19.0,983.0,944.89,712.67
2016,6,16,13,15,924.0,99.5,3.5,19.0,967.5,966.02,727.23
2016,6,16,13,30,921.0,99.0,3.5,19.0,952.0,984.11,739.84
2016,6,16,13,45,919.0,96.5,3.55,19.0,930.0,998.02,750.09
2016,6,16,14,0,917.0,94.0,3.6,19.0,908.0,1008.71,758.34
2016,6,16,14,15,911.0,93.0,3.6,19.0,879.5,1013.78,762.6
2016,6,16,14,30,905.0,92.0,3.6,19.0,851.0,1015.58,764.85
2016,6,16,14,45,712.5,180.0,3.6,19.0,762.5,942.05,715.94
2016,6,16,15,0,520.0,268.0,3.6,19.0,674.0,841.06,644.56
2016,6,16,15,15,520.0,250.5,3.55,18.5,638.5,824.56,636.37
2016,6,16,15,30,520.0,233.0,3.5,18.0,603.0,805.54,625.77
2016,6,16,15,45,400.5,251.5,3.5,18.0,526.0,706.5,552.92
2016,6,16,16,0,281.0,270.0,3.5,18.0,449.0,591.99,467.36
2016,6,16,16,15,547.0,172.0,3.45,17.5,486.0,749.75,594.68
2016,6,16,16,30,813.0,74.0,3.4,17.0,523.0,865.91,680.68
2016,6,16,16,45,791.0,71.0,3.35,17.0,473.5,834.37,658.9
2016,6,16,17,0,769.0,68.0,3.3,17.0,424.0,792.13,630.22
2016,6,16,17,15,739.0,64.5,3.15,16.5,374.0,741.16,595.21
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,689.79,559.0
2016,6,16,17,45,667.5,56.5,2.95,16.0,275.0,627.88,512.91
2016,6,16,18,0,626.0,52.0,2.9,16.0,226.0,567.05,466.01
2016,6,16,18,15,565.5,46.5,2.7,15.5,179.5,497.37,410.42
2016,6,16,18,30,505.0,41.0,2.5,15.0,133.0,427.39,351.59
2016,6,16,18,45,409.5,33.0,2.35,15.0,93.0,335.93,271.42
2016,6,16,19,0,314.0,25.0,2.2,15.0,53.0,253.12,185.84
2016,6,16,19,15,157.0,12.5,2.1,14.5,26.5,120.14,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.37,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,19.08,6.02
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,30.65,20.5
2016,6,17,5,45,60.5,56.0,2.6,14.5,66.5,45.27,34.09
2016,6,17,6,0,78.0,75.0,2.7,15.0,91.0,59.54,47.12
2016,6,17,6,15,89.0,95.5,2.7,15.0,119.0,74.44,60.59
2016,6,17,6,30,100.0,116.0,2.7,15.0,147.0,88.95,73.48
2016,6,17,6,45,105.0,138.0,2.7,15.5,175.5,103.95,86.39
2016,6,17,7,0,110.0,160.0,2.7,16.0,204.0,118.49,98.64
2016,6,17,7,15,149.0,182.0,2.7,16.0,250.0,132.82,110.7
2016,6,17,7,30,188.0,204.0,2.7,16.0,296.0,146.73,122.23
2016,6,17,7,45,174.5,228.0,2.7,16.5,320.5,160.77,133.51
2016,6,17,8,0,161.0,252.0,2.7,17.0,345.0,175.4,145.12
2016,6,17,8,15,80.5,199.5,2.75,17.0,246.0,161.82,124.77
2016,6,17,8,30,0.0,147.0,2.8,17.0,147.0,126.94,98.87
2016,6,17,8,45,5.0,183.5,2.85,17.5,187.0,157.5,122.86
2016,6,17,9,0,10.0,220.0,2.9,18.0,227.0,188.54,146.82
2016,6,17,9,15,6.5,192.5,2.95,18.0,197.5,167.4,129.86
2016,6,17,9,30,3.0,165.0,3.0,18.0,168.0,144.65,111.68
2016,6,17,9,45,33.0,275.0,3.05,18.5,304.0,237.98,184.36
2016,6,17,10,0,63.0,385.0,3.1,19.0,440.0,337.04,259.52
2016,6,17,10,15,89.0,412.5,3.15,19.0,492.0,377.54,289.86
2016,6,17,10,30,115.0,440.0,3.2,19.0,544.0,413.91,317.31
2016,6,17,10,45,131.0,453.5,3.25,19.0,574.5,445.31,340.99
2016,6,17,11,0,147.0,467.0,3.3,19.0,605.0,478.5,365.95
2016,6,17,11,15,93.5,438.5,3.3,19.0,527.0,436.87,334.51
2016,6,17,11,30,40.0,410.0,3.3,19.0,449.0,384.01,294.3
2016,6,17,11,45,30.5,376.5,3.35,19.5,406.5,354.12,271.44
2016,6,17,12,0,21.0,343.0,3.4,20.0,364.0,320.42,245.49
2016,6,17,12,15,33.5,384.5,3.4,19.5,418.0,373.62,286.53
2016,6,17,12,30,46.0,426.0,3.4,19.0,472.0,427.18,327.28
2016,6,17,12,45,31.0,364.5,3.45,19.0,395.5,362.73,278.77
2016,6,17,13,0,16.0,303.0,3.5,19.0,319.0,287.89,221.92
2016,6,17,13,15,8.5,222.5,3.5,19.0,231.0,208.37,160.63
2016,6,17,13,30,1.0,142.0,3.5,19.0,143.0,128.28,97.6
2016,6,17,13,45,0.5,140.5,3.5,19.0,141.0,126.53,96.38
2016,6,17,14,0,0.0,139.0,3.5,19.0,139.0,124.75,95.05
2016,6,17,14,15,0.0,116.5,3.6,18.5,116.5,104.23,78.94
2016,6,17,14,30,0.0,94.0,3.7,18.0,94.0,83.73,62.69
2016,6,17,14,45,0.0,80.0,3.8,18.0,80.0,71.09,52.55
2016,6,17,15,0,0.0,66.0,3.9,18.0,66.0,58.58,42.47
2016,6,17,15,15,3.0,130.0,4.05,17.5,132.0,119.81,92.7
2016,6,17,15,30,6.0,194.0,4.2,17.0,198.0,184.55,145.45
2016,6,17,15,45,11.5,208.0,4.35,17.0,215.5,205.04,162.46
2016,6,17,16,0,17.0,222.0,4.5,17.0,233.0,226.46,180.34
2016,6,17,16,15,19.0,211.0,4.65,16.5,222.5,218.87,175.23
2016,6,17,16,30,21.0,200.0,4.8,16.0,212.0,211.29,170.13
2016,6,17,16,45,10.5,125.5,4.95,16.0,131.5,124.64,99.16
2016,6,17,17,0,0.0,51.0,5.1,16.0,51.0,45.04,32.46
2016,6,17,17,15,0.0,51.5,5.1,15.5,51.5,45.46,33.04
2016,6,17,17,30,0.0,52.0,5.1,15.0,52.0,45.9,33.58
2016,6,17,17,45,0.0,44.0,5.15,15.0,44.0,38.8,27.59
2016,6,17,18,0,0.0,36.0,5.2,15.0,36.0,31.72,21.52
2016,6,17,18,15,0.0,28.5,5.05,14.5,28.5,25.09,15.81
2016,6,17,18,30,0.0,21.0,4.9,14.0,21.0,18.47,10.04
2016,6,17,18,45,0.0,14.5,4.8,14.0,14.5,12.74,4.96
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,7.02,0.0
2016,6,17,19,15,0.0,4.0,4.5,13.5,4.0,3.5,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.0,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,12.0,12.0,9.1,0.0
2016,6,18,5,15,235.5,20.5,2.45,12.5,43.0,16.54,4.38
2016,6,18,5,30,372.0,31.0,2.5,13.0,74.0,24.76,15.55
2016,6,18,5,45,458.0,39.0,2.65,13.5,117.0,30.43,21.2
2016,6,18,6,0,544.0,47.0,2.8,14.0,160.0,35.92,26.38
2016,6,18,6,15,601.0,52.5,2.8,14.0,208.5,39.12,29.44
2016,6,18,6,30,658.0,58.0,2.8,14.0,257.0,46.16,35.79
2016,6,18,6,45,698.0,62.5,2.8,14.5,308.5,48.58,37.82
2016,6,18,7,0,738.0,67.0,2.8,15.0,360.0,50.92,39.72
2016,6,18,7,15,767.0,70.5,2.8,15.5,411.5,52.32,40.74
2016,6,18,7,30,796.0,74.0,2.8,16.0,463.0,53.66,41.68
2016,6,18,7,45,818.0,77.0,2.8,16.5,513.5,54.5,42.18
2016,6,18,8,0,840.0,80.0,2.8,17.0,564.0,68.52,54.09
2016,6,18,8,15,857.0,82.5,2.8,17.0,611.5,116.03,62.84
2016,6,18,8,30,874.0,85.0,2.8,17.0,659.0,165.73,93.06
2016,6,18,8,45,887.5,87.0,2.8,17.5,703.5,216.53,131.97
2016,6,18,9,0,901.0,89.0,2.8,18.0,748.0,268.83,176.06
2016,6,18,9,15,911.5,90.5,2.8,18.0,788.0,321.27,222.37
2016,6,18,9,30,922.0,92.0,2.8,18.0,828.0,374.51,269.6
2016,6,18,9,45,926.5,95.5,2.85,18.5,861.5,427.58,315.74
2016,6,18,10,0,931.0,99.0,2.9,19.0,895.0,480.47,360.57
2016,6,18,10,15,937.5,100.0,2.95,19.0,923.0,532.04,403.89
2016,6,18,10,30,944.0,101.0,3.0,19.0,951.0,583.19,445.78
2016,6,18,10,45,949.5,101.5,3.05,19.5,972.5,632.74,484.52
2016,6,18,11,0,955.0,102.0,3.1,20.0,994.0,681.37,521.48
2016,6,18,11,15,957.5,102.5,3.2,20.0,1008.5,726.89,556.51
2016,6,18,11,30,960.0,103.0,3.3,20.0,1023.0,770.86,589.69
2016,6,18,11,45,962.0,103.0,3.45,20.0,1029.5,812.35,619.06
2016,6,18,12,0,964.0,103.0,3.6,20.0,1036.0,851.94,647.01
2016,6,18,12,15,964.0,102.5,3.7,20.0,1035.5,887.4,671.78
2016,6,18,12,30,964.0,102.0,3.8,20.0,1035.0,920.48,694.89
2016,6,18,12,45,965.0,100.5,3.95,20.5,1027.0,950.96,715.16
2016,6,18,13,0,966.0,99.0,4.1,21.0,1019.0,978.71,733.55
2016,6,18,13,15,963.5,98.5,4.1,21.0,1004.0,1001.28,749.01
2016,6,18,13,30,961.0,98.0,4.1,21.0,989.0,1020.73,762.45
2016,6,18,13,45,956.5,97.5,4.2,21.0,966.0,1035.02,773.2
2016,6,18,14,0,952.0,97.0,4.3,21.0,943.0,1046.0,781.9
2016,6,18,14,15,946.5,95.5,4.3,21.0,914.0,1051.56,786.51
2016,6,18,14,30,941.0,94.0,4.3,21.0,885.0,1053.72,789.02
2016,6,18,14,45,932.5,93.5,4.35,21.0,850.0,1050.62,788.5
2016,6,18,15,0,924.0,93.0,4.4,21.0,815.0,1044.23,785.94
2016,6,18,15,15,913.5,91.5,4.45,20.5,774.0,1031.47,780.75
2016,6,18,15,30,903.0,90.0,4.5,20.0,733.0,1015.62,773.76
2016,6,18,15,45,887.5,88.5,4.55,20.0,687.5,991.86,759.84
2016,6,18,16,0,872.0,87.0,4.6,20.0,642.0,965.43,744.06
2016,6,18,16,15,854.5,84.5,4.6,20.0,593.5,933.39,723.83
2016,6,18,16,30,837.0,82.0,4.6,20.0,545.0,908.68,708.72
2016,6,18,16,45,813.0,79.0,4.6,20.0,494.0,865.63,680.23
2016,6,18,17,0,789.0,76.0,4.6,20.0,443.0,821.11,650.3
2016,6,18,17,15,758.0,72.0,4.6,19.5,391.0,768.07,614.62
2016,6,18,17,30,727.0,68.0,4.6,19.0,339.0,714.57,577.5
2016,6,18,17,45,684.0,63.0,4.6,18.5,288.0,650.09,530.55
2016,6,18,18,0,641.0,58.0,4.6,18.0,237.0,591.82,486.5
2016,6,18,18,15,577.5,51.5,4.5,17.5,188.5,513.85,424.33
2016,6,18,18,30,514.0,45.0,4.4,17.0,140.0,439.69,361.92
2016,6,18,18,45,416.0,36.5,4.35,16.5,98.0,345.34,279.65
2016,6,18,19,0,318.0,28.0,4.3,16.0,56.0,259.53,192.58
2016,6,18,19,15,159.0,14.0,4.2,15.5,28.0,124.28,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,6,19,5,0,98.0,10.0,2.4,13.0,12.0,9.1,0.0
2016,6,19,5,15,238.0,21.0,2.4,13.5,43.5,17.02,4.45
2016,6,19,5,30,378.0,32.0,2.4,14.0,75.0,25.69,16.25
2016,6,19,5,45,465.5,40.0,2.4,14.5,119.0,31.33,21.89
2016,6,19,6,0,553.0,48.0,2.4,15.0,163.0,36.8,27.05
2016,6,19,6,15,608.5,54.0,2.35,15.5,212.0,40.36,30.35
2016,6,19,6,30,664.0,60.0,2.3,16.0,261.0,47.92,37.05
2016,6,19,6,45,703.0,64.0,2.3,16.5,312.0,49.85,38.64
2016,6,19,7,0,742.0,68.0,2.3,17.0,363.0,51.75,40.12
2016,6,19,7,15,769.5,72.0,2.35,17.5,414.0,53.49,41.43
2016,6,19,7,30,797.0,76.0,2.4,18.0,465.0,55.13,42.62
2016,6,19,7,45,817.0,79.0,2.45,18.5,514.5,55.89,43.04
2016,6,19,8,0,837.0,82.0,2.5,19.0,564.0,69.2,54.23
2016,6,19,8,15,853.0,84.5,2.5,19.5,611.0,116.5,62.91
2016,6,19,8,30,869.0,87.0,2.5,20.0,658.0,165.89,92.32
2016,6,19,8,45,880.0,89.5,2.55,20.5,701.0,216.36,130.52
2016,6,19,9,0,891.0,92.0,2.6,21.0,744.0,268.09,173.66
2016,6,19,9,15,901.0,94.0,2.6,21.0,783.0,320.25,219.12
2016,6,19,9,30,911.0,96.0,2.6,21.0,822.0,373.19,265.44
2016,6,19,9,45,925.5,93.0,2.6,21.5,857.0,424.66,309.51
2016,6,19,10,0,940.0,90.0,2.6,22.0,892.0,476.82,353.07
2016,6,19,10,15,945.0,91.0,2.6,22.0,920.0,528.02,395.48
2016,6,19,10,30,950.0,92.0,2.6,22.0,948.0,578.65,436.28
2016,6,19,10,45,951.5,94.5,2.65,22.5,968.0,627.69,474.06
2016,6,19,11,0,953.0,97.0,2.7,23.0,988.0,675.48,509.81
2016,6,19,11,15,955.0,97.5,2.85,23.0,1002.0,720.53,544.23
2016,6,19,11,30,957.0,98.0,3.0,23.0,1016.0,764.0,576.75
2016,6,19,11,45,953.5,102.0,3.2,23.5,1021.0,804.61,604.22
2016,6,19,12,0,950.0,106.0,3.4,24.0,1026.0,843.03,630.03
2016,6,19,12,15,949.5,106.0,3.6,23.5,1025.0,878.12,655.98
2016,6,19,12,30,949.0,106.0,3.8,23.0,1024.0,910.86,680.45
2016,6,19,12,45,940.0,111.0,4.0,23.0,1013.5,938.2,700.02
2016,6,19,13,0,931.0,116.0,4.2,23.0,1003.0,962.6,717.71
2016,6,19,13,15,928.5,115.0,4.35,23.0,988.0,984.31,733.4
2016,6,19,13,30,926.0,114.0,4.5,23.0,973.0,1002.98,747.19
2016,6,19,13,45,926.5,110.0,4.65,23.0,952.0,1018.4,759.42
2016,6,19,14,0,927.0,106.0,4.8,23.0,931.0,1030.58,769.63
2016,6,19,14,15,921.0,105.0,4.9,22.5,902.0,1036.17,776.67
2016,6,19,14,30,915.0,104.0,5.0,22.0,873.0,1038.45,781.68
2016,6,19,14,45,909.5,101.0,5.1,22.0,839.0,1035.75,781.92
2016,6,19,15,0,904.0,98.0,5.2,22.0,805.0,1029.75,780.04
2016,6,19,15,15,894.0,96.0,5.2,22.0,765.0,1017.13,772.96
2016,6,19,15,30,884.0,94.0,5.2,22.0,725.0,1001.45,763.91
2016,6,19,15,45,871.5,91.5,5.25,22.0,680.5,979.77,751.15
2016,6,19,16,0,859.0,89.0,5.3,22.0,636.0,955.35,736.49
2016,6,19,16,15,841.5,86.5,5.3,21.5,588.5,923.6,717.65
2016,6,19,16,30,824.0,84.0,5.3,21.0,541.0,899.27,703.98
2016,6,19,16,45,800.0,81.0,5.35,20.5,490.5,856.56,676.97
2016,6,19,17,0,776.0,78.0,5.4,20.0,440.0,812.39,648.35
2016,6,19,17,15,745.5,74.0,5.35,19.5,388.5,760.17,612.44
2016,6,19,17,30,715.0,70.0,5.3,19.0,337.0,707.45,575.15
2016,6,19,17,45,671.0,65.5,5.25,18.5,286.5,648.08,531.4
2016,6,19,18,0,627.0,61.0,5.2,18.0,236.0,585.67,483.51
2016,6,19,18,15,563.5,54.0,5.05,17.5,187.5,507.5,420.64
2016,6,19,18,30,500.0,47.0,4.9,17.0,139.0,433.1,357.47
2016,6,19,18,45,404.0,38.0,4.8,16.5,98.0,339.83,275.77
2016,6,19,19,0,308.0,29.0,4.7,16.0,57.0,254.86,189.92
2016,6,19,19,15,154.0,14.5,4.65,15.5,28.5,122.59,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,4.1,12.0,13.0,10.01,0.0
2016,6,20,5,15,236.5,22.5,4.2,12.5,45.0,18.44,5.09
2016,6,20,5,30,382.0,34.0,4.3,13.0,77.0,27.55,17.87
2016,6,20,5,45,477.5,41.0,4.4,13.5,122.0,32.25,22.77
2016,6,20,6,0,573.0,48.0,4.5,14.0,167.0,36.9,27.23
2016,6,20,6,15,629.5,53.5,4.5,14.0,217.0,43.8,33.58
2016,6,20,6,30,686.0,59.0,4.5,14.0,267.0,47.21,36.7
2016,6,20,6,45,728.0,62.5,4.5,14.5,319.0,48.81,38.02
2016,6,20,7,0,770.0,66.0,4.5,15.0,371.0,50.41,39.26
2016,6,20,7,15,798.0,69.5,4.5,15.5,423.5,51.86,40.33
2016,6,20,7,30,826.0,73.0,4.5,16.0,476.0,53.24,41.32
2016,6,20,7,45,847.0,75.5,4.5,16.5,526.5,62.89,49.5
2016,6,20,8,0,868.0,78.0,4.5,17.0,577.0,66.31,52.18
2016,6,20,8,15,883.5,80.5,4.45,17.5,625.0,115.09,61.6
2016,6,20,8,30,899.0,83.0,4.4,18.0,673.0,165.93,92.11
2016,6,20,8,45,911.5,85.0,4.35,18.5,717.5,217.81,131.77
2016,6,20,9,0,924.0,87.0,4.3,19.0,762.0,271.11,176.77
2016,6,20,9,15,933.0,88.5,4.3,19.0,801.5,324.3,224.0
2016,6,20,9,30,942.0,90.0,4.3,19.0,841.0,378.15,272.12
2016,6,20,9,45,938.0,97.5,4.3,19.5,872.0,432.03,319.34
2016,6,20,10,0,934.0,105.0,4.3,20.0,903.0,484.91,364.52
2016,6,20,10,15,939.5,106.5,4.35,20.0,930.5,536.61,408.33
2016,6,20,10,30,945.0,108.0,4.4,20.0,958.0,587.81,450.68
2016,6,20,10,45,949.0,108.5,4.45,20.5,978.5,636.66,489.34
2016,6,20,11,0,953.0,109.0,4.5,21.0,999.0,684.45,526.16
2016,6,20,11,15,955.0,109.5,4.55,21.0,1012.5,729.69,561.26
2016,6,20,11,30,957.0,110.0,4.6,21.0,1026.0,773.36,594.55
2016,6,20,11,45,959.0,109.5,4.65,21.0,1032.5,814.47,623.79
2016,6,20,12,0,961.0,109.0,4.7,21.0,1039.0,853.69,651.4
2016,6,20,12,15,960.0,109.0,4.8,21.0,1038.0,888.85,676.4
2016,6,20,12,30,959.0,109.0,4.9,21.0,1037.0,921.61,699.74
2016,6,20,12,45,960.5,106.5,5.05,21.0,1029.0,951.7,721.62
2016,6,20,13,0,962.0,104.0,5.2,21.0,1021.0,979.06,741.71
2016,6,20,13,15,959.0,103.5,5.3,21.0,1005.0,1001.28,758.0
2016,6,20,13,30,956.0,103.0,5.4,21.0,989.0,1020.37,772.28
2016,6,20,13,45,950.5,102.5,5.55,21.0,966.0,1033.82,783.2
2016,6,20,14,0,945.0,102.0,5.7,21.0,943.0,1043.93,792.01
2016,6,20,14,15,939.0,101.0,5.75,20.5,913.5,1049.67,798.81
2016,6,20,14,30,933.0,100.0,5.8,20.0,884.0,1052.04,803.49
2016,6,20,14,45,922.5,100.0,5.9,20.0,848.0,1047.66,802.43
2016,6,20,15,0,912.0,100.0,6.0,20.0,812.0,1040.04,799.26
2016,6,20,15,15,901.5,98.0,6.0,19.5,772.0,1026.99,793.29
2016,6,20,15,30,891.0,96.0,6.0,19.0,732.0,1010.85,785.23
2016,6,20,15,45,875.5,94.5,6.05,19.0,686.5,987.41,770.82
2016,6,20,16,0,860.0,93.0,6.1,19.0,641.0,961.33,754.53
2016,6,20,16,15,842.0,90.0,6.05,18.5,592.5,938.47,741.41
2016,6,20,16,30,824.0,87.0,6.0,18.0,544.0,903.31,719.15
2016,6,20,16,45,800.5,83.5,5.95,18.0,493.5,860.45,689.58
2016,6,20,17,0,777.0,80.0,5.9,18.0,443.0,816.1,658.51
2016,6,20,17,15,402.5,108.0,5.8,17.5,295.0,503.3,417.49
2016,6,20,17,30,28.0,136.0,5.7,17.0,147.0,169.5,137.37
2016,6,20,17,45,22.0,117.0,5.6,16.5,125.0,133.26,107.74
2016,6,20,18,0,16.0,98.0,5.5,16.0,103.0,109.63,87.88
2016,6,20,18,15,8.5,79.0,5.4,15.5,82.0,85.0,66.74
2016,6,20,18,30,1.0,60.0,5.3,15.0,61.0,60.41,45.38
2016,6,20,18,45,0.5,42.0,5.25,15.0,42.5,41.45,28.76
2016,6,20,19,0,0.0,24.0,5.2,15.0,24.0,21.2,10.62
2016,6,20,19,15,0.0,12.0,5.1,14.5,12.0,10.56,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,21,5,15,219.0,22.5,3.15,13.0,43.0,18.44,4.81
2016,6,21,5,30,359.0,34.0,3.2,13.0,74.0,27.53,17.84
2016,6,21,5,45,455.0,41.0,3.25,13.5,118.0,32.22,22.74
2016,6,21,6,0,551.0,48.0,3.3,14.0,162.0,36.84,27.18
2016,6,21,6,15,607.5,53.5,3.25,14.5,211.0,40.01,30.15
2016,6,21,6,30,664.0,59.0,3.2,15.0,260.0,47.11,36.48
2016,6,21,6,45,708.0,62.5,3.2,15.5,311.5,48.71,37.78
2016,6,21,7,0,752.0,66.0,3.2,16.0,363.0,50.3,39.01
2016,6,21,7,15,779.5,69.5,3.2,16.5,414.0,51.74,40.06
2016,6,21,7,30,807.0,73.0,3.2,17.0,465.0,53.1,41.03
2016,6,21,7,45,828.5,75.0,3.2,17.5,515.0,62.39,48.86
2016,6,21,8,0,850.0,77.0,3.2,18.0,565.0,64.7,50.58
2016,6,21,8,15,865.5,79.5,3.15,18.5,612.5,112.52,60.04
2016,6,21,8,30,881.0,82.0,3.1,19.0,660.0,162.4,89.61
2016,6,21,8,45,893.0,83.5,3.1,19.5,703.0,212.88,127.84
2016,6,21,9,0,905.0,85.0,3.1,20.0,746.0,264.71,171.28
2016,6,21,9,15,914.5,86.5,3.1,20.5,785.0,317.02,216.86
2016,6,21,9,30,924.0,88.0,3.1,21.0,824.0,370.04,263.17
2016,6,21,9,45,925.5,92.5,3.1,21.5,856.0,422.81,308.73
2016,6,21,10,0,927.0,97.0,3.1,22.0,888.0,475.13,352.74
2016,6,21,10,15,932.5,98.0,3.1,22.0,915.5,526.03,395.13
2016,6,21,10,30,938.0,99.0,3.1,22.0,943.0,576.42,435.99
2016,6,21,10,45,940.0,101.0,3.15,22.5,963.0,624.89,473.61
2016,6,21,11,0,942.0,103.0,3.2,23.0,983.0,672.17,509.26
2016,6,21,11,15,944.5,103.5,3.25,23.0,997.0,717.2,543.43
2016,6,21,11,30,947.0,104.0,3.3,23.0,1011.0,760.72,575.85
2016,6,21,11,45,947.0,105.0,3.4,23.5,1017.0,801.14,602.86
2016,6,21,12,0,947.0,106.0,3.5,24.0,1023.0,839.58,628.22
