Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,946.5,106.0,3.65,24.0,1022.0,874.64,652.63
2016,6,21,12,30,946.0,106.0,3.8,24.0,1021.0,907.36,675.46
2016,6,21,12,45,941.5,107.5,3.95,24.0,1011.5,935.43,695.18
2016,6,21,13,0,937.0,109.0,4.1,24.0,1002.0,960.69,713.09
2016,6,21,13,15,934.0,108.5,4.25,23.5,986.5,982.47,730.19
2016,6,21,13,30,931.0,108.0,4.4,23.0,971.0,1001.2,745.42
2016,6,21,13,45,926.5,106.5,4.6,23.0,948.5,1014.33,756.24
2016,6,21,14,0,922.0,105.0,4.8,23.0,926.0,1024.19,765.33
2016,6,21,14,15,916.0,104.0,4.95,22.5,897.0,1029.79,772.8
2016,6,21,14,30,910.0,103.0,5.1,22.0,868.0,1032.11,778.21
2016,6,21,14,45,901.5,101.5,5.25,22.0,833.5,1028.1,777.9
2016,6,21,15,0,893.0,100.0,5.4,22.0,799.0,1020.86,775.49
2016,6,21,15,15,883.0,98.0,5.5,21.5,759.0,1008.41,770.73
2016,6,21,15,30,873.0,96.0,5.6,21.0,719.0,992.92,763.9
2016,6,21,15,45,858.5,94.0,5.7,21.0,675.0,970.09,750.39
2016,6,21,16,0,844.0,92.0,5.8,21.0,631.0,944.63,734.99
2016,6,21,16,15,826.5,89.0,5.8,20.5,583.5,922.5,722.75
2016,6,21,16,30,809.0,86.0,5.8,20.0,536.0,888.14,701.48
2016,6,21,16,45,785.0,83.0,5.8,19.5,486.0,845.83,674.06
2016,6,21,17,0,761.0,80.0,5.8,19.0,436.0,802.09,645.05
2016,6,21,17,15,730.0,76.0,5.75,18.5,385.0,749.89,608.69
2016,6,21,17,30,699.0,72.0,5.7,18.0,334.0,697.24,570.99
2016,6,21,17,45,653.0,67.5,5.7,17.5,283.5,637.09,526.28
2016,6,21,18,0,607.0,63.0,5.7,17.0,233.0,573.76,477.24
2016,6,21,18,15,543.0,56.0,5.55,16.5,185.5,495.94,414.03
2016,6,21,18,30,479.0,49.0,5.4,16.0,138.0,421.88,350.46
2016,6,21,18,45,380.5,39.5,5.3,15.5,97.0,327.1,267.07
2016,6,21,19,0,282.0,30.0,5.2,15.0,56.0,240.81,181.15
2016,6,21,19,15,141.0,15.0,5.1,14.5,28.0,116.72,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,22,5,15,226.0,22.0,5.7,12.0,43.5,18.01,4.29
2016,6,22,5,30,371.0,33.0,5.9,12.0,75.0,26.67,17.13
2016,6,22,5,45,457.0,41.5,6.1,12.5,118.5,32.69,23.22
2016,6,22,6,0,543.0,50.0,6.3,13.0,162.0,38.52,28.76
2016,6,22,6,15,601.0,56.0,6.25,13.0,211.5,42.0,32.1
2016,6,22,6,30,659.0,62.0,6.2,13.0,261.0,45.39,35.21
2016,6,22,6,45,329.5,78.5,6.2,13.5,178.0,55.34,44.0
2016,6,22,7,0,0.0,95.0,6.2,14.0,95.0,82.25,67.69
2016,6,22,7,15,3.0,126.0,6.15,14.5,128.0,106.77,88.9
2016,6,22,7,30,6.0,157.0,6.1,15.0,161.0,130.6,109.16
2016,6,22,7,45,7.5,172.0,6.1,15.5,176.5,142.61,118.94
2016,6,22,8,0,9.0,187.0,6.1,16.0,192.0,154.52,128.53
2016,6,22,8,15,8.5,193.0,6.0,16.0,198.0,161.42,127.84
2016,6,22,8,30,8.0,199.0,5.9,16.0,204.0,168.06,132.77
2016,6,22,8,45,18.5,240.0,5.8,16.5,253.5,202.69,159.63
2016,6,22,9,0,29.0,281.0,5.7,17.0,303.0,226.83,177.81
2016,6,22,9,15,30.5,297.5,5.6,17.0,321.5,243.72,190.94
2016,6,22,9,30,32.0,314.0,5.5,17.0,340.0,261.0,204.37
2016,6,22,9,45,32.0,326.5,5.45,17.0,353.5,275.24,215.42
2016,6,22,10,0,32.0,339.0,5.4,17.0,367.0,289.64,226.57
2016,6,22,10,15,91.5,391.5,5.35,17.0,473.5,362.55,282.98
2016,6,22,10,30,151.0,444.0,5.3,17.0,580.0,434.85,338.59
2016,6,22,10,45,105.5,435.5,5.25,17.5,532.0,422.27,328.14
2016,6,22,11,0,60.0,427.0,5.2,18.0,484.0,397.22,308.0
2016,6,22,11,15,232.5,418.0,5.15,18.0,640.5,504.65,392.48
2016,6,22,11,30,405.0,409.0,5.1,18.0,797.0,633.96,491.66
2016,6,22,11,45,382.0,423.5,5.05,18.0,791.5,655.29,506.78
2016,6,22,12,0,359.0,438.0,5.0,18.0,786.0,672.3,518.94
2016,6,22,12,15,199.5,425.5,5.0,18.0,619.0,549.59,425.69
2016,6,22,12,30,40.0,413.0,5.0,18.0,452.0,409.79,316.87
2016,6,22,12,45,126.5,444.5,5.0,18.0,566.0,528.21,409.09
2016,6,22,13,0,213.0,476.0,5.0,18.0,680.0,646.51,498.54
2016,6,22,13,15,263.5,455.5,5.0,18.0,703.5,695.98,536.08
2016,6,22,13,30,314.0,435.0,5.0,18.0,727.0,737.68,568.24
2016,6,22,13,45,381.5,394.5,5.05,18.0,740.5,775.55,598.65
2016,6,22,14,0,449.0,354.0,5.1,18.0,754.0,825.88,637.74
2016,6,22,14,15,439.0,344.0,5.1,18.0,724.5,817.26,632.11
2016,6,22,14,30,429.0,334.0,5.1,18.0,695.0,806.3,625.18
2016,6,22,14,45,379.5,338.5,5.1,18.0,648.5,752.92,586.59
2016,6,22,15,0,330.0,343.0,5.1,18.0,602.0,713.63,557.75
2016,6,22,15,15,311.0,328.0,5.1,17.5,562.0,682.25,536.69
2016,6,22,15,30,292.0,313.0,5.1,17.0,522.0,649.51,514.32
2016,6,22,15,45,574.5,203.0,5.1,17.0,581.0,823.82,653.97
2016,6,22,16,0,857.0,93.0,5.1,17.0,640.0,958.65,752.93
2016,6,22,16,15,839.0,90.0,5.1,16.5,591.5,935.92,739.28
2016,6,22,16,30,821.0,87.0,5.1,16.0,543.0,900.88,717.56
2016,6,22,16,45,797.0,83.5,5.2,16.0,492.5,857.69,688.79
2016,6,22,17,0,773.0,80.0,5.3,16.0,442.0,813.04,658.35
2016,6,22,17,15,475.0,113.5,5.4,15.5,328.0,573.35,476.27
2016,6,22,17,30,177.0,147.0,5.5,15.0,214.0,323.13,270.1
2016,6,22,17,45,396.0,105.0,5.6,15.0,225.0,473.49,399.1
2016,6,22,18,0,615.0,63.0,5.7,15.0,236.0,580.13,486.59
2016,6,22,18,15,550.5,56.5,5.7,14.5,188.0,502.28,422.6
2016,6,22,18,30,486.0,50.0,5.7,14.0,140.0,428.13,358.65
2016,6,22,18,45,385.0,40.5,5.7,13.5,98.5,331.34,272.91
2016,6,22,19,0,284.0,31.0,5.7,13.0,57.0,243.08,184.82
2016,6,22,19,15,142.0,15.5,5.7,13.0,28.5,118.19,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.0,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,11.0,12.0,9.1,0.0
2016,6,23,5,15,244.0,21.0,5.75,11.5,43.5,17.13,3.49
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,25.84,16.39
2016,6,23,5,45,485.0,39.0,5.9,12.5,119.5,30.63,21.4
2016,6,23,6,0,578.0,46.0,6.0,13.0,164.0,35.34,25.92
2016,6,23,6,15,634.5,51.5,5.95,13.0,214.0,42.14,32.22
2016,6,23,6,30,691.0,57.0,5.9,13.0,264.0,45.62,35.42
2016,6,23,6,45,732.5,60.0,5.9,13.5,316.0,46.89,36.45
2016,6,23,7,0,774.0,63.0,5.9,14.0,368.0,48.18,37.44
2016,6,23,7,15,525.5,127.0,5.75,14.5,346.5,86.71,71.28
2016,6,23,7,30,277.0,191.0,5.6,15.0,325.0,131.65,110.07
2016,6,23,7,45,575.0,132.5,5.45,15.5,449.5,84.16,68.24
2016,6,23,8,0,873.0,74.0,5.3,16.0,574.0,61.69,48.37
2016,6,23,8,15,887.5,76.0,5.15,16.5,621.5,109.87,58.32
2016,6,23,8,30,902.0,78.0,5.0,17.0,669.0,160.35,88.14
2016,6,23,8,45,914.0,79.5,4.85,17.5,712.5,211.87,127.45
2016,6,23,9,0,926.0,81.0,4.7,18.0,756.0,264.74,172.29
2016,6,23,9,15,933.5,82.5,4.6,18.0,794.5,317.56,219.52
2016,6,23,9,30,941.0,84.0,4.5,18.0,833.0,370.9,267.52
2016,6,23,9,45,942.0,88.5,4.4,18.5,864.5,424.36,314.59
2016,6,23,10,0,943.0,93.0,4.3,19.0,896.0,477.31,359.98
2016,6,23,10,15,946.5,94.0,4.3,19.0,922.0,528.04,403.3
2016,6,23,10,30,950.0,95.0,4.3,19.0,948.0,578.06,444.94
2016,6,23,10,45,952.0,95.5,4.3,19.0,967.5,625.92,483.89
2016,6,23,11,0,954.0,96.0,4.3,19.0,987.0,672.52,520.93
2016,6,23,11,15,955.0,96.5,4.4,19.0,999.5,717.05,556.06
2016,6,23,11,30,956.0,97.0,4.5,19.0,1012.0,759.92,589.27
2016,6,23,11,45,957.5,96.0,4.6,19.5,1018.0,800.08,617.0
2016,6,23,12,0,959.0,95.0,4.7,20.0,1024.0,838.27,643.16
2016,6,23,12,15,958.0,95.0,4.85,19.5,1022.5,873.19,669.79
2016,6,23,12,30,957.0,95.0,5.0,19.0,1021.0,905.71,694.86
2016,6,23,12,45,953.5,96.0,5.15,19.0,1012.0,934.38,715.98
2016,6,23,13,0,950.0,97.0,5.3,19.0,1003.0,960.23,735.23
2016,6,23,13,15,947.5,96.5,5.45,19.0,988.0,982.6,752.15
2016,6,23,13,30,945.0,96.0,5.6,19.0,973.0,1001.89,767.07
2016,6,23,13,45,942.5,94.0,5.75,19.0,951.0,1016.49,778.85
2016,6,23,14,0,940.0,92.0,5.9,19.0,929.0,1027.8,788.52
2016,6,23,14,15,934.5,91.0,6.0,19.0,900.5,1033.89,794.35
2016,6,23,14,30,929.0,90.0,6.1,19.0,872.0,1036.65,798.03
2016,6,23,14,45,924.0,87.5,6.2,19.0,838.5,1034.91,798.71
2016,6,23,15,0,919.0,85.0,6.3,19.0,805.0,1029.85,797.2
2016,6,23,15,15,909.0,83.0,6.3,18.5,764.5,1017.07,791.29
2016,6,23,15,30,899.0,81.0,6.3,18.0,724.0,1001.18,783.26
2016,6,23,15,45,886.5,79.0,6.35,18.0,679.5,979.83,770.14
2016,6,23,16,0,874.0,77.0,6.4,18.0,635.0,955.72,755.05
2016,6,23,16,15,856.5,74.5,6.35,17.5,587.0,923.6,734.95
2016,6,23,16,30,839.0,72.0,6.3,17.0,539.0,889.27,713.04
2016,6,23,16,45,815.0,70.0,6.3,17.0,488.5,847.68,684.29
2016,6,23,17,0,791.0,68.0,6.3,17.0,438.0,813.63,660.88
2016,6,23,17,15,762.0,64.5,6.2,16.5,387.5,763.03,625.13
2016,6,23,17,30,733.0,61.0,6.1,16.0,337.0,711.9,588.08
2016,6,23,17,45,688.5,57.5,6.05,16.0,286.0,648.15,538.97
2016,6,23,18,0,644.0,54.0,6.0,16.0,235.0,585.57,489.18
2016,6,23,18,15,584.0,48.5,5.85,15.5,187.5,515.68,432.14
2016,6,23,18,30,524.0,43.0,5.7,15.0,140.0,445.08,371.66
2016,6,23,18,45,424.0,35.0,5.6,14.5,98.5,349.56,287.07
2016,6,23,19,0,324.0,27.0,5.5,14.0,57.0,262.79,199.69
2016,6,23,19,15,162.0,13.5,5.4,14.0,28.5,126.34,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,4.5,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,100.0,9.0,4.8,12.0,11.0,8.19,0.0
2016,6,24,5,15,250.0,20.0,4.95,12.0,42.5,16.24,2.63
2016,6,24,5,30,400.0,31.0,5.1,12.0,74.0,24.98,15.63
2016,6,24,5,45,486.0,38.5,5.35,12.5,118.5,30.23,21.04
2016,6,24,6,0,572.0,46.0,5.6,13.0,163.0,35.35,25.93
2016,6,24,6,15,629.0,51.5,5.55,13.0,212.5,42.14,32.22
2016,6,24,6,30,686.0,57.0,5.5,13.0,262.0,45.62,35.42
2016,6,24,6,45,395.0,107.0,5.5,13.5,230.0,75.74,62.19
2016,6,24,7,0,104.0,157.0,5.5,14.0,198.0,116.53,97.92
2016,6,24,7,15,111.5,180.0,5.35,14.5,229.5,131.25,110.26
2016,6,24,7,30,119.0,203.0,5.2,15.0,261.0,145.45,121.97
2016,6,24,7,45,142.0,226.5,5.1,15.5,302.5,159.56,133.42
2016,6,24,8,0,165.0,250.0,5.0,16.0,344.0,173.13,144.27
2016,6,24,8,15,215.0,267.0,4.9,16.0,400.5,199.74,152.48
2016,6,24,8,30,265.0,284.0,4.8,16.0,457.0,220.89,164.28
2016,6,24,8,45,232.0,310.5,4.75,16.5,469.5,262.14,197.4
2016,6,24,9,0,199.0,337.0,4.7,17.0,482.0,289.26,220.06
2016,6,24,9,15,151.0,354.5,4.6,17.5,468.0,303.75,233.26
2016,6,24,9,30,103.0,372.0,4.5,18.0,454.0,323.64,250.0
2016,6,24,9,45,523.0,234.5,4.4,18.5,677.5,363.67,274.47
2016,6,24,10,0,943.0,97.0,4.3,19.0,901.0,479.48,361.7
2016,6,24,10,15,948.0,98.5,4.2,19.0,928.5,531.38,405.4
2016,6,24,10,30,953.0,100.0,4.1,19.0,956.0,582.72,447.75
2016,6,24,10,45,956.0,101.0,4.1,19.5,976.5,631.77,486.55
2016,6,24,11,0,959.0,102.0,4.1,20.0,997.0,679.68,523.36
2016,6,24,11,15,961.0,102.5,4.1,20.0,1011.0,725.21,558.5
2016,6,24,11,30,963.0,103.0,4.1,20.0,1025.0,769.15,591.74
2016,6,24,11,45,963.5,104.0,4.2,20.5,1031.5,810.67,620.05
2016,6,24,12,0,964.0,105.0,4.3,21.0,1038.0,850.23,646.64
2016,6,24,12,15,963.5,105.0,4.45,21.0,1037.0,885.97,672.02
2016,6,24,12,30,963.0,105.0,4.6,21.0,1036.0,919.34,696.05
2016,6,24,12,45,955.5,108.5,4.75,21.0,1026.0,947.24,716.37
2016,6,24,13,0,948.0,112.0,4.9,21.0,1016.0,972.18,734.77
2016,6,24,13,15,945.0,111.5,5.05,21.0,1001.0,994.44,751.45
2016,6,24,13,30,942.0,111.0,5.2,21.0,986.0,1013.61,766.15
2016,6,24,13,45,938.0,110.0,5.35,21.0,963.5,1028.14,777.81
2016,6,24,14,0,934.0,109.0,5.5,21.0,941.0,1039.39,787.4
2016,6,24,14,15,928.5,107.5,5.5,20.5,912.0,1045.33,793.94
2016,6,24,14,30,923.0,106.0,5.5,20.0,883.0,1047.92,798.37
2016,6,24,14,45,914.5,105.0,5.55,20.0,848.0,1044.73,797.79
2016,6,24,15,0,906.0,104.0,5.6,20.0,813.0,1038.27,795.12
2016,6,24,15,15,895.5,102.0,5.55,20.0,773.0,1025.5,787.47
2016,6,24,15,30,885.0,100.0,5.5,20.0,733.0,1009.65,777.81
2016,6,24,15,45,871.0,97.5,5.5,20.0,688.0,986.81,763.7
2016,6,24,16,0,857.0,95.0,5.5,20.0,643.0,961.26,747.72
2016,6,24,16,15,839.0,92.5,5.45,19.5,595.0,939.32,735.43
2016,6,24,16,30,821.0,90.0,5.4,19.0,547.0,904.99,714.08
2016,6,24,16,45,797.0,86.5,5.35,19.0,496.0,861.87,684.7
2016,6,24,17,0,773.0,83.0,5.3,19.0,445.0,817.25,653.84
2016,6,24,17,15,741.0,79.0,5.2,18.5,393.5,763.86,616.8
2016,6,24,17,30,709.0,75.0,5.1,18.0,342.0,715.07,582.31
2016,6,24,17,45,663.0,70.0,5.1,17.5,290.5,649.26,533.79
2016,6,24,18,0,617.0,65.0,5.1,17.0,239.0,584.82,484.45
2016,6,24,18,15,551.0,58.0,4.85,16.5,190.0,505.06,419.98
2016,6,24,18,30,485.0,51.0,4.6,16.0,141.0,429.12,355.18
2016,6,24,18,45,383.5,41.0,4.45,15.5,99.0,331.33,269.89
2016,6,24,19,0,282.0,31.0,4.3,15.0,57.0,242.23,182.72
2016,6,24,19,15,141.0,15.5,4.1,14.5,28.5,118.0,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,12.5,35.5,13.03,0.65
2016,6,25,5,30,353.0,33.0,2.8,13.0,71.0,26.75,17.05
2016,6,25,5,45,446.0,41.5,2.85,13.5,115.0,32.77,23.19
2016,6,25,6,0,539.0,50.0,2.9,14.0,159.0,38.61,28.73
2016,6,25,6,15,598.0,56.0,2.8,14.5,208.5,42.09,32.0
2016,6,25,6,30,657.0,62.0,2.7,15.0,258.0,45.48,35.03
2016,6,25,6,45,699.0,66.5,2.65,15.5,309.5,52.06,40.76
2016,6,25,7,0,741.0,71.0,2.6,16.0,361.0,54.28,42.54
2016,6,25,7,15,770.0,74.5,2.6,16.5,413.0,55.55,43.43
2016,6,25,7,30,799.0,78.0,2.6,17.0,465.0,56.77,44.25
2016,6,25,7,45,822.0,80.5,2.65,17.5,515.5,57.16,44.33
2016,6,25,8,0,845.0,83.0,2.7,18.0,566.0,67.36,52.89
2016,6,25,8,15,861.5,85.5,2.7,18.5,614.0,112.87,61.68
2016,6,25,8,30,878.0,88.0,2.7,19.0,662.0,162.69,90.3
2016,6,25,8,45,891.0,90.0,2.75,19.5,706.0,213.6,128.29
2016,6,25,9,0,904.0,92.0,2.8,20.0,750.0,265.97,171.79
2016,6,25,9,15,914.0,94.0,2.8,20.0,789.5,318.83,217.97
2016,6,25,9,30,924.0,96.0,2.8,20.0,829.0,372.46,265.16
2016,6,25,9,45,926.5,100.0,2.85,20.5,862.0,425.36,310.92
2016,6,25,10,0,929.0,104.0,2.9,21.0,895.0,477.92,355.27
2016,6,25,10,15,935.0,105.0,2.95,21.0,923.0,529.3,398.23
2016,6,25,10,30,941.0,106.0,3.0,21.0,951.0,580.24,439.74
2016,6,25,10,45,944.5,107.0,3.05,21.5,972.0,629.1,477.77
2016,6,25,11,0,948.0,108.0,3.1,22.0,993.0,676.9,513.91
2016,6,25,11,15,950.5,109.0,3.2,22.0,1007.0,722.78,548.98
2016,6,25,11,30,953.0,110.0,3.3,22.0,1021.0,767.18,582.31
2016,6,25,11,45,953.5,110.5,3.4,22.0,1027.5,808.02,611.13
2016,6,25,12,0,954.0,111.0,3.5,22.0,1034.0,846.91,638.13
2016,6,25,12,15,953.5,111.0,3.65,22.0,1033.5,882.46,663.04
2016,6,25,12,30,953.0,111.0,3.8,22.0,1033.0,915.68,686.34
2016,6,25,12,45,954.0,109.0,3.95,22.0,1025.5,945.86,707.62
2016,6,25,13,0,955.0,107.0,4.1,22.0,1018.0,973.35,727.14
2016,6,25,13,15,952.0,106.5,4.2,22.0,1002.5,995.7,742.99
2016,6,25,13,30,949.0,106.0,4.3,22.0,987.0,1014.95,756.88
2016,6,25,13,45,944.5,105.5,4.4,22.0,964.5,1029.56,767.79
2016,6,25,14,0,940.0,105.0,4.5,22.0,942.0,1040.88,776.74
2016,6,25,14,15,934.0,104.0,4.55,21.5,913.0,1046.87,783.66
2016,6,25,14,30,928.0,103.0,4.6,21.0,884.0,1049.52,788.53
2016,6,25,14,45,919.5,101.5,4.7,21.0,849.0,1045.77,788.17
2016,6,25,15,0,911.0,100.0,4.8,21.0,814.0,1038.73,785.73
2016,6,25,15,15,900.5,98.0,4.8,21.0,773.5,1025.9,778.57
2016,6,25,15,30,890.0,96.0,4.8,21.0,733.0,1009.98,769.44
2016,6,25,15,45,876.5,94.0,4.8,21.0,688.5,988.14,756.3
2016,6,25,16,0,863.0,92.0,4.8,21.0,644.0,963.57,741.32
2016,6,25,16,15,845.5,89.0,4.8,20.5,595.5,941.27,729.37
2016,6,25,16,30,828.0,86.0,4.8,20.0,547.0,906.67,708.52
2016,6,25,16,45,805.5,82.5,4.85,19.5,496.5,864.79,682.45
2016,6,25,17,0,783.0,79.0,4.9,19.0,446.0,821.33,654.65
2016,6,25,17,15,751.5,75.0,4.85,18.5,394.5,768.16,618.28
2016,6,25,17,30,720.0,71.0,4.8,18.0,343.0,714.51,580.53
2016,6,25,17,45,676.5,66.0,4.8,18.0,291.5,654.79,535.95
2016,6,25,18,0,633.0,61.0,4.8,18.0,240.0,591.87,487.22
2016,6,25,18,15,569.0,54.5,4.7,17.0,191.5,513.72,425.71
2016,6,25,18,30,505.0,48.0,4.6,16.0,143.0,439.29,363.61
2016,6,25,18,45,405.0,39.0,4.55,15.5,100.5,342.97,279.56
2016,6,25,19,0,305.0,30.0,4.5,15.0,58.0,255.15,192.93
2016,6,25,19,15,152.5,15.0,4.45,14.5,29.0,123.76,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,3.5,12.5,35.0,12.62,0.07
2016,6,26,5,30,353.0,32.0,3.5,13.0,70.0,25.88,16.26
2016,6,26,5,45,441.0,40.5,3.5,13.5,113.0,31.92,22.42
2016,6,26,6,0,529.0,49.0,3.5,14.0,156.0,37.77,27.97
2016,6,26,6,15,586.5,55.0,3.4,14.0,204.0,41.27,31.32
2016,6,26,6,30,644.0,61.0,3.3,14.0,252.0,44.67,34.45
2016,6,26,6,45,347.0,105.5,3.2,14.5,211.0,74.45,60.8
2016,6,26,7,0,50.0,150.0,3.1,15.0,170.0,116.99,97.83
2016,6,26,7,15,46.0,168.5,3.05,15.5,189.0,130.18,108.72
2016,6,26,7,30,42.0,187.0,3.0,16.0,208.0,143.09,119.22
2016,6,26,7,45,142.0,214.0,2.95,16.5,293.5,152.57,126.65
2016,6,26,8,0,242.0,241.0,2.9,17.0,379.0,157.93,130.51
2016,6,26,8,15,550.5,164.5,2.9,17.5,514.0,131.03,86.1
2016,6,26,8,30,859.0,88.0,2.9,18.0,649.0,159.6,89.08
2016,6,26,8,45,871.5,90.0,2.9,18.5,692.0,209.43,126.33
2016,6,26,9,0,884.0,92.0,2.9,19.0,735.0,260.67,169.04
2016,6,26,9,15,893.5,94.0,2.9,19.5,774.0,312.35,214.02
2016,6,26,9,30,903.0,96.0,2.9,20.0,813.0,364.76,259.84
2016,6,26,9,45,912.5,96.0,2.9,20.5,846.5,416.23,304.34
2016,6,26,10,0,922.0,96.0,2.9,21.0,880.0,468.0,348.03
2016,6,26,10,15,927.0,97.5,2.95,21.0,907.5,518.88,390.7
2016,6,26,10,30,932.0,99.0,3.0,21.0,935.0,569.23,431.87
2016,6,26,10,45,934.0,100.5,3.05,21.5,955.0,617.16,469.32
2016,6,26,11,0,936.0,102.0,3.1,22.0,975.0,663.9,504.81
2016,6,26,11,15,937.5,102.5,3.2,22.0,988.5,708.15,538.81
2016,6,26,11,30,939.0,103.0,3.3,22.0,1002.0,750.82,571.05
2016,6,26,11,45,938.0,104.5,3.4,22.5,1007.5,790.77,598.09
2016,6,26,12,0,937.0,106.0,3.5,23.0,1013.0,828.71,623.27
2016,6,26,12,15,936.5,106.0,3.6,23.0,1012.0,863.6,647.46
2016,6,26,12,30,936.0,106.0,3.7,23.0,1011.0,896.19,670.05
2016,6,26,12,45,924.5,112.0,3.85,23.0,1000.0,922.17,688.44
2016,6,26,13,0,913.0,118.0,4.0,23.0,989.0,945.15,704.92
2016,6,26,13,15,910.0,117.5,4.15,23.0,973.5,966.79,720.59
2016,6,26,13,30,907.0,117.0,4.3,23.0,958.0,985.47,734.37
2016,6,26,13,45,902.0,116.0,4.5,23.0,936.0,998.64,744.89
2016,6,26,14,0,897.0,115.0,4.7,23.0,914.0,1008.63,754.05
2016,6,26,14,15,890.5,113.5,4.8,22.5,885.5,1013.4,760.49
2016,6,26,14,30,884.0,112.0,4.9,22.0,857.0,1014.93,764.91
2016,6,26,14,45,875.0,111.0,5.05,22.0,822.5,1011.28,764.84
2016,6,26,15,0,866.0,110.0,5.2,22.0,788.0,1004.5,762.74
2016,6,26,15,15,855.0,107.5,5.2,21.5,749.0,990.97,756.44
2016,6,26,15,30,844.0,105.0,5.2,21.0,710.0,974.48,748.18
2016,6,26,15,45,828.5,103.0,5.25,21.0,666.0,961.79,741.54
2016,6,26,16,0,813.0,101.0,5.3,21.0,622.0,935.97,725.63
2016,6,26,16,15,794.5,98.0,5.25,20.5,574.5,903.61,705.81
2016,6,26,16,30,776.0,95.0,5.2,20.0,527.0,869.11,684.26
2016,6,26,16,45,751.5,91.5,5.2,20.0,478.0,826.59,655.5
2016,6,26,17,0,727.0,88.0,5.2,20.0,429.0,782.68,625.3
2016,6,26,17,15,695.0,83.0,5.05,19.5,378.5,734.42,591.72
2016,6,26,17,30,663.0,78.0,4.9,19.0,328.0,681.21,553.53
2016,6,26,17,45,620.5,72.0,4.8,18.5,278.5,618.4,506.9
2016,6,26,18,0,578.0,66.0,4.7,18.0,229.0,556.82,459.54
2016,6,26,18,15,514.5,58.5,4.6,17.5,182.5,479.69,397.7
2016,6,26,18,30,451.0,51.0,4.5,17.0,136.0,406.29,335.27
2016,6,26,18,45,359.5,40.5,4.45,16.5,95.5,315.75,256.38
2016,6,26,19,0,268.0,30.0,4.4,16.0,55.0,233.24,175.52
2016,6,26,19,15,134.0,15.0,4.35,15.5,27.5,113.67,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,178.0,15.5,3.65,13.0,34.5,12.21,0.0
2016,6,27,5,30,356.0,31.0,3.6,13.0,69.0,25.01,15.48
2016,6,27,5,45,442.5,39.0,3.55,13.5,111.5,30.65,21.3
2016,6,27,6,0,529.0,47.0,3.5,14.0,154.0,36.13,26.51
2016,6,27,6,15,586.5,53.0,3.35,14.5,202.0,39.7,29.86
2016,6,27,6,30,644.0,59.0,3.2,15.0,250.0,43.17,32.96
2016,6,27,6,45,682.0,64.0,3.1,15.5,300.0,49.96,38.91
2016,6,27,7,0,720.0,69.0,3.0,16.0,350.0,52.62,41.07
2016,6,27,7,15,749.0,73.0,2.95,16.5,401.0,54.32,42.35
2016,6,27,7,30,778.0,77.0,2.9,17.0,452.0,55.93,43.52
2016,6,27,7,45,798.5,80.5,2.85,17.5,501.0,57.0,44.2
2016,6,27,8,0,819.0,84.0,2.8,18.0,550.0,57.98,44.8
2016,6,27,8,15,835.5,86.5,2.85,18.5,597.0,110.03,60.9
2016,6,27,8,30,852.0,89.0,2.9,19.0,644.0,158.5,88.28
2016,6,27,8,45,864.5,91.5,3.0,19.5,687.5,208.33,125.27
2016,6,27,9,0,877.0,94.0,3.1,20.0,731.0,259.58,167.8
2016,6,27,9,15,887.5,96.0,3.15,20.5,770.5,311.19,212.54
2016,6,27,9,30,898.0,98.0,3.2,21.0,810.0,363.64,258.27
2016,6,27,9,45,894.0,106.0,3.25,21.5,840.5,415.8,303.46
2016,6,27,10,0,890.0,114.0,3.3,22.0,871.0,467.0,346.75
2016,6,27,10,15,896.0,115.5,3.35,22.5,898.5,516.97,387.82
2016,6,27,10,30,902.0,117.0,3.4,23.0,926.0,566.55,427.4
2016,6,27,10,45,906.5,118.0,3.5,23.5,947.5,614.32,464.65
2016,6,27,11,0,911.0,119.0,3.6,24.0,969.0,661.17,500.24
2016,6,27,11,15,914.0,119.5,3.65,24.0,983.0,705.57,534.04
2016,6,27,11,30,917.0,120.0,3.7,24.0,997.0,748.58,566.19
2016,6,27,11,45,918.5,120.5,3.8,24.0,1004.0,788.95,595.15
2016,6,27,12,0,920.0,121.0,3.9,24.0,1011.0,827.55,621.96
2016,6,27,12,15,920.0,121.0,4.05,24.0,1010.5,862.58,646.47
2016,6,27,12,30,920.0,121.0,4.2,24.0,1010.0,895.42,669.48
2016,6,27,12,45,923.5,117.5,4.35,24.0,1004.0,925.78,690.82
2016,6,27,13,0,927.0,114.0,4.5,24.0,998.0,953.61,710.49
2016,6,27,13,15,924.5,113.0,4.6,24.0,983.0,975.53,726.31
2016,6,27,13,30,922.0,112.0,4.7,24.0,968.0,994.43,740.23
2016,6,27,13,45,918.5,110.5,4.85,24.0,946.0,1008.76,751.63
2016,6,27,14,0,915.0,109.0,5.0,24.0,924.0,1019.87,761.03
2016,6,27,14,15,908.5,108.0,5.05,23.5,895.5,1025.27,767.48
2016,6,27,14,30,902.0,107.0,5.1,23.0,867.0,1027.4,771.9
2016,6,27,14,45,894.5,105.0,5.15,23.0,832.5,1024.18,771.31
2016,6,27,15,0,887.0,103.0,5.2,23.0,798.0,1017.73,768.69
2016,6,27,15,15,876.5,101.0,5.25,22.5,758.5,1005.11,763.49
2016,6,27,15,30,866.0,99.0,5.3,22.0,719.0,989.48,756.29
2016,6,27,15,45,853.5,96.0,5.35,22.0,675.0,967.8,743.42
2016,6,27,16,0,841.0,93.0,5.4,22.0,631.0,943.41,728.65
2016,6,27,16,15,823.5,90.0,5.45,21.5,584.0,921.59,717.08
2016,6,27,16,30,806.0,87.0,5.5,21.0,537.0,887.47,696.5
2016,6,27,16,45,784.5,83.0,5.55,21.0,487.5,846.42,669.21
2016,6,27,17,0,763.0,79.0,5.6,21.0,438.0,803.8,640.32
2016,6,27,17,15,732.5,75.0,5.55,20.5,387.0,752.1,604.76
2016,6,27,17,30,702.0,71.0,5.5,20.0,336.0,699.9,567.86
2016,6,27,17,45,661.0,66.0,5.5,19.5,286.0,642.8,526.06
2016,6,27,18,0,620.0,61.0,5.5,19.0,236.0,582.36,479.92
2016,6,27,18,15,558.0,54.5,5.35,18.0,188.5,506.15,419.54
2016,6,27,18,30,496.0,48.0,5.2,17.0,141.0,433.52,358.6
2016,6,27,18,45,401.0,38.5,5.1,16.5,99.5,340.12,276.84
2016,6,27,19,0,306.0,29.0,5.0,16.0,58.0,254.98,192.52
2016,6,27,19,15,153.0,14.5,4.85,15.5,29.0,123.46,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,12.5,33.0,13.09,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,26.83,16.95
2016,6,28,5,45,402.0,42.5,3.6,13.5,107.5,33.67,23.93
2016,6,28,6,0,489.0,52.0,3.6,14.0,149.0,40.27,30.17
2016,6,28,6,15,549.0,58.5,3.5,14.0,197.0,44.03,33.78
2016,6,28,6,30,609.0,65.0,3.4,14.0,245.0,47.69,37.14
2016,6,28,6,45,309.0,98.5,3.3,14.5,190.0,69.36,56.3
2016,6,28,7,0,9.0,132.0,3.2,15.0,135.0,109.71,91.49
2016,6,28,7,15,12.0,149.5,3.15,15.5,154.5,123.69,103.13
2016,6,28,7,30,15.0,167.0,3.1,16.0,174.0,137.56,114.52
2016,6,28,7,45,47.0,204.0,3.05,16.5,230.0,154.81,128.6
2016,6,28,8,0,79.0,241.0,3.0,17.0,286.0,177.99,147.48
2016,6,28,8,15,86.5,264.5,2.95,17.5,317.5,200.58,155.84
2016,6,28,8,30,94.0,288.0,2.9,18.0,349.0,225.31,173.18
2016,6,28,8,45,157.5,310.5,2.9,18.5,421.5,248.66,187.69
2016,6,28,9,0,221.0,333.0,2.9,19.0,494.0,290.12,217.13
2016,6,28,9,15,168.0,353.5,2.85,19.0,479.5,306.5,232.27
2016,6,28,9,30,115.0,374.0,2.8,19.0,465.0,317.7,242.86
2016,6,28,9,45,511.0,240.0,2.8,19.5,670.5,363.95,272.02
2016,6,28,10,0,907.0,106.0,2.8,20.0,876.0,467.27,348.74
2016,6,28,10,15,597.5,264.5,2.85,20.0,778.5,480.56,363.8
2016,6,28,10,30,288.0,423.0,2.9,20.0,681.0,481.49,365.75
2016,6,28,10,45,304.5,429.0,3.0,20.5,708.0,516.34,391.86
2016,6,28,11,0,321.0,435.0,3.1,21.0,735.0,552.62,418.54
2016,6,28,11,15,357.5,423.5,3.2,21.0,762.0,589.56,446.65
2016,6,28,11,30,394.0,412.0,3.3,21.0,789.0,628.67,476.21
2016,6,28,11,45,279.0,450.5,3.4,21.5,718.5,599.19,452.62
2016,6,28,12,0,164.0,489.0,3.5,22.0,648.0,561.42,422.67
2016,6,28,12,15,549.5,301.0,3.6,22.0,832.0,729.66,553.47
2016,6,28,12,30,935.0,113.0,3.7,22.0,1016.0,900.45,676.57
2016,6,28,12,45,926.0,117.5,3.85,22.0,1006.5,927.43,694.67
2016,6,28,13,0,917.0,122.0,4.0,22.0,997.0,951.51,711.93
2016,6,28,13,15,628.5,274.5,4.1,21.5,870.0,870.81,656.85
2016,6,28,13,30,340.0,427.0,4.2,21.0,743.0,753.23,568.88
2016,6,28,13,45,337.0,416.5,4.3,21.0,723.5,753.4,570.76
2016,6,28,14,0,334.0,406.0,4.4,21.0,704.0,751.76,570.79
2016,6,28,14,15,400.0,363.5,4.4,21.0,708.5,796.95,605.65
2016,6,28,14,30,466.0,321.0,4.4,21.0,713.0,829.23,631.33
2016,6,28,14,45,326.0,346.5,4.45,21.0,616.0,707.19,542.29
2016,6,28,15,0,186.0,372.0,4.5,21.0,519.0,582.26,449.02
2016,6,28,15,15,247.0,341.0,4.45,20.5,525.0,632.24,490.03
2016,6,28,15,30,308.0,310.0,4.4,20.0,531.0,661.84,515.6
2016,6,28,15,45,573.0,203.5,4.4,20.0,582.5,822.97,641.65
2016,6,28,16,0,838.0,97.0,4.4,20.0,634.0,955.55,736.51
2016,6,28,16,15,604.5,153.0,4.35,19.5,525.0,792.69,622.49
2016,6,28,16,30,371.0,209.0,4.3,19.0,416.0,602.13,480.86
2016,6,28,16,45,565.0,146.0,4.3,18.5,427.5,726.13,581.48
2016,6,28,17,0,759.0,83.0,4.3,18.0,439.0,805.41,642.63
2016,6,28,17,15,728.0,78.5,4.3,17.5,388.0,752.75,606.16
2016,6,28,17,30,697.0,74.0,4.3,17.0,337.0,704.49,572.79
2016,6,28,17,45,654.5,68.5,4.35,16.5,286.5,641.23,526.75
2016,6,28,18,0,612.0,63.0,4.4,16.0,236.0,579.16,479.69
2016,6,28,18,15,548.5,56.0,4.4,15.5,188.5,501.44,417.64
2016,6,28,18,30,485.0,49.0,4.4,15.0,141.0,427.43,354.99
2016,6,28,18,45,386.5,40.0,4.4,15.0,99.5,332.76,271.67
2016,6,28,19,0,288.0,31.0,4.4,15.0,58.0,246.32,186.23
2016,6,28,19,15,144.0,15.5,4.35,14.5,29.0,120.0,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,11.5,34.0,12.69,0.0
2016,6,29,5,30,344.0,32.0,4.4,12.0,68.0,26.01,16.27
2016,6,29,5,45,436.5,41.0,4.5,12.5,111.5,32.48,22.96
2016,6,29,6,0,529.0,50.0,4.6,13.0,155.0,38.75,28.93
2016,6,29,6,15,589.5,56.0,4.55,13.0,204.0,42.22,32.28
2016,6,29,6,30,650.0,62.0,4.5,13.0,253.0,45.6,35.41
2016,6,29,6,45,325.0,80.0,4.5,13.5,175.5,56.54,45.09
2016,6,29,7,0,0.0,98.0,4.5,14.0,98.0,84.45,69.65
2016,6,29,7,15,0.0,105.0,4.45,14.0,105.0,90.65,74.87
2016,6,29,7,30,0.0,112.0,4.4,14.0,112.0,96.77,79.98
2016,6,29,7,45,0.0,133.0,4.4,14.5,133.0,113.63,94.22
2016,6,29,8,0,0.0,154.0,4.4,15.0,154.0,130.24,108.04
2016,6,29,8,15,1.5,165.5,4.35,15.5,166.5,140.26,110.87
2016,6,29,8,30,3.0,177.0,4.3,16.0,179.0,150.55,118.61
2016,6,29,8,45,4.5,187.0,4.3,16.5,190.5,159.86,125.5
2016,6,29,9,0,6.0,197.0,4.3,17.0,202.0,169.35,132.52
2016,6,29,9,15,7.5,210.0,4.25,17.0,216.5,181.4,141.84
2016,6,29,9,30,9.0,223.0,4.2,17.0,231.0,193.69,151.34
2016,6,29,9,45,12.0,248.5,4.2,17.0,259.0,216.84,169.4
2016,6,29,10,0,15.0,274.0,4.2,17.0,287.0,240.5,187.78
2016,6,29,10,15,20.5,308.0,4.2,17.0,326.5,272.76,212.77
2016,6,29,10,30,26.0,342.0,4.2,17.0,366.0,298.26,232.36
2016,6,29,10,45,43.0,384.0,4.2,17.5,424.0,345.6,268.27
2016,6,29,11,0,60.0,426.0,4.2,18.0,482.0,395.54,305.68
2016,6,29,11,15,71.5,442.5,4.2,18.0,510.5,423.94,327.11
2016,6,29,11,30,83.0,459.0,4.2,18.0,539.0,453.78,349.63
2016,6,29,11,45,65.0,443.0,4.25,18.0,506.0,435.58,335.75
2016,6,29,12,0,47.0,427.0,4.3,18.0,473.0,415.17,320.23
2016,6,29,12,15,93.0,456.5,4.35,18.0,547.0,485.29,374.19
2016,6,29,12,30,139.0,486.0,4.4,18.0,621.0,564.34,433.77
2016,6,29,12,45,137.5,481.5,4.45,18.0,614.0,570.81,438.59
2016,6,29,13,0,136.0,477.0,4.5,18.0,607.0,576.46,443.17
2016,6,29,13,15,123.5,466.5,4.5,18.0,583.0,565.32,435.0
2016,6,29,13,30,111.0,456.0,4.5,18.0,559.0,540.65,417.0
2016,6,29,13,45,88.0,432.0,4.55,18.0,512.5,501.41,387.88
2016,6,29,14,0,65.0,408.0,4.6,18.0,466.0,460.38,357.12
2016,6,29,14,15,104.0,408.5,4.6,17.5,497.5,504.98,393.49
2016,6,29,14,30,143.0,409.0,4.6,17.0,529.0,566.99,442.33
2016,6,29,14,45,112.0,383.5,4.6,17.0,475.5,514.67,402.74
2016,6,29,15,0,81.0,358.0,4.6,17.0,422.0,443.04,348.48
2016,6,29,15,15,70.0,333.0,4.6,16.5,386.5,408.68,323.42
2016,6,29,15,30,59.0,308.0,4.6,16.0,351.0,373.69,297.37
2016,6,29,15,45,40.5,270.0,4.65,16.0,299.0,315.92,252.28
2016,6,29,16,0,22.0,232.0,4.7,16.0,247.0,241.61,193.23
2016,6,29,16,15,15.0,205.5,4.7,15.5,215.5,208.97,167.63
2016,6,29,16,30,8.0,179.0,4.7,15.0,184.0,176.31,141.55
2016,6,29,16,45,4.5,162.0,4.75,15.0,165.0,157.04,126.04
2016,6,29,17,0,1.0,145.0,4.8,15.0,146.0,137.84,110.41
2016,6,29,17,15,0.5,131.0,4.8,14.5,131.5,124.63,99.93
2016,6,29,17,30,0.0,117.0,4.8,14.0,117.0,111.45,89.31
2016,6,29,17,45,0.0,99.5,4.8,14.0,99.5,94.68,75.3
2016,6,29,18,0,0.0,82.0,4.8,14.0,82.0,77.7,60.89
2016,6,29,18,15,241.5,66.5,4.7,13.5,112.0,286.37,242.62
2016,6,29,18,30,483.0,51.0,4.6,13.0,142.0,428.65,359.66
2016,6,29,18,45,382.0,41.5,4.6,13.0,100.0,331.68,272.96
2016,6,29,19,0,281.0,32.0,4.6,13.0,58.0,243.08,185.13
2016,6,29,19,15,140.5,16.0,4.55,12.5,29.0,118.76,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.5,4.05,12.0,31.5,13.75,0.0
2016,6,30,5,30,268.0,35.0,4.0,12.0,63.0,27.35,17.33
2016,6,30,5,45,362.5,45.5,4.0,12.5,104.5,36.4,26.38
2016,6,30,6,0,457.0,56.0,4.0,13.0,146.0,43.77,33.38
2016,6,30,6,15,520.5,64.0,3.8,13.0,194.5,48.6,37.99
2016,6,30,6,30,584.0,72.0,3.6,13.0,243.0,53.27,42.28
2016,6,30,6,45,624.0,79.0,3.45,13.5,293.0,56.81,45.34
2016,6,30,7,0,664.0,86.0,3.3,14.0,343.0,60.16,48.12
2016,6,30,7,15,385.0,142.5,3.1,14.5,296.5,96.38,79.75
2016,6,30,7,30,106.0,199.0,2.9,15.0,250.0,142.95,119.65
2016,6,30,7,45,440.0,152.5,2.75,15.5,397.5,98.56,80.67
2016,6,30,8,0,774.0,106.0,2.6,16.0,545.0,73.09,58.28
2016,6,30,8,15,793.5,109.5,2.5,16.0,593.0,110.83,64.61
2016,6,30,8,30,813.0,113.0,2.4,16.0,641.0,158.52,91.3
2016,6,30,8,45,827.0,116.5,2.3,16.5,685.0,207.82,127.67
2016,6,30,9,0,841.0,120.0,2.2,17.0,729.0,258.87,169.79
2016,6,30,9,15,852.5,122.5,2.2,17.5,769.0,310.08,214.04
2016,6,30,9,30,864.0,125.0,2.2,18.0,809.0,369.04,264.49
2016,6,30,9,45,881.0,122.5,2.25,18.5,845.5,419.91,308.17
2016,6,30,10,0,898.0,120.0,2.3,19.0,882.0,471.81,351.8
2016,6,30,10,15,904.5,121.5,2.35,19.0,910.0,522.56,394.25
2016,6,30,10,30,911.0,123.0,2.4,19.0,938.0,572.98,435.35
2016,6,30,10,45,915.0,124.0,2.45,19.0,959.5,621.07,473.73
2016,6,30,11,0,919.0,125.0,2.5,19.0,981.0,668.19,510.45
2016,6,30,11,15,922.0,126.0,2.6,19.0,996.0,713.53,545.32
2016,6,30,11,30,925.0,127.0,2.7,19.0,1011.0,757.5,578.53
2016,6,30,11,45,927.0,127.0,2.85,19.5,1018.0,798.4,607.43
2016,6,30,12,0,929.0,127.0,3.0,20.0,1025.0,837.53,633.84
2016,6,30,12,15,928.5,127.0,3.1,20.0,1024.5,872.72,658.32
2016,6,30,12,30,928.0,127.0,3.2,20.0,1024.0,905.67,681.26
2016,6,30,12,45,919.0,131.5,3.35,20.0,1014.0,932.77,700.58
2016,6,30,13,0,910.0,136.0,3.5,20.0,1004.0,957.0,718.04
2016,6,30,13,15,906.5,135.5,3.6,20.0,988.5,978.71,733.58
2016,6,30,13,30,903.0,135.0,3.7,20.0,973.0,997.44,747.22
2016,6,30,13,45,898.0,133.5,3.85,20.0,950.5,1010.67,757.63
2016,6,30,14,0,893.0,132.0,4.0,20.0,928.0,1020.68,766.05
2016,6,30,14,15,886.0,130.5,4.05,20.0,898.5,1025.48,770.46
2016,6,30,14,30,879.0,129.0,4.1,20.0,869.0,1027.03,772.86
2016,6,30,14,45,870.0,126.5,4.15,20.0,834.5,1022.28,771.17
2016,6,30,15,0,861.0,124.0,4.2,20.0,800.0,1014.34,767.49
2016,6,30,15,15,849.0,121.5,4.2,19.5,759.5,1011.51,768.61
2016,6,30,15,30,837.0,119.0,4.2,19.0,719.0,994.41,760.02
2016,6,30,15,45,821.5,116.0,4.25,19.0,674.0,970.35,745.61
2016,6,30,16,0,806.0,113.0,4.3,19.0,629.0,943.63,729.34
2016,6,30,16,15,786.0,109.5,4.3,18.5,581.0,909.51,708.85
2016,6,30,16,30,766.0,106.0,4.3,18.0,533.0,873.25,686.59
2016,6,30,16,45,739.5,101.5,4.3,18.0,482.5,833.48,660.1
2016,6,30,17,0,713.0,97.0,4.3,18.0,432.0,787.25,628.53
2016,6,30,17,15,678.5,92.0,4.25,17.5,381.0,732.54,590.9
2016,6,30,17,30,644.0,87.0,4.2,17.0,330.0,677.71,552.09
2016,6,30,17,45,596.0,80.5,4.2,17.0,279.5,610.38,501.39
2016,6,30,18,0,548.0,74.0,4.2,17.0,229.0,544.56,450.14
2016,6,30,18,15,480.5,65.5,4.15,16.5,182.0,464.1,385.26
2016,6,30,18,30,413.0,57.0,4.1,16.0,135.0,387.5,320.33
2016,6,30,18,45,311.0,45.5,4.1,15.5,94.5,288.92,234.99
2016,6,30,19,0,209.0,34.0,4.1,15.0,54.0,203.21,152.58
2016,6,30,19,15,104.5,17.0,4.1,14.5,27.0,97.5,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,12.0,30.0,14.14,0.0
2016,7,1,5,30,239.0,36.0,3.4,12.0,60.0,28.11,17.89
2016,7,1,5,45,335.5,46.5,3.45,12.5,101.0,37.32,27.18
2016,7,1,6,0,432.0,57.0,3.5,13.0,142.0,44.64,34.15
2016,7,1,6,15,496.5,65.0,3.45,13.0,189.5,49.41,38.71
2016,7,1,6,30,561.0,73.0,3.4,13.0,237.0,54.02,42.96
2016,7,1,6,45,606.0,79.5,3.4,13.5,287.0,57.15,45.64
2016,7,1,7,0,651.0,86.0,3.4,14.0,337.0,60.13,48.1
2016,7,1,7,15,356.5,139.0,3.35,14.0,279.5,93.85,77.7
2016,7,1,7,30,62.0,192.0,3.3,14.0,222.0,146.0,122.8
2016,7,1,7,45,148.5,216.0,3.25,14.5,297.5,153.69,128.67
