Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,235.0,240.0,3.2,15.0,373.0,157.49,131.23
2016,7,1,8,15,244.5,261.5,3.1,15.0,410.0,184.13,140.0
2016,7,1,8,30,254.0,283.0,3.0,15.0,447.0,216.04,161.29
2016,7,1,8,45,206.0,310.0,2.95,15.5,449.0,254.92,192.77
2016,7,1,9,0,158.0,337.0,2.9,16.0,451.0,278.12,212.65
2016,7,1,9,15,509.5,228.5,2.85,16.0,625.5,291.55,212.24
2016,7,1,9,30,861.0,120.0,2.8,16.0,800.0,363.5,263.03
2016,7,1,9,45,870.5,121.5,2.75,16.5,834.5,414.28,307.2
2016,7,1,10,0,880.0,123.0,2.7,17.0,869.0,465.43,350.69
2016,7,1,10,15,886.5,124.5,2.7,17.0,897.0,515.34,392.9
2016,7,1,10,30,893.0,126.0,2.7,17.0,925.0,564.94,433.74
2016,7,1,10,45,898.5,126.5,2.75,17.5,947.0,612.71,471.47
2016,7,1,11,0,904.0,127.0,2.8,18.0,969.0,659.68,507.54
2016,7,1,11,15,907.0,128.0,2.85,18.0,983.5,704.42,542.04
2016,7,1,11,30,910.0,129.0,2.9,18.0,998.0,747.82,574.88
2016,7,1,11,45,687.0,269.0,2.95,18.0,928.0,745.03,569.38
2016,7,1,12,0,464.0,409.0,3.0,18.0,858.0,726.11,551.6
2016,7,1,12,15,480.0,393.5,3.1,18.0,857.5,752.06,571.66
2016,7,1,12,30,496.0,378.0,3.2,18.0,857.0,777.22,590.78
2016,7,1,12,45,486.5,375.5,3.3,18.0,842.0,790.61,600.93
2016,7,1,13,0,477.0,373.0,3.4,18.0,827.0,801.74,609.55
2016,7,1,13,15,466.0,376.0,3.5,18.0,814.5,814.29,619.04
2016,7,1,13,30,455.0,379.0,3.6,18.0,802.0,824.61,626.97
2016,7,1,13,45,673.5,252.0,3.7,18.0,861.0,929.64,708.04
2016,7,1,14,0,892.0,125.0,3.8,18.0,920.0,1012.34,765.58
2016,7,1,14,15,691.0,219.5,3.85,18.0,824.0,943.11,718.72
2016,7,1,14,30,490.0,314.0,3.9,18.0,728.0,845.57,647.59
2016,7,1,14,45,491.5,296.5,3.95,18.0,697.0,836.34,643.5
2016,7,1,15,0,493.0,279.0,4.0,18.0,666.0,824.58,637.06
2016,7,1,15,15,665.0,196.5,4.0,17.5,689.5,917.48,709.3
2016,7,1,15,30,837.0,114.0,4.0,17.0,713.0,988.47,761.2
2016,7,1,15,45,822.0,111.0,4.0,17.0,669.0,964.9,746.03
2016,7,1,16,0,807.0,108.0,4.0,17.0,625.0,938.66,729.74
2016,7,1,16,15,787.0,104.5,3.95,16.5,577.0,904.53,708.85
2016,7,1,16,30,767.0,101.0,3.9,16.0,529.0,868.3,686.24
2016,7,1,16,45,742.0,96.5,3.85,16.0,479.0,824.4,656.45
2016,7,1,17,0,717.0,92.0,3.8,16.0,429.0,784.39,629.13
2016,7,1,17,15,683.0,87.5,3.75,15.5,378.5,730.68,592.1
2016,7,1,17,30,649.0,83.0,3.7,15.0,328.0,676.85,553.95
2016,7,1,17,45,603.5,76.5,3.65,15.0,278.0,611.43,504.49
2016,7,1,18,0,558.0,70.0,3.6,15.0,228.0,547.41,454.46
2016,7,1,18,15,492.0,62.0,3.55,14.5,181.0,468.44,390.89
2016,7,1,18,30,426.0,54.0,3.5,14.0,134.0,393.3,326.92
2016,7,1,18,45,327.0,43.0,3.45,14.0,93.5,298.14,243.47
2016,7,1,19,0,228.0,32.0,3.4,14.0,53.0,211.13,159.01
2016,7,1,19,15,114.0,16.0,3.3,13.5,26.5,100.82,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,16.5,2.75,12.0,29.5,12.97,0.0
2016,7,2,5,30,256.0,33.0,2.9,12.0,59.0,26.97,16.86
2016,7,2,5,45,349.5,43.5,3.05,12.5,100.0,34.68,24.84
2016,7,2,6,0,443.0,54.0,3.2,13.0,141.0,42.09,31.88
2016,7,2,6,15,506.0,62.0,3.2,13.0,188.0,46.98,36.54
2016,7,2,6,30,569.0,70.0,3.2,13.0,235.0,51.69,40.87
2016,7,2,6,45,611.5,76.5,3.25,13.5,285.0,54.91,43.65
2016,7,2,7,0,654.0,83.0,3.3,14.0,335.0,57.96,46.18
2016,7,2,7,15,687.0,88.0,3.3,14.5,385.5,59.7,47.48
2016,7,2,7,30,720.0,93.0,3.3,15.0,436.0,61.31,48.63
2016,7,2,7,45,742.0,98.0,3.3,15.5,485.0,69.42,55.45
2016,7,2,8,0,764.0,103.0,3.3,16.0,534.0,70.95,56.46
2016,7,2,8,15,783.0,106.5,3.3,16.0,581.5,105.86,61.8
2016,7,2,8,30,802.0,110.0,3.3,16.0,629.0,152.93,87.64
2016,7,2,8,45,815.0,113.5,3.3,16.5,672.0,201.49,123.36
2016,7,2,9,0,828.0,117.0,3.3,17.0,715.0,251.7,164.98
2016,7,2,9,15,840.0,119.5,3.25,17.0,754.5,302.37,209.41
2016,7,2,9,30,852.0,122.0,3.2,17.0,794.0,360.98,260.54
2016,7,2,9,45,854.5,127.5,3.2,17.5,826.5,411.63,304.79
2016,7,2,10,0,857.0,133.0,3.2,18.0,859.0,462.01,347.81
2016,7,2,10,15,864.0,135.0,3.2,18.0,887.0,511.51,389.67
2016,7,2,10,30,871.0,137.0,3.2,18.0,915.0,560.78,430.3
2016,7,2,10,45,874.0,139.5,3.2,18.0,936.0,607.75,468.19
2016,7,2,11,0,877.0,142.0,3.2,18.0,957.0,653.78,504.43
2016,7,2,11,15,880.5,142.5,3.2,18.0,971.5,697.49,538.17
2016,7,2,11,30,884.0,143.0,3.2,18.0,986.0,739.97,570.3
2016,7,2,11,45,883.5,145.0,3.2,18.5,993.0,779.3,598.36
2016,7,2,12,0,883.0,147.0,3.2,19.0,1000.0,816.87,623.2
2016,7,2,12,15,883.0,147.0,3.2,19.0,1000.0,851.29,646.83
2016,7,2,12,30,883.0,147.0,3.2,19.0,1000.0,883.66,668.96
2016,7,2,12,45,890.5,141.0,3.25,19.0,995.0,915.09,690.72
2016,7,2,13,0,898.0,135.0,3.3,19.0,990.0,944.2,710.9
2016,7,2,13,15,895.0,134.0,3.3,19.0,975.0,965.7,725.6
2016,7,2,13,30,892.0,133.0,3.3,19.0,960.0,984.24,738.43
2016,7,2,13,45,886.0,132.5,3.3,19.0,938.0,997.33,747.71
2016,7,2,14,0,880.0,132.0,3.3,19.0,916.0,1007.26,755.02
2016,7,2,14,15,873.0,130.5,3.3,18.5,887.5,1012.0,760.47
2016,7,2,14,30,866.0,129.0,3.3,18.0,859.0,1013.53,763.96
2016,7,2,14,45,855.5,127.5,3.3,18.0,824.0,1008.37,761.66
2016,7,2,15,0,845.0,126.0,3.3,18.0,789.0,1011.42,765.12
2016,7,2,15,15,833.0,123.5,3.25,17.5,749.0,997.5,758.2
2016,7,2,15,30,821.0,121.0,3.2,17.0,709.0,980.59,749.46
2016,7,2,15,45,805.0,118.0,3.15,17.0,665.0,956.27,734.28
2016,7,2,16,0,789.0,115.0,3.1,17.0,621.0,929.34,717.36
2016,7,2,16,15,576.5,163.0,3.05,16.5,517.5,777.14,612.26
2016,7,2,16,30,364.0,211.0,3.0,16.0,414.0,598.12,479.32
2016,7,2,16,45,530.5,155.0,2.95,16.0,420.0,697.93,560.75
2016,7,2,17,0,697.0,99.0,2.9,16.0,426.0,775.67,619.17
2016,7,2,17,15,663.0,93.5,2.85,15.5,375.5,721.22,580.98
2016,7,2,17,30,629.0,88.0,2.8,15.0,325.0,666.65,542.63
2016,7,2,17,45,582.5,81.0,2.75,15.0,275.0,600.39,492.97
2016,7,2,18,0,536.0,74.0,2.7,15.0,225.0,535.58,442.73
2016,7,2,18,15,471.0,65.0,2.6,14.5,178.5,456.82,379.38
2016,7,2,18,30,406.0,56.0,2.5,14.0,132.0,381.83,316.0
2016,7,2,18,45,314.0,44.0,2.45,14.0,92.0,288.68,234.92
2016,7,2,19,0,222.0,32.0,2.4,14.0,52.0,207.7,155.74
2016,7,2,19,15,111.0,16.0,2.35,13.5,26.0,99.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.0,2.8,12.0,29.5,12.8,0.0
2016,7,3,5,30,267.0,32.0,2.9,12.0,59.0,26.12,16.05
2016,7,3,5,45,361.5,42.5,3.0,12.5,100.0,33.87,24.11
2016,7,3,6,0,456.0,53.0,3.1,13.0,141.0,41.33,31.19
2016,7,3,6,15,518.5,60.5,3.05,13.0,188.5,45.84,35.52
2016,7,3,6,30,581.0,68.0,3.0,13.0,236.0,50.2,39.54
2016,7,3,6,45,360.5,110.0,3.0,13.5,221.0,78.05,64.25
2016,7,3,7,0,140.0,152.0,3.0,14.0,206.0,113.51,95.19
2016,7,3,7,15,120.0,174.5,2.95,14.5,225.5,127.87,107.19
2016,7,3,7,30,100.0,197.0,2.9,15.0,245.0,149.12,124.94
2016,7,3,7,45,213.0,209.5,2.9,15.5,325.0,150.59,125.5
2016,7,3,8,0,326.0,222.0,2.9,16.0,405.0,148.2,122.8
2016,7,3,8,15,570.5,163.5,2.85,16.0,518.0,125.82,84.05
2016,7,3,8,30,815.0,105.0,2.8,16.0,631.0,149.49,84.42
2016,7,3,8,45,828.0,108.0,2.8,16.5,674.5,198.37,120.18
2016,7,3,9,0,841.0,111.0,2.8,17.0,718.0,248.88,161.94
2016,7,3,9,15,852.5,113.5,2.8,17.0,757.5,307.76,212.77
2016,7,3,9,30,864.0,116.0,2.8,17.0,797.0,359.36,258.43
2016,7,3,9,45,888.5,108.5,2.8,17.5,835.5,409.24,301.77
2016,7,3,10,0,913.0,101.0,2.8,18.0,874.0,460.73,345.62
2016,7,3,10,15,919.0,102.5,2.75,18.0,902.0,511.91,388.83
2016,7,3,10,30,925.0,104.0,2.7,18.0,930.0,562.69,430.52
2016,7,3,10,45,928.5,105.0,2.7,18.5,951.0,611.07,468.56
2016,7,3,11,0,932.0,106.0,2.7,19.0,972.0,658.41,504.67
2016,7,3,11,15,935.0,106.5,2.7,19.0,986.5,703.82,539.36
2016,7,3,11,30,938.0,107.0,2.7,19.0,1001.0,747.81,572.24
2016,7,3,11,45,938.5,108.0,2.75,19.0,1008.0,788.79,601.4
2016,7,3,12,0,939.0,109.0,2.8,19.0,1015.0,827.86,628.43
2016,7,3,12,15,939.0,109.0,2.8,19.0,1015.0,863.62,652.7
2016,7,3,12,30,939.0,109.0,2.8,19.0,1015.0,897.11,675.33
2016,7,3,12,45,922.0,118.5,2.85,19.0,1002.5,921.96,692.43
2016,7,3,13,0,905.0,128.0,2.9,19.0,990.0,943.59,707.47
2016,7,3,13,15,901.5,127.5,2.9,19.0,975.0,965.14,722.15
2016,7,3,13,30,898.0,127.0,2.9,19.0,960.0,983.72,734.89
2016,7,3,13,45,894.0,125.5,2.95,19.0,938.0,997.78,745.17
2016,7,3,14,0,890.0,124.0,3.0,19.0,916.0,1008.68,753.5
2016,7,3,14,15,883.0,122.5,3.0,18.5,887.5,1013.41,758.89
2016,7,3,14,30,876.0,121.0,3.0,18.0,859.0,1014.89,762.33
2016,7,3,14,45,867.5,118.5,3.05,18.0,824.5,1010.58,761.07
2016,7,3,15,0,859.0,116.0,3.1,18.0,790.0,1003.09,757.83
2016,7,3,15,15,847.5,114.0,3.1,17.5,750.5,990.05,751.99
2016,7,3,15,30,836.0,112.0,3.1,17.0,711.0,984.91,751.69
2016,7,3,15,45,822.0,108.5,3.1,17.0,667.0,961.79,737.67
2016,7,3,16,0,808.0,105.0,3.1,17.0,623.0,935.96,721.93
2016,7,3,16,15,789.0,102.0,3.1,16.5,575.5,903.42,702.77
2016,7,3,16,30,770.0,99.0,3.1,16.0,528.0,868.74,681.87
2016,7,3,16,45,746.0,94.5,3.15,16.0,478.5,825.74,653.68
2016,7,3,17,0,722.0,90.0,3.2,16.0,429.0,786.32,627.63
2016,7,3,17,15,689.0,85.0,3.2,15.5,378.0,732.7,591.22
2016,7,3,17,30,656.0,80.0,3.2,15.0,327.0,678.91,553.62
2016,7,3,17,45,611.5,74.0,3.2,15.0,277.5,614.75,505.64
2016,7,3,18,0,567.0,68.0,3.2,15.0,228.0,551.92,456.96
2016,7,3,18,15,503.5,60.0,3.1,14.5,181.0,474.49,394.98
2016,7,3,18,30,440.0,52.0,3.0,14.0,134.0,400.76,332.33
2016,7,3,18,45,346.5,41.0,2.9,13.5,94.0,308.67,252.03
2016,7,3,19,0,253.0,30.0,2.8,13.0,54.0,224.86,169.4
2016,7,3,19,15,126.5,15.0,2.75,13.0,27.0,109.37,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,15.0,3.2,12.0,29.5,11.95,0.0
2016,7,4,5,30,303.0,30.0,3.3,12.0,59.0,24.38,14.5
2016,7,4,5,45,401.0,38.5,3.45,12.5,101.0,30.45,21.09
2016,7,4,6,0,499.0,47.0,3.6,13.0,143.0,36.36,26.76
2016,7,4,6,15,559.5,53.5,3.55,13.5,191.0,40.3,30.49
2016,7,4,6,30,620.0,60.0,3.5,14.0,239.0,44.12,33.94
2016,7,4,6,45,665.0,64.5,3.45,14.5,289.5,50.6,39.64
2016,7,4,7,0,710.0,69.0,3.4,15.0,340.0,52.86,41.48
2016,7,4,7,15,740.5,73.0,3.3,15.0,391.0,54.55,42.85
2016,7,4,7,30,771.0,77.0,3.2,15.0,442.0,56.17,44.12
2016,7,4,7,45,795.0,79.5,3.15,15.5,492.5,56.56,44.21
2016,7,4,8,0,819.0,82.0,3.1,16.0,543.0,56.92,44.27
2016,7,4,8,15,836.0,85.0,3.05,16.0,590.5,100.8,57.42
2016,7,4,8,30,853.0,88.0,3.0,16.0,638.0,149.68,83.31
2016,7,4,8,45,867.0,90.0,2.95,16.5,682.0,199.49,119.43
2016,7,4,9,0,881.0,92.0,2.9,17.0,726.0,250.9,161.9
2016,7,4,9,15,891.5,94.0,2.9,17.0,766.0,302.82,207.57
2016,7,4,9,30,902.0,96.0,2.9,17.0,806.0,355.6,254.6
2016,7,4,9,45,895.0,106.0,2.9,17.5,836.5,408.61,301.2
2016,7,4,10,0,888.0,116.0,2.9,18.0,867.0,460.39,345.58
2016,7,4,10,15,894.5,117.5,2.9,18.0,895.0,510.74,388.21
2016,7,4,10,30,901.0,119.0,2.9,18.0,923.0,560.77,429.47
2016,7,4,10,45,903.5,121.5,2.9,18.5,944.0,608.81,467.27
2016,7,4,11,0,906.0,124.0,2.9,19.0,965.0,655.8,503.16
2016,7,4,11,15,909.0,124.5,2.9,19.0,980.0,700.34,537.3
2016,7,4,11,30,912.0,125.0,2.9,19.0,995.0,743.52,569.71
2016,7,4,11,45,910.5,127.5,2.9,19.0,1001.5,783.52,598.62
2016,7,4,12,0,909.0,130.0,2.9,19.0,1008.0,821.59,624.76
2016,7,4,12,15,909.0,130.0,2.85,19.0,1007.5,856.72,648.37
2016,7,4,12,30,909.0,130.0,2.8,19.0,1007.0,889.7,670.35
2016,7,4,12,45,917.5,123.0,2.8,19.0,1002.0,921.49,691.8
2016,7,4,13,0,926.0,116.0,2.8,19.0,997.0,950.87,711.58
2016,7,4,13,15,680.5,248.5,2.8,19.0,890.5,892.17,671.48
2016,7,4,13,30,435.0,381.0,2.8,19.0,784.0,806.68,606.75
2016,7,4,13,45,672.0,247.0,2.8,19.0,853.0,922.28,694.57
2016,7,4,14,0,909.0,113.0,2.8,19.0,922.0,1015.75,757.14
2016,7,4,14,15,639.0,238.5,2.8,18.5,798.5,910.18,687.24
2016,7,4,14,30,369.0,364.0,2.8,18.0,675.0,761.16,579.28
2016,7,4,14,45,372.0,345.0,2.8,18.0,648.0,751.18,574.83
2016,7,4,15,0,375.0,326.0,2.8,18.0,621.0,739.21,567.94
2016,7,4,15,15,372.5,309.5,2.8,18.0,589.5,722.54,557.57
2016,7,4,15,30,370.0,293.0,2.8,18.0,558.0,704.08,545.95
2016,7,4,15,45,235.0,289.0,2.85,18.0,454.0,567.41,444.27
2016,7,4,16,0,100.0,285.0,2.9,18.0,350.0,395.7,312.72
2016,7,4,16,15,101.0,262.0,2.9,17.5,323.0,373.04,297.65
2016,7,4,16,30,102.0,239.0,2.9,17.0,296.0,349.7,281.18
2016,7,4,16,45,97.5,217.5,2.95,17.0,268.0,322.5,260.73
2016,7,4,17,0,93.0,196.0,3.0,17.0,240.0,294.97,239.73
2016,7,4,17,15,61.0,167.0,3.0,16.5,194.5,233.42,190.26
2016,7,4,17,30,29.0,138.0,3.0,16.0,149.0,172.93,140.5
2016,7,4,17,45,22.5,118.5,3.05,15.5,126.0,135.47,109.75
2016,7,4,18,0,16.0,99.0,3.1,15.0,103.0,110.86,89.12
2016,7,4,18,15,230.5,75.0,3.05,14.5,118.5,274.55,230.79
2016,7,4,18,30,445.0,51.0,3.0,14.0,134.0,403.06,335.11
2016,7,4,18,45,349.0,40.5,3.0,14.0,93.5,309.75,252.47
2016,7,4,19,0,253.0,30.0,3.0,14.0,53.0,224.88,168.44
2016,7,4,19,15,126.5,15.0,3.0,13.5,26.5,109.21,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,12.0,28.5,12.43,0.0
2016,7,5,5,30,273.0,31.0,3.3,12.0,57.0,25.33,15.17
2016,7,5,5,45,375.0,40.0,3.35,12.5,98.5,31.79,22.24
2016,7,5,6,0,477.0,49.0,3.4,13.0,140.0,38.06,28.26
2016,7,5,6,15,540.0,56.0,3.35,13.0,187.5,42.32,32.35
2016,7,5,6,30,603.0,63.0,3.3,13.0,235.0,46.44,36.17
2016,7,5,6,45,645.5,68.5,3.3,13.5,285.5,49.15,38.51
2016,7,5,7,0,688.0,74.0,3.3,14.0,336.0,51.74,40.66
2016,7,5,7,15,720.0,78.0,3.25,14.5,387.0,58.33,46.29
2016,7,5,7,30,752.0,82.0,3.2,15.0,438.0,59.79,47.31
2016,7,5,7,45,775.5,85.5,3.15,15.5,487.5,60.72,47.86
2016,7,5,8,0,799.0,89.0,3.1,16.0,537.0,61.57,48.33
2016,7,5,8,15,531.0,183.5,3.05,16.0,492.5,137.19,95.28
2016,7,5,8,30,263.0,278.0,3.0,16.0,448.0,211.86,157.36
2016,7,5,8,45,209.0,306.0,3.0,16.5,447.0,251.19,189.04
2016,7,5,9,0,155.0,334.0,3.0,17.0,446.0,274.17,208.92
2016,7,5,9,15,220.5,345.5,3.05,17.0,514.0,312.4,236.95
2016,7,5,9,30,286.0,357.0,3.1,17.0,582.0,347.06,263.15
2016,7,5,9,45,152.5,325.5,3.2,17.0,446.5,308.05,237.38
2016,7,5,10,0,19.0,294.0,3.3,17.0,311.0,257.83,200.74
2016,7,5,10,15,17.0,289.5,3.4,17.0,305.0,255.84,199.23
2016,7,5,10,30,15.0,285.0,3.5,17.0,299.0,253.37,197.23
2016,7,5,10,45,53.5,366.5,3.6,17.5,416.5,337.07,261.61
2016,7,5,11,0,92.0,448.0,3.7,18.0,534.0,431.47,332.62
2016,7,5,11,15,59.5,407.5,3.8,18.0,463.5,386.81,298.53
2016,7,5,11,30,27.0,367.0,3.9,18.0,393.0,337.26,260.62
2016,7,5,11,45,227.0,387.5,4.0,18.0,606.5,505.99,392.61
2016,7,5,12,0,427.0,408.0,4.1,18.0,820.0,694.75,534.21
2016,7,5,12,15,323.5,445.0,4.1,18.0,757.0,666.42,510.8
2016,7,5,12,30,220.0,482.0,4.1,18.0,694.0,627.89,480.67
2016,7,5,12,45,174.0,478.5,4.2,18.0,645.5,598.89,459.19
2016,7,5,13,0,128.0,475.0,4.3,18.0,597.0,566.44,434.87
2016,7,5,13,15,124.5,466.5,4.35,18.0,583.5,565.44,434.75
2016,7,5,13,30,121.0,458.0,4.4,18.0,570.0,563.43,433.77
2016,7,5,13,45,291.0,404.5,4.45,18.0,666.0,695.55,536.65
2016,7,5,14,0,461.0,351.0,4.5,18.0,762.0,831.91,639.4
2016,7,5,14,15,270.5,371.0,4.55,17.5,610.5,661.73,513.44
2016,7,5,14,30,80.0,391.0,4.6,17.0,459.0,467.78,365.25
2016,7,5,14,45,101.5,380.5,4.7,17.0,463.0,483.24,379.37
2016,7,5,15,0,123.0,370.0,4.8,17.0,467.0,516.37,406.08
2016,7,5,15,15,136.0,351.0,4.85,16.5,453.0,513.41,406.09
2016,7,5,15,30,149.0,332.0,4.9,16.0,439.0,509.44,405.52
2016,7,5,15,45,100.5,298.5,5.0,16.0,368.5,408.07,326.94
2016,7,5,16,0,52.0,265.0,5.1,16.0,298.0,325.24,261.15
2016,7,5,16,15,32.5,227.0,5.15,15.5,247.0,265.57,214.13
2016,7,5,16,30,13.0,189.0,5.2,15.0,196.0,191.72,154.44
2016,7,5,16,45,11.5,173.5,5.3,15.0,180.0,175.96,142.04
2016,7,5,17,0,10.0,158.0,5.4,15.0,164.0,160.22,129.45
2016,7,5,17,15,5.0,130.5,5.45,14.5,133.5,128.06,103.05
2016,7,5,17,30,0.0,103.0,5.5,14.0,103.0,95.99,76.28
2016,7,5,17,45,0.0,87.5,5.6,14.0,87.5,81.23,63.91
2016,7,5,18,0,0.0,72.0,5.7,14.0,72.0,66.34,51.22
2016,7,5,18,15,242.0,60.5,5.6,13.5,105.5,278.37,236.52
2016,7,5,18,30,484.0,49.0,5.5,13.0,139.0,427.37,359.76
2016,7,5,18,45,376.5,40.0,5.45,13.0,97.0,326.87,269.43
2016,7,5,19,0,269.0,31.0,5.4,13.0,55.0,235.31,177.45
2016,7,5,19,15,134.5,15.5,5.35,12.5,27.5,114.08,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,15.5,5.05,12.0,27.5,12.21,0.0
2016,7,6,5,30,257.0,31.0,5.0,12.0,55.0,25.38,15.05
2016,7,6,5,45,356.5,40.5,5.0,12.5,95.5,32.26,22.6
2016,7,6,6,0,456.0,50.0,5.0,13.0,136.0,38.92,28.99
2016,7,6,6,15,519.5,57.0,4.9,13.0,183.0,43.12,33.05
2016,7,6,6,30,583.0,64.0,4.8,13.0,230.0,47.2,36.83
2016,7,6,6,45,291.5,63.0,4.75,13.5,146.0,44.72,34.53
2016,7,6,7,0,0.0,62.0,4.7,14.0,62.0,54.77,43.35
2016,7,6,7,15,0.0,77.0,4.6,14.0,77.0,68.12,55.05
2016,7,6,7,30,0.0,92.0,4.5,14.0,92.0,80.79,66.02
2016,7,6,7,45,1.5,130.0,4.4,14.5,131.0,111.22,92.2
2016,7,6,8,0,3.0,168.0,4.3,15.0,170.0,140.42,116.87
2016,7,6,8,15,2.5,169.5,4.2,15.0,171.0,143.02,113.37
2016,7,6,8,30,2.0,171.0,4.1,15.0,172.0,145.58,115.08
2016,7,6,8,45,7.5,202.0,4.1,15.5,207.5,171.58,135.37
2016,7,6,9,0,13.0,233.0,4.1,16.0,243.0,198.3,155.99
2016,7,6,9,15,24.0,274.5,4.05,16.0,293.0,235.16,184.61
2016,7,6,9,30,35.0,316.0,4.0,16.0,343.0,261.68,204.93
2016,7,6,9,45,35.0,328.5,3.95,16.5,357.0,276.19,215.74
2016,7,6,10,0,35.0,341.0,3.9,17.0,371.0,290.84,226.59
2016,7,6,10,15,34.0,351.0,3.9,17.0,381.0,303.33,236.16
2016,7,6,10,30,33.0,361.0,3.9,17.0,391.0,315.85,245.71
2016,7,6,10,45,86.5,411.0,3.95,17.0,491.0,390.1,302.86
2016,7,6,11,0,140.0,461.0,4.0,17.0,591.0,465.2,359.98
2016,7,6,11,15,78.0,381.0,4.05,17.0,454.0,377.06,292.85
2016,7,6,11,30,16.0,301.0,4.1,17.0,317.0,275.26,213.89
2016,7,6,11,45,74.5,392.5,4.2,17.5,464.5,398.66,309.6
2016,7,6,12,0,133.0,484.0,4.3,18.0,612.0,531.38,408.99
2016,7,6,12,15,101.5,469.0,4.45,18.0,566.5,502.32,386.79
2016,7,6,12,30,70.0,454.0,4.6,18.0,521.0,471.14,363.32
2016,7,6,12,45,62.0,442.0,4.75,18.0,501.5,460.39,355.65
2016,7,6,13,0,54.0,430.0,4.9,18.0,482.0,448.48,346.99
2016,7,6,13,15,50.0,417.0,5.05,17.5,465.0,438.25,340.35
2016,7,6,13,30,46.0,404.0,5.2,17.0,448.0,427.2,333.04
2016,7,6,13,45,65.5,412.5,5.4,17.0,472.0,459.62,359.06
2016,7,6,14,0,85.0,421.0,5.6,17.0,496.0,492.96,385.7
2016,7,6,14,15,51.0,351.5,5.65,17.0,396.5,392.93,308.76
2016,7,6,14,30,17.0,282.0,5.7,17.0,297.0,277.13,217.99
2016,7,6,14,45,17.5,276.0,5.8,17.0,291.0,273.22,215.54
2016,7,6,15,0,18.0,270.0,5.9,17.0,285.0,269.31,212.93
2016,7,6,15,15,17.5,258.0,5.85,16.5,272.0,258.4,205.09
2016,7,6,15,30,17.0,246.0,5.8,16.0,259.0,247.41,197.15
2016,7,6,15,45,12.0,219.5,5.8,16.0,228.0,217.08,173.06
2016,7,6,16,0,7.0,193.0,5.8,16.0,197.0,186.62,148.68
2016,7,6,16,15,6.0,182.5,5.7,15.5,186.0,176.37,141.0
2016,7,6,16,30,5.0,172.0,5.6,15.0,175.0,166.19,133.3
2016,7,6,16,45,59.0,183.5,5.6,15.0,211.5,245.23,201.09
2016,7,6,17,0,113.0,195.0,5.6,15.0,248.0,328.34,271.27
2016,7,6,17,15,117.0,172.0,5.5,14.5,221.5,304.59,253.2
2016,7,6,17,30,121.0,149.0,5.4,14.0,195.0,279.78,234.06
2016,7,6,17,45,357.5,105.0,5.35,14.0,211.5,444.02,375.69
2016,7,6,18,0,594.0,61.0,5.3,14.0,228.0,563.39,474.1
2016,7,6,18,15,531.0,54.0,5.2,13.5,181.0,486.76,410.61
2016,7,6,18,30,468.0,47.0,5.1,13.0,134.0,413.89,347.51
2016,7,6,18,45,373.5,37.5,5.0,13.0,94.0,321.98,265.07
2016,7,6,19,0,279.0,28.0,4.9,13.0,54.0,238.44,179.12
2016,7,6,19,15,139.5,14.0,4.8,12.5,27.0,114.54,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,13.5,4.25,13.0,27.5,10.73,0.0
2016,7,7,5,30,306.0,27.0,4.2,13.0,55.0,21.81,11.95
2016,7,7,5,45,401.5,35.5,4.2,13.5,96.0,27.99,18.77
2016,7,7,6,0,497.0,44.0,4.2,14.0,137.0,33.98,24.49
2016,7,7,6,15,557.5,50.0,4.15,14.0,184.0,37.62,28.0
2016,7,7,6,30,618.0,56.0,4.1,14.0,231.0,41.15,31.28
2016,7,7,6,45,309.0,58.0,4.1,14.0,145.5,41.38,31.49
2016,7,7,7,0,0.0,60.0,4.1,14.0,60.0,53.0,41.78
2016,7,7,7,15,0.0,72.0,4.1,14.0,72.0,63.67,51.11
2016,7,7,7,30,0.0,84.0,4.1,14.0,84.0,74.27,60.28
2016,7,7,7,45,28.5,156.0,4.1,14.5,172.0,124.2,103.47
2016,7,7,8,0,57.0,228.0,4.1,15.0,260.0,170.04,142.21
2016,7,7,8,15,35.5,221.5,4.1,15.0,242.0,170.53,135.02
2016,7,7,8,30,14.0,215.0,4.1,15.0,224.0,179.59,142.25
2016,7,7,8,45,10.0,206.5,4.2,15.5,213.5,175.31,138.27
2016,7,7,9,0,6.0,198.0,4.3,16.0,203.0,169.83,133.47
2016,7,7,9,15,7.5,210.5,4.4,16.0,217.0,181.49,142.55
2016,7,7,9,30,9.0,223.0,4.5,16.0,231.0,193.38,151.81
2016,7,7,9,45,10.5,238.0,4.6,16.5,247.5,207.52,162.55
2016,7,7,10,0,12.0,253.0,4.7,17.0,264.0,221.94,173.46
2016,7,7,10,15,25.5,313.0,4.75,17.0,336.0,270.49,211.38
2016,7,7,10,30,39.0,373.0,4.8,17.0,408.0,327.99,255.89
2016,7,7,10,45,41.0,386.0,4.9,17.0,423.5,345.1,269.0
2016,7,7,11,0,43.0,399.0,5.0,17.0,439.0,362.69,282.56
2016,7,7,11,15,38.0,393.5,5.0,17.0,429.5,361.16,281.26
2016,7,7,11,30,33.0,388.0,5.0,17.0,420.0,358.87,279.4
2016,7,7,11,45,35.0,389.5,5.0,17.0,423.0,367.01,285.7
2016,7,7,12,0,37.0,391.0,5.0,17.0,426.0,375.3,292.12
2016,7,7,12,15,45.5,413.5,5.0,17.0,457.5,407.63,317.03
2016,7,7,12,30,54.0,436.0,5.0,17.0,489.0,441.23,342.74
2016,7,7,12,45,47.5,422.0,5.0,17.0,468.5,429.11,333.47
2016,7,7,13,0,41.0,408.0,5.0,17.0,448.0,415.91,323.5
2016,7,7,13,15,41.0,401.5,4.95,17.0,440.5,414.94,322.98
2016,7,7,13,30,41.0,395.0,4.9,17.0,433.0,413.59,322.2
2016,7,7,13,45,49.5,397.5,4.9,17.0,442.5,429.12,334.66
2016,7,7,14,0,58.0,400.0,4.9,17.0,452.0,444.97,347.37
2016,7,7,14,15,40.0,353.0,4.9,17.0,389.0,383.56,300.36
2016,7,7,14,30,22.0,306.0,4.9,17.0,326.0,305.5,239.92
2016,7,7,14,45,21.0,292.5,4.95,17.0,310.5,292.98,230.71
2016,7,7,15,0,20.0,279.0,5.0,17.0,295.0,280.28,221.21
2016,7,7,15,15,17.5,259.5,5.05,16.5,273.0,259.91,205.94
2016,7,7,15,30,15.0,240.0,5.1,16.0,251.0,239.34,190.36
2016,7,7,15,45,25.0,244.5,5.15,16.0,261.5,255.64,204.41
2016,7,7,16,0,35.0,249.0,5.2,16.0,272.0,290.1,232.94
2016,7,7,16,15,18.5,207.0,5.2,15.5,219.5,214.01,171.99
2016,7,7,16,30,2.0,165.0,5.2,15.0,167.0,156.07,124.74
2016,7,7,16,45,1.0,151.5,5.25,15.0,152.5,142.78,114.19
2016,7,7,17,0,0.0,138.0,5.3,15.0,138.0,129.53,103.52
2016,7,7,17,15,0.0,127.0,5.25,14.5,127.0,119.94,96.04
2016,7,7,17,30,0.0,116.0,5.2,14.0,116.0,110.52,88.55
2016,7,7,17,45,0.0,98.5,5.2,14.0,98.5,93.74,74.52
2016,7,7,18,0,0.0,81.0,5.2,14.0,81.0,76.77,60.09
2016,7,7,18,15,242.5,63.0,5.1,13.5,108.0,282.58,239.69
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,422.89,355.48
2016,7,7,18,45,392.0,36.0,4.95,12.5,94.5,331.95,273.65
2016,7,7,19,0,299.0,27.0,4.9,12.0,54.0,249.28,187.34
2016,7,7,19,15,149.5,13.5,4.85,12.0,27.0,119.06,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,27.0,9.89,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,54.0,20.08,10.42
2016,7,8,5,45,415.5,32.5,4.25,13.5,94.5,25.48,16.56
2016,7,8,6,0,511.0,40.0,4.3,14.0,135.0,30.74,21.61
2016,7,8,6,15,292.0,72.5,4.2,14.0,130.5,53.7,42.31
2016,7,8,6,30,73.0,105.0,4.1,14.0,126.0,84.03,69.42
2016,7,8,6,45,78.0,126.5,4.05,14.5,152.5,99.82,83.21
2016,7,8,7,0,83.0,148.0,4.0,15.0,179.0,115.29,96.44
2016,7,8,7,15,63.0,164.5,3.85,15.0,190.5,127.25,106.57
2016,7,8,7,30,43.0,181.0,3.7,15.0,202.0,138.92,116.3
2016,7,8,7,45,87.5,211.5,3.6,15.5,258.5,159.06,132.94
2016,7,8,8,0,132.0,242.0,3.5,16.0,315.0,168.3,140.05
2016,7,8,8,15,103.0,259.0,3.45,16.0,319.0,195.21,152.92
2016,7,8,8,30,74.0,276.0,3.4,16.0,323.0,213.44,166.35
2016,7,8,8,45,71.5,295.0,3.4,16.5,343.5,233.84,181.52
2016,7,8,9,0,69.0,314.0,3.4,17.0,364.0,254.21,197.02
2016,7,8,9,15,82.5,338.5,3.45,17.0,401.0,282.18,218.4
2016,7,8,9,30,96.0,363.0,3.5,17.0,438.0,312.03,241.38
2016,7,8,9,45,96.5,380.5,3.55,17.5,459.0,334.32,258.36
2016,7,8,10,0,97.0,398.0,3.6,18.0,480.0,356.91,275.41
2016,7,8,10,15,133.0,418.0,3.6,18.0,534.5,389.51,300.25
2016,7,8,10,30,169.0,438.0,3.6,18.0,589.0,435.28,335.11
2016,7,8,10,45,188.0,448.5,3.65,18.5,620.0,468.5,359.81
2016,7,8,11,0,207.0,459.0,3.7,19.0,651.0,503.61,385.75
2016,7,8,11,15,141.5,455.0,3.7,19.0,587.5,474.33,363.52
2016,7,8,11,30,76.0,451.0,3.7,19.0,524.0,440.93,337.83
2016,7,8,11,45,164.0,463.0,3.75,19.0,621.0,523.38,401.02
2016,7,8,12,0,252.0,475.0,3.8,19.0,718.0,615.28,469.8
2016,7,8,12,15,319.0,447.5,3.85,19.0,755.0,663.95,506.69
2016,7,8,12,30,386.0,420.0,3.9,19.0,792.0,715.14,545.46
2016,7,8,12,45,348.5,435.0,4.0,19.0,769.0,716.35,545.81
2016,7,8,13,0,311.0,450.0,4.1,19.0,746.0,714.83,544.41
2016,7,8,13,15,308.5,443.0,4.2,19.0,733.0,722.04,550.42
2016,7,8,13,30,306.0,436.0,4.3,19.0,720.0,727.64,555.26
2016,7,8,13,45,269.5,433.5,4.4,19.0,679.5,703.4,538.04
2016,7,8,14,0,233.0,431.0,4.5,19.0,639.0,662.57,508.98
2016,7,8,14,15,173.5,417.0,4.6,19.0,569.5,597.96,461.41
2016,7,8,14,30,114.0,403.0,4.7,19.0,500.0,531.09,411.28
2016,7,8,14,45,134.0,387.5,4.8,19.0,496.5,540.77,420.55
2016,7,8,15,0,154.0,372.0,4.9,19.0,493.0,549.69,429.06
2016,7,8,15,15,163.5,351.5,4.9,18.5,474.0,541.54,425.17
2016,7,8,15,30,173.0,331.0,4.9,18.0,455.0,532.24,420.5
2016,7,8,15,45,257.0,295.0,4.95,18.0,466.0,596.1,472.96
2016,7,8,16,0,341.0,259.0,5.0,18.0,477.0,637.44,508.27
2016,7,8,16,15,258.5,249.5,4.9,17.5,408.0,546.16,438.54
2016,7,8,16,30,176.0,240.0,4.8,17.0,339.0,438.59,355.06
2016,7,8,16,45,115.0,212.5,4.75,17.0,274.5,349.77,284.38
2016,7,8,17,0,54.0,185.0,4.7,17.0,210.0,246.25,200.08
2016,7,8,17,15,27.0,152.0,4.6,16.5,164.5,184.89,149.97
2016,7,8,17,30,0.0,119.0,4.5,16.0,119.0,113.98,90.67
2016,7,8,17,45,309.0,86.5,4.45,16.0,173.0,380.48,320.3
2016,7,8,18,0,618.0,54.0,4.4,16.0,227.0,567.36,471.57
2016,7,8,18,15,557.0,48.0,4.35,15.5,180.0,497.14,413.92
2016,7,8,18,30,496.0,42.0,4.3,15.0,133.0,426.23,353.82
2016,7,8,18,45,404.5,33.5,4.25,15.0,93.0,336.53,274.08
2016,7,8,19,0,313.0,25.0,4.2,15.0,53.0,255.12,188.38
2016,7,8,19,15,156.5,12.5,4.15,14.5,26.5,121.03,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,1.65,14.0,27.0,9.49,0.0
2016,7,9,5,30,338.0,24.0,1.7,14.0,54.0,19.27,9.59
2016,7,9,5,45,430.0,31.0,1.75,14.5,94.0,24.28,15.45
2016,7,9,6,0,522.0,38.0,1.8,15.0,134.0,31.78,22.45
2016,7,9,6,15,580.0,43.5,1.9,15.5,180.5,35.55,26.0
2016,7,9,6,30,638.0,49.0,2.0,16.0,227.0,39.23,29.33
2016,7,9,6,45,334.0,93.0,2.1,16.5,187.5,66.14,53.04
2016,7,9,7,0,30.0,137.0,2.2,17.0,148.0,108.04,89.36
2016,7,9,7,15,24.0,151.0,2.25,17.0,160.5,124.29,103.07
2016,7,9,7,30,18.0,165.0,2.3,17.0,173.0,135.69,112.48
2016,7,9,7,45,37.0,195.5,2.4,17.5,215.5,149.17,123.35
2016,7,9,8,0,56.0,226.0,2.5,18.0,258.0,168.78,139.22
2016,7,9,8,15,51.5,243.5,2.6,18.0,274.5,183.94,143.69
2016,7,9,8,30,47.0,261.0,2.7,18.0,291.0,201.68,156.63
2016,7,9,8,45,116.5,295.5,2.8,18.5,377.0,229.57,174.62
2016,7,9,9,0,186.0,330.0,2.9,19.0,463.0,276.25,207.67
2016,7,9,9,15,259.5,335.5,2.95,19.0,532.5,303.11,226.49
2016,7,9,9,30,333.0,341.0,3.0,19.0,602.0,348.54,260.84
2016,7,9,9,45,613.5,216.0,3.15,19.5,722.0,371.76,275.45
2016,7,9,10,0,894.0,91.0,3.3,20.0,842.0,438.28,326.68
2016,7,9,10,15,900.0,92.0,3.35,20.0,870.0,488.25,369.31
2016,7,9,10,30,906.0,93.0,3.4,20.0,898.0,537.85,410.64
2016,7,9,10,45,604.5,264.5,3.5,20.0,807.5,544.76,417.04
2016,7,9,11,0,303.0,436.0,3.6,20.0,717.0,537.72,409.95
2016,7,9,11,15,368.5,415.5,3.65,20.0,762.5,585.44,446.69
2016,7,9,11,30,434.0,395.0,3.7,20.0,808.0,635.14,484.55
2016,7,9,11,45,257.0,428.0,3.8,20.0,673.0,560.66,428.13
2016,7,9,12,0,80.0,461.0,3.9,20.0,538.0,469.11,357.59
2016,7,9,12,15,136.5,472.5,4.0,20.0,604.0,536.2,408.98
2016,7,9,12,30,193.0,484.0,4.1,20.0,670.0,606.05,461.26
2016,7,9,12,45,124.5,457.5,4.25,20.0,577.5,535.79,408.82
2016,7,9,13,0,56.0,431.0,4.4,20.0,485.0,451.02,345.19
2016,7,9,13,15,81.5,441.5,4.55,20.0,518.0,490.82,376.41
2016,7,9,13,30,107.0,452.0,4.7,20.0,551.0,532.01,408.18
2016,7,9,13,45,109.0,441.5,4.85,20.0,540.0,530.57,407.89
2016,7,9,14,0,111.0,431.0,5.0,20.0,529.0,543.14,418.07
2016,7,9,14,15,102.0,413.5,5.1,19.5,502.0,507.77,393.2
2016,7,9,14,30,93.0,396.0,5.2,19.0,475.0,486.02,378.31
2016,7,9,14,45,95.5,379.5,5.3,19.0,457.5,476.08,371.9
2016,7,9,15,0,98.0,363.0,5.4,19.0,440.0,465.55,365.01
2016,7,9,15,15,67.5,324.5,5.5,18.5,376.0,396.69,312.82
2016,7,9,15,30,37.0,286.0,5.6,18.0,312.0,327.06,258.97
2016,7,9,15,45,122.5,285.0,5.75,18.0,364.5,432.7,345.9
2016,7,9,16,0,208.0,284.0,5.9,18.0,417.0,518.5,416.21
2016,7,9,16,15,520.5,177.5,5.95,17.5,475.5,731.66,591.21
2016,7,9,16,30,833.0,71.0,6.0,17.0,534.0,882.72,707.73
2016,7,9,16,45,812.5,69.0,6.1,16.5,485.5,844.8,682.66
2016,7,9,17,0,792.0,67.0,6.2,16.0,437.0,814.23,663.57
2016,7,9,17,15,766.5,63.5,6.15,15.5,387.0,766.86,630.38
2016,7,9,17,30,741.0,60.0,6.1,15.0,337.0,718.68,595.69
2016,7,9,17,45,698.0,57.0,6.1,15.0,287.0,656.65,547.9
2016,7,9,18,0,655.0,54.0,6.1,15.0,237.0,595.54,499.19
2016,7,9,18,15,596.0,48.0,5.95,14.5,189.0,520.34,437.5
2016,7,9,18,30,537.0,42.0,5.8,14.0,141.0,454.25,380.38
2016,7,9,18,45,432.5,34.5,5.7,13.5,98.5,355.89,292.57
2016,7,9,19,0,328.0,27.0,5.6,13.0,56.0,266.6,197.91
2016,7,9,19,15,164.0,13.5,5.45,13.0,28.0,126.46,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,5.3,13.0,27.0,11.82,0.0
2016,7,10,5,30,313.0,26.0,5.4,13.0,54.0,21.1,10.86
2016,7,10,5,45,413.5,34.5,5.55,13.5,95.5,27.32,18.09
2016,7,10,6,0,514.0,43.0,5.7,14.0,137.0,33.37,23.89
2016,7,10,6,15,576.5,49.0,5.7,14.0,185.0,37.05,27.46
2016,7,10,6,30,639.0,55.0,5.7,14.0,233.0,44.39,34.15
2016,7,10,6,45,683.0,59.5,5.7,14.5,284.0,46.87,36.31
2016,7,10,7,0,727.0,64.0,5.7,15.0,335.0,49.29,38.32
2016,7,10,7,15,757.5,67.5,5.65,15.5,386.5,50.77,39.43
2016,7,10,7,30,788.0,71.0,5.6,16.0,438.0,52.19,40.46
2016,7,10,7,45,812.5,73.5,5.6,16.5,488.5,52.77,40.74
2016,7,10,8,0,837.0,76.0,5.6,17.0,539.0,62.89,49.3
2016,7,10,8,15,854.0,78.5,5.5,17.0,587.5,88.65,51.08
2016,7,10,8,30,871.0,81.0,5.4,17.0,636.0,138.1,74.59
2016,7,10,8,45,885.5,82.0,5.35,17.5,681.0,188.26,109.63
2016,7,10,9,0,900.0,83.0,5.3,18.0,726.0,240.06,152.05
2016,7,10,9,15,910.5,85.0,5.2,18.0,766.0,293.06,198.79
2016,7,10,9,30,921.0,87.0,5.1,18.0,806.0,346.94,247.24
2016,7,10,9,45,928.0,88.5,5.1,18.5,841.0,399.89,294.44
2016,7,10,10,0,935.0,90.0,5.1,19.0,876.0,452.94,340.8
2016,7,10,10,15,941.5,91.0,5.15,19.0,904.5,505.26,386.25
2016,7,10,10,30,948.0,92.0,5.2,19.0,933.0,557.21,430.33
2016,7,10,10,45,951.0,93.5,5.3,19.5,955.5,607.03,470.99
2016,7,10,11,0,954.0,95.0,5.4,20.0,978.0,655.75,509.73
2016,7,10,11,15,957.0,95.5,5.5,20.0,993.0,702.37,547.03
2016,7,10,11,30,960.0,96.0,5.6,20.0,1008.0,747.51,582.55
2016,7,10,11,45,961.5,96.5,5.7,20.0,1015.5,789.92,614.11
2016,7,10,12,0,963.0,97.0,5.8,20.0,1023.0,830.4,643.52
2016,7,10,12,15,963.0,97.0,5.85,20.0,1023.5,867.15,669.95
2016,7,10,12,30,963.0,97.0,5.9,20.0,1024.0,901.55,694.65
2016,7,10,12,45,957.5,100.0,5.95,20.0,1015.5,931.42,716.13
2016,7,10,13,0,952.0,103.0,6.0,20.0,1007.0,958.42,735.63
2016,7,10,13,15,949.5,102.5,5.95,20.0,992.5,981.82,752.05
2016,7,10,13,30,947.0,102.0,5.9,20.0,978.0,1002.13,766.37
2016,7,10,13,45,945.0,100.0,5.9,20.5,957.0,1018.22,776.62
2016,7,10,14,0,943.0,98.0,5.9,21.0,936.0,1031.01,784.67
2016,7,10,14,15,937.5,97.0,5.85,20.5,907.5,1038.08,791.66
2016,7,10,14,30,932.0,96.0,5.8,20.0,879.0,1041.77,796.49
2016,7,10,14,45,925.5,94.0,5.8,20.0,845.0,1039.98,796.48
2016,7,10,15,0,919.0,92.0,5.8,20.0,811.0,1034.83,794.32
2016,7,10,15,15,909.0,90.5,5.7,20.0,771.0,1023.47,787.26
2016,7,10,15,30,899.0,89.0,5.6,20.0,731.0,1008.96,778.17
2016,7,10,15,45,887.0,86.5,5.6,20.0,686.5,988.26,765.54
2016,7,10,16,0,875.0,84.0,5.6,20.0,642.0,964.71,750.95
2016,7,10,16,15,858.0,81.5,5.55,19.5,594.0,933.68,732.12
2016,7,10,16,30,841.0,79.0,5.5,19.0,546.0,900.37,711.48
2016,7,10,16,45,819.0,76.0,5.5,19.0,495.5,869.03,690.97
2016,7,10,17,0,797.0,73.0,5.5,19.0,445.0,826.58,661.91
2016,7,10,17,15,767.0,69.0,5.4,18.5,393.0,774.52,625.86
2016,7,10,17,30,737.0,65.0,5.3,18.0,341.0,721.87,588.4
2016,7,10,17,45,694.0,60.5,5.25,18.0,289.5,657.89,540.0
2016,7,10,18,0,651.0,56.0,5.2,18.0,238.0,594.85,490.66
2016,7,10,18,15,587.5,50.0,5.1,17.5,189.0,522.03,432.15
2016,7,10,18,30,524.0,44.0,5.0,17.0,140.0,448.08,369.63
2016,7,10,18,45,420.0,35.5,4.9,16.5,97.5,349.17,282.86
2016,7,10,19,0,316.0,27.0,4.8,16.0,55.0,259.42,188.63
2016,7,10,19,15,158.0,13.5,4.75,15.5,27.5,122.79,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,25.5,11.82,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,51.0,21.15,10.64
2016,7,11,5,45,400.0,34.5,2.15,14.5,92.0,27.36,18.04
2016,7,11,6,0,500.0,43.0,2.1,15.0,133.0,33.38,23.83
2016,7,11,6,15,563.0,49.5,2.0,15.0,181.0,37.45,27.74
2016,7,11,6,30,626.0,56.0,1.9,15.0,229.0,41.4,31.39
2016,7,11,6,45,669.5,60.5,1.85,15.5,279.5,47.68,36.91
2016,7,11,7,0,713.0,65.0,1.8,16.0,330.0,50.05,38.86
2016,7,11,7,15,743.5,69.0,1.85,16.5,381.0,51.86,40.26
2016,7,11,7,30,774.0,73.0,1.9,17.0,432.0,53.59,41.55
2016,7,11,7,45,797.0,75.5,1.95,17.5,482.0,54.09,41.74
