Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,820.0,78.0,2.0,18.0,532.0,64.07,50.13
2016,7,11,8,15,837.0,81.0,2.05,18.0,579.5,88.15,51.57
2016,7,11,8,30,854.0,84.0,2.1,18.0,627.0,137.12,74.23
2016,7,11,8,45,867.5,86.0,2.15,18.5,671.0,187.0,108.46
2016,7,11,9,0,881.0,88.0,2.2,19.0,715.0,238.45,149.81
2016,7,11,9,15,891.0,89.5,2.3,19.0,755.0,290.05,194.57
2016,7,11,9,30,901.0,91.0,2.4,19.0,795.0,342.48,240.95
2016,7,11,9,45,901.5,97.0,2.55,19.5,827.0,395.52,287.36
2016,7,11,10,0,902.0,103.0,2.7,20.0,859.0,448.09,332.42
2016,7,11,10,15,908.0,104.5,2.8,20.0,888.0,499.09,375.71
2016,7,11,10,30,914.0,106.0,2.9,20.0,917.0,549.71,417.66
2016,7,11,10,45,499.0,273.5,3.05,20.5,718.0,495.14,378.28
2016,7,11,11,0,84.0,441.0,3.2,21.0,519.0,420.03,319.03
2016,7,11,11,15,506.0,275.5,3.3,21.0,755.0,558.91,428.83
2016,7,11,11,30,928.0,110.0,3.4,21.0,991.0,736.12,563.58
2016,7,11,11,45,930.0,110.5,3.55,21.0,998.5,777.85,593.48
2016,7,11,12,0,932.0,111.0,3.7,21.0,1006.0,817.8,621.77
2016,7,11,12,15,932.5,111.0,3.85,21.0,1007.0,854.16,647.48
2016,7,11,12,30,933.0,111.0,4.0,21.0,1008.0,888.29,671.65
2016,7,11,12,45,938.0,107.0,4.2,21.0,1002.5,920.27,694.59
2016,7,11,13,0,943.0,103.0,4.4,21.0,997.0,949.71,715.85
2016,7,11,13,15,706.0,239.0,4.55,21.0,902.5,903.5,685.28
2016,7,11,13,30,469.0,375.0,4.7,21.0,808.0,831.02,629.54
2016,7,11,13,45,489.5,348.0,4.9,21.0,790.5,840.97,639.82
2016,7,11,14,0,510.0,321.0,5.1,21.0,773.0,848.47,648.0
2016,7,11,14,15,716.5,209.0,5.2,20.5,823.0,954.52,730.1
2016,7,11,14,30,923.0,97.0,5.3,20.0,873.0,1033.5,787.58
2016,7,11,14,45,917.0,95.5,5.4,20.0,839.5,1032.79,788.6
2016,7,11,15,0,911.0,94.0,5.5,20.0,806.0,1028.77,787.97
2016,7,11,15,15,901.5,92.0,5.55,19.5,766.5,1017.41,783.55
2016,7,11,15,30,892.0,90.0,5.6,19.0,727.0,1002.91,777.03
2016,7,11,15,45,880.5,87.5,5.65,19.0,683.5,982.81,765.08
2016,7,11,16,0,869.0,85.0,5.7,19.0,640.0,959.87,751.14
2016,7,11,16,15,852.5,82.5,5.7,18.5,592.0,929.45,732.9
2016,7,11,16,30,836.0,80.0,5.7,18.0,544.0,896.75,712.82
2016,7,11,16,45,815.5,76.5,5.7,18.0,493.5,866.3,692.78
2016,7,11,17,0,795.0,73.0,5.7,18.0,443.0,824.62,664.06
2016,7,11,17,15,764.5,69.5,5.7,17.5,391.5,772.86,628.38
2016,7,11,17,30,734.0,66.0,5.7,17.0,340.0,720.51,591.2
2016,7,11,17,45,691.0,61.5,5.7,16.5,288.5,656.61,543.59
2016,7,11,18,0,648.0,57.0,5.7,16.0,237.0,593.62,494.77
2016,7,11,18,15,584.0,50.5,5.6,15.5,188.0,520.1,434.89
2016,7,11,18,30,520.0,44.0,5.5,15.0,139.0,445.25,370.79
2016,7,11,18,45,418.0,35.5,5.45,15.0,96.5,347.83,283.66
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,259.39,188.06
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,99.1,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,4.95,12.5,25.5,10.91,0.0
2016,7,12,5,30,328.0,24.0,5.0,13.0,51.0,19.43,9.1
2016,7,12,5,45,427.0,32.0,5.1,13.5,92.5,25.29,16.27
2016,7,12,6,0,526.0,40.0,5.2,14.0,134.0,31.0,21.77
2016,7,12,6,15,587.5,45.5,5.1,14.0,182.0,37.49,27.84
2016,7,12,6,30,649.0,51.0,5.0,14.0,230.0,41.12,31.23
2016,7,12,6,45,324.5,73.5,4.95,14.5,163.0,52.46,41.3
2016,7,12,7,0,0.0,96.0,4.9,15.0,96.0,82.56,67.79
2016,7,12,7,15,17.5,135.5,4.85,15.0,143.5,113.15,94.41
2016,7,12,7,30,35.0,175.0,4.8,15.0,191.0,134.99,113.08
2016,7,12,7,45,41.5,198.0,4.8,15.5,219.0,150.54,125.86
2016,7,12,8,0,48.0,221.0,4.8,16.0,247.0,165.67,138.12
2016,7,12,8,15,31.0,217.5,4.75,16.0,235.0,166.94,132.03
2016,7,12,8,30,14.0,214.0,4.7,16.0,223.0,178.38,140.96
2016,7,12,8,45,19.5,239.5,4.7,16.5,253.0,200.77,157.98
2016,7,12,9,0,25.0,265.0,4.7,17.0,283.0,223.99,175.58
2016,7,12,9,15,34.0,295.0,4.65,17.0,321.0,240.28,187.83
2016,7,12,9,30,43.0,325.0,4.6,17.0,359.0,269.36,210.31
2016,7,12,9,45,66.0,359.0,4.6,17.5,413.5,307.69,239.25
2016,7,12,10,0,89.0,393.0,4.6,18.0,468.0,349.13,270.52
2016,7,12,10,15,517.5,242.5,4.55,18.0,699.0,416.61,321.1
2016,7,12,10,30,946.0,92.0,4.5,18.0,930.0,553.78,427.86
2016,7,12,10,45,950.5,93.5,4.45,18.0,953.0,604.45,469.13
2016,7,12,11,0,955.0,95.0,4.4,18.0,976.0,654.17,508.91
2016,7,12,11,15,958.5,95.5,4.35,18.0,991.5,701.27,545.78
2016,7,12,11,30,962.0,96.0,4.3,18.0,1007.0,746.94,580.7
2016,7,12,11,45,964.0,96.0,4.25,18.5,1015.5,789.48,610.27
2016,7,12,12,0,966.0,96.0,4.2,19.0,1024.0,830.11,637.37
2016,7,12,12,15,966.5,96.0,4.2,19.0,1024.5,867.47,663.35
2016,7,12,12,30,967.0,96.0,4.2,19.0,1025.0,902.48,687.59
2016,7,12,12,45,958.5,101.0,4.25,19.0,1016.0,931.83,708.1
2016,7,12,13,0,950.0,106.0,4.3,19.0,1007.0,958.18,726.59
2016,7,12,13,15,947.5,105.5,4.4,19.0,992.5,981.69,743.52
2016,7,12,13,30,945.0,105.0,4.5,19.0,978.0,1002.12,758.73
2016,7,12,13,45,942.0,103.5,4.6,19.0,956.5,1017.88,770.91
2016,7,12,14,0,939.0,102.0,4.7,19.0,935.0,1030.35,781.01
2016,7,12,14,15,933.0,101.0,4.8,19.0,906.5,1037.04,787.35
2016,7,12,14,30,927.0,100.0,4.9,19.0,878.0,1040.36,791.56
2016,7,12,14,45,919.5,98.0,5.0,19.0,843.5,1037.71,791.84
2016,7,12,15,0,912.0,96.0,5.1,19.0,809.0,1031.71,789.96
2016,7,12,15,15,902.0,94.0,5.1,18.5,768.5,1019.93,784.93
2016,7,12,15,30,892.0,92.0,5.1,18.0,728.0,1004.99,777.81
2016,7,12,15,45,879.5,89.5,5.1,18.0,683.5,983.97,764.98
2016,7,12,16,0,867.0,87.0,5.1,18.0,639.0,960.13,750.2
2016,7,12,16,15,849.5,84.5,5.05,18.0,590.5,928.85,729.72
2016,7,12,16,30,832.0,82.0,5.0,18.0,542.0,904.87,714.48
2016,7,12,16,45,810.5,78.0,4.95,18.0,491.5,863.46,686.38
2016,7,12,17,0,789.0,74.0,4.9,18.0,441.0,820.38,656.74
2016,7,12,17,15,758.0,70.5,4.8,17.5,389.0,768.35,620.78
2016,7,12,17,30,727.0,67.0,4.7,17.0,337.0,715.77,583.44
2016,7,12,17,45,685.0,62.0,4.6,16.5,285.5,652.25,536.33
2016,7,12,18,0,643.0,57.0,4.5,16.0,234.0,594.79,492.15
2016,7,12,18,15,578.5,50.5,4.35,15.5,185.5,515.98,428.62
2016,7,12,18,30,514.0,44.0,4.2,15.0,137.0,441.03,364.98
2016,7,12,18,45,411.5,35.0,4.1,15.0,95.0,342.93,278.06
2016,7,12,19,0,309.0,26.0,4.0,15.0,53.0,253.58,181.41
2016,7,12,19,15,154.5,13.0,4.0,14.5,26.5,96.66,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,12.5,3.25,12.5,25.0,11.37,0.0
2016,7,13,5,30,307.0,25.0,3.2,13.0,50.0,20.38,9.55
2016,7,13,5,45,410.0,34.0,3.15,13.5,91.5,27.07,17.79
2016,7,13,6,0,513.0,43.0,3.1,14.0,133.0,33.55,24.03
2016,7,13,6,15,577.5,49.0,2.9,14.5,182.0,37.22,27.56
2016,7,13,6,30,642.0,55.0,2.7,15.0,231.0,44.59,34.21
2016,7,13,6,45,685.5,60.0,2.55,15.5,282.0,47.47,36.72
2016,7,13,7,0,729.0,65.0,2.4,16.0,333.0,50.27,39.06
2016,7,13,7,15,760.0,69.0,2.3,16.0,385.0,52.09,40.55
2016,7,13,7,30,791.0,73.0,2.2,16.0,437.0,53.84,41.94
2016,7,13,7,45,813.5,76.0,2.1,16.5,488.0,54.7,42.46
2016,7,13,8,0,836.0,79.0,2.0,17.0,539.0,64.93,51.1
2016,7,13,8,15,853.5,81.5,2.0,17.5,587.5,85.9,51.31
2016,7,13,8,30,871.0,84.0,2.0,18.0,636.0,135.48,72.95
2016,7,13,8,45,884.0,86.0,2.0,18.5,680.5,186.26,107.2
2016,7,13,9,0,897.0,88.0,2.0,19.0,725.0,238.55,148.92
2016,7,13,9,15,907.5,90.0,2.0,19.5,765.5,291.57,194.18
2016,7,13,9,30,918.0,92.0,2.0,20.0,806.0,345.48,240.94
2016,7,13,9,45,913.5,100.5,2.0,20.5,838.0,399.63,287.76
2016,7,13,10,0,909.0,109.0,2.0,21.0,870.0,452.8,332.62
2016,7,13,10,15,915.0,110.5,2.1,21.0,899.0,504.33,375.84
2016,7,13,10,30,921.0,112.0,2.2,21.0,928.0,555.48,417.69
2016,7,13,10,45,925.5,113.0,2.3,21.5,950.0,604.84,456.34
2016,7,13,11,0,930.0,114.0,2.4,22.0,972.0,653.27,493.23
2016,7,13,11,15,933.0,115.0,2.5,22.0,987.0,699.65,528.68
2016,7,13,11,30,936.0,116.0,2.6,22.0,1002.0,744.62,562.43
2016,7,13,11,45,937.5,116.0,2.75,22.0,1010.0,786.11,592.9
2016,7,13,12,0,939.0,116.0,2.9,22.0,1018.0,825.75,620.63
2016,7,13,12,15,939.0,116.0,3.1,22.0,1018.0,862.16,646.41
2016,7,13,12,30,939.0,116.0,3.3,22.0,1018.0,896.3,670.64
2016,7,13,12,45,941.0,113.5,3.5,22.5,1012.0,927.45,691.53
2016,7,13,13,0,943.0,111.0,3.7,23.0,1006.0,955.97,710.63
2016,7,13,13,15,940.5,110.5,3.85,23.0,991.0,979.47,727.48
2016,7,13,13,30,938.0,110.0,4.0,23.0,976.0,999.9,742.41
2016,7,13,13,45,934.0,109.0,4.2,23.0,954.0,1015.25,754.38
2016,7,13,14,0,930.0,108.0,4.4,23.0,932.0,1027.3,764.3
2016,7,13,14,15,924.0,106.5,4.45,22.5,903.5,1033.54,771.11
2016,7,13,14,30,918.0,105.0,4.5,22.0,875.0,1036.4,775.93
2016,7,13,14,45,910.0,103.5,4.6,22.0,840.0,1033.91,776.4
2016,7,13,15,0,902.0,102.0,4.7,22.0,805.0,1028.1,774.79
2016,7,13,15,15,891.0,100.0,4.7,22.0,765.0,1015.5,767.8
2016,7,13,15,30,880.0,98.0,4.7,22.0,725.0,999.78,758.83
2016,7,13,15,45,866.5,95.5,4.75,22.0,680.0,978.04,746.22
2016,7,13,16,0,853.0,93.0,4.8,22.0,635.0,953.52,731.7
2016,7,13,16,15,835.0,90.0,4.75,21.5,587.0,931.41,719.5
2016,7,13,16,30,817.0,87.0,4.7,21.0,539.0,896.93,698.43
2016,7,13,16,45,793.0,83.5,4.7,21.0,488.0,854.25,670.22
2016,7,13,17,0,769.0,80.0,4.7,21.0,437.0,810.03,640.46
2016,7,13,17,15,737.0,76.0,4.6,20.5,385.5,757.0,604.2
2016,7,13,17,30,705.0,72.0,4.5,20.0,334.0,703.48,566.59
2016,7,13,17,45,660.0,66.5,4.4,19.5,282.5,642.9,522.27
2016,7,13,18,0,615.0,61.0,4.3,19.0,231.0,578.81,473.45
2016,7,13,18,15,548.5,54.0,4.2,18.5,182.5,498.9,409.9
2016,7,13,18,30,482.0,47.0,4.1,18.0,134.0,422.92,345.95
2016,7,13,18,45,377.0,37.5,4.0,17.5,92.0,323.82,259.75
2016,7,13,19,0,272.0,28.0,3.9,17.0,50.0,232.7,163.03
2016,7,13,19,15,136.0,14.0,3.85,16.5,25.0,87.34,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,13.5,24.0,11.37,0.0
2016,7,14,5,30,290.0,25.0,2.1,14.0,48.0,20.43,9.21
2016,7,14,5,45,397.5,34.0,2.05,14.5,90.0,27.11,17.72
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,33.59,23.96
2016,7,14,6,15,571.0,49.5,1.9,15.0,180.5,37.66,27.9
2016,7,14,6,30,637.0,56.0,1.8,15.0,229.0,41.63,31.58
2016,7,14,6,45,682.5,61.0,1.75,15.5,280.5,48.35,37.52
2016,7,14,7,0,728.0,66.0,1.7,16.0,332.0,51.12,39.83
2016,7,14,7,15,759.5,69.5,1.7,16.5,384.5,52.53,40.86
2016,7,14,7,30,791.0,73.0,1.7,17.0,437.0,53.89,41.83
2016,7,14,7,45,815.5,76.0,1.7,17.5,488.0,54.77,42.35
2016,7,14,8,0,840.0,79.0,1.7,18.0,539.0,64.99,50.94
2016,7,14,8,15,857.5,81.5,1.7,18.5,588.0,84.39,50.75
2016,7,14,8,30,875.0,84.0,1.7,19.0,637.0,134.21,71.82
2016,7,14,8,45,889.5,86.0,1.75,19.5,682.5,185.43,105.87
2016,7,14,9,0,904.0,88.0,1.8,20.0,728.0,238.34,147.67
2016,7,14,9,15,914.5,89.5,1.8,20.0,768.5,291.42,193.07
2016,7,14,9,30,925.0,91.0,1.8,20.0,809.0,345.36,240.18
2016,7,14,9,45,930.5,94.0,1.85,20.5,844.0,399.36,286.77
2016,7,14,10,0,936.0,97.0,1.9,21.0,879.0,453.33,332.31
2016,7,14,10,15,942.0,98.0,1.95,21.0,908.5,505.77,376.17
2016,7,14,10,30,948.0,99.0,2.0,21.0,938.0,557.79,418.54
2016,7,14,10,45,525.5,274.0,2.1,21.5,741.0,508.06,383.56
2016,7,14,11,0,103.0,449.0,2.2,22.0,544.0,437.09,328.57
2016,7,14,11,15,312.5,411.0,2.35,22.0,706.0,543.52,409.56
2016,7,14,11,30,522.0,373.0,2.5,22.0,868.0,675.39,506.56
2016,7,14,11,45,536.5,363.0,2.65,22.0,874.5,707.68,530.18
2016,7,14,12,0,551.0,353.0,2.8,22.0,881.0,739.71,554.17
2016,7,14,12,15,341.5,412.0,2.9,22.0,739.5,648.93,487.39
2016,7,14,12,30,132.0,471.0,3.0,22.0,598.0,542.39,407.45
2016,7,14,12,45,127.0,471.0,3.2,22.0,592.5,549.63,413.83
2016,7,14,13,0,122.0,471.0,3.4,22.0,587.0,556.11,419.05
2016,7,14,13,15,125.5,460.5,3.45,22.0,578.5,559.56,422.16
2016,7,14,13,30,129.0,450.0,3.5,22.0,570.0,562.23,424.77
2016,7,14,13,45,139.0,443.0,3.6,22.0,569.0,573.86,434.2
2016,7,14,14,0,149.0,436.0,3.7,22.0,568.0,585.08,443.36
2016,7,14,14,15,328.0,371.0,3.75,21.5,649.5,717.41,545.58
2016,7,14,14,30,507.0,306.0,3.8,21.0,731.0,851.69,646.27
2016,7,14,14,45,360.5,336.5,3.85,21.0,632.5,729.25,556.97
2016,7,14,15,0,214.0,367.0,3.9,21.0,534.0,604.25,464.49
2016,7,14,15,15,304.0,325.5,3.9,20.5,549.0,671.21,518.73
2016,7,14,15,30,394.0,284.0,3.9,20.0,564.0,717.05,556.86
2016,7,14,15,45,323.0,280.0,3.95,20.0,500.0,643.66,502.86
2016,7,14,16,0,252.0,276.0,4.0,20.0,436.0,570.76,448.72
2016,7,14,16,15,252.5,253.0,4.0,19.5,402.5,544.72,432.0
2016,7,14,16,30,253.0,230.0,4.0,19.0,369.0,517.23,413.69
2016,7,14,16,45,505.0,157.5,4.05,19.0,402.0,677.1,543.3
2016,7,14,17,0,757.0,85.0,4.1,19.0,435.0,805.3,640.01
2016,7,14,17,15,439.5,115.5,4.1,18.5,313.5,546.15,445.8
2016,7,14,17,30,122.0,146.0,4.1,18.0,192.0,277.45,227.37
2016,7,14,17,45,108.0,126.0,4.1,17.5,162.0,241.35,198.91
2016,7,14,18,0,94.0,106.0,4.1,17.0,132.0,205.61,169.39
2016,7,14,18,15,274.0,78.0,4.0,16.5,131.5,327.05,272.24
2016,7,14,18,30,454.0,50.0,3.9,16.0,131.0,407.21,335.94
2016,7,14,18,45,349.5,39.0,3.8,15.5,90.0,307.73,248.27
2016,7,14,19,0,245.0,28.0,3.7,15.0,49.0,215.71,149.97
2016,7,14,19,15,122.5,14.0,3.6,14.5,24.5,79.87,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,12.5,9.5,8.64,0.0
2016,7,15,5,30,0.0,19.0,3.1,13.0,19.0,16.74,6.24
2016,7,15,5,45,0.0,36.0,3.25,13.5,36.0,31.18,21.25
2016,7,15,6,0,0.0,53.0,3.4,14.0,53.0,45.3,34.33
2016,7,15,6,15,3.0,72.0,3.3,14.0,73.0,60.82,48.53
2016,7,15,6,30,6.0,91.0,3.2,14.0,93.0,76.21,62.44
2016,7,15,6,45,12.0,110.0,3.15,14.5,114.0,91.52,75.9
2016,7,15,7,0,18.0,129.0,3.1,15.0,135.0,106.73,88.97
2016,7,15,7,15,31.5,153.0,3.0,15.0,166.5,119.5,99.85
2016,7,15,7,30,45.0,177.0,2.9,15.0,198.0,136.1,113.88
2016,7,15,7,45,53.0,200.5,2.8,15.5,228.0,151.93,126.82
2016,7,15,8,0,61.0,224.0,2.7,16.0,258.0,167.35,139.21
2016,7,15,8,15,162.0,247.5,2.7,16.0,348.0,176.9,137.93
2016,7,15,8,30,263.0,271.0,2.7,16.0,438.0,201.52,149.97
2016,7,15,8,45,578.0,180.0,2.7,16.5,579.5,191.43,125.61
2016,7,15,9,0,893.0,89.0,2.7,17.0,721.0,235.42,147.84
2016,7,15,9,15,904.0,91.0,2.7,17.5,761.5,288.44,193.55
2016,7,15,9,30,915.0,93.0,2.7,18.0,802.0,342.41,240.95
2016,7,15,9,45,921.0,95.5,2.7,18.5,837.0,395.76,287.72
2016,7,15,10,0,927.0,98.0,2.7,19.0,872.0,449.13,333.51
2016,7,15,10,15,933.5,99.0,2.7,19.0,901.5,501.41,377.91
2016,7,15,10,30,940.0,100.0,2.7,19.0,931.0,553.32,420.84
2016,7,15,10,45,945.5,100.5,2.75,19.0,953.5,603.73,461.66
2016,7,15,11,0,951.0,101.0,2.8,19.0,976.0,653.26,500.8
2016,7,15,11,15,954.0,101.5,2.8,19.0,991.5,700.13,536.84
2016,7,15,11,30,957.0,102.0,2.8,19.0,1007.0,745.52,570.99
2016,7,15,11,45,959.5,102.0,2.85,19.5,1015.5,788.49,600.89
2016,7,15,12,0,962.0,102.0,2.9,20.0,1024.0,829.61,628.11
2016,7,15,12,15,962.0,102.0,2.95,20.0,1024.0,866.7,653.56
2016,7,15,12,30,962.0,102.0,3.0,20.0,1024.0,901.43,677.34
2016,7,15,12,45,953.0,107.0,3.05,20.0,1014.5,930.46,697.22
2016,7,15,13,0,944.0,112.0,3.1,20.0,1005.0,956.47,715.13
2016,7,15,13,15,714.0,232.0,3.1,20.0,901.5,902.19,678.55
2016,7,15,13,30,484.0,352.0,3.1,20.0,798.0,821.96,618.39
2016,7,15,13,45,476.5,349.5,3.1,20.0,780.0,828.75,624.27
2016,7,15,14,0,469.0,347.0,3.1,20.0,762.0,833.25,627.96
2016,7,15,14,15,479.5,325.5,3.1,19.5,738.0,834.13,631.28
2016,7,15,14,30,490.0,304.0,3.1,19.0,714.0,832.46,632.98
2016,7,15,14,45,488.0,290.5,3.1,19.0,685.0,824.1,628.49
2016,7,15,15,0,486.0,277.0,3.1,19.0,656.0,813.34,622.45
2016,7,15,15,15,482.0,263.0,3.1,19.0,622.5,797.69,613.03
2016,7,15,15,30,478.0,249.0,3.1,19.0,589.0,779.77,602.06
2016,7,15,15,45,273.5,261.0,3.1,19.0,453.0,572.67,448.7
2016,7,15,16,0,69.0,273.0,3.1,19.0,317.0,351.85,277.22
2016,7,15,16,15,67.5,252.0,3.15,18.5,292.5,329.55,262.13
2016,7,15,16,30,66.0,231.0,3.2,18.0,268.0,306.83,245.75
2016,7,15,16,45,66.0,208.0,3.25,17.5,242.0,282.58,227.96
2016,7,15,17,0,66.0,185.0,3.3,17.0,216.0,257.78,209.41
2016,7,15,17,15,80.0,165.0,3.35,16.5,198.0,248.45,203.55
2016,7,15,17,30,94.0,145.0,3.4,16.0,180.0,252.93,208.59
2016,7,15,17,45,80.5,124.5,3.45,16.0,151.5,203.23,167.68
2016,7,15,18,0,67.0,104.0,3.5,16.0,123.0,168.97,138.83
2016,7,15,18,15,236.5,79.0,3.45,15.5,124.0,286.17,239.11
2016,7,15,18,30,406.0,54.0,3.4,15.0,125.0,378.52,313.04
2016,7,15,18,45,299.5,42.0,3.35,14.5,85.5,277.63,224.14
2016,7,15,19,0,193.0,30.0,3.3,14.0,46.0,187.0,127.72
2016,7,15,19,15,96.5,15.0,3.25,14.0,23.0,66.47,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.0,3.4,13.0,22.0,11.82,0.0
2016,7,16,5,30,245.0,26.0,3.4,13.0,44.0,21.48,9.1
2016,7,16,5,45,355.0,35.5,3.45,13.5,84.0,28.53,18.91
2016,7,16,6,0,465.0,45.0,3.5,14.0,124.0,35.35,25.56
2016,7,16,6,15,533.5,52.0,3.4,14.0,172.0,39.72,29.8
2016,7,16,6,30,602.0,59.0,3.3,14.0,220.0,43.97,33.78
2016,7,16,6,45,645.5,65.0,3.2,14.5,270.5,47.16,36.6
2016,7,16,7,0,689.0,71.0,3.1,15.0,321.0,50.22,39.18
2016,7,16,7,15,722.5,75.5,3.0,15.5,372.5,57.09,45.06
2016,7,16,7,30,756.0,80.0,2.9,16.0,424.0,59.0,46.48
2016,7,16,7,45,781.0,83.0,2.85,16.5,475.0,59.63,46.77
2016,7,16,8,0,806.0,86.0,2.8,17.0,526.0,60.22,47.02
2016,7,16,8,15,824.5,89.0,2.75,17.0,574.5,75.34,46.16
2016,7,16,8,30,843.0,92.0,2.7,17.0,623.0,133.76,74.12
2016,7,16,8,45,859.0,94.0,2.7,17.5,668.0,183.67,106.98
2016,7,16,9,0,875.0,96.0,2.7,18.0,713.0,235.41,147.93
2016,7,16,9,15,886.0,98.0,2.7,18.0,754.0,287.61,192.99
2016,7,16,9,30,897.0,100.0,2.7,18.0,795.0,340.75,239.97
2016,7,16,9,45,904.0,102.5,2.75,18.5,829.5,393.63,286.31
2016,7,16,10,0,911.0,105.0,2.8,19.0,864.0,446.64,331.85
2016,7,16,10,15,917.5,106.0,2.85,19.0,893.5,498.24,375.85
2016,7,16,10,30,924.0,107.0,2.9,19.0,923.0,549.5,418.49
2016,7,16,10,45,927.5,109.0,2.95,19.0,945.0,599.35,458.96
2016,7,16,11,0,931.0,111.0,3.0,19.0,967.0,648.21,497.67
2016,7,16,11,15,934.5,112.0,3.05,19.0,983.0,695.09,534.05
2016,7,16,11,30,938.0,113.0,3.1,19.0,999.0,740.6,568.65
2016,7,16,11,45,940.0,113.0,3.2,19.0,1007.0,782.67,599.88
2016,7,16,12,0,942.0,113.0,3.3,19.0,1015.0,822.9,628.2
2016,7,16,12,15,942.5,113.0,3.35,19.0,1015.5,859.93,653.92
2016,7,16,12,30,943.0,113.0,3.4,19.0,1016.0,894.69,678.0
2016,7,16,12,45,941.0,113.5,3.5,19.0,1009.0,925.31,699.51
2016,7,16,13,0,939.0,114.0,3.6,19.0,1002.0,953.2,719.22
2016,7,16,13,15,937.0,113.5,3.6,19.0,988.0,977.26,735.73
2016,7,16,13,30,935.0,113.0,3.6,19.0,974.0,998.29,750.26
2016,7,16,13,45,932.0,111.0,3.65,19.0,952.5,1013.72,761.49
2016,7,16,14,0,929.0,109.0,3.7,19.0,931.0,1025.84,770.67
2016,7,16,14,15,923.5,108.0,3.75,19.0,902.5,1033.22,776.83
2016,7,16,14,30,918.0,107.0,3.8,19.0,874.0,1037.24,780.92
2016,7,16,14,45,910.5,105.0,3.85,19.0,839.5,1034.83,780.86
2016,7,16,15,0,903.0,103.0,3.9,19.0,805.0,1029.08,778.74
2016,7,16,15,15,477.5,201.5,3.95,18.5,571.5,724.41,565.97
2016,7,16,15,30,52.0,300.0,4.0,18.0,338.0,358.13,281.31
2016,7,16,15,45,52.5,281.0,4.05,18.0,317.0,340.97,270.0
2016,7,16,16,0,53.0,262.0,4.1,18.0,296.0,323.38,257.19
2016,7,16,16,15,140.5,247.0,4.1,17.5,327.0,411.58,330.89
2016,7,16,16,30,228.0,232.0,4.1,17.0,358.0,477.95,386.84
2016,7,16,16,45,500.0,156.5,4.2,17.0,397.0,671.02,543.5
2016,7,16,17,0,772.0,81.0,4.3,17.0,436.0,813.11,651.64
2016,7,16,17,15,739.0,77.0,4.3,16.5,384.0,759.14,613.66
2016,7,16,17,30,706.0,73.0,4.3,16.0,332.0,709.79,579.29
2016,7,16,17,45,660.5,67.5,4.3,16.0,280.5,643.96,529.73
2016,7,16,18,0,615.0,62.0,4.3,16.0,229.0,579.47,479.34
2016,7,16,18,15,546.5,54.5,4.2,15.5,180.0,497.47,413.2
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,419.57,346.61
2016,7,16,18,45,368.5,37.0,4.1,14.5,89.5,317.31,256.51
2016,7,16,19,0,259.0,27.0,4.1,14.0,48.0,221.12,149.23
2016,7,16,19,15,129.5,13.5,4.1,13.5,24.0,83.09,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,13.0,22.0,10.91,0.0
2016,7,17,5,30,276.0,24.0,4.5,13.0,44.0,19.71,7.35
2016,7,17,5,45,391.0,32.5,4.6,13.5,85.0,25.98,16.66
2016,7,17,6,0,506.0,41.0,4.7,14.0,126.0,32.09,22.65
2016,7,17,6,15,572.0,47.0,4.65,14.0,174.5,35.81,26.3
2016,7,17,6,30,638.0,53.0,4.6,14.0,223.0,43.08,32.97
2016,7,17,6,45,320.0,85.5,4.6,14.5,171.0,61.16,49.05
2016,7,17,7,0,2.0,118.0,4.6,15.0,119.0,98.7,82.02
2016,7,17,7,15,1.0,111.5,4.55,15.0,112.0,95.14,78.65
2016,7,17,7,30,0.0,105.0,4.5,15.0,105.0,90.93,74.72
2016,7,17,7,45,0.0,115.5,4.45,15.5,115.5,99.76,82.0
2016,7,17,8,0,0.0,126.0,4.4,16.0,126.0,108.51,89.12
2016,7,17,8,15,8.0,171.0,4.4,16.0,176.0,143.62,113.58
2016,7,17,8,30,16.0,216.0,4.4,16.0,226.0,179.44,141.82
2016,7,17,8,45,24.0,245.5,4.45,16.5,262.0,205.09,161.26
2016,7,17,9,0,32.0,275.0,4.5,17.0,298.0,219.85,171.94
2016,7,17,9,15,24.0,266.5,4.55,17.0,284.0,227.99,178.5
2016,7,17,9,30,16.0,258.0,4.6,17.0,270.0,222.41,174.14
2016,7,17,9,45,28.5,303.0,4.65,17.0,326.5,254.06,198.66
2016,7,17,10,0,41.0,348.0,4.7,17.0,383.0,296.76,231.77
2016,7,17,10,15,36.5,350.5,4.7,17.0,382.0,302.68,236.28
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,307.96,240.31
2016,7,17,10,45,36.5,371.5,4.75,17.5,404.5,330.12,256.94
2016,7,17,11,0,41.0,390.0,4.8,18.0,428.0,353.18,274.12
2016,7,17,11,15,50.0,411.0,4.8,18.0,458.0,382.06,296.21
2016,7,17,11,30,59.0,432.0,4.8,18.0,488.0,412.34,319.27
2016,7,17,11,45,54.5,429.5,4.8,18.0,481.5,414.35,320.67
2016,7,17,12,0,50.0,427.0,4.8,18.0,475.0,415.77,321.7
2016,7,17,12,15,46.5,421.0,4.9,18.0,465.5,414.31,320.73
2016,7,17,12,30,43.0,415.0,5.0,18.0,456.0,412.22,319.31
2016,7,17,12,45,127.0,443.0,5.1,18.0,563.5,523.55,405.94
2016,7,17,13,0,211.0,471.0,5.2,18.0,671.0,635.18,490.98
2016,7,17,13,15,127.0,433.5,5.3,17.5,554.0,534.68,415.43
2016,7,17,13,30,43.0,396.0,5.4,17.0,437.0,416.16,324.64
2016,7,17,13,45,44.5,388.5,5.5,17.0,429.5,415.09,324.66
2016,7,17,14,0,46.0,381.0,5.6,17.0,422.0,413.74,324.22
2016,7,17,14,15,73.0,388.5,5.65,17.0,451.0,452.89,355.77
2016,7,17,14,30,100.0,396.0,5.7,17.0,480.0,492.99,387.89
2016,7,17,14,45,66.0,351.0,5.8,17.0,405.0,415.84,328.33
2016,7,17,15,0,32.0,306.0,5.9,17.0,330.0,337.27,266.8
2016,7,17,15,15,79.0,316.5,5.95,16.5,373.0,399.59,318.88
2016,7,17,15,30,126.0,327.0,6.0,16.0,416.0,481.09,385.3
2016,7,17,15,45,67.0,261.0,6.1,16.0,308.0,332.42,267.59
2016,7,17,16,0,8.0,195.0,6.2,16.0,200.0,189.93,151.45
2016,7,17,16,15,12.5,193.5,6.2,15.5,201.0,194.42,156.24
2016,7,17,16,30,17.0,192.0,6.2,15.0,202.0,199.28,161.22
2016,7,17,16,45,17.5,177.5,6.25,15.0,186.5,186.52,151.27
2016,7,17,17,0,18.0,163.0,6.3,15.0,171.0,173.75,141.24
2016,7,17,17,15,9.0,126.5,6.2,14.5,130.5,127.76,103.09
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,82.47,64.86
2016,7,17,17,45,300.5,75.0,6.1,14.0,156.0,357.53,305.41
2016,7,17,18,0,601.0,60.0,6.1,14.0,222.0,565.84,477.85
2016,7,17,18,15,533.0,53.0,6.0,13.5,174.5,485.49,410.23
2016,7,17,18,30,465.0,46.0,5.9,13.0,127.0,409.24,343.22
2016,7,17,18,45,352.0,36.5,5.8,13.0,86.0,306.03,249.73
2016,7,17,19,0,239.0,27.0,5.7,13.0,45.0,208.12,137.99
2016,7,17,19,15,119.5,13.5,5.65,13.0,22.5,77.54,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,4.1,13.0,20.5,10.46,0.0
2016,7,18,5,30,256.0,23.0,4.1,13.0,41.0,18.83,6.17
2016,7,18,5,45,369.5,31.5,4.1,13.0,81.0,25.11,15.91
2016,7,18,6,0,483.0,40.0,4.1,13.0,121.0,31.23,21.98
2016,7,18,6,15,549.0,46.5,4.05,13.5,168.0,35.37,25.97
2016,7,18,6,30,615.0,53.0,4.0,14.0,215.0,43.04,32.93
2016,7,18,6,45,307.5,56.0,3.95,14.5,137.0,40.29,30.46
2016,7,18,7,0,0.0,59.0,3.9,15.0,59.0,52.11,40.86
2016,7,18,7,15,0.0,81.0,3.85,15.0,81.0,71.27,57.68
2016,7,18,7,30,0.0,103.0,3.8,15.0,103.0,89.34,73.34
2016,7,18,7,45,0.0,121.5,3.8,15.5,121.5,104.39,86.01
2016,7,18,8,0,0.0,140.0,3.8,16.0,140.0,119.24,98.34
2016,7,18,8,15,1.5,158.5,3.75,16.0,159.5,134.1,105.8
2016,7,18,8,30,3.0,177.0,3.7,16.0,179.0,149.66,118.04
2016,7,18,8,45,4.0,183.0,3.7,16.5,186.0,155.88,122.42
2016,7,18,9,0,5.0,189.0,3.7,17.0,193.0,162.1,126.83
2016,7,18,9,15,18.5,246.5,3.7,17.0,261.0,211.44,165.42
2016,7,18,9,30,32.0,304.0,3.7,17.0,329.0,250.56,195.54
2016,7,18,9,45,56.5,344.5,3.75,17.0,390.5,293.0,227.98
2016,7,18,10,0,81.0,385.0,3.8,17.0,452.0,338.81,263.03
2016,7,18,10,15,93.5,404.5,3.85,17.0,484.5,367.6,285.12
2016,7,18,10,30,106.0,424.0,3.9,17.0,517.0,398.02,308.48
2016,7,18,10,45,206.0,427.5,3.95,17.5,614.5,459.31,355.03
2016,7,18,11,0,306.0,431.0,4.0,18.0,712.0,531.69,409.73
2016,7,18,11,15,178.0,425.0,4.05,18.0,589.5,471.56,364.04
2016,7,18,11,30,50.0,419.0,4.1,18.0,467.0,395.32,305.02
2016,7,18,11,45,205.5,424.0,4.15,18.0,621.0,518.65,401.18
2016,7,18,12,0,361.0,429.0,4.2,18.0,775.0,656.31,505.14
2016,7,18,12,15,299.5,451.0,4.25,18.0,738.0,648.13,497.63
2016,7,18,12,30,238.0,473.0,4.3,18.0,701.0,631.78,484.81
2016,7,18,12,45,341.0,431.5,4.35,18.0,755.0,703.58,540.4
2016,7,18,13,0,444.0,390.0,4.4,18.0,809.0,781.37,599.25
2016,7,18,13,15,428.0,386.5,4.4,18.0,785.5,783.38,600.54
2016,7,18,13,30,412.0,383.0,4.4,18.0,762.0,782.8,600.45
2016,7,18,13,45,426.5,367.0,4.45,18.0,751.5,796.91,612.09
2016,7,18,14,0,441.0,351.0,4.5,18.0,741.0,809.12,622.38
2016,7,18,14,15,684.0,217.5,4.5,18.0,799.5,928.74,714.55
2016,7,18,14,30,927.0,84.0,4.5,18.0,858.0,1020.02,778.06
2016,7,18,14,45,921.5,82.0,4.5,18.0,824.0,1019.15,778.01
2016,7,18,15,0,916.0,80.0,4.5,18.0,790.0,1014.92,776.5
2016,7,18,15,15,907.0,78.0,4.5,18.0,751.0,1003.88,770.47
2016,7,18,15,30,898.0,76.0,4.5,18.0,712.0,989.66,762.39
2016,7,18,15,45,887.0,73.5,4.5,18.0,668.5,969.78,750.47
2016,7,18,16,0,876.0,71.0,4.5,18.0,625.0,946.99,736.58
2016,7,18,16,15,860.5,69.0,4.55,17.5,577.5,917.82,719.93
2016,7,18,16,30,845.0,67.0,4.6,17.0,530.0,886.3,701.38
2016,7,18,16,45,824.5,64.0,4.65,17.0,480.0,846.77,675.29
2016,7,18,17,0,804.0,61.0,4.7,17.0,430.0,805.6,647.53
2016,7,18,17,15,775.5,58.0,4.75,16.5,379.0,764.74,620.54
2016,7,18,17,30,747.0,55.0,4.8,16.0,328.0,714.51,585.39
2016,7,18,17,45,706.0,51.0,4.9,16.0,277.0,652.63,538.88
2016,7,18,18,0,665.0,47.0,5.0,16.0,226.0,591.7,491.13
2016,7,18,18,15,603.0,42.0,4.95,15.5,178.0,515.6,429.29
2016,7,18,18,30,541.0,37.0,4.9,15.0,130.0,442.87,367.18
2016,7,18,18,45,436.0,29.5,4.85,14.5,88.5,343.74,278.21
2016,7,18,19,0,331.0,22.0,4.8,14.0,47.0,256.23,165.24
2016,7,18,19,15,165.5,11.0,4.65,13.5,23.5,100.25,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,12.0,21.0,9.55,0.0
2016,7,19,5,30,315.0,21.0,3.3,12.0,42.0,17.12,4.49
2016,7,19,5,45,423.5,28.5,3.4,12.5,83.0,24.68,15.52
2016,7,19,6,0,532.0,36.0,3.5,13.0,124.0,30.56,21.37
2016,7,19,6,15,596.0,41.5,3.45,13.0,172.0,34.37,25.13
2016,7,19,6,30,660.0,47.0,3.4,13.0,220.0,38.14,28.68
2016,7,19,6,45,330.0,65.5,3.4,13.5,152.0,47.13,36.72
2016,7,19,7,0,0.0,84.0,3.4,14.0,84.0,73.03,59.64
2016,7,19,7,15,0.0,100.0,3.4,14.0,100.0,86.27,71.16
2016,7,19,7,30,0.0,116.0,3.4,14.0,116.0,99.39,82.43
2016,7,19,7,45,0.0,135.0,3.45,14.5,135.0,114.64,95.25
2016,7,19,8,0,0.0,154.0,3.5,15.0,154.0,129.7,107.72
2016,7,19,8,15,9.5,187.5,3.55,15.5,193.5,155.45,123.37
2016,7,19,8,30,19.0,221.0,3.6,16.0,233.0,182.97,144.45
2016,7,19,8,45,29.0,252.0,3.65,16.5,272.0,198.37,155.45
2016,7,19,9,0,39.0,283.0,3.7,17.0,311.0,225.97,176.27
2016,7,19,9,15,27.5,272.0,3.75,17.0,292.5,221.85,173.2
2016,7,19,9,30,16.0,261.0,3.8,17.0,274.0,224.57,175.59
2016,7,19,9,45,65.0,328.5,3.85,17.0,382.0,284.45,221.3
2016,7,19,10,0,114.0,396.0,3.9,17.0,490.0,350.08,271.37
2016,7,19,10,15,164.5,412.0,3.95,17.0,553.5,395.88,306.38
2016,7,19,10,30,215.0,428.0,4.0,17.0,617.0,447.08,345.74
2016,7,19,10,45,336.0,398.5,4.05,17.5,702.0,501.05,387.13
2016,7,19,11,0,457.0,369.0,4.1,18.0,787.0,568.25,438.59
2016,7,19,11,15,370.5,411.0,4.1,18.0,753.5,578.34,445.69
2016,7,19,11,30,284.0,453.0,4.1,18.0,720.0,577.24,444.06
2016,7,19,11,45,352.0,427.5,4.2,18.0,761.5,625.68,481.77
2016,7,19,12,0,420.0,402.0,4.3,18.0,803.0,678.15,522.13
2016,7,19,12,15,684.5,250.0,4.35,18.0,903.5,780.74,603.47
2016,7,19,12,30,949.0,98.0,4.4,18.0,1004.0,883.78,679.03
2016,7,19,12,45,943.0,100.5,4.45,18.0,995.5,912.83,699.21
2016,7,19,13,0,937.0,103.0,4.5,18.0,987.0,938.96,717.88
2016,7,19,13,15,934.5,102.5,4.55,18.0,972.5,962.37,734.75
2016,7,19,13,30,932.0,102.0,4.6,18.0,958.0,982.73,749.6
2016,7,19,13,45,931.5,98.5,4.7,18.5,937.0,998.78,760.56
2016,7,19,14,0,931.0,95.0,4.8,19.0,916.0,1011.54,769.38
2016,7,19,14,15,925.5,94.0,4.85,18.5,887.5,1018.71,777.11
2016,7,19,14,30,920.0,93.0,4.9,18.0,859.0,1022.51,782.74
2016,7,19,14,45,914.5,90.0,5.0,18.0,825.5,1020.72,783.57
2016,7,19,15,0,909.0,87.0,5.1,18.0,792.0,1015.54,782.21
2016,7,19,15,15,899.0,85.5,5.1,18.0,752.0,1004.29,775.95
2016,7,19,15,30,889.0,84.0,5.1,18.0,712.0,989.9,767.64
2016,7,19,15,45,878.5,80.5,5.2,18.0,668.0,969.58,755.97
2016,7,19,16,0,868.0,77.0,5.3,18.0,624.0,946.31,742.2
2016,7,19,16,15,851.5,75.0,5.3,17.5,576.5,916.46,724.34
2016,7,19,16,30,835.0,73.0,5.3,17.0,529.0,884.32,704.63
2016,7,19,16,45,815.5,69.0,5.35,17.0,479.0,844.77,678.09
2016,7,19,17,0,796.0,65.0,5.4,17.0,429.0,812.34,656.46
2016,7,19,17,15,766.5,62.0,5.35,16.5,377.5,762.12,621.5
2016,7,19,17,30,737.0,59.0,5.3,16.0,326.0,711.32,585.12
2016,7,19,17,45,697.0,54.0,5.25,16.0,275.5,649.18,537.45
2016,7,19,18,0,657.0,49.0,5.2,16.0,225.0,587.92,488.68
2016,7,19,18,15,593.5,43.5,5.05,15.5,176.5,510.31,425.17
2016,7,19,18,30,530.0,38.0,4.9,15.0,128.0,436.16,361.51
2016,7,19,18,45,425.5,30.0,4.75,14.5,87.0,343.98,277.49
2016,7,19,19,0,321.0,22.0,4.6,14.0,46.0,249.25,155.07
2016,7,19,19,15,160.5,11.0,4.5,14.0,23.0,97.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,12.5,20.5,9.1,0.0
2016,7,20,5,30,315.0,20.0,3.5,13.0,41.0,16.27,3.22
2016,7,20,5,45,423.5,28.0,3.65,13.5,81.5,24.26,15.03
2016,7,20,6,0,532.0,36.0,3.8,14.0,122.0,30.62,21.31
2016,7,20,6,15,596.5,41.5,3.75,14.0,170.0,34.43,25.06
2016,7,20,6,30,661.0,47.0,3.7,14.0,218.0,38.19,28.6
2016,7,20,6,45,330.5,79.0,3.7,14.5,164.5,56.75,45.13
2016,7,20,7,0,0.0,111.0,3.7,15.0,111.0,93.44,77.39
2016,7,20,7,15,13.5,138.0,3.65,15.0,144.0,114.43,95.53
2016,7,20,7,30,27.0,165.0,3.6,15.0,177.0,128.3,107.26
2016,7,20,7,45,27.5,183.5,3.55,15.5,197.0,141.23,117.82
2016,7,20,8,0,28.0,202.0,3.5,16.0,217.0,153.86,127.97
2016,7,20,8,15,129.0,237.0,3.45,16.0,316.5,167.8,139.36
2016,7,20,8,30,230.0,272.0,3.4,16.0,416.0,207.47,156.88
2016,7,20,8,45,183.0,297.5,3.4,16.5,417.0,234.72,177.67
2016,7,20,9,0,136.0,323.0,3.4,17.0,418.0,257.5,196.84
2016,7,20,9,15,101.0,332.0,3.4,17.5,404.5,278.8,214.64
2016,7,20,9,30,66.0,341.0,3.4,18.0,391.0,285.22,220.49
2016,7,20,9,45,112.5,371.0,3.4,18.5,462.0,320.23,246.16
2016,7,20,10,0,159.0,401.0,3.4,19.0,533.0,370.79,283.94
2016,7,20,10,15,181.0,415.0,3.45,19.0,570.0,404.92,310.17
2016,7,20,10,30,203.0,429.0,3.5,19.0,607.0,441.47,338.23
2016,7,20,10,45,333.0,398.0,3.55,19.0,699.5,498.54,382.25
2016,7,20,11,0,463.0,367.0,3.6,19.0,792.0,569.64,436.94
2016,7,20,11,15,436.5,382.0,3.65,19.0,787.5,593.42,455.06
2016,7,20,11,30,410.0,397.0,3.7,19.0,783.0,614.75,471.15
2016,7,20,11,45,427.5,384.0,3.8,19.5,789.5,642.78,491.97
2016,7,20,12,0,445.0,371.0,3.9,20.0,796.0,670.93,512.64
2016,7,20,12,15,449.0,384.5,4.0,20.0,813.5,710.83,541.82
2016,7,20,12,30,453.0,398.0,4.1,20.0,831.0,750.35,570.39
2016,7,20,12,45,708.5,244.5,4.25,20.0,915.5,854.77,652.13
2016,7,20,13,0,964.0,91.0,4.4,20.0,1000.0,950.77,720.05
2016,7,20,13,15,547.5,272.5,4.5,20.0,787.5,785.52,601.82
2016,7,20,13,30,131.0,454.0,4.6,20.0,575.0,567.56,433.66
2016,7,20,13,45,233.5,426.5,4.75,20.0,635.5,647.23,497.17
2016,7,20,14,0,336.0,399.0,4.9,20.0,696.0,742.68,569.97
2016,7,20,14,15,396.0,358.5,5.0,19.5,697.0,770.29,593.99
2016,7,20,14,30,456.0,318.0,5.1,19.0,698.0,811.9,628.29
2016,7,20,14,45,429.5,315.0,5.25,19.0,661.0,790.2,613.66
2016,7,20,15,0,403.0,312.0,5.4,19.0,624.0,766.37,597.67
2016,7,20,15,15,366.5,305.5,5.45,19.0,578.0,710.6,557.82
2016,7,20,15,30,330.0,299.0,5.5,19.0,532.0,670.11,528.55
2016,7,20,15,45,607.0,188.0,5.6,19.0,582.0,843.76,666.58
2016,7,20,16,0,884.0,77.0,5.7,19.0,632.0,961.39,753.52
2016,7,20,16,15,867.0,74.5,5.7,18.5,583.5,930.17,733.93
2016,7,20,16,30,850.0,72.0,5.7,18.0,535.0,896.61,713.24
2016,7,20,16,45,828.0,69.0,5.75,18.0,484.0,855.74,685.73
2016,7,20,17,0,806.0,66.0,5.8,18.0,433.0,822.14,663.22
2016,7,20,17,15,776.0,63.0,5.8,17.5,381.0,771.2,627.98
2016,7,20,17,30,746.0,60.0,5.8,17.0,329.0,719.67,591.23
2016,7,20,17,45,702.5,55.5,5.8,16.5,277.5,655.12,542.8
2016,7,20,18,0,659.0,51.0,5.8,16.0,226.0,591.59,493.1
2016,7,20,18,15,594.0,45.0,5.65,15.5,177.0,512.1,427.68
2016,7,20,18,30,529.0,39.0,5.5,15.0,128.0,436.13,362.06
2016,7,20,18,45,421.5,30.5,5.4,14.5,86.5,341.98,275.81
2016,7,20,19,0,314.0,22.0,5.3,14.0,45.0,243.97,145.49
2016,7,20,19,15,157.0,11.0,5.2,14.0,22.5,95.35,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
