Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,12.5,20.0,9.1,0.0
2016,7,21,5,30,305.0,20.0,4.1,13.0,40.0,16.33,2.36
2016,7,21,5,45,416.5,28.0,4.35,13.5,80.5,24.32,15.0
2016,7,21,6,0,528.0,36.0,4.6,14.0,121.0,30.68,21.32
2016,7,21,6,15,593.5,42.0,4.6,14.0,169.0,34.93,25.47
2016,7,21,6,30,659.0,48.0,4.6,14.0,217.0,39.1,29.39
2016,7,21,6,45,418.5,92.5,4.6,14.5,208.5,66.95,54.19
2016,7,21,7,0,178.0,137.0,4.6,15.0,200.0,103.83,86.55
2016,7,21,7,15,164.5,160.5,4.5,15.0,226.0,119.22,99.77
2016,7,21,7,30,151.0,184.0,4.4,15.0,252.0,134.04,112.33
2016,7,21,7,45,130.0,207.0,4.3,15.5,270.5,147.95,123.7
2016,7,21,8,0,109.0,230.0,4.2,16.0,289.0,161.28,134.41
2016,7,21,8,15,495.5,151.0,4.1,16.5,454.5,98.96,80.4
2016,7,21,8,30,882.0,72.0,4.0,17.0,620.0,114.64,59.56
2016,7,21,8,45,607.5,183.0,3.9,17.5,573.5,190.45,123.87
2016,7,21,9,0,333.0,294.0,3.8,18.0,527.0,263.14,192.48
2016,7,21,9,15,341.5,311.5,3.75,18.0,562.0,299.67,221.79
2016,7,21,9,30,350.0,329.0,3.7,18.0,597.0,337.47,252.73
2016,7,21,9,45,646.0,205.0,3.7,18.5,729.0,362.78,268.06
2016,7,21,10,0,942.0,81.0,3.7,19.0,861.0,433.67,322.39
2016,7,21,10,15,948.0,82.0,3.75,19.0,890.5,486.65,368.19
2016,7,21,10,30,954.0,83.0,3.8,19.0,920.0,539.19,412.58
2016,7,21,10,45,959.5,83.5,3.9,19.0,943.0,590.43,454.96
2016,7,21,11,0,965.0,84.0,4.0,19.0,966.0,640.76,495.63
2016,7,21,11,15,968.0,84.5,4.1,19.0,981.5,688.4,533.4
2016,7,21,11,30,971.0,85.0,4.2,19.0,997.0,734.51,569.28
2016,7,21,11,45,973.5,85.0,4.35,19.5,1005.5,778.13,600.57
2016,7,21,12,0,976.0,85.0,4.5,20.0,1014.0,819.83,629.53
2016,7,21,12,15,976.5,85.0,4.65,20.0,1015.0,857.82,657.0
2016,7,21,12,30,977.0,85.0,4.8,20.0,1016.0,893.4,682.8
2016,7,21,12,45,968.5,90.5,4.95,20.0,1007.5,923.86,705.05
2016,7,21,13,0,960.0,96.0,5.1,20.0,999.0,951.27,725.29
2016,7,21,13,15,503.0,247.5,5.1,19.5,720.5,720.97,559.54
2016,7,21,13,30,46.0,399.0,5.1,19.0,442.0,421.87,325.74
2016,7,21,13,45,44.0,386.0,5.15,19.0,426.0,412.11,319.56
2016,7,21,14,0,42.0,373.0,5.2,19.0,410.0,401.76,312.13
2016,7,21,14,15,76.0,384.5,5.15,19.0,449.0,451.72,351.75
2016,7,21,14,30,110.0,396.0,5.1,19.0,488.0,503.0,391.93
2016,7,21,14,45,296.5,336.0,5.1,19.0,569.0,663.94,518.9
2016,7,21,15,0,483.0,276.0,5.1,19.0,650.0,807.95,629.83
2016,7,21,15,15,701.5,176.0,5.05,18.5,687.0,926.87,720.85
2016,7,21,15,30,920.0,76.0,5.0,18.0,724.0,1010.02,781.64
2016,7,21,15,45,910.0,73.0,5.0,18.0,679.5,990.33,769.15
2016,7,21,16,0,900.0,70.0,5.0,18.0,635.0,967.6,755.25
2016,7,21,16,15,883.5,68.0,5.0,17.5,586.5,937.08,737.22
2016,7,21,16,30,867.0,66.0,5.0,17.0,538.0,904.17,717.27
2016,7,21,16,45,846.5,63.5,5.05,17.0,486.5,864.81,691.22
2016,7,21,17,0,826.0,61.0,5.1,17.0,435.0,823.76,663.46
2016,7,21,17,15,796.5,58.0,5.1,16.5,383.0,772.91,628.6
2016,7,21,17,30,767.0,55.0,5.1,16.0,331.0,729.7,598.49
2016,7,21,17,45,724.5,51.0,5.1,16.0,279.0,665.97,549.98
2016,7,21,18,0,682.0,47.0,5.1,16.0,227.0,603.24,500.34
2016,7,21,18,15,618.0,41.5,4.95,15.5,177.5,524.43,435.91
2016,7,21,18,30,554.0,36.0,4.8,15.0,128.0,449.18,371.29
2016,7,21,18,45,443.5,28.5,4.7,14.5,86.0,346.27,278.18
2016,7,21,19,0,333.0,21.0,4.6,14.0,44.0,245.64,138.58
2016,7,21,19,15,166.5,10.5,4.5,13.5,22.0,99.9,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,12.5,19.0,8.64,0.0
2016,7,22,5,30,307.0,19.0,3.9,13.0,38.0,16.88,1.54
2016,7,22,5,45,418.5,27.5,4.05,13.5,79.0,23.92,14.58
2016,7,22,6,0,530.0,36.0,4.2,14.0,120.0,30.76,21.37
2016,7,22,6,15,597.0,42.0,4.1,14.0,168.5,35.01,25.54
2016,7,22,6,30,664.0,48.0,4.0,14.0,217.0,39.18,29.47
2016,7,22,6,45,359.5,91.0,3.95,14.5,185.0,65.61,53.0
2016,7,22,7,0,55.0,134.0,3.9,15.0,153.0,105.36,87.87
2016,7,22,7,15,434.0,98.5,3.8,15.5,289.5,68.37,55.0
2016,7,22,7,30,813.0,63.0,3.7,16.0,426.0,54.57,42.62
2016,7,22,7,45,563.5,136.5,3.65,16.5,402.0,90.4,73.63
2016,7,22,8,0,314.0,210.0,3.6,17.0,378.0,142.0,117.49
2016,7,22,8,15,603.5,141.5,3.55,17.5,502.5,89.93,72.34
2016,7,22,8,30,893.0,73.0,3.5,18.0,627.0,114.3,59.24
2016,7,22,8,45,905.5,75.5,3.5,18.5,672.5,166.74,91.76
2016,7,22,9,0,918.0,78.0,3.5,19.0,718.0,220.68,133.65
2016,7,22,9,15,928.0,79.5,3.5,19.0,759.0,274.65,180.02
2016,7,22,9,30,938.0,81.0,3.5,19.0,800.0,329.46,228.68
2016,7,22,9,45,936.5,87.5,3.55,19.5,833.5,384.8,277.66
2016,7,22,10,0,935.0,94.0,3.6,20.0,867.0,439.43,325.11
2016,7,22,10,15,573.0,260.0,3.65,20.0,739.0,446.5,338.28
2016,7,22,10,30,211.0,426.0,3.7,20.0,611.0,442.45,337.77
2016,7,22,10,45,584.5,261.5,3.75,20.5,791.0,521.29,399.24
2016,7,22,11,0,958.0,97.0,3.8,21.0,971.0,646.04,495.2
2016,7,22,11,15,960.5,97.5,3.9,21.0,986.5,693.29,531.87
2016,7,22,11,30,963.0,98.0,4.0,21.0,1002.0,739.0,567.07
2016,7,22,11,45,965.5,97.5,4.1,21.0,1010.0,782.14,599.04
2016,7,22,12,0,968.0,97.0,4.2,21.0,1018.0,823.36,628.12
2016,7,22,12,15,968.0,97.0,4.3,21.0,1018.5,860.96,654.55
2016,7,22,12,30,968.0,97.0,4.4,21.0,1019.0,896.14,679.23
2016,7,22,12,45,965.5,97.5,4.55,21.5,1011.0,927.05,700.24
2016,7,22,13,0,963.0,98.0,4.7,22.0,1003.0,955.09,719.29
2016,7,22,13,15,960.0,97.5,4.85,21.5,988.0,978.7,738.28
2016,7,22,13,30,957.0,97.0,5.0,21.0,973.0,999.14,755.31
2016,7,22,13,45,952.5,96.5,5.15,21.0,951.0,1014.89,767.82
2016,7,22,14,0,948.0,96.0,5.3,21.0,929.0,1027.27,778.19
2016,7,22,14,15,942.5,94.5,5.35,21.0,900.0,1034.21,784.22
2016,7,22,14,30,937.0,93.0,5.4,21.0,871.0,1037.69,788.07
2016,7,22,14,45,928.5,92.0,5.5,21.0,835.5,1035.3,788.44
2016,7,22,15,0,920.0,91.0,5.6,21.0,800.0,1029.54,786.63
2016,7,22,15,15,909.5,89.5,5.6,20.5,760.0,1017.9,781.71
2016,7,22,15,30,899.0,88.0,5.6,20.0,720.0,1003.08,774.68
2016,7,22,15,45,885.0,86.0,5.65,20.0,674.5,981.17,761.53
2016,7,22,16,0,871.0,84.0,5.7,20.0,629.0,956.44,746.4
2016,7,22,16,15,853.5,81.5,5.65,19.5,580.5,925.12,727.31
2016,7,22,16,30,836.0,79.0,5.6,19.0,532.0,900.97,713.28
2016,7,22,16,45,810.5,76.5,5.6,19.0,480.5,857.79,683.95
2016,7,22,17,0,785.0,74.0,5.6,19.0,429.0,813.12,653.1
2016,7,22,17,15,753.0,70.0,5.5,18.5,376.5,759.7,615.74
2016,7,22,17,30,721.0,66.0,5.4,18.0,324.0,705.78,576.92
2016,7,22,17,45,670.0,61.5,5.35,17.5,271.5,635.96,524.41
2016,7,22,18,0,619.0,57.0,5.3,17.0,219.0,573.49,475.56
2016,7,22,18,15,548.0,50.5,5.15,16.5,170.5,491.21,408.1
2016,7,22,18,30,477.0,44.0,5.0,16.0,122.0,413.23,340.33
2016,7,22,18,45,356.0,34.0,4.9,15.5,81.0,304.43,242.73
2016,7,22,19,0,235.0,24.0,4.8,15.0,40.0,196.84,101.97
2016,7,22,19,15,117.5,12.0,4.7,15.0,20.0,74.56,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,3.1,13.5,17.0,9.55,0.0
2016,7,23,5,30,225.0,21.0,3.1,14.0,34.0,17.33,0.35
2016,7,23,5,45,347.0,30.5,3.1,14.5,73.5,24.56,14.97
2016,7,23,6,0,469.0,40.0,3.1,15.0,113.0,31.56,21.96
2016,7,23,6,15,541.0,47.0,2.95,15.5,161.0,36.09,26.33
2016,7,23,6,30,613.0,54.0,2.8,16.0,209.0,40.51,30.4
2016,7,23,6,45,664.0,58.5,2.65,16.5,261.0,46.74,35.92
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,49.17,37.96
2016,7,23,7,15,748.0,67.0,2.5,17.5,365.0,51.04,39.42
2016,7,23,7,30,781.0,71.0,2.5,18.0,417.0,52.84,40.78
2016,7,23,7,45,807.0,73.5,2.5,18.5,469.0,53.41,41.04
2016,7,23,8,0,833.0,76.0,2.5,19.0,521.0,63.09,49.16
2016,7,23,8,15,850.5,78.5,2.55,19.5,569.5,66.63,51.91
2016,7,23,8,30,868.0,81.0,2.6,20.0,618.0,116.3,61.76
2016,7,23,8,45,882.0,83.0,2.65,20.5,663.5,167.39,92.59
2016,7,23,9,0,896.0,85.0,2.7,21.0,709.0,220.13,132.81
2016,7,23,9,15,906.5,87.0,2.8,21.5,750.0,273.54,177.7
2016,7,23,9,30,917.0,89.0,2.9,22.0,791.0,327.86,224.79
2016,7,23,9,45,926.5,89.5,3.0,22.5,826.5,381.42,271.38
2016,7,23,10,0,936.0,90.0,3.1,23.0,862.0,435.33,317.5
2016,7,23,10,15,942.0,91.0,3.2,23.0,891.5,488.23,362.48
2016,7,23,10,30,948.0,92.0,3.3,23.0,921.0,540.71,406.04
2016,7,23,10,45,950.0,94.5,3.45,23.5,943.0,591.6,446.58
2016,7,23,11,0,952.0,97.0,3.6,24.0,965.0,641.32,485.11
2016,7,23,11,15,955.0,97.5,3.75,24.0,980.5,688.68,521.97
2016,7,23,11,30,958.0,98.0,3.9,24.0,996.0,734.54,557.03
2016,7,23,11,45,957.0,100.0,4.05,24.0,1003.5,777.16,588.52
2016,7,23,12,0,956.0,102.0,4.2,24.0,1011.0,817.68,616.99
2016,7,23,12,15,956.5,102.0,4.35,23.5,1012.0,855.38,644.69
2016,7,23,12,30,957.0,102.0,4.5,23.0,1013.0,890.73,670.94
2016,7,23,12,45,955.5,102.5,4.65,23.0,1005.5,922.3,693.65
2016,7,23,13,0,954.0,103.0,4.8,23.0,998.0,951.1,714.54
2016,7,23,13,15,951.5,102.5,4.9,23.0,983.5,975.09,731.88
2016,7,23,13,30,949.0,102.0,5.0,23.0,969.0,995.96,747.23
2016,7,23,13,45,945.5,101.0,5.1,23.0,947.5,1012.15,759.55
2016,7,23,14,0,942.0,100.0,5.2,23.0,926.0,1025.0,769.77
2016,7,23,14,15,936.5,98.5,5.2,22.5,897.5,1031.99,776.93
2016,7,23,14,30,931.0,97.0,5.2,22.0,869.0,1035.53,781.96
2016,7,23,14,45,923.5,95.5,5.25,22.0,834.5,1033.65,782.32
2016,7,23,15,0,916.0,94.0,5.3,22.0,800.0,1028.4,780.54
2016,7,23,15,15,905.5,92.5,5.3,21.5,759.5,1016.85,775.74
2016,7,23,15,30,895.0,91.0,5.3,21.0,719.0,1002.12,768.86
2016,7,23,15,45,881.0,89.0,5.3,21.0,673.5,980.32,755.6
2016,7,23,16,0,867.0,87.0,5.3,21.0,628.0,955.7,740.41
2016,7,23,16,15,849.5,84.5,5.2,20.5,579.5,924.52,721.28
2016,7,23,16,30,832.0,82.0,5.1,20.0,531.0,900.56,707.24
2016,7,23,16,45,806.5,79.0,5.1,20.0,479.5,856.83,677.88
2016,7,23,17,0,781.0,76.0,5.1,20.0,428.0,811.59,647.0
2016,7,23,17,15,748.0,72.0,5.05,19.5,375.5,757.41,609.67
2016,7,23,17,30,715.0,68.0,5.0,19.0,323.0,702.77,570.85
2016,7,23,17,45,663.5,63.5,5.0,18.5,270.5,638.06,522.89
2016,7,23,18,0,612.0,59.0,5.0,18.0,218.0,570.46,470.48
2016,7,23,18,15,539.0,51.5,4.9,17.5,169.0,485.65,401.46
2016,7,23,18,30,466.0,44.0,4.8,17.0,120.0,405.37,332.1
2016,7,23,18,45,341.5,34.0,4.7,16.5,79.0,294.94,233.31
2016,7,23,19,0,217.0,24.0,4.6,16.0,38.0,184.78,86.18
2016,7,23,19,15,108.5,12.0,4.5,15.5,19.0,69.57,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,13.0,16.0,9.55,0.0
2016,7,24,5,30,188.0,21.0,3.1,13.0,32.0,17.39,0.0
2016,7,24,5,45,309.5,32.0,3.15,13.5,70.5,25.96,16.11
2016,7,24,6,0,431.0,43.0,3.2,14.0,109.0,34.2,24.34
2016,7,24,6,15,507.0,50.5,3.05,14.5,157.0,39.0,29.0
2016,7,24,6,30,583.0,58.0,2.9,15.0,205.0,43.68,33.34
2016,7,24,6,45,633.0,64.0,2.8,15.5,256.0,46.9,36.21
2016,7,24,7,0,683.0,70.0,2.7,16.0,307.0,50.0,38.85
2016,7,24,7,15,392.5,125.5,2.65,16.5,266.5,86.69,70.88
2016,7,24,7,30,102.0,181.0,2.6,17.0,226.0,131.79,109.45
2016,7,24,7,45,454.0,133.0,2.6,17.5,370.0,88.0,71.17
2016,7,24,8,0,806.0,85.0,2.6,18.0,514.0,60.06,46.72
2016,7,24,8,15,825.5,88.0,2.6,18.0,563.0,60.95,47.34
2016,7,24,8,30,845.0,91.0,2.6,18.0,612.0,119.75,66.42
2016,7,24,8,45,861.5,92.5,2.65,18.5,658.0,169.77,96.26
2016,7,24,9,0,878.0,94.0,2.7,19.0,704.0,221.67,135.75
2016,7,24,9,15,889.5,96.0,2.7,19.5,745.0,274.52,180.23
2016,7,24,9,30,901.0,98.0,2.7,20.0,786.0,328.37,226.99
2016,7,24,9,45,910.0,99.5,2.75,20.5,821.5,381.83,273.61
2016,7,24,10,0,919.0,101.0,2.8,21.0,857.0,435.62,319.7
2016,7,24,10,15,925.5,102.0,2.85,21.0,886.5,488.06,364.36
2016,7,24,10,30,932.0,103.0,2.9,21.0,916.0,540.15,407.62
2016,7,24,10,45,937.5,103.5,3.0,21.5,939.0,590.75,447.96
2016,7,24,11,0,943.0,104.0,3.1,22.0,962.0,640.49,486.5
2016,7,24,11,15,945.5,104.5,3.2,22.0,977.5,687.28,522.88
2016,7,24,11,30,948.0,105.0,3.3,22.0,993.0,732.56,557.42
2016,7,24,11,45,950.0,105.0,3.4,22.0,1001.0,775.38,589.19
2016,7,24,12,0,952.0,105.0,3.5,22.0,1009.0,816.3,617.78
2016,7,24,12,15,952.0,105.0,3.65,22.0,1009.5,853.57,643.99
2016,7,24,12,30,952.0,105.0,3.8,22.0,1010.0,888.45,668.55
2016,7,24,12,45,951.0,104.5,4.0,22.0,1002.5,919.48,690.75
2016,7,24,13,0,950.0,104.0,4.2,22.0,995.0,947.73,711.12
2016,7,24,13,15,947.0,103.5,4.35,22.0,980.0,971.22,728.08
2016,7,24,13,30,944.0,103.0,4.5,22.0,965.0,991.57,743.17
2016,7,24,13,45,938.5,103.0,4.65,22.0,942.5,1006.83,755.32
2016,7,24,14,0,933.0,103.0,4.8,22.0,920.0,1018.76,765.39
2016,7,24,14,15,926.5,101.5,4.85,21.5,891.0,1024.74,772.28
2016,7,24,14,30,920.0,100.0,4.9,21.0,862.0,1027.29,777.04
2016,7,24,14,45,910.5,99.0,5.0,21.0,826.5,1024.01,776.89
2016,7,24,15,0,901.0,98.0,5.1,21.0,791.0,1017.4,774.6
2016,7,24,15,15,889.5,96.0,5.1,20.5,750.0,1004.4,768.75
2016,7,24,15,30,878.0,94.0,5.1,20.0,709.0,988.26,760.83
2016,7,24,15,45,618.5,170.5,5.1,20.0,589.5,834.39,653.11
2016,7,24,16,0,359.0,247.0,5.1,20.0,470.0,639.73,506.63
2016,7,24,16,15,303.0,235.5,5.05,19.5,413.5,571.6,456.94
2016,7,24,16,30,247.0,224.0,5.0,19.0,357.0,504.33,406.22
2016,7,24,16,45,500.5,152.0,4.95,19.0,387.5,664.16,537.46
2016,7,24,17,0,754.0,80.0,4.9,19.0,418.0,792.16,635.18
2016,7,24,17,15,719.5,75.5,4.85,18.5,365.5,736.78,595.68
2016,7,24,17,30,685.0,71.0,4.8,18.0,313.0,686.29,559.73
2016,7,24,17,45,637.0,65.0,4.75,17.5,262.0,618.64,508.96
2016,7,24,18,0,589.0,59.0,4.7,17.0,211.0,552.6,457.33
2016,7,24,18,15,516.0,51.5,4.6,16.5,163.0,468.73,388.72
2016,7,24,18,30,443.0,44.0,4.5,16.0,115.0,389.43,319.71
2016,7,24,18,45,327.5,33.0,4.45,15.5,75.5,284.7,225.02
2016,7,24,19,0,212.0,22.0,4.4,15.0,36.0,178.82,73.09
2016,7,24,19,15,106.0,11.0,4.3,14.5,18.0,67.19,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,3.05,12.5,15.0,9.1,0.0
2016,7,25,5,30,192.0,20.0,3.1,13.0,30.0,16.53,0.0
2016,7,25,5,45,314.5,31.0,3.15,13.5,69.0,25.14,15.3
2016,7,25,6,0,437.0,42.0,3.2,14.0,108.0,33.42,23.63
2016,7,25,6,15,512.5,49.5,3.05,14.0,155.5,38.26,28.38
2016,7,25,6,30,588.0,57.0,2.9,14.0,203.0,42.97,32.84
2016,7,25,6,45,392.5,94.5,2.8,14.5,201.5,68.51,55.57
2016,7,25,7,0,197.0,132.0,2.7,15.0,200.0,96.15,79.77
2016,7,25,7,15,477.5,104.5,2.6,15.5,305.5,72.96,59.05
2016,7,25,7,30,758.0,77.0,2.5,16.0,411.0,57.36,45.09
2016,7,25,7,45,540.5,141.5,2.45,16.5,394.5,94.38,77.08
2016,7,25,8,0,323.0,206.0,2.4,17.0,378.0,139.88,115.59
2016,7,25,8,15,584.5,149.0,2.4,17.0,495.0,92.12,74.35
2016,7,25,8,30,846.0,92.0,2.4,17.0,612.0,109.14,58.5
2016,7,25,8,45,859.5,95.0,2.45,17.5,657.5,169.53,96.67
2016,7,25,9,0,873.0,98.0,2.5,18.0,703.0,221.93,136.56
2016,7,25,9,15,884.5,100.0,2.5,18.0,744.0,274.61,181.23
2016,7,25,9,30,896.0,102.0,2.5,18.0,785.0,328.3,228.43
2016,7,25,9,45,899.0,107.0,2.5,18.5,819.5,382.17,275.64
2016,7,25,10,0,902.0,112.0,2.5,19.0,854.0,435.81,321.76
2016,7,25,10,15,909.0,113.5,2.55,19.0,883.5,488.16,366.45
2016,7,25,10,30,916.0,115.0,2.6,19.0,913.0,540.25,409.8
2016,7,25,10,45,921.0,115.5,2.65,19.5,936.0,590.02,449.48
2016,7,25,11,0,926.0,116.0,2.7,20.0,959.0,638.91,487.32
2016,7,25,11,15,929.5,117.0,2.7,20.0,974.5,686.18,523.67
2016,7,25,11,30,933.0,118.0,2.7,20.0,990.0,732.09,558.17
2016,7,25,11,45,936.5,117.0,2.75,20.5,998.5,774.8,588.87
2016,7,25,12,0,940.0,116.0,2.8,21.0,1007.0,815.74,615.96
2016,7,25,12,15,940.0,116.0,2.85,21.0,1007.5,852.82,641.37
2016,7,25,12,30,940.0,116.0,2.9,21.0,1008.0,887.58,665.11
2016,7,25,12,45,939.5,115.5,2.95,21.0,1001.0,918.94,686.54
2016,7,25,13,0,939.0,115.0,3.0,21.0,994.0,947.59,706.15
2016,7,25,13,15,936.5,114.0,3.05,21.0,979.0,971.07,722.37
2016,7,25,13,30,934.0,113.0,3.1,21.0,964.0,991.43,736.64
2016,7,25,13,45,933.0,110.0,3.2,21.0,943.0,1008.01,748.92
2016,7,25,14,0,932.0,107.0,3.3,21.0,922.0,1021.27,759.17
2016,7,25,14,15,926.0,105.5,3.35,21.0,893.0,1027.85,764.76
2016,7,25,14,30,920.0,104.0,3.4,21.0,864.0,1031.0,768.29
2016,7,25,14,45,750.0,172.5,3.45,21.0,775.0,961.81,723.4
2016,7,25,15,0,580.0,241.0,3.5,21.0,686.0,865.44,658.21
2016,7,25,15,15,734.5,167.0,3.45,20.5,700.0,947.8,719.43
2016,7,25,15,30,889.0,93.0,3.4,20.0,714.0,997.35,755.26
2016,7,25,15,45,877.5,89.5,3.4,20.0,669.0,976.29,742.37
2016,7,25,16,0,866.0,86.0,3.4,20.0,624.0,952.3,728.1
2016,7,25,16,15,847.5,83.5,3.35,19.5,575.0,920.16,709.17
2016,7,25,16,30,829.0,81.0,3.3,19.0,526.0,895.26,695.19
2016,7,25,16,45,806.5,77.0,3.25,19.0,475.0,853.02,667.34
2016,7,25,17,0,784.0,73.0,3.2,19.0,424.0,809.13,637.95
2016,7,25,17,15,750.5,69.0,3.15,18.5,371.0,754.46,601.14
2016,7,25,17,30,717.0,65.0,3.1,18.0,318.0,699.39,562.84
2016,7,25,17,45,670.0,60.0,3.05,17.5,266.0,632.3,513.79
2016,7,25,18,0,623.0,55.0,3.0,17.0,214.0,572.19,467.9
2016,7,25,18,15,550.5,48.0,2.9,16.5,165.5,488.2,400.49
2016,7,25,18,30,478.0,41.0,2.8,16.0,117.0,408.81,332.67
2016,7,25,18,45,359.5,31.0,2.75,16.0,76.5,302.21,236.14
2016,7,25,19,0,241.0,21.0,2.7,16.0,36.0,193.39,64.76
2016,7,25,19,15,120.5,10.5,2.6,15.5,18.0,74.42,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,0.75,13.5,14.5,8.19,0.0
2016,7,26,5,30,195.0,18.0,0.8,14.0,29.0,14.73,0.0
2016,7,26,5,45,314.5,29.5,0.85,14.5,67.0,23.85,14.08
2016,7,26,6,0,434.0,41.0,0.9,15.0,105.0,32.61,22.84
2016,7,26,6,15,509.0,49.0,0.85,15.5,153.0,37.9,27.93
2016,7,26,6,30,584.0,57.0,0.8,16.0,201.0,43.03,32.66
2016,7,26,6,45,632.0,63.0,0.8,16.5,252.0,46.27,35.54
2016,7,26,7,0,680.0,69.0,0.8,17.0,303.0,49.38,38.19
2016,7,26,7,15,715.5,73.5,0.8,17.5,355.0,56.18,43.97
2016,7,26,7,30,751.0,78.0,0.8,18.0,407.0,58.15,45.44
2016,7,26,7,45,775.5,82.5,0.85,18.5,458.0,59.93,46.72
2016,7,26,8,0,800.0,87.0,0.9,19.0,509.0,61.58,47.87
2016,7,26,8,15,819.5,90.0,0.9,19.5,558.5,62.02,47.97
2016,7,26,8,30,839.0,93.0,0.9,20.0,608.0,107.63,57.35
2016,7,26,8,45,852.5,96.0,0.95,21.0,653.0,167.68,93.96
2016,7,26,9,0,866.0,99.0,1.0,22.0,698.0,219.77,132.19
2016,7,26,9,15,877.5,101.5,1.05,22.0,739.0,272.49,175.59
2016,7,26,9,30,889.0,104.0,1.1,22.0,780.0,326.23,221.43
2016,7,26,9,45,896.0,106.5,1.15,22.5,815.0,379.31,266.55
2016,7,26,10,0,903.0,109.0,1.2,23.0,850.0,432.55,310.95
2016,7,26,10,15,909.5,110.5,1.3,23.5,879.5,484.76,353.64
2016,7,26,10,30,916.0,112.0,1.4,24.0,909.0,536.66,394.85
2016,7,26,10,45,920.5,113.0,1.5,24.5,931.5,586.57,433.44
2016,7,26,11,0,925.0,114.0,1.6,25.0,954.0,635.57,470.25
2016,7,26,11,15,928.0,115.0,1.75,25.0,969.5,682.52,505.95
2016,7,26,11,30,931.0,116.0,1.9,25.0,985.0,728.05,539.98
2016,7,26,11,45,933.0,116.0,2.1,25.5,993.0,770.46,570.56
2016,7,26,12,0,935.0,116.0,2.3,26.0,1001.0,811.02,597.72
2016,7,26,12,15,935.0,116.0,2.4,26.0,1001.5,847.97,622.73
2016,7,26,12,30,935.0,116.0,2.5,26.0,1002.0,882.59,646.17
2016,7,26,12,45,930.0,118.0,2.65,26.0,993.5,912.27,666.76
2016,7,26,13,0,925.0,120.0,2.8,26.0,985.0,939.09,685.55
2016,7,26,13,15,922.0,119.5,2.9,25.5,970.0,962.38,703.11
2016,7,26,13,30,919.0,119.0,3.0,25.0,955.0,982.61,718.84
2016,7,26,13,45,916.0,117.0,3.1,25.0,933.5,998.18,730.29
2016,7,26,14,0,913.0,115.0,3.2,25.0,912.0,1010.47,739.76
2016,7,26,14,15,906.5,113.5,3.2,25.0,883.0,1016.53,744.53
2016,7,26,14,30,900.0,112.0,3.2,25.0,854.0,1019.21,747.3
2016,7,26,14,45,892.5,109.5,3.25,25.0,819.0,1016.46,747.09
2016,7,26,15,0,885.0,107.0,3.3,25.0,784.0,1010.36,744.88
2016,7,26,15,15,873.0,105.0,3.25,24.5,743.5,997.11,738.77
2016,7,26,15,30,861.0,103.0,3.2,24.0,703.0,980.77,730.74
2016,7,26,15,45,847.0,99.5,3.2,24.0,658.0,968.0,724.18
2016,7,26,16,0,833.0,96.0,3.2,24.0,613.0,942.06,708.76
2016,7,26,16,15,813.5,93.0,3.15,23.5,564.0,908.86,689.42
2016,7,26,16,30,794.0,90.0,3.1,23.0,515.0,873.41,668.33
2016,7,26,16,45,769.0,86.0,3.05,22.5,464.0,829.71,641.08
2016,7,26,17,0,744.0,82.0,3.0,22.0,413.0,784.53,612.22
2016,7,26,17,15,709.0,77.0,2.9,21.5,360.5,733.33,577.92
2016,7,26,17,30,674.0,72.0,2.8,21.0,308.0,677.44,539.06
2016,7,26,17,45,624.5,66.0,2.7,20.5,257.0,609.02,489.23
2016,7,26,18,0,575.0,60.0,2.6,20.0,206.0,542.31,438.53
2016,7,26,18,15,501.5,51.5,2.5,19.0,158.0,457.4,371.69
2016,7,26,18,30,428.0,43.0,2.4,18.0,110.0,377.22,304.13
2016,7,26,18,45,312.0,31.5,2.3,17.5,71.0,272.64,210.35
2016,7,26,19,0,196.0,20.0,2.2,17.0,32.0,164.74,39.13
2016,7,26,19,15,98.0,10.0,2.1,16.5,16.0,61.73,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.2,14.0,10.0,7.28,0.0
2016,7,27,5,30,93.0,16.0,1.2,14.0,20.0,12.57,0.0
2016,7,27,5,45,189.0,31.5,1.25,14.5,54.5,24.53,14.46
2016,7,27,6,0,285.0,47.0,1.3,15.0,89.0,36.14,25.85
2016,7,27,6,15,356.0,59.0,1.25,15.5,132.5,44.67,33.84
2016,7,27,6,30,427.0,71.0,1.2,16.0,176.0,52.92,41.36
2016,7,27,6,45,484.0,80.0,1.2,16.5,224.5,59.37,47.07
2016,7,27,7,0,541.0,89.0,1.2,17.0,273.0,64.21,51.19
2016,7,27,7,15,579.5,96.0,1.2,17.5,323.0,67.11,53.51
2016,7,27,7,30,618.0,103.0,1.2,18.0,373.0,69.85,55.61
2016,7,27,7,45,651.5,107.5,1.3,18.5,423.0,70.57,55.92
2016,7,27,8,0,685.0,112.0,1.4,19.0,473.0,71.23,56.17
2016,7,27,8,15,707.5,116.5,1.4,19.5,520.5,71.7,56.26
2016,7,27,8,30,730.0,121.0,1.4,20.0,568.0,111.73,64.5
2016,7,27,8,45,751.0,123.0,1.45,20.5,613.0,164.66,96.28
2016,7,27,9,0,772.0,125.0,1.5,21.0,658.0,212.39,131.22
2016,7,27,9,15,785.5,128.0,1.55,21.5,698.0,261.62,171.48
2016,7,27,9,30,799.0,131.0,1.6,22.0,738.0,312.26,214.32
2016,7,27,9,45,587.0,241.0,1.65,22.5,698.0,363.48,262.4
2016,7,27,10,0,375.0,351.0,1.7,23.0,658.0,406.66,300.27
2016,7,27,10,15,587.5,256.0,1.8,23.0,756.5,445.37,329.62
2016,7,27,10,30,800.0,161.0,1.9,23.0,855.0,513.56,382.26
2016,7,27,10,45,810.5,159.5,2.0,23.5,879.0,560.74,418.93
2016,7,27,11,0,821.0,158.0,2.1,24.0,903.0,607.8,454.68
2016,7,27,11,15,825.0,159.0,2.2,24.0,918.0,652.51,488.75
2016,7,27,11,30,829.0,160.0,2.3,24.0,933.0,696.17,521.41
2016,7,27,11,45,835.5,157.5,2.4,24.0,942.5,737.4,551.92
2016,7,27,12,0,842.0,155.0,2.5,24.0,952.0,772.53,577.87
2016,7,27,12,15,842.5,155.5,2.6,24.0,952.5,807.64,602.14
2016,7,27,12,30,843.0,156.0,2.7,24.0,953.0,847.87,629.82
2016,7,27,12,45,854.0,147.5,2.8,24.0,950.0,872.86,647.15
2016,7,27,13,0,865.0,139.0,2.9,24.0,947.0,902.78,667.94
2016,7,27,13,15,862.0,138.0,2.95,24.0,932.0,924.53,682.93
2016,7,27,13,30,859.0,137.0,3.0,24.0,917.0,943.39,696.14
2016,7,27,13,45,858.0,133.0,3.15,24.0,897.0,958.21,707.55
2016,7,27,14,0,857.0,129.0,3.3,24.0,877.0,969.91,717.04
2016,7,27,14,15,849.5,127.5,3.3,23.5,848.5,974.64,722.38
2016,7,27,14,30,842.0,126.0,3.3,23.0,820.0,976.16,725.8
2016,7,27,14,45,836.5,121.5,3.35,23.0,786.5,973.27,725.41
2016,7,27,15,0,831.0,117.0,3.4,23.0,753.0,967.14,723.02
2016,7,27,15,15,818.5,114.5,3.35,22.5,713.0,963.88,723.42
2016,7,27,15,30,806.0,112.0,3.3,22.0,673.0,946.92,714.65
2016,7,27,15,45,794.5,107.0,3.3,21.5,629.5,925.09,703.03
2016,7,27,16,0,783.0,102.0,3.3,21.0,586.0,900.48,689.47
2016,7,27,16,15,762.5,98.5,3.25,20.5,538.5,866.53,668.97
2016,7,27,16,30,742.0,95.0,3.2,20.0,491.0,830.51,646.78
2016,7,27,16,45,720.0,89.5,3.15,20.0,442.0,788.85,618.98
2016,7,27,17,0,698.0,84.0,3.1,20.0,393.0,750.59,593.22
2016,7,27,17,15,662.0,78.5,3.05,19.5,342.0,694.62,554.8
2016,7,27,17,30,626.0,73.0,3.0,19.0,291.0,638.71,515.25
2016,7,27,17,45,582.0,66.0,2.95,18.5,242.5,574.94,468.04
2016,7,27,18,0,538.0,59.0,2.9,18.0,194.0,512.63,419.83
2016,7,27,18,15,465.0,50.5,2.8,17.5,148.0,429.62,352.31
2016,7,27,18,30,392.0,42.0,2.7,17.0,102.0,351.43,284.92
2016,7,27,18,45,286.0,30.5,2.65,16.5,65.5,254.92,196.47
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,153.03,18.66
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,56.87,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,13.0,12.5,7.28,0.0
2016,7,28,5,30,184.0,16.0,1.7,13.0,25.0,13.01,0.0
2016,7,28,5,45,301.0,27.0,1.7,13.5,61.5,21.72,12.06
2016,7,28,6,0,418.0,38.0,1.7,14.0,98.0,30.09,20.65
2016,7,28,6,15,491.5,45.5,1.65,14.0,143.5,35.04,25.51
2016,7,28,6,30,565.0,53.0,1.6,14.0,189.0,39.85,30.06
2016,7,28,6,45,286.5,84.0,1.6,14.5,153.5,60.55,48.52
2016,7,28,7,0,8.0,115.0,1.6,15.0,118.0,95.85,79.48
2016,7,28,7,15,21.5,139.0,1.55,15.5,148.5,114.6,95.41
2016,7,28,7,30,35.0,163.0,1.5,16.0,179.0,126.57,105.22
2016,7,28,7,45,152.0,188.0,1.45,16.5,267.0,137.02,113.56
2016,7,28,8,0,269.0,213.0,1.4,17.0,355.0,143.65,118.53
2016,7,28,8,15,164.0,234.0,1.45,17.5,323.0,164.4,135.35
2016,7,28,8,30,59.0,255.0,1.5,18.0,291.0,193.56,150.19
2016,7,28,8,45,164.0,279.5,1.55,18.5,390.0,217.59,163.18
2016,7,28,9,0,269.0,304.0,1.6,19.0,489.0,253.34,185.4
2016,7,28,9,15,570.5,198.5,1.7,19.5,621.5,256.95,177.15
2016,7,28,9,30,872.0,93.0,1.8,20.0,754.0,310.52,212.59
2016,7,28,9,45,529.0,243.5,1.9,20.5,650.0,347.47,254.08
2016,7,28,10,0,186.0,394.0,2.0,21.0,546.0,373.17,281.11
2016,7,28,10,15,544.5,245.5,2.1,21.0,713.0,418.0,313.34
2016,7,28,10,30,903.0,97.0,2.2,21.0,880.0,516.18,388.36
2016,7,28,10,45,906.0,98.5,2.3,21.5,901.5,564.99,427.0
2016,7,28,11,0,909.0,100.0,2.4,22.0,923.0,612.75,464.03
2016,7,28,11,15,911.5,100.5,2.45,22.0,938.0,658.17,499.11
2016,7,28,11,30,914.0,101.0,2.5,22.0,953.0,702.12,532.36
2016,7,28,11,45,914.0,102.5,2.65,22.0,960.0,743.53,563.54
2016,7,28,12,0,914.0,104.0,2.8,22.0,967.0,782.98,591.36
2016,7,28,12,15,913.5,104.0,2.85,22.0,967.0,818.62,615.89
2016,7,28,12,30,913.0,104.0,2.9,22.0,967.0,851.93,638.77
2016,7,28,12,45,518.0,283.5,2.95,22.0,772.5,722.31,545.02
2016,7,28,13,0,123.0,463.0,3.0,22.0,578.0,548.14,411.77
2016,7,28,13,15,131.0,448.5,3.0,21.5,569.0,551.86,416.91
2016,7,28,13,30,139.0,434.0,3.0,21.0,560.0,554.84,420.64
2016,7,28,13,45,511.5,270.0,3.05,21.0,718.0,778.75,592.05
2016,7,28,14,0,884.0,106.0,3.1,21.0,876.0,971.75,726.8
2016,7,28,14,15,877.5,105.0,3.1,21.0,847.5,977.81,730.04
2016,7,28,14,30,871.0,104.0,3.1,21.0,819.0,980.61,732.92
2016,7,28,14,45,862.5,102.0,3.1,21.0,785.0,977.09,731.74
2016,7,28,15,0,854.0,100.0,3.1,21.0,751.0,970.35,728.6
2016,7,28,15,15,842.0,98.0,3.1,20.5,711.5,957.01,722.54
2016,7,28,15,30,830.0,96.0,3.1,20.0,672.0,940.68,714.57
2016,7,28,15,45,815.0,93.5,3.1,20.0,628.0,918.0,700.93
2016,7,28,16,0,800.0,91.0,3.1,20.0,584.0,902.64,692.43
2016,7,28,16,15,780.5,88.0,3.05,19.5,536.5,869.91,672.7
2016,7,28,16,30,761.0,85.0,3.0,19.0,489.0,835.07,651.35
2016,7,28,16,45,735.5,81.0,3.0,19.0,439.5,791.65,622.58
2016,7,28,17,0,710.0,77.0,3.0,19.0,390.0,746.9,592.33
2016,7,28,17,15,675.0,72.5,3.0,18.5,339.5,696.81,558.41
2016,7,28,17,30,640.0,68.0,3.0,18.0,289.0,642.72,520.27
2016,7,28,17,45,590.5,62.0,3.0,17.5,240.0,575.56,470.41
2016,7,28,18,0,541.0,56.0,3.0,17.0,191.0,510.28,419.73
2016,7,28,18,15,468.5,48.0,2.85,16.5,145.5,428.32,352.61
2016,7,28,18,30,396.0,40.0,2.7,16.0,100.0,351.21,285.53
2016,7,28,18,45,285.0,29.0,2.55,16.0,63.5,252.26,193.31
2016,7,28,19,0,174.0,18.0,2.4,16.0,27.0,147.1,0.0
2016,7,28,19,15,87.0,9.0,2.25,15.5,13.5,54.7,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,7.5,2.1,13.0,10.0,6.82,0.0
2016,7,29,5,30,114.0,15.0,2.1,13.0,20.0,11.82,0.0
2016,7,29,5,45,214.5,29.0,2.15,13.5,53.5,22.66,12.62
2016,7,29,6,0,315.0,43.0,2.2,14.0,87.0,34.44,24.38
2016,7,29,6,15,388.5,53.0,2.15,14.5,130.5,41.25,30.91
2016,7,29,6,30,462.0,63.0,2.1,15.0,174.0,47.8,36.96
2016,7,29,6,45,235.0,89.0,2.05,15.5,146.0,67.86,54.76
2016,7,29,7,0,8.0,115.0,2.0,16.0,118.0,95.78,79.12
2016,7,29,7,15,13.5,134.5,1.95,16.5,140.5,111.32,92.26
2016,7,29,7,30,19.0,154.0,1.9,17.0,163.0,126.74,105.05
2016,7,29,7,45,102.5,188.5,1.9,17.5,241.5,136.85,113.1
2016,7,29,8,0,186.0,223.0,1.9,18.0,320.0,157.93,130.29
2016,7,29,8,15,214.5,243.0,1.95,18.0,365.5,169.8,139.78
2016,7,29,8,30,243.0,263.0,2.0,18.0,411.0,185.71,139.15
2016,7,29,8,45,517.5,186.5,2.05,18.5,532.0,175.13,115.39
2016,7,29,9,0,792.0,110.0,2.1,19.0,653.0,201.74,123.16
2016,7,29,9,15,804.5,112.5,2.1,19.5,693.0,251.47,164.39
2016,7,29,9,30,817.0,115.0,2.1,20.0,733.0,302.47,208.24
2016,7,29,9,45,517.0,252.5,2.15,20.5,650.5,348.95,255.73
2016,7,29,10,0,217.0,390.0,2.2,21.0,568.0,381.73,287.35
2016,7,29,10,15,536.5,255.0,2.25,21.0,714.5,423.57,317.63
2016,7,29,10,30,856.0,120.0,2.3,21.0,861.0,509.95,383.94
2016,7,29,10,45,867.0,117.5,2.4,21.5,885.0,557.94,422.01
2016,7,29,11,0,878.0,115.0,2.5,22.0,909.0,605.62,459.02
2016,7,29,11,15,881.5,116.0,2.55,22.0,924.5,650.91,494.03
2016,7,29,11,30,885.0,117.0,2.6,22.0,940.0,694.92,527.34
2016,7,29,11,45,891.0,114.5,2.65,22.0,949.0,736.32,558.27
2016,7,29,12,0,897.0,112.0,2.7,22.0,958.0,776.19,586.18
2016,7,29,12,15,897.5,112.0,2.75,22.0,959.0,812.19,610.95
2016,7,29,12,30,898.0,112.0,2.8,22.0,960.0,845.97,634.15
2016,7,29,12,45,899.5,110.0,2.9,22.0,953.5,876.38,655.36
2016,7,29,13,0,901.0,108.0,3.0,22.0,947.0,904.22,674.89
2016,7,29,13,15,898.5,107.5,3.05,22.0,932.5,927.16,690.83
2016,7,29,13,30,896.0,107.0,3.1,22.0,918.0,947.12,704.89
2016,7,29,13,45,894.0,104.5,3.2,22.0,897.5,962.45,716.35
2016,7,29,14,0,892.0,102.0,3.3,22.0,877.0,974.57,725.83
2016,7,29,14,15,886.0,100.5,3.3,21.5,849.0,980.6,732.08
2016,7,29,14,30,880.0,99.0,3.3,21.0,821.0,983.32,736.33
2016,7,29,14,45,670.5,190.0,3.3,21.0,726.5,900.11,680.98
2016,7,29,15,0,461.0,281.0,3.3,21.0,632.0,789.09,601.29
2016,7,29,15,15,468.0,259.0,3.25,20.5,598.5,775.89,595.63
2016,7,29,15,30,475.0,237.0,3.2,20.0,565.0,760.03,587.4
2016,7,29,15,45,393.0,244.0,3.2,20.0,503.5,687.27,534.7
2016,7,29,16,0,311.0,251.0,3.2,20.0,442.0,597.56,469.06
2016,7,29,16,15,307.5,230.5,3.15,19.5,406.5,569.38,450.97
2016,7,29,16,30,304.0,210.0,3.1,19.0,371.0,539.78,431.17
2016,7,29,16,45,298.5,188.5,3.1,19.0,333.5,505.75,406.97
2016,7,29,17,0,293.0,167.0,3.1,19.0,296.0,470.53,381.41
2016,7,29,17,15,477.0,115.5,3.05,18.5,294.0,574.84,468.13
2016,7,29,17,30,661.0,64.0,3.0,18.0,292.0,649.24,526.07
2016,7,29,17,45,611.0,59.0,2.95,17.5,242.0,586.81,478.86
2016,7,29,18,0,561.0,54.0,2.9,17.0,192.0,521.9,428.4
2016,7,29,18,15,488.5,46.5,2.7,16.5,146.0,439.94,361.41
2016,7,29,18,30,416.0,39.0,2.5,16.0,100.0,362.83,294.12
2016,7,29,18,45,299.0,28.0,2.4,16.0,63.0,259.52,197.04
2016,7,29,19,0,182.0,17.0,2.3,16.0,26.0,149.25,0.0
2016,7,29,19,15,91.0,8.5,2.15,15.5,13.0,56.26,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.95,13.0,11.0,6.82,0.0
2016,7,30,5,30,177.0,15.0,2.0,13.0,22.0,12.22,0.0
2016,7,30,5,45,299.0,25.5,2.15,13.5,58.5,20.52,10.7
2016,7,30,6,0,421.0,36.0,2.3,14.0,95.0,28.51,19.19
2016,7,30,6,15,496.5,43.5,2.3,14.5,141.0,33.53,24.07
2016,7,30,6,30,572.0,51.0,2.3,15.0,187.0,38.42,28.63
2016,7,30,6,45,300.0,86.0,2.3,15.5,159.0,62.2,49.77
2016,7,30,7,0,28.0,121.0,2.3,16.0,131.0,96.29,79.59
2016,7,30,7,15,143.5,144.0,2.25,16.0,204.5,108.64,90.15
2016,7,30,7,30,259.0,167.0,2.2,16.0,278.0,117.89,97.87
2016,7,30,7,45,283.0,186.0,2.2,16.5,321.5,128.91,106.81
2016,7,30,8,0,307.0,205.0,2.2,17.0,365.0,139.4,115.17
2016,7,30,8,15,212.0,237.0,2.2,17.5,352.5,166.49,137.41
2016,7,30,8,30,117.0,269.0,2.2,18.0,340.0,192.92,148.57
2016,7,30,8,45,97.0,285.5,2.25,18.5,348.0,223.72,171.28
2016,7,30,9,0,77.0,302.0,2.3,19.0,356.0,241.47,184.94
2016,7,30,9,15,480.0,197.0,2.35,19.0,557.0,237.05,165.8
2016,7,30,9,30,883.0,92.0,2.4,19.0,758.0,309.66,212.68
2016,7,30,9,45,528.0,243.0,2.5,19.5,646.5,344.88,253.71
2016,7,30,10,0,173.0,394.0,2.6,20.0,535.0,367.41,278.97
2016,7,30,10,15,274.5,384.0,2.65,20.0,617.5,410.76,311.54
2016,7,30,10,30,376.0,374.0,2.7,20.0,700.0,472.86,358.68
2016,7,30,10,45,292.0,410.0,2.8,20.5,667.0,480.74,364.95
2016,7,30,11,0,208.0,446.0,2.9,21.0,634.0,486.8,368.97
2016,7,30,11,15,218.0,444.5,2.95,21.0,644.5,508.57,385.67
2016,7,30,11,30,228.0,443.0,3.0,21.0,655.0,530.74,402.48
2016,7,30,11,45,228.5,446.5,3.05,21.0,660.5,550.62,417.34
2016,7,30,12,0,229.0,450.0,3.1,21.0,666.0,570.19,431.9
2016,7,30,12,15,291.0,431.0,3.1,21.0,706.0,620.5,469.74
2016,7,30,12,30,353.0,412.0,3.1,21.0,746.0,672.99,508.72
2016,7,30,12,45,350.0,410.5,3.1,21.0,739.0,688.41,519.75
2016,7,30,13,0,347.0,409.0,3.1,21.0,732.0,702.44,530.0
2016,7,30,13,15,332.5,415.5,3.05,21.0,721.0,712.32,536.71
2016,7,30,13,30,318.0,422.0,3.0,21.0,710.0,720.53,542.26
2016,7,30,13,45,333.0,399.0,3.0,21.0,694.0,725.47,547.07
2016,7,30,14,0,348.0,376.0,3.0,21.0,678.0,728.67,550.77
2016,7,30,14,15,408.5,342.0,2.95,20.5,685.0,776.89,587.87
2016,7,30,14,30,469.0,308.0,2.9,20.0,692.0,811.47,615.36
2016,7,30,14,45,250.5,303.5,2.9,20.0,507.5,581.8,448.22
2016,7,30,15,0,32.0,299.0,2.9,20.0,323.0,330.66,255.85
2016,7,30,15,15,81.0,308.0,2.85,19.5,365.0,393.06,307.27
2016,7,30,15,30,130.0,317.0,2.8,19.0,407.0,474.47,371.24
2016,7,30,15,45,72.0,262.5,2.8,19.0,312.0,340.26,268.2
2016,7,30,16,0,14.0,208.0,2.8,19.0,217.0,210.07,165.27
2016,7,30,16,15,12.5,192.5,2.85,18.5,199.5,194.41,153.87
2016,7,30,16,30,11.0,177.0,2.9,18.0,182.0,178.74,142.03
2016,7,30,16,45,5.5,156.5,2.95,18.0,159.0,153.97,122.18
2016,7,30,17,0,0.0,136.0,3.0,18.0,136.0,129.26,102.14
2016,7,30,17,15,358.0,96.5,3.0,17.5,219.0,448.1,371.53
2016,7,30,17,30,716.0,57.0,3.0,17.0,302.0,684.3,555.58
2016,7,30,17,45,672.5,52.0,3.05,16.5,251.0,620.25,506.51
2016,7,30,18,0,629.0,47.0,3.1,16.0,200.0,557.36,457.98
2016,7,30,18,15,558.0,40.5,3.05,15.5,152.5,474.66,390.61
2016,7,30,18,30,487.0,34.0,3.0,15.0,105.0,396.22,322.56
2016,7,30,18,45,369.5,25.0,2.95,15.0,66.5,299.04,226.08
2016,7,30,19,0,252.0,16.0,2.9,15.0,28.0,187.06,0.0
2016,7,30,19,15,126.0,8.0,2.8,14.5,14.0,74.3,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
