Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.5,7.0,2.45,12.5,11.5,6.37,0.0
2016,7,31,5,30,219.0,14.0,2.5,13.0,23.0,12.73,0.0
2016,7,31,5,45,343.5,23.5,2.65,13.5,60.0,18.87,9.16
2016,7,31,6,0,468.0,33.0,2.8,14.0,97.0,26.08,17.04
2016,7,31,6,15,542.5,39.5,2.75,14.0,144.5,33.16,23.77
2016,7,31,6,30,617.0,46.0,2.7,14.0,192.0,37.8,28.18
2016,7,31,6,45,308.5,67.5,2.65,14.5,140.5,48.96,38.19
2016,7,31,7,0,0.0,89.0,2.6,15.0,89.0,76.46,62.47
2016,7,31,7,15,0.0,103.0,2.45,15.5,103.0,88.12,72.43
2016,7,31,7,30,0.0,117.0,2.3,16.0,117.0,99.7,82.14
2016,7,31,7,45,6.5,147.5,2.2,16.5,151.0,123.39,102.12
2016,7,31,8,0,13.0,178.0,2.1,17.0,185.0,146.51,121.22
2016,7,31,8,15,20.5,203.0,2.0,17.0,215.0,165.37,136.68
2016,7,31,8,30,28.0,228.0,1.9,17.0,245.0,174.92,137.08
2016,7,31,8,45,24.5,237.0,1.85,17.5,252.5,196.97,153.66
2016,7,31,9,0,21.0,246.0,1.8,18.0,260.0,206.9,160.78
2016,7,31,9,15,48.5,292.5,1.8,18.0,328.0,238.12,183.74
2016,7,31,9,30,76.0,339.0,1.8,18.0,396.0,283.64,217.87
2016,7,31,9,45,63.5,345.5,1.8,18.5,395.0,293.12,225.01
2016,7,31,10,0,51.0,352.0,1.8,19.0,394.0,301.04,230.88
2016,7,31,10,15,182.0,375.0,1.8,19.0,531.0,372.97,284.03
2016,7,31,10,30,313.0,398.0,1.8,19.0,668.0,459.68,348.28
2016,7,31,10,45,268.0,420.5,1.8,19.5,656.0,475.45,359.71
2016,7,31,11,0,223.0,443.0,1.8,20.0,644.0,492.81,371.91
2016,7,31,11,15,567.0,279.5,1.85,20.0,802.5,584.77,443.8
2016,7,31,11,30,911.0,116.0,1.9,20.0,961.0,709.34,538.13
2016,7,31,11,45,653.0,260.5,1.95,20.5,869.0,692.76,521.71
2016,7,31,12,0,395.0,405.0,2.0,21.0,777.0,656.31,491.07
2016,7,31,12,15,412.0,389.5,2.05,21.0,777.0,681.21,510.12
2016,7,31,12,30,429.0,374.0,2.1,21.0,777.0,705.15,527.96
2016,7,31,12,45,408.0,382.5,2.2,21.0,764.0,717.39,536.86
2016,7,31,13,0,387.0,391.0,2.3,21.0,751.0,720.34,539.5
2016,7,31,13,15,371.0,399.0,2.35,21.0,739.0,730.99,547.2
2016,7,31,13,30,355.0,407.0,2.4,21.0,727.0,739.85,553.6
2016,7,31,13,45,367.0,386.5,2.5,21.0,711.0,744.84,558.88
2016,7,31,14,0,379.0,366.0,2.6,21.0,695.0,747.98,563.0
2016,7,31,14,15,423.0,336.5,2.65,20.5,692.0,785.2,592.27
2016,7,31,14,30,467.0,307.0,2.7,20.0,689.0,808.11,611.78
2016,7,31,14,45,478.5,284.0,2.8,20.0,661.0,803.23,610.67
2016,7,31,15,0,490.0,261.0,2.9,20.0,633.0,795.62,607.96
2016,7,31,15,15,349.5,287.5,2.95,19.5,545.5,671.67,519.2
2016,7,31,15,30,209.0,314.0,3.0,19.0,458.0,548.74,428.25
2016,7,31,15,45,123.5,277.5,3.1,19.0,361.0,426.28,335.87
2016,7,31,16,0,38.0,241.0,3.2,19.0,264.0,286.27,226.24
2016,7,31,16,15,37.0,221.5,3.2,18.5,242.5,266.27,212.02
2016,7,31,16,30,36.0,202.0,3.2,18.0,221.0,245.96,197.01
2016,7,31,16,45,22.5,174.5,3.25,17.5,186.0,189.54,152.07
2016,7,31,17,0,9.0,147.0,3.3,17.0,151.0,149.67,119.75
2016,7,31,17,15,5.0,129.0,3.25,16.5,131.5,129.15,103.22
2016,7,31,17,30,1.0,111.0,3.2,16.0,112.0,108.73,86.44
2016,7,31,17,45,299.0,80.5,3.15,15.5,153.0,362.54,304.72
2016,7,31,18,0,597.0,50.0,3.1,15.0,194.0,541.74,448.82
2016,7,31,18,15,522.5,43.0,3.0,14.5,147.0,457.9,378.46
2016,7,31,18,30,448.0,36.0,2.9,14.0,100.0,379.15,309.07
2016,7,31,18,45,329.0,26.0,2.85,14.0,62.5,275.1,205.84
2016,7,31,19,0,210.0,16.0,2.8,14.0,25.0,161.43,0.0
2016,7,31,19,15,105.0,8.0,2.7,13.5,12.5,62.99,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,13.0,10.5,6.37,0.0
2016,8,1,5,30,184.0,14.0,2.1,13.0,21.0,12.73,0.0
2016,8,1,5,45,312.5,24.0,2.15,13.5,57.0,19.35,9.27
2016,8,1,6,0,441.0,34.0,2.2,14.0,93.0,26.96,17.77
2016,8,1,6,15,517.0,40.5,2.15,14.0,139.5,31.24,22.07
2016,8,1,6,30,593.0,47.0,2.1,14.0,186.0,38.65,28.94
2016,8,1,6,45,302.5,80.5,2.1,14.5,152.0,58.35,46.55
2016,8,1,7,0,12.0,114.0,2.1,15.0,118.0,94.86,78.65
2016,8,1,7,15,6.0,117.5,2.05,15.0,119.5,98.9,81.99
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,102.65,85.02
2016,8,1,7,45,29.5,165.5,2.0,15.5,181.0,129.37,107.66
2016,8,1,8,0,59.0,210.0,2.0,16.0,241.0,158.09,131.53
2016,8,1,8,15,40.0,214.5,1.95,16.5,236.5,162.11,134.16
2016,8,1,8,30,21.0,219.0,1.9,17.0,232.0,179.71,141.18
2016,8,1,8,45,105.5,265.5,1.85,17.5,337.0,201.24,153.72
2016,8,1,9,0,190.0,312.0,1.8,18.0,442.0,253.82,190.16
2016,8,1,9,15,236.5,325.0,1.85,18.0,496.5,288.23,215.08
2016,8,1,9,30,283.0,338.0,1.9,18.0,551.0,317.44,237.07
2016,8,1,9,45,287.0,350.5,2.0,18.5,575.5,348.53,261.97
2016,8,1,10,0,291.0,363.0,2.1,19.0,600.0,380.2,287.11
2016,8,1,10,15,300.5,380.0,2.2,19.0,632.5,417.97,316.95
2016,8,1,10,30,310.0,397.0,2.3,19.0,665.0,457.01,347.37
2016,8,1,10,45,618.0,247.5,2.4,19.5,798.0,520.09,396.32
2016,8,1,11,0,926.0,98.0,2.5,20.0,931.0,616.12,470.49
2016,8,1,11,15,929.0,98.5,2.55,20.0,946.5,662.84,506.59
2016,8,1,11,30,932.0,99.0,2.6,20.0,962.0,708.09,541.14
2016,8,1,11,45,934.0,99.0,2.7,20.0,970.0,750.57,573.22
2016,8,1,12,0,936.0,99.0,2.8,20.0,978.0,791.14,601.72
2016,8,1,12,15,936.5,99.0,2.9,20.0,978.5,828.46,627.86
2016,8,1,12,30,937.0,99.0,3.0,20.0,979.0,863.42,652.34
2016,8,1,12,45,934.0,100.0,3.1,20.0,971.5,893.83,673.69
2016,8,1,13,0,931.0,101.0,3.2,20.0,964.0,921.41,693.18
2016,8,1,13,15,928.5,100.5,3.3,20.0,949.0,945.02,710.05
2016,8,1,13,30,926.0,100.0,3.4,20.0,934.0,965.54,724.96
2016,8,1,13,45,924.0,97.5,3.5,20.0,912.5,981.29,736.79
2016,8,1,14,0,922.0,95.0,3.6,20.0,891.0,993.72,746.55
2016,8,1,14,15,915.5,94.0,3.65,19.5,862.5,1000.03,753.45
2016,8,1,14,30,909.0,93.0,3.7,19.0,834.0,1002.93,758.26
2016,8,1,14,45,902.5,90.5,3.8,19.0,799.5,1000.78,758.72
2016,8,1,15,0,896.0,88.0,3.9,19.0,765.0,995.23,757.05
2016,8,1,15,15,885.5,86.5,3.9,18.5,725.0,983.6,752.13
2016,8,1,15,30,875.0,85.0,3.9,18.0,685.0,968.84,745.18
2016,8,1,15,45,862.0,82.5,3.95,18.0,640.0,947.43,732.57
2016,8,1,16,0,849.0,80.0,4.0,18.0,595.0,923.2,718.01
2016,8,1,16,15,830.5,77.5,3.95,17.5,547.0,891.17,698.62
2016,8,1,16,30,812.0,75.0,3.9,17.0,499.0,866.24,684.17
2016,8,1,16,45,786.5,72.0,3.9,17.0,448.0,822.9,655.01
2016,8,1,17,0,761.0,69.0,3.9,17.0,397.0,778.14,624.34
2016,8,1,17,15,727.5,65.0,3.85,16.5,345.5,724.17,586.85
2016,8,1,17,30,694.0,61.0,3.8,16.0,294.0,669.88,547.84
2016,8,1,17,45,641.0,56.5,3.8,15.5,243.0,599.71,494.86
2016,8,1,18,0,588.0,52.0,3.8,15.0,192.0,537.18,445.41
2016,8,1,18,15,512.0,44.5,3.7,14.5,145.0,451.99,374.75
2016,8,1,18,30,436.0,37.0,3.6,14.0,98.0,371.95,303.51
2016,8,1,18,45,306.5,26.5,3.5,14.0,60.5,261.53,192.71
2016,8,1,19,0,177.0,16.0,3.4,14.0,23.0,115.83,0.0
2016,8,1,19,15,88.5,8.0,3.35,13.5,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,12.73,0.0
2016,8,2,5,45,280.0,25.0,3.0,13.5,55.5,20.29,9.66
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,28.76,19.27
2016,8,2,6,15,498.5,44.0,3.05,14.0,139.0,34.2,24.65
2016,8,2,6,30,580.0,52.0,3.0,14.0,186.0,39.49,29.67
2016,8,2,6,45,290.0,59.0,3.0,14.5,126.0,42.86,32.74
2016,8,2,7,0,0.0,66.0,3.0,15.0,66.0,58.29,46.4
2016,8,2,7,15,24.0,115.0,2.95,15.0,125.5,93.6,77.44
2016,8,2,7,30,48.0,164.0,2.9,15.0,185.0,126.87,106.19
2016,8,2,7,45,63.0,189.5,2.9,15.5,220.0,144.19,120.51
2016,8,2,8,0,78.0,215.0,2.9,16.0,255.0,161.04,134.23
2016,8,2,8,15,61.0,228.0,2.85,16.0,261.5,170.09,141.42
2016,8,2,8,30,44.0,241.0,2.8,16.0,268.0,182.98,144.07
2016,8,2,8,45,193.0,261.5,2.8,16.5,391.5,207.21,155.99
2016,8,2,9,0,342.0,282.0,2.8,17.0,515.0,247.56,180.03
2016,8,2,9,15,307.0,311.0,2.75,17.5,529.5,282.93,209.37
2016,8,2,9,30,272.0,340.0,2.7,18.0,544.0,315.2,236.55
2016,8,2,9,45,597.5,218.5,2.7,18.5,694.5,344.02,252.27
2016,8,2,10,0,923.0,97.0,2.7,19.0,845.0,420.84,309.33
2016,8,2,10,15,929.5,98.5,2.7,19.0,875.0,474.39,355.32
2016,8,2,10,30,936.0,100.0,2.7,19.0,905.0,527.58,399.92
2016,8,2,10,45,558.5,272.5,2.75,19.0,756.5,507.41,387.97
2016,8,2,11,0,181.0,445.0,2.8,19.0,608.0,469.58,358.56
2016,8,2,11,15,185.5,448.5,2.8,19.0,618.0,490.64,374.8
2016,8,2,11,30,190.0,452.0,2.8,19.0,628.0,511.88,390.75
2016,8,2,11,45,219.0,451.0,2.85,19.5,655.5,546.82,416.38
2016,8,2,12,0,248.0,450.0,2.9,20.0,683.0,584.28,443.55
2016,8,2,12,15,240.5,457.0,2.95,20.0,683.0,602.84,456.99
2016,8,2,12,30,233.0,464.0,3.0,20.0,683.0,616.22,466.8
2016,8,2,12,45,587.5,286.5,3.05,20.0,831.5,781.69,594.1
2016,8,2,13,0,942.0,109.0,3.1,20.0,980.0,937.8,704.63
2016,8,2,13,15,939.0,108.5,3.15,20.0,964.5,961.45,719.99
2016,8,2,13,30,936.0,108.0,3.2,20.0,949.0,981.95,734.46
2016,8,2,13,45,706.5,219.5,3.3,20.5,845.5,914.52,688.69
2016,8,2,14,0,477.0,331.0,3.4,21.0,742.0,819.22,618.07
2016,8,2,14,15,415.5,343.0,3.45,20.5,692.5,783.73,594.75
2016,8,2,14,30,354.0,355.0,3.5,20.0,643.0,731.9,559.26
2016,8,2,14,45,329.0,344.5,3.6,20.0,603.0,703.74,540.44
2016,8,2,15,0,304.0,334.0,3.7,20.0,563.0,673.85,520.01
2016,8,2,15,15,304.5,314.5,3.8,19.5,533.0,657.5,511.08
2016,8,2,15,30,305.0,295.0,3.9,19.0,503.0,639.42,500.72
2016,8,2,15,45,304.0,273.0,4.0,19.0,468.5,615.25,484.84
2016,8,2,16,0,303.0,251.0,4.1,19.0,434.0,589.39,467.57
2016,8,2,16,15,296.0,231.5,4.15,18.5,398.0,559.3,447.44
2016,8,2,16,30,289.0,212.0,4.2,18.0,362.0,528.0,426.03
2016,8,2,16,45,511.0,145.5,4.3,18.0,378.0,661.99,536.26
2016,8,2,17,0,733.0,79.0,4.4,18.0,394.0,765.53,615.92
2016,8,2,17,15,695.5,74.5,4.4,17.5,341.5,713.26,578.74
2016,8,2,17,30,658.0,70.0,4.4,17.0,289.0,656.53,537.71
2016,8,2,17,45,596.5,64.5,4.45,16.5,237.0,580.2,479.67
2016,8,2,18,0,535.0,59.0,4.5,16.0,185.0,506.43,420.94
2016,8,2,18,15,452.0,50.0,4.45,15.5,138.5,416.24,345.12
2016,8,2,18,30,369.0,41.0,4.4,15.0,92.0,331.62,269.91
2016,8,2,18,45,234.0,28.5,4.35,15.0,56.0,218.25,156.59
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,71.03,0.0
2016,8,2,19,15,49.5,8.0,4.2,14.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,11.82,0.0
2016,8,3,5,45,244.0,25.5,2.55,14.5,52.0,20.8,9.58
2016,8,3,6,0,382.0,38.0,2.6,15.0,87.0,30.59,20.71
2016,8,3,6,15,466.5,46.5,2.45,15.0,134.0,36.35,26.41
2016,8,3,6,30,551.0,55.0,2.3,15.0,181.0,41.94,31.71
2016,8,3,6,45,330.0,91.0,2.15,15.5,171.5,66.28,53.35
2016,8,3,7,0,109.0,127.0,2.0,16.0,162.0,96.47,79.74
2016,8,3,7,15,424.5,102.0,1.9,16.0,275.5,71.49,57.7
2016,8,3,7,30,740.0,77.0,1.8,16.0,389.0,57.93,45.65
2016,8,3,7,45,517.5,140.0,1.7,16.5,372.0,94.06,76.87
2016,8,3,8,0,295.0,203.0,1.6,17.0,355.0,138.32,114.27
2016,8,3,8,15,566.0,146.5,1.6,17.5,473.5,91.73,73.91
2016,8,3,8,30,837.0,90.0,1.6,18.0,592.0,91.07,50.51
2016,8,3,8,45,853.0,92.5,1.65,18.5,638.5,151.37,83.98
2016,8,3,9,0,869.0,95.0,1.7,19.0,685.0,203.89,121.37
2016,8,3,9,15,881.5,97.0,1.8,19.0,726.5,257.02,165.11
2016,8,3,9,30,894.0,99.0,1.9,19.0,768.0,311.28,212.17
2016,8,3,9,45,907.0,98.5,2.0,19.5,805.0,364.78,258.79
2016,8,3,10,0,920.0,98.0,2.1,20.0,842.0,418.97,305.44
2016,8,3,10,15,927.0,99.5,2.2,20.0,872.0,472.65,351.39
2016,8,3,10,30,934.0,101.0,2.3,20.0,902.0,526.03,396.0
2016,8,3,10,45,938.5,102.0,2.45,20.5,925.0,577.2,437.21
2016,8,3,11,0,943.0,103.0,2.6,21.0,948.0,627.39,476.53
2016,8,3,11,15,946.5,103.5,2.75,21.0,964.0,675.4,514.21
2016,8,3,11,30,950.0,104.0,2.9,21.0,980.0,721.94,550.08
2016,8,3,11,45,951.5,104.5,3.05,21.0,988.5,765.44,583.14
2016,8,3,12,0,953.0,105.0,3.2,21.0,997.0,806.96,612.63
2016,8,3,12,15,953.5,105.0,3.3,21.0,997.5,845.11,639.28
2016,8,3,12,30,954.0,105.0,3.4,21.0,998.0,880.86,664.22
2016,8,3,12,45,952.5,105.0,3.55,21.0,990.5,912.33,686.53
2016,8,3,13,0,951.0,105.0,3.7,21.0,983.0,940.96,706.98
2016,8,3,13,15,948.0,104.5,3.85,20.5,968.0,964.76,725.63
2016,8,3,13,30,945.0,104.0,4.0,20.0,953.0,985.38,742.32
2016,8,3,13,45,940.0,103.5,4.15,20.0,930.0,1000.84,754.26
2016,8,3,14,0,935.0,103.0,4.3,20.0,907.0,1012.91,764.07
2016,8,3,14,15,698.5,204.5,4.35,19.5,794.0,921.28,703.57
2016,8,3,14,30,462.0,306.0,4.4,19.0,681.0,801.02,616.78
2016,8,3,14,45,355.0,326.0,4.5,19.0,606.5,708.95,550.29
2016,8,3,15,0,248.0,346.0,4.6,19.0,532.0,631.77,492.38
2016,8,3,15,15,194.5,329.5,4.6,18.5,470.5,547.79,430.96
2016,8,3,15,30,141.0,313.0,4.6,18.0,409.0,480.99,380.83
2016,8,3,15,45,116.5,288.0,4.7,18.0,363.5,432.25,344.15
2016,8,3,16,0,92.0,263.0,4.8,18.0,318.0,364.92,292.36
2016,8,3,16,15,46.0,208.5,4.8,17.5,236.5,259.81,208.92
2016,8,3,16,30,0.0,154.0,4.8,17.0,155.0,144.42,114.43
2016,8,3,16,45,5.5,150.0,4.8,17.0,153.0,147.44,117.69
2016,8,3,17,0,11.0,146.0,4.8,17.0,151.0,150.88,121.16
2016,8,3,17,15,7.0,128.0,4.75,16.5,131.0,130.37,104.5
2016,8,3,17,30,3.0,110.0,4.7,16.0,111.0,109.96,87.65
2016,8,3,17,45,285.0,82.5,4.7,15.5,149.0,353.84,298.48
2016,8,3,18,0,567.0,55.0,4.7,15.0,187.0,524.15,438.0
2016,8,3,18,15,485.0,46.5,4.6,14.5,139.5,434.32,361.26
2016,8,3,18,30,403.0,38.0,4.5,14.0,92.0,350.12,285.49
2016,8,3,18,45,264.0,26.5,4.4,14.0,55.5,232.62,163.4
2016,8,3,19,0,125.0,15.0,4.3,14.0,19.0,84.73,0.0
2016,8,3,19,15,62.5,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.0,3.45,12.5,7.5,0.0,0.0
2016,8,4,5,30,101.0,12.0,3.5,13.0,15.0,10.91,0.0
2016,8,4,5,45,243.0,24.5,3.55,13.5,50.5,19.96,8.55
2016,8,4,6,0,385.0,37.0,3.6,14.0,86.0,29.79,20.05
2016,8,4,6,15,469.5,45.5,3.55,14.0,133.0,35.58,25.81
2016,8,4,6,30,554.0,54.0,3.5,14.0,180.0,41.21,31.17
2016,8,4,6,45,277.0,52.0,3.45,14.5,115.0,37.86,28.27
2016,8,4,7,0,0.0,50.0,3.4,15.0,50.0,44.12,33.81
2016,8,4,7,15,0.0,63.0,3.4,15.0,63.0,55.66,43.99
2016,8,4,7,30,0.0,76.0,3.4,15.0,76.0,67.23,54.06
2016,8,4,7,45,0.0,94.5,3.4,15.5,94.5,82.75,67.36
2016,8,4,8,0,0.0,113.0,3.4,16.0,113.0,97.94,80.16
2016,8,4,8,15,0.0,128.0,3.45,16.0,128.0,110.21,90.45
2016,8,4,8,30,0.0,143.0,3.5,16.0,143.0,122.61,96.29
2016,8,4,8,45,3.5,171.0,3.6,16.5,173.5,145.65,114.44
2016,8,4,9,0,7.0,199.0,3.7,17.0,204.0,169.19,132.69
2016,8,4,9,15,12.5,229.5,3.75,17.0,239.0,195.61,153.27
2016,8,4,9,30,18.0,260.0,3.8,17.0,274.0,222.86,174.43
2016,8,4,9,45,21.0,280.5,3.85,17.0,297.5,242.54,189.63
2016,8,4,10,0,24.0,301.0,3.9,17.0,321.0,262.76,205.25
2016,8,4,10,15,22.5,304.5,3.95,17.0,324.0,268.17,209.34
2016,8,4,10,30,21.0,308.0,4.0,17.0,327.0,273.28,213.23
2016,8,4,10,45,29.5,341.5,4.05,17.5,368.5,301.16,234.34
2016,8,4,11,0,38.0,375.0,4.1,18.0,410.0,337.72,261.92
2016,8,4,11,15,30.5,358.0,4.15,17.5,386.5,325.11,252.58
2016,8,4,11,30,23.0,341.0,4.2,17.0,363.0,312.99,243.67
2016,8,4,11,45,24.0,343.0,4.3,17.0,366.0,317.79,247.5
2016,8,4,12,0,25.0,345.0,4.4,17.0,369.0,324.66,252.91
2016,8,4,12,15,27.5,358.5,4.4,17.0,384.5,343.0,267.1
2016,8,4,12,30,30.0,372.0,4.4,17.0,400.0,361.91,281.67
2016,8,4,12,45,24.0,340.5,4.4,17.0,362.5,332.53,259.09
2016,8,4,13,0,18.0,309.0,4.4,17.0,325.0,294.25,229.59
2016,8,4,13,15,15.5,285.5,4.4,17.0,299.5,272.06,212.53
2016,8,4,13,30,13.0,262.0,4.4,17.0,274.0,249.34,194.94
2016,8,4,13,45,15.0,274.0,4.4,17.0,287.5,263.65,206.46
2016,8,4,14,0,17.0,286.0,4.4,17.0,301.0,278.33,218.22
2016,8,4,14,15,14.5,266.0,4.4,17.0,278.5,258.2,202.65
2016,8,4,14,30,12.0,246.0,4.4,17.0,256.0,237.73,186.81
2016,8,4,14,45,26.0,276.5,4.4,17.0,297.0,297.82,235.02
2016,8,4,15,0,40.0,307.0,4.4,17.0,338.0,347.86,274.88
2016,8,4,15,15,25.0,260.5,4.45,16.5,279.5,269.53,213.93
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,209.25,166.26
2016,8,4,15,45,5.5,188.5,4.55,16.0,192.0,180.46,143.37
2016,8,4,16,0,1.0,163.0,4.6,16.0,163.0,151.6,120.11
2016,8,4,16,15,0.5,142.0,4.6,15.5,142.0,131.05,103.83
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,110.43,87.25
2016,8,4,16,45,0.0,109.5,4.65,15.0,109.5,99.8,78.69
2016,8,4,17,0,0.0,98.0,4.7,15.0,98.0,89.17,70.03
2016,8,4,17,15,0.0,85.0,4.65,14.5,85.0,76.97,60.04
2016,8,4,17,30,0.0,72.0,4.6,14.0,72.0,64.71,49.84
2016,8,4,17,45,287.0,61.5,4.6,14.0,127.5,324.85,276.85
2016,8,4,18,0,574.0,51.0,4.6,14.0,183.0,523.03,438.45
2016,8,4,18,15,493.0,43.0,4.5,13.5,136.0,434.53,362.42
2016,8,4,18,30,412.0,35.0,4.4,13.0,89.0,351.78,287.16
2016,8,4,18,45,276.5,24.0,4.35,13.0,53.0,235.39,160.31
2016,8,4,19,0,141.0,13.0,4.3,13.0,17.0,91.76,0.0
2016,8,4,19,15,70.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,6.0,3.5,13.0,7.0,0.0,0.0
2016,8,5,5,30,89.0,12.0,3.5,13.0,14.0,10.91,0.0
2016,8,5,5,45,224.5,25.0,3.5,13.5,48.5,20.51,8.37
2016,8,5,6,0,360.0,38.0,3.5,14.0,83.0,30.76,20.82
2016,8,5,6,15,446.0,47.0,3.4,14.0,129.5,36.92,26.97
2016,8,5,6,30,532.0,56.0,3.3,14.0,176.0,42.9,32.66
2016,8,5,6,45,266.0,51.0,3.25,14.0,111.0,37.13,27.68
2016,8,5,7,0,0.0,46.0,3.2,14.0,46.0,40.57,30.79
2016,8,5,7,15,0.0,63.5,3.1,14.0,63.5,56.11,44.58
2016,8,5,7,30,0.0,81.0,3.0,14.0,81.0,71.38,57.96
2016,8,5,7,45,0.0,106.0,2.9,14.5,106.0,91.85,75.59
2016,8,5,8,0,0.0,131.0,2.8,15.0,131.0,111.85,92.52
2016,8,5,8,15,0.5,148.5,2.65,15.0,149.5,125.85,104.23
2016,8,5,8,30,1.0,166.0,2.5,15.0,168.0,140.14,110.92
2016,8,5,8,45,2.0,171.0,2.45,15.5,173.0,145.45,114.61
2016,8,5,9,0,3.0,176.0,2.4,16.0,178.0,150.74,118.28
2016,8,5,9,15,3.5,179.0,2.35,16.0,182.0,154.34,120.85
2016,8,5,9,30,4.0,182.0,2.3,16.0,186.0,157.89,123.42
2016,8,5,9,45,61.5,283.0,2.3,16.5,333.0,247.42,192.29
2016,8,5,10,0,119.0,384.0,2.3,17.0,480.0,338.41,260.92
2016,8,5,10,15,77.5,367.5,2.3,17.0,431.5,329.65,254.81
2016,8,5,10,30,36.0,351.0,2.3,17.0,383.0,306.18,237.22
2016,8,5,10,45,69.0,392.0,2.3,17.5,453.5,360.74,278.35
2016,8,5,11,0,102.0,433.0,2.3,18.0,524.0,419.58,321.9
2016,8,5,11,15,208.0,432.5,2.35,18.0,622.5,491.14,376.19
2016,8,5,11,30,314.0,432.0,2.4,18.0,721.0,574.28,438.5
2016,8,5,11,45,274.0,446.5,2.5,18.5,700.5,580.0,441.53
2016,8,5,12,0,234.0,461.0,2.6,19.0,680.0,581.75,441.9
2016,8,5,12,15,143.0,439.5,2.7,19.0,573.5,508.37,387.69
2016,8,5,12,30,52.0,418.0,2.8,19.0,467.0,421.57,322.32
2016,8,5,12,45,68.0,429.0,2.95,19.0,492.5,451.74,345.95
2016,8,5,13,0,84.0,440.0,3.1,19.0,518.0,483.14,369.95
2016,8,5,13,15,264.5,400.0,3.3,19.0,638.0,634.59,486.54
2016,8,5,13,30,445.0,360.0,3.5,19.0,758.0,785.62,599.12
2016,8,5,13,45,454.5,346.0,3.7,19.0,743.5,797.1,608.25
2016,8,5,14,0,464.0,332.0,3.9,19.0,729.0,806.5,616.97
2016,8,5,14,15,401.5,344.5,4.0,18.5,680.0,770.58,592.24
2016,8,5,14,30,339.0,357.0,4.1,18.0,631.0,718.67,556.06
2016,8,5,14,45,428.5,305.0,4.25,18.0,635.5,774.04,600.79
2016,8,5,15,0,518.0,253.0,4.4,18.0,640.0,812.37,633.15
2016,8,5,15,15,510.5,241.0,4.4,18.0,604.5,795.14,621.99
2016,8,5,15,30,503.0,229.0,4.4,18.0,569.0,775.59,609.51
2016,8,5,15,45,429.0,232.5,4.45,18.0,508.5,707.0,559.44
2016,8,5,16,0,355.0,236.0,4.5,18.0,448.0,620.58,495.54
2016,8,5,16,15,338.0,221.0,4.45,17.5,409.5,585.46,471.35
2016,8,5,16,30,321.0,206.0,4.4,17.0,371.0,549.57,445.91
2016,8,5,16,45,171.0,179.0,4.4,16.5,266.0,360.91,296.31
2016,8,5,17,0,21.0,152.0,4.4,16.0,161.0,167.01,135.09
2016,8,5,17,15,284.0,119.5,4.35,15.5,213.0,395.54,331.85
2016,8,5,17,30,547.0,87.0,4.3,15.0,265.0,585.35,487.41
2016,8,5,17,45,483.0,78.5,4.3,15.0,215.0,506.65,423.55
2016,8,5,18,0,419.0,70.0,4.3,15.0,165.0,427.92,357.73
2016,8,5,18,15,333.5,57.5,4.2,14.5,120.5,338.32,280.74
2016,8,5,18,30,248.0,45.0,4.1,14.0,76.0,255.78,206.58
2016,8,5,18,45,142.5,28.0,4.1,14.0,44.0,155.93,99.12
2016,8,5,19,0,37.0,11.0,4.1,14.0,12.0,30.91,0.0
2016,8,5,19,15,18.5,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,12.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,12.0,12.0,10.01,0.0
2016,8,6,5,45,170.5,26.0,3.95,12.5,44.5,20.43,7.68
2016,8,6,6,0,294.0,41.0,4.0,13.0,77.0,31.88,21.8
2016,8,6,6,15,382.0,52.0,3.95,13.0,122.0,41.33,30.94
2016,8,6,6,30,470.0,63.0,3.9,13.0,167.0,48.8,38.03
2016,8,6,6,45,526.5,71.5,3.9,13.5,216.5,53.71,42.55
2016,8,6,7,0,583.0,80.0,3.9,14.0,266.0,58.43,46.71
2016,8,6,7,15,291.5,76.5,3.9,14.0,169.5,53.25,42.03
2016,8,6,7,30,0.0,73.0,3.9,14.0,73.0,64.56,51.93
2016,8,6,7,45,0.0,79.0,3.9,14.5,79.0,69.9,56.36
2016,8,6,8,0,0.0,85.0,3.9,15.0,85.0,75.26,60.73
2016,8,6,8,15,0.0,99.5,3.95,15.0,99.5,87.48,71.16
2016,8,6,8,30,0.0,114.0,4.0,15.0,114.0,99.58,77.73
2016,8,6,8,45,1.0,141.0,4.05,15.5,141.5,121.87,95.62
2016,8,6,9,0,2.0,168.0,4.1,16.0,169.0,144.26,113.35
2016,8,6,9,15,4.0,181.0,4.1,16.0,184.0,155.99,122.45
2016,8,6,9,30,6.0,194.0,4.1,16.0,199.0,168.02,131.82
2016,8,6,9,45,11.0,232.0,4.2,16.5,241.5,201.3,157.82
2016,8,6,10,0,16.0,270.0,4.3,17.0,284.0,235.3,184.12
2016,8,6,10,15,17.5,285.0,4.3,17.0,300.0,250.37,195.73
2016,8,6,10,30,19.0,300.0,4.3,17.0,316.0,265.73,207.58
2016,8,6,10,45,20.0,310.5,4.35,17.5,328.0,277.46,216.2
2016,8,6,11,0,21.0,321.0,4.4,18.0,340.0,289.36,224.93
2016,8,6,11,15,28.5,351.5,4.4,18.0,378.0,318.45,247.36
2016,8,6,11,30,36.0,382.0,4.4,18.0,416.0,353.75,274.4
2016,8,6,11,45,40.0,393.5,4.45,18.0,431.0,372.03,288.37
2016,8,6,12,0,44.0,405.0,4.5,18.0,446.0,390.95,302.89
2016,8,6,12,15,63.5,425.5,4.5,18.0,485.0,430.54,333.34
2016,8,6,12,30,83.0,446.0,4.5,18.0,524.0,472.16,365.1
2016,8,6,12,45,119.5,452.5,4.5,18.0,563.0,523.93,404.81
2016,8,6,13,0,156.0,459.0,4.5,18.0,602.0,572.61,441.95
2016,8,6,13,15,97.0,416.5,4.5,18.0,505.5,479.43,371.54
2016,8,6,13,30,38.0,374.0,4.5,18.0,409.0,390.12,302.92
2016,8,6,13,45,138.5,392.5,4.55,18.0,512.5,521.38,406.12
2016,8,6,14,0,239.0,411.0,4.6,18.0,616.0,644.57,500.37
2016,8,6,14,15,179.0,397.5,4.7,18.0,548.0,581.5,452.65
2016,8,6,14,30,119.0,384.0,4.8,18.0,480.0,516.1,403.1
2016,8,6,14,45,267.5,339.0,4.95,18.0,542.0,636.51,499.83
2016,8,6,15,0,416.0,294.0,5.1,18.0,604.0,755.49,593.16
2016,8,6,15,15,404.5,280.0,5.2,17.5,567.5,733.03,578.88
2016,8,6,15,30,393.0,266.0,5.3,17.0,531.0,691.08,550.96
2016,8,6,15,45,324.5,260.5,5.45,17.0,469.0,619.7,497.37
2016,8,6,16,0,256.0,255.0,5.6,17.0,407.0,548.8,443.02
2016,8,6,16,15,154.5,230.0,5.7,16.5,319.5,405.93,330.76
2016,8,6,16,30,53.0,205.0,5.8,16.0,232.0,266.89,217.36
2016,8,6,16,45,138.0,185.0,5.9,16.0,245.0,339.22,280.38
2016,8,6,17,0,223.0,165.0,6.0,16.0,258.0,406.37,338.2
2016,8,6,17,15,205.5,145.5,6.05,15.5,222.5,364.84,305.32
2016,8,6,17,30,188.0,126.0,6.1,15.0,187.0,308.12,259.42
2016,8,6,17,45,350.0,92.5,6.15,14.5,180.0,417.02,353.17
2016,8,6,18,0,512.0,59.0,6.2,14.0,173.0,486.07,410.63
2016,8,6,18,15,423.0,49.0,6.2,13.5,127.0,391.76,328.28
2016,8,6,18,30,334.0,39.0,6.2,13.0,81.0,303.67,247.42
2016,8,6,18,45,198.0,25.5,6.2,13.0,47.0,183.8,111.25
2016,8,6,19,0,62.0,12.0,6.2,13.0,13.0,45.83,0.0
2016,8,6,19,15,31.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,12.0,6.0,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,12.0,12.0,10.01,0.0
2016,8,7,5,45,238.5,23.0,5.35,12.5,46.5,18.85,5.88
2016,8,7,6,0,388.0,35.0,5.4,13.0,81.0,28.29,18.63
2016,8,7,6,15,477.0,43.0,5.3,13.0,128.0,33.72,24.18
2016,8,7,6,30,566.0,51.0,5.2,13.0,175.0,39.03,29.29
2016,8,7,6,45,623.0,57.0,5.15,13.5,227.0,42.44,32.47
2016,8,7,7,0,680.0,63.0,5.1,14.0,279.0,50.09,39.27
2016,8,7,7,15,340.0,87.5,5.0,14.5,195.5,61.19,49.0
2016,8,7,7,30,0.0,112.0,4.9,15.0,112.0,95.62,79.09
2016,8,7,7,45,0.0,122.0,4.8,15.5,122.0,104.12,86.06
2016,8,7,8,0,0.0,132.0,4.7,16.0,132.0,112.53,92.88
2016,8,7,8,15,2.0,154.5,4.6,16.0,156.0,130.26,107.82
2016,8,7,8,30,4.0,177.0,4.5,16.0,180.0,148.25,117.33
2016,8,7,8,45,19.5,221.0,4.45,16.5,234.5,183.99,145.01
2016,8,7,9,0,35.0,265.0,4.4,17.0,289.0,209.47,163.87
2016,8,7,9,15,32.5,276.0,4.3,17.0,299.5,222.35,173.84
2016,8,7,9,30,30.0,287.0,4.2,17.0,310.0,234.92,183.66
2016,8,7,9,45,75.0,335.0,4.15,17.5,394.5,287.8,223.41
2016,8,7,10,0,120.0,383.0,4.1,18.0,479.0,337.45,260.62
2016,8,7,10,15,201.0,391.5,4.05,18.0,559.5,389.79,300.27
2016,8,7,10,30,282.0,400.0,4.0,18.0,640.0,443.05,341.16
2016,8,7,10,45,615.0,250.5,3.95,18.5,792.5,515.77,397.71
2016,8,7,11,0,948.0,101.0,3.9,19.0,945.0,623.51,481.55
2016,8,7,11,15,951.5,101.5,3.85,19.0,961.0,671.93,519.51
2016,8,7,11,30,955.0,102.0,3.8,19.0,977.0,718.86,555.72
2016,8,7,11,45,958.0,101.5,3.8,19.0,985.5,762.91,589.24
2016,8,7,12,0,961.0,101.0,3.8,19.0,994.0,805.03,619.1
2016,8,7,12,15,961.5,101.0,3.8,19.0,994.0,843.54,645.92
2016,8,7,12,30,962.0,101.0,3.8,19.0,994.0,879.59,670.91
2016,8,7,12,45,962.0,100.0,3.85,19.5,987.0,911.65,692.01
2016,8,7,13,0,962.0,99.0,3.9,20.0,980.0,940.85,711.08
2016,8,7,13,15,959.5,98.5,3.95,20.0,965.0,965.3,728.28
2016,8,7,13,30,957.0,98.0,4.0,20.0,950.0,986.52,743.39
2016,8,7,13,45,712.0,213.5,4.1,20.0,838.5,910.22,692.11
2016,8,7,14,0,467.0,329.0,4.2,20.0,727.0,805.51,614.69
2016,8,7,14,15,702.0,211.0,4.3,19.5,786.0,928.67,710.28
2016,8,7,14,30,937.0,93.0,4.4,19.0,845.0,1024.73,778.75
2016,8,7,14,45,928.0,91.5,4.5,19.0,808.5,1021.34,777.99
2016,8,7,15,0,919.0,90.0,4.6,19.0,772.0,1014.49,775.74
2016,8,7,15,15,907.5,88.5,4.6,19.0,730.5,1001.81,768.7
2016,8,7,15,30,896.0,87.0,4.6,19.0,689.0,985.91,759.57
2016,8,7,15,45,880.0,85.0,4.65,19.0,642.0,961.99,745.34
2016,8,7,16,0,864.0,83.0,4.7,19.0,595.0,935.26,729.13
2016,8,7,16,15,844.0,80.0,4.65,18.5,545.0,900.96,708.02
2016,8,7,16,30,824.0,77.0,4.6,18.0,495.0,873.71,691.8
2016,8,7,16,45,794.5,74.0,4.55,18.0,442.0,826.48,659.29
2016,8,7,17,0,765.0,71.0,4.5,18.0,389.0,777.97,625.31
2016,8,7,17,15,727.0,66.5,4.45,17.5,335.5,719.43,583.99
2016,8,7,17,30,689.0,62.0,4.4,17.0,282.0,660.8,541.09
2016,8,7,17,45,629.5,57.0,4.35,16.5,229.5,590.96,487.42
2016,8,7,18,0,570.0,52.0,4.3,16.0,177.0,518.77,429.21
2016,8,7,18,15,481.0,43.5,4.2,15.5,129.5,424.52,349.7
2016,8,7,18,30,392.0,35.0,4.1,15.0,82.0,336.64,269.55
2016,8,7,18,45,238.0,23.0,4.1,15.0,47.5,204.24,111.91
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,57.14,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,84.0,10.0,4.0,13.0,11.0,9.1,0.0
2016,8,8,5,45,231.5,21.5,4.15,13.5,44.5,17.53,4.18
2016,8,8,6,0,379.0,33.0,4.3,14.0,78.0,26.55,17.0
2016,8,8,6,15,467.0,41.0,4.2,14.0,124.0,32.05,22.59
2016,8,8,6,30,555.0,49.0,4.1,14.0,170.0,37.41,27.73
2016,8,8,6,45,608.0,55.5,4.0,14.5,220.5,41.26,31.29
2016,8,8,7,0,661.0,62.0,3.9,15.0,271.0,49.22,38.34
2016,8,8,7,15,330.5,91.5,3.8,15.5,196.0,63.96,51.25
2016,8,8,7,30,0.0,121.0,3.7,16.0,121.0,102.3,84.59
2016,8,8,7,45,2.5,141.0,3.65,16.5,142.5,118.2,97.88
2016,8,8,8,0,5.0,161.0,3.6,17.0,164.0,133.91,110.82
2016,8,8,8,15,11.0,184.0,3.55,17.0,190.5,151.59,125.49
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,170.05,134.19
2016,8,8,8,45,84.0,257.0,3.5,17.5,312.5,201.85,156.07
2016,8,8,9,0,151.0,307.0,3.5,18.0,408.0,241.18,183.01
2016,8,8,9,15,185.5,325.5,3.55,18.0,457.5,274.02,207.23
2016,8,8,9,30,220.0,344.0,3.6,18.0,507.0,310.92,235.44
2016,8,8,9,45,291.0,347.0,3.7,18.5,573.0,343.23,259.34
2016,8,8,10,0,362.0,350.0,3.8,19.0,639.0,392.94,297.43
2016,8,8,10,15,644.0,224.0,3.9,19.0,762.0,433.66,328.27
2016,8,8,10,30,926.0,98.0,4.0,19.0,885.0,513.0,391.29
2016,8,8,10,45,929.5,100.0,4.15,19.5,908.0,564.3,433.47
2016,8,8,11,0,933.0,102.0,4.3,20.0,931.0,614.55,473.78
2016,8,8,11,15,936.0,102.5,4.45,20.0,946.5,662.03,512.16
2016,8,8,11,30,939.0,103.0,4.6,20.0,962.0,708.01,548.7
2016,8,8,11,45,940.0,104.5,4.8,20.0,970.0,751.76,583.21
2016,8,8,12,0,941.0,106.0,5.0,20.0,978.0,793.52,614.46
2016,8,8,12,15,941.0,106.0,5.15,20.0,978.0,831.02,641.88
2016,8,8,12,30,941.0,106.0,5.3,20.0,978.0,866.08,667.58
2016,8,8,12,45,940.5,105.0,5.5,20.0,971.0,897.19,690.8
2016,8,8,13,0,940.0,104.0,5.7,20.0,964.0,925.46,712.11
2016,8,8,13,15,937.5,103.5,5.8,20.0,948.5,949.47,729.94
2016,8,8,13,30,935.0,103.0,5.9,20.0,933.0,970.32,745.69
2016,8,8,13,45,698.0,216.5,6.0,20.0,827.5,899.38,696.38
2016,8,8,14,0,461.0,330.0,6.1,20.0,722.0,800.32,620.32
2016,8,8,14,15,688.0,213.5,6.1,19.5,776.0,916.98,713.47
2016,8,8,14,30,915.0,97.0,6.1,19.0,830.0,1006.65,779.48
2016,8,8,14,45,907.0,95.0,6.2,19.0,794.0,1003.65,778.83
2016,8,8,15,0,899.0,93.0,6.3,19.0,758.0,997.23,776.39
2016,8,8,15,15,887.0,91.0,6.3,18.5,716.5,983.57,769.82
2016,8,8,15,30,875.0,89.0,6.3,18.0,675.0,966.74,761.08
2016,8,8,15,45,859.5,86.5,6.3,18.0,629.0,942.92,745.83
2016,8,8,16,0,844.0,84.0,6.3,18.0,583.0,916.33,728.58
2016,8,8,16,15,459.0,146.5,6.2,17.5,414.5,626.78,511.73
2016,8,8,16,30,74.0,209.0,6.1,17.0,246.0,291.78,237.34
2016,8,8,16,45,71.0,186.0,6.05,17.0,219.0,264.53,216.47
2016,8,8,17,0,68.0,163.0,6.0,17.0,192.0,236.82,194.41
2016,8,8,17,15,62.0,142.0,5.9,16.5,165.0,208.92,172.02
2016,8,8,17,30,56.0,121.0,5.8,16.0,138.0,180.89,149.03
2016,8,8,17,45,312.5,85.0,5.75,16.0,155.0,377.31,317.94
2016,8,8,18,0,569.0,49.0,5.7,16.0,172.0,512.95,428.2
2016,8,8,18,15,479.5,41.0,5.6,15.5,125.5,419.34,347.31
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,332.32,266.21
2016,8,8,18,45,240.5,21.5,5.4,14.5,45.5,201.97,96.99
2016,8,8,19,0,91.0,10.0,5.3,14.0,12.0,59.97,0.0
2016,8,8,19,15,45.5,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,13.5,38.0,13.03,0.88
2016,8,9,6,0,373.0,33.0,3.7,14.0,76.0,26.63,17.0
2016,8,9,6,15,462.5,41.0,3.45,14.0,122.0,32.12,22.64
2016,8,9,6,30,552.0,49.0,3.2,14.0,168.0,37.48,27.79
2016,8,9,6,45,602.0,56.5,3.0,14.5,218.0,42.11,32.04
2016,8,9,7,0,652.0,64.0,2.8,15.0,268.0,46.53,35.96
2016,8,9,7,15,691.0,68.5,2.5,15.5,320.0,53.11,41.67
2016,8,9,7,30,730.0,73.0,2.2,16.0,372.0,55.21,43.31
2016,8,9,7,45,759.0,76.5,1.9,16.5,423.5,56.39,44.11
2016,8,9,8,0,788.0,80.0,1.6,17.0,475.0,57.52,44.85
2016,8,9,8,15,808.5,83.0,1.4,17.0,524.5,58.17,45.25
2016,8,9,8,30,829.0,86.0,1.2,17.0,574.0,77.14,45.33
2016,8,9,8,45,848.0,87.5,1.0,17.5,620.5,136.89,74.82
2016,8,9,9,0,867.0,89.0,0.8,18.0,667.0,189.07,109.87
2016,8,9,9,15,879.0,91.0,0.8,18.5,708.5,242.24,152.29
2016,8,9,9,30,891.0,93.0,0.8,19.0,750.0,296.48,198.15
2016,8,9,9,45,902.0,93.0,0.8,19.5,786.0,349.8,243.88
2016,8,9,10,0,913.0,93.0,0.8,20.0,822.0,403.61,289.35
2016,8,9,10,15,920.0,94.5,0.95,20.0,852.0,457.21,334.93
2016,8,9,10,30,927.0,96.0,1.1,20.0,882.0,510.51,379.23
2016,8,9,10,45,932.5,96.0,1.25,20.5,904.5,561.32,419.9
2016,8,9,11,0,938.0,96.0,1.4,21.0,927.0,611.21,458.76
2016,8,9,11,15,940.5,97.0,1.6,21.0,942.5,658.99,496.36
2016,8,9,11,30,943.0,98.0,1.8,21.0,958.0,705.22,532.13
2016,8,9,11,45,944.5,98.0,2.0,21.5,965.5,748.15,563.93
2016,8,9,12,0,946.0,98.0,2.2,22.0,973.0,789.06,592.24
2016,8,9,12,15,946.0,98.0,2.35,22.0,973.0,826.62,618.55
2016,8,9,12,30,946.0,98.0,2.5,22.0,973.0,861.71,643.18
2016,8,9,12,45,941.0,100.0,2.7,22.0,964.5,891.85,664.89
2016,8,9,13,0,936.0,102.0,2.9,22.0,956.0,919.02,684.67
2016,8,9,13,15,933.0,101.5,3.0,22.0,941.0,942.43,701.29
2016,8,9,13,30,930.0,101.0,3.1,22.0,926.0,962.68,715.92
2016,8,9,13,45,924.5,101.0,3.25,22.0,903.0,977.85,727.69
2016,8,9,14,0,919.0,101.0,3.4,22.0,880.0,989.66,737.38
2016,8,9,14,15,912.5,99.5,3.45,21.5,850.5,995.52,743.98
2016,8,9,14,30,906.0,98.0,3.5,21.0,821.0,997.92,748.48
2016,8,9,14,45,895.0,97.5,3.6,21.0,784.5,993.64,747.59
2016,8,9,15,0,884.0,97.0,3.7,21.0,748.0,986.03,744.62
2016,8,9,15,15,872.5,94.5,3.7,20.5,707.0,972.38,738.42
2016,8,9,15,30,861.0,92.0,3.7,20.0,666.0,955.58,730.18
2016,8,9,15,45,842.5,90.5,3.7,20.0,620.0,930.27,714.69
2016,8,9,16,0,824.0,89.0,3.7,20.0,574.0,912.1,704.25
2016,8,9,16,15,803.5,86.0,3.65,19.5,524.5,877.91,683.44
2016,8,9,16,30,783.0,83.0,3.6,19.0,475.0,841.54,660.88
2016,8,9,16,45,751.0,80.0,3.55,19.0,423.0,792.99,627.82
2016,8,9,17,0,719.0,77.0,3.5,19.0,371.0,743.32,593.3
2016,8,9,17,15,679.5,72.0,3.55,18.5,318.5,689.45,556.1
2016,8,9,17,30,640.0,67.0,3.6,18.0,266.0,631.1,513.87
2016,8,9,17,45,574.0,61.0,3.65,17.5,214.5,551.75,453.15
2016,8,9,18,0,508.0,55.0,3.7,17.0,163.0,475.39,391.79
2016,8,9,18,15,415.0,45.5,3.7,16.5,117.5,379.68,310.65
2016,8,9,18,30,322.0,36.0,3.7,16.0,72.0,290.62,229.18
2016,8,9,18,45,161.0,18.0,3.7,15.5,36.0,147.7,55.28
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
