Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,158.5,17.0,3.05,13.5,35.0,13.5,0.15
2016,8,10,6,0,317.0,34.0,3.1,14.0,70.0,27.54,17.69
2016,8,10,6,15,408.5,44.0,3.0,14.0,115.0,34.69,24.87
2016,8,10,6,30,500.0,54.0,2.9,14.0,160.0,41.58,31.42
2016,8,10,6,45,557.0,61.5,2.8,14.5,210.0,46.02,35.52
2016,8,10,7,0,614.0,69.0,2.7,15.0,260.0,50.28,39.3
2016,8,10,7,15,655.5,74.5,2.55,15.5,312.0,52.76,41.36
2016,8,10,7,30,697.0,80.0,2.4,16.0,364.0,55.13,43.25
2016,8,10,7,45,726.5,84.5,2.25,16.5,415.5,62.34,49.33
2016,8,10,8,0,756.0,89.0,2.1,17.0,467.0,63.95,50.45
2016,8,10,8,15,778.5,92.5,2.05,17.0,516.0,64.67,50.89
2016,8,10,8,30,801.0,96.0,2.0,17.0,565.0,81.42,50.39
2016,8,10,8,45,819.5,98.5,1.95,17.5,611.5,130.95,71.57
2016,8,10,9,0,838.0,101.0,1.9,18.0,658.0,182.77,106.63
2016,8,10,9,15,851.0,103.0,1.9,18.0,699.5,243.58,155.64
2016,8,10,9,30,864.0,105.0,1.9,18.0,741.0,296.75,201.46
2016,8,10,9,45,873.5,107.5,1.95,18.5,777.0,350.2,248.1
2016,8,10,10,0,883.0,110.0,2.0,19.0,813.0,404.07,294.61
2016,8,10,10,15,890.5,111.5,2.1,19.0,843.0,456.58,339.88
2016,8,10,10,30,898.0,113.0,2.2,19.0,873.0,508.87,383.92
2016,8,10,10,45,905.0,113.0,2.3,19.5,896.5,559.31,424.72
2016,8,10,11,0,912.0,113.0,2.4,20.0,920.0,609.02,463.8
2016,8,10,11,15,915.5,114.0,2.45,20.0,935.5,656.5,500.88
2016,8,10,11,30,919.0,115.0,2.5,20.0,951.0,702.57,536.09
2016,8,10,11,45,921.5,114.5,2.65,20.5,959.5,745.1,567.57
2016,8,10,12,0,924.0,114.0,2.8,21.0,968.0,785.74,596.19
2016,8,10,12,15,924.5,114.0,2.9,21.0,968.0,823.21,622.39
2016,8,10,12,30,925.0,114.0,3.0,21.0,968.0,858.31,646.92
2016,8,10,12,45,921.5,115.0,3.15,21.0,960.0,888.44,668.38
2016,8,10,13,0,918.0,116.0,3.3,21.0,952.0,915.71,687.97
2016,8,10,13,15,915.0,115.5,3.45,20.5,936.5,938.99,706.3
2016,8,10,13,30,912.0,115.0,3.6,20.0,921.0,959.15,722.71
2016,8,10,13,45,908.0,113.0,3.75,20.0,898.0,973.66,734.08
2016,8,10,14,0,904.0,111.0,3.9,20.0,875.0,984.82,743.34
2016,8,10,14,15,896.5,109.5,4.0,19.5,845.5,989.76,749.67
2016,8,10,14,30,889.0,108.0,4.1,19.0,816.0,991.27,753.87
2016,8,10,14,45,880.5,105.5,4.2,19.0,780.0,987.32,753.06
2016,8,10,15,0,872.0,103.0,4.3,19.0,744.0,980.01,750.11
2016,8,10,15,15,859.0,101.0,4.25,18.5,702.5,965.63,742.96
2016,8,10,15,30,846.0,99.0,4.2,18.0,661.0,948.18,733.78
2016,8,10,15,45,830.5,95.5,4.2,18.0,615.0,933.56,725.56
2016,8,10,16,0,815.0,92.0,4.2,18.0,569.0,906.13,708.29
2016,8,10,16,15,793.0,89.0,4.1,17.5,519.5,870.7,686.05
2016,8,10,16,30,771.0,86.0,4.0,17.0,470.0,833.14,662.0
2016,8,10,16,45,743.5,81.0,3.95,17.0,418.5,786.34,629.71
2016,8,10,17,0,716.0,76.0,3.9,17.0,367.0,738.26,595.81
2016,8,10,17,15,675.0,71.0,3.8,16.5,314.5,683.19,556.54
2016,8,10,17,30,634.0,66.0,3.7,16.0,262.0,623.82,512.46
2016,8,10,17,45,576.5,59.0,3.65,16.0,211.5,549.95,454.21
2016,8,10,18,0,519.0,52.0,3.6,16.0,161.0,478.6,395.38
2016,8,10,18,15,426.0,42.5,3.5,15.5,115.5,382.8,313.73
2016,8,10,18,30,333.0,33.0,3.4,15.0,70.0,294.04,231.06
2016,8,10,18,45,166.5,16.5,3.3,14.5,35.0,147.09,36.74
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.74,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,27.28,17.37
2016,8,11,6,15,351.0,47.0,2.25,14.0,107.5,37.34,27.17
2016,8,11,6,30,439.0,59.0,2.3,14.0,151.0,45.81,35.16
2016,8,11,6,45,490.0,70.0,2.4,14.5,199.5,52.9,41.64
2016,8,11,7,0,541.0,81.0,2.5,15.0,248.0,59.64,47.6
2016,8,11,7,15,270.5,95.0,2.45,15.5,178.5,66.22,53.26
2016,8,11,7,30,0.0,109.0,2.4,16.0,109.0,93.16,76.6
2016,8,11,7,45,3.0,135.5,2.35,16.5,137.5,114.01,94.23
2016,8,11,8,0,6.0,162.0,2.3,17.0,166.0,134.45,111.2
2016,8,11,8,15,11.5,183.5,2.25,17.0,190.5,151.05,124.88
2016,8,11,8,30,17.0,205.0,2.2,17.0,215.0,168.18,132.54
2016,8,11,8,45,34.0,241.0,2.2,17.5,263.0,186.87,145.74
2016,8,11,9,0,51.0,277.0,2.2,18.0,311.0,218.3,168.9
2016,8,11,9,15,195.0,295.5,2.2,18.0,437.5,255.69,191.83
2016,8,11,9,30,339.0,314.0,2.2,18.0,564.0,309.33,229.0
2016,8,11,9,45,316.0,338.5,2.2,18.5,580.0,343.3,257.11
2016,8,11,10,0,293.0,363.0,2.2,19.0,596.0,375.33,283.17
2016,8,11,10,15,586.5,244.0,2.2,19.0,731.5,422.34,317.45
2016,8,11,10,30,880.0,125.0,2.2,19.0,867.0,508.32,383.6
2016,8,11,10,45,884.5,126.5,2.25,19.5,890.0,557.96,423.34
2016,8,11,11,0,889.0,128.0,2.3,20.0,913.0,606.7,461.41
2016,8,11,11,15,893.0,129.0,2.35,20.0,929.0,653.68,498.03
2016,8,11,11,30,897.0,130.0,2.4,20.0,945.0,699.35,532.87
2016,8,11,11,45,899.0,130.5,2.45,20.5,953.0,741.74,563.6
2016,8,11,12,0,901.0,131.0,2.5,21.0,961.0,782.3,592.07
2016,8,11,12,15,901.5,131.0,2.55,21.0,961.0,819.26,617.51
2016,8,11,12,30,902.0,131.0,2.6,21.0,961.0,853.93,641.31
2016,8,11,12,45,900.0,130.5,2.7,21.0,953.0,883.59,662.06
2016,8,11,13,0,898.0,130.0,2.8,21.0,945.0,910.46,681.01
2016,8,11,13,15,894.5,129.5,2.85,21.0,929.5,933.1,696.81
2016,8,11,13,30,891.0,129.0,2.9,21.0,914.0,952.66,710.66
2016,8,11,13,45,609.5,255.5,3.0,21.0,786.5,852.85,642.45
2016,8,11,14,0,328.0,382.0,3.1,21.0,659.0,712.78,539.18
2016,8,11,14,15,336.5,364.5,3.15,20.5,640.0,713.4,543.17
2016,8,11,14,30,345.0,347.0,3.2,20.0,621.0,712.23,545.02
2016,8,11,14,45,356.0,326.5,3.25,20.0,598.0,708.34,544.15
2016,8,11,15,0,367.0,306.0,3.3,20.0,575.0,702.44,541.94
2016,8,11,15,15,317.5,298.0,3.3,19.5,521.0,649.77,504.99
2016,8,11,15,30,268.0,290.0,3.3,19.0,467.0,596.22,466.93
2016,8,11,15,45,262.5,271.0,3.35,19.0,434.5,571.57,450.46
2016,8,11,16,0,257.0,252.0,3.4,19.0,402.0,545.62,432.67
2016,8,11,16,15,502.5,173.0,3.4,18.5,433.0,697.7,555.81
2016,8,11,16,30,748.0,94.0,3.4,18.0,464.0,820.71,648.94
2016,8,11,16,45,718.5,88.5,3.4,18.0,412.0,777.44,618.5
2016,8,11,17,0,689.0,83.0,3.4,18.0,360.0,728.03,584.07
2016,8,11,17,15,646.5,77.0,3.35,17.5,308.0,666.47,540.29
2016,8,11,17,30,604.0,71.0,3.3,17.0,256.0,605.41,495.2
2016,8,11,17,45,543.0,63.0,3.3,16.5,205.5,528.57,435.71
2016,8,11,18,0,482.0,55.0,3.3,16.0,155.0,454.49,375.41
2016,8,11,18,15,389.5,44.0,3.15,15.5,110.0,358.71,293.28
2016,8,11,18,30,297.0,33.0,3.0,15.0,65.0,270.15,210.17
2016,8,11,18,45,148.5,16.5,2.9,14.5,32.5,134.65,10.05
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.0,16.0,1.9,12.5,33.0,12.74,0.0
2016,8,12,6,0,318.0,32.0,2.0,13.0,66.0,25.92,16.19
2016,8,12,6,15,410.0,42.5,1.95,13.5,111.5,33.58,23.9
2016,8,12,6,30,502.0,53.0,1.9,14.0,157.0,40.95,30.84
2016,8,12,6,45,565.0,60.0,1.85,14.5,208.0,45.02,34.64
2016,8,12,7,0,628.0,67.0,1.8,15.0,259.0,48.98,38.15
2016,8,12,7,15,326.5,107.0,1.8,15.0,208.0,75.05,61.18
2016,8,12,7,30,25.0,147.0,1.8,15.0,157.0,120.76,100.94
2016,8,12,7,45,49.5,175.5,1.8,15.5,199.0,134.87,112.51
2016,8,12,8,0,74.0,204.0,1.8,16.0,241.0,153.79,128.03
2016,8,12,8,15,98.5,230.0,1.8,16.5,284.5,170.73,141.63
2016,8,12,8,30,123.0,256.0,1.8,17.0,328.0,179.39,140.11
2016,8,12,8,45,113.5,277.0,1.85,17.5,347.5,203.78,156.15
2016,8,12,9,0,104.0,298.0,1.9,18.0,367.0,238.03,181.9
2016,8,12,9,15,226.5,304.5,1.9,18.0,466.5,266.78,198.85
2016,8,12,9,30,349.0,311.0,1.9,18.0,566.0,309.1,228.05
2016,8,12,9,45,265.0,345.5,1.95,18.5,545.0,332.03,249.49
2016,8,12,10,0,181.0,380.0,2.0,19.0,524.0,355.45,269.9
2016,8,12,10,15,131.0,386.5,2.1,19.0,493.0,355.72,271.69
2016,8,12,10,30,81.0,393.0,2.2,19.0,462.0,357.42,273.84
2016,8,12,10,45,191.5,403.0,2.3,19.5,570.5,424.78,324.2
2016,8,12,11,0,302.0,413.0,2.4,20.0,679.0,504.91,383.66
2016,8,12,11,15,370.5,391.5,2.5,20.0,723.5,551.45,419.11
2016,8,12,11,30,439.0,370.0,2.6,20.0,768.0,601.19,457.08
2016,8,12,11,45,330.0,413.0,2.75,20.5,713.5,589.0,446.7
2016,8,12,12,0,221.0,456.0,2.9,21.0,659.0,566.2,428.29
2016,8,12,12,15,227.5,450.0,2.95,21.0,659.0,581.8,440.4
2016,8,12,12,30,234.0,444.0,3.0,21.0,659.0,596.93,451.96
2016,8,12,12,45,175.0,445.0,3.15,21.0,605.0,563.12,426.99
2016,8,12,13,0,116.0,446.0,3.3,21.0,551.0,525.18,398.76
2016,8,12,13,15,241.5,417.5,3.35,21.0,631.5,629.62,478.6
2016,8,12,13,30,367.0,389.0,3.4,21.0,712.0,729.55,553.16
2016,8,12,13,45,417.5,355.5,3.45,21.0,714.0,768.6,582.4
2016,8,12,14,0,468.0,322.0,3.5,21.0,716.0,797.03,604.82
2016,8,12,14,15,462.0,310.5,3.5,20.5,688.0,791.63,603.04
2016,8,12,14,30,456.0,299.0,3.5,20.0,660.0,783.76,599.82
2016,8,12,14,45,406.5,303.0,3.5,20.0,614.0,747.37,573.99
2016,8,12,15,0,357.0,307.0,3.5,20.0,568.0,693.48,535.83
2016,8,12,15,15,356.5,288.5,3.45,20.0,536.0,676.61,525.35
2016,8,12,15,30,356.0,270.0,3.4,20.0,504.0,657.86,513.27
2016,8,12,15,45,589.0,180.5,3.4,20.0,535.0,804.31,626.81
2016,8,12,16,0,822.0,91.0,3.4,20.0,566.0,909.0,701.72
2016,8,12,16,15,800.0,87.5,3.3,19.5,516.0,872.78,678.22
2016,8,12,16,30,778.0,84.0,3.2,19.0,466.0,834.42,654.02
2016,8,12,16,45,748.5,80.0,3.15,19.0,414.0,786.93,621.82
2016,8,12,17,0,719.0,76.0,3.1,19.0,362.0,738.21,588.05
2016,8,12,17,15,677.5,70.5,3.05,18.5,309.5,682.19,548.86
2016,8,12,17,30,636.0,65.0,3.0,18.0,257.0,621.73,504.69
2016,8,12,17,45,574.0,58.0,2.95,18.0,206.0,544.52,444.51
2016,8,12,18,0,512.0,51.0,2.9,18.0,155.0,470.18,383.83
2016,8,12,18,15,416.0,41.0,2.85,17.5,109.5,372.38,301.15
2016,8,12,18,30,320.0,31.0,2.8,17.0,64.0,282.15,215.47
2016,8,12,18,45,160.0,15.5,2.8,16.5,32.0,138.36,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.3,13.5,31.5,12.79,0.0
2016,8,13,6,0,300.0,32.0,2.4,14.0,63.0,25.99,16.04
2016,8,13,6,15,394.0,42.5,2.35,14.5,107.5,33.64,23.81
2016,8,13,6,30,488.0,53.0,2.3,15.0,152.0,41.0,30.73
2016,8,13,6,45,550.0,60.0,2.25,15.5,202.5,45.05,34.5
2016,8,13,7,0,612.0,67.0,2.2,16.0,253.0,48.99,37.99
2016,8,13,7,15,351.0,114.0,2.15,16.5,225.0,80.22,65.35
2016,8,13,7,30,90.0,161.0,2.1,17.0,197.0,124.3,103.25
2016,8,13,7,45,81.0,182.0,2.1,17.5,218.0,138.89,115.13
2016,8,13,8,0,72.0,203.0,2.1,18.0,239.0,153.1,126.56
2016,8,13,8,15,90.5,228.5,2.0,18.0,278.5,169.72,140.06
2016,8,13,8,30,109.0,254.0,1.9,18.0,318.0,188.22,147.04
2016,8,13,8,45,101.5,274.5,1.85,18.5,337.5,211.63,162.26
2016,8,13,9,0,94.0,295.0,1.8,19.0,357.0,234.47,178.79
2016,8,13,9,15,195.0,309.5,1.85,19.5,448.5,263.33,196.29
2016,8,13,9,30,296.0,324.0,1.9,20.0,540.0,303.93,224.15
2016,8,13,9,45,595.0,211.5,2.0,20.5,673.0,326.76,235.15
2016,8,13,10,0,894.0,99.0,2.1,21.0,806.0,395.37,285.48
2016,8,13,10,15,901.0,100.5,2.2,21.0,835.5,448.27,330.93
2016,8,13,10,30,908.0,102.0,2.3,21.0,865.0,500.87,375.17
2016,8,13,10,45,913.5,103.0,2.45,21.5,888.0,551.81,416.45
2016,8,13,11,0,919.0,104.0,2.6,22.0,911.0,601.88,455.91
2016,8,13,11,15,922.0,104.5,2.7,22.0,926.5,648.97,492.91
2016,8,13,11,30,925.0,105.0,2.8,22.0,942.0,694.55,528.02
2016,8,13,11,45,926.5,105.5,2.95,22.0,949.5,737.42,560.76
2016,8,13,12,0,928.0,106.0,3.1,22.0,957.0,778.31,590.6
2016,8,13,12,15,666.0,248.0,3.25,22.0,858.5,747.49,565.99
2016,8,13,12,30,404.0,390.0,3.4,22.0,760.0,693.52,523.16
2016,8,13,12,45,274.0,420.0,3.55,22.0,670.0,629.25,475.96
2016,8,13,13,0,144.0,450.0,3.7,22.0,580.0,553.13,418.83
2016,8,13,13,15,283.0,405.0,3.8,22.0,655.0,654.29,496.79
2016,8,13,13,30,422.0,360.0,3.9,22.0,730.0,761.05,576.53
2016,8,13,13,45,337.0,380.0,4.05,22.0,670.5,706.43,536.45
2016,8,13,14,0,252.0,400.0,4.2,22.0,611.0,658.85,501.4
2016,8,13,14,15,257.0,381.0,4.25,22.0,590.0,654.0,499.49
2016,8,13,14,30,262.0,362.0,4.3,22.0,569.0,647.48,496.21
2016,8,13,14,45,560.0,233.0,4.35,22.0,648.5,821.42,631.15
2016,8,13,15,0,858.0,104.0,4.4,22.0,728.0,963.99,732.68
2016,8,13,15,15,613.0,183.5,4.4,21.5,616.5,833.5,643.21
2016,8,13,15,30,368.0,263.0,4.4,21.0,505.0,660.95,516.37
2016,8,13,15,45,243.5,258.0,4.4,21.0,413.5,537.63,423.72
2016,8,13,16,0,119.0,253.0,4.4,21.0,322.0,398.27,315.45
2016,8,13,16,15,141.5,230.0,4.4,20.5,304.5,394.72,315.74
2016,8,13,16,30,164.0,207.0,4.4,20.0,287.0,389.4,314.16
2016,8,13,16,45,432.5,141.5,4.4,20.0,320.0,580.41,470.9
2016,8,13,17,0,701.0,76.0,4.4,20.0,353.0,726.38,583.69
2016,8,13,17,15,659.0,70.5,4.4,19.5,301.0,665.64,539.26
2016,8,13,17,30,617.0,65.0,4.4,19.0,249.0,605.43,494.61
2016,8,13,17,45,556.0,58.0,4.4,18.5,199.0,529.74,435.54
2016,8,13,18,0,495.0,51.0,4.4,18.0,149.0,456.86,375.77
2016,8,13,18,15,396.5,41.0,4.3,17.5,104.5,358.22,290.82
2016,8,13,18,30,298.0,31.0,4.2,17.0,60.0,267.35,202.11
2016,8,13,18,45,149.0,15.5,4.1,16.5,30.0,130.09,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,31.0,12.41,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,62.0,25.18,15.22
2016,8,14,6,15,399.5,41.5,2.6,14.0,107.0,32.87,23.15
2016,8,14,6,30,495.0,52.0,2.6,14.0,152.0,40.27,30.19
2016,8,14,6,45,555.5,59.0,2.6,14.5,202.0,44.36,34.01
2016,8,14,7,0,616.0,66.0,2.6,15.0,252.0,48.32,37.55
2016,8,14,7,15,308.0,82.5,2.6,15.5,175.5,57.97,45.99
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,85.38,69.85
2016,8,14,7,45,1.0,126.5,2.65,16.5,127.0,107.19,88.4
2016,8,14,8,0,2.0,154.0,2.7,17.0,155.0,128.5,106.22
2016,8,14,8,15,8.5,177.5,2.7,17.5,182.5,146.6,121.02
2016,8,14,8,30,15.0,201.0,2.7,18.0,210.0,164.87,129.65
2016,8,14,8,45,23.5,228.5,2.7,18.5,243.5,188.5,147.17
2016,8,14,9,0,32.0,256.0,2.7,19.0,277.0,201.72,156.29
2016,8,14,9,15,70.5,296.5,2.65,19.0,347.0,241.38,185.41
2016,8,14,9,30,109.0,337.0,2.6,19.0,417.0,286.08,218.56
2016,8,14,9,45,124.5,357.5,2.6,19.5,453.0,306.5,233.64
2016,8,14,10,0,140.0,378.0,2.6,20.0,489.0,338.88,258.03
2016,8,14,10,15,176.5,392.5,2.6,20.0,537.5,377.68,287.43
2016,8,14,10,30,213.0,407.0,2.6,20.0,586.0,420.49,319.89
2016,8,14,10,45,206.5,419.5,2.6,20.5,597.0,443.93,337.31
2016,8,14,11,0,200.0,432.0,2.6,21.0,608.0,466.81,354.01
2016,8,14,11,15,192.0,441.0,2.6,21.0,612.0,485.53,368.05
2016,8,14,11,30,184.0,450.0,2.6,21.0,616.0,503.49,381.33
2016,8,14,11,45,260.0,437.0,2.65,21.5,674.0,559.96,423.17
2016,8,14,12,0,336.0,424.0,2.7,22.0,732.0,623.63,469.49
2016,8,14,12,15,611.5,278.5,2.75,22.0,838.5,731.4,552.23
2016,8,14,12,30,887.0,133.0,2.8,22.0,945.0,840.47,632.0
2016,8,14,12,45,883.0,134.5,2.9,22.0,936.0,869.86,651.98
2016,8,14,13,0,879.0,136.0,3.0,22.0,927.0,896.47,670.76
2016,8,14,13,15,875.0,135.0,3.1,22.0,911.5,917.83,686.08
2016,8,14,13,30,871.0,134.0,3.2,22.0,896.0,936.1,699.48
2016,8,14,13,45,527.5,271.0,3.35,22.0,729.0,786.3,594.83
2016,8,14,14,0,184.0,408.0,3.5,22.0,562.0,588.37,446.65
2016,8,14,14,15,278.0,371.5,3.6,21.5,595.0,663.9,506.92
2016,8,14,14,30,372.0,335.0,3.7,21.0,628.0,724.46,555.02
2016,8,14,14,45,341.5,326.0,3.85,21.0,585.0,692.74,532.93
2016,8,14,15,0,311.0,317.0,4.0,21.0,542.0,659.31,509.86
2016,8,14,15,15,232.0,307.5,4.1,20.5,470.0,558.87,436.73
2016,8,14,15,30,153.0,298.0,4.2,20.0,398.0,476.04,374.59
2016,8,14,15,45,127.0,273.5,4.3,20.0,352.5,426.54,337.69
2016,8,14,16,0,101.0,249.0,4.4,20.0,307.0,358.86,286.02
2016,8,14,16,15,112.0,227.0,4.4,19.5,286.0,363.84,292.0
2016,8,14,16,30,123.0,205.0,4.4,19.0,265.0,349.89,283.03
2016,8,14,16,45,387.5,146.5,4.45,19.0,304.0,546.29,445.74
2016,8,14,17,0,652.0,88.0,4.5,19.0,343.0,699.19,566.2
2016,8,14,17,15,607.0,81.0,4.45,18.5,291.5,635.42,518.56
2016,8,14,17,30,562.0,74.0,4.4,18.0,240.0,572.34,470.83
2016,8,14,17,45,500.0,65.0,4.35,17.5,191.0,495.09,409.59
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,420.68,347.24
2016,8,14,18,15,339.5,44.0,4.15,16.5,98.5,321.87,261.56
2016,8,14,18,30,241.0,32.0,4.0,16.0,55.0,231.57,172.13
2016,8,14,18,45,120.5,16.0,3.85,15.5,27.5,109.88,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,15.0,2.7,12.5,32.0,12.05,0.0
2016,8,15,6,0,342.0,30.0,2.8,13.0,64.0,24.43,14.51
2016,8,15,6,15,441.5,39.5,2.7,13.0,110.5,31.31,21.85
2016,8,15,6,30,541.0,49.0,2.6,13.0,157.0,37.97,28.25
2016,8,15,6,45,603.0,55.5,2.55,13.5,209.0,41.81,31.88
2016,8,15,7,0,665.0,62.0,2.5,14.0,261.0,45.55,35.24
2016,8,15,7,15,332.5,94.5,2.45,14.5,194.0,66.56,53.81
2016,8,15,7,30,0.0,127.0,2.4,15.0,127.0,106.24,88.4
2016,8,15,7,45,0.0,135.0,2.4,15.5,135.0,113.39,94.1
2016,8,15,8,0,0.0,143.0,2.4,16.0,143.0,120.41,99.64
2016,8,15,8,15,5.0,166.5,2.4,16.0,170.0,138.67,114.93
2016,8,15,8,30,10.0,190.0,2.4,16.0,197.0,156.91,130.03
2016,8,15,8,45,20.5,221.5,2.4,16.5,235.5,183.19,144.1
2016,8,15,9,0,31.0,253.0,2.4,17.0,274.0,199.44,155.66
2016,8,15,9,15,79.0,296.0,2.4,17.5,352.5,242.32,186.75
2016,8,15,9,30,127.0,339.0,2.4,18.0,431.0,281.47,215.01
2016,8,15,9,45,117.0,355.0,2.45,18.5,443.5,302.31,231.4
2016,8,15,10,0,107.0,371.0,2.5,19.0,456.0,330.92,253.51
2016,8,15,10,15,97.5,382.5,2.55,19.0,462.0,346.31,265.69
2016,8,15,10,30,88.0,394.0,2.6,19.0,468.0,360.73,276.95
2016,8,15,10,45,132.0,413.5,2.7,19.5,527.5,401.54,307.42
2016,8,15,11,0,176.0,433.0,2.8,20.0,587.0,453.97,346.37
2016,8,15,11,15,173.5,441.0,2.9,20.0,595.0,474.15,361.65
2016,8,15,11,30,171.0,449.0,3.0,20.0,603.0,494.06,376.74
2016,8,15,11,45,195.5,451.0,3.1,20.0,628.5,527.32,401.99
2016,8,15,12,0,220.0,453.0,3.2,20.0,654.0,562.21,428.3
2016,8,15,12,15,278.0,438.0,3.3,20.0,692.0,612.36,466.38
2016,8,15,12,30,336.0,423.0,3.4,20.0,730.0,663.93,505.26
2016,8,15,12,45,257.0,435.5,3.5,20.0,669.5,628.92,478.86
2016,8,15,13,0,178.0,448.0,3.6,20.0,609.0,580.41,442.69
2016,8,15,13,15,338.5,391.5,3.65,20.0,689.5,689.96,527.21
2016,8,15,13,30,499.0,335.0,3.7,20.0,770.0,806.24,613.91
2016,8,15,13,45,510.5,315.5,3.75,20.0,750.5,814.46,620.57
2016,8,15,14,0,522.0,296.0,3.8,20.0,731.0,820.21,626.34
2016,8,15,14,15,418.0,323.5,3.8,19.5,664.0,761.07,583.88
2016,8,15,14,30,314.0,351.0,3.8,19.0,597.0,685.41,529.21
2016,8,15,14,45,341.5,325.5,3.85,19.0,581.5,691.87,536.69
2016,8,15,15,0,369.0,300.0,3.9,19.0,566.0,696.24,542.31
2016,8,15,15,15,354.5,284.0,3.8,18.5,527.5,668.49,523.89
2016,8,15,15,30,340.0,268.0,3.7,18.0,489.0,639.1,504.28
2016,8,15,15,45,209.0,255.5,3.65,18.0,388.5,483.14,385.17
2016,8,15,16,0,78.0,243.0,3.6,18.0,288.0,330.13,263.99
2016,8,15,16,15,129.5,222.5,3.5,17.5,289.0,374.51,302.58
2016,8,15,16,30,181.0,202.0,3.4,17.0,290.0,398.55,324.65
2016,8,15,16,45,461.0,136.5,3.35,17.0,324.5,597.85,487.95
2016,8,15,17,0,741.0,71.0,3.3,17.0,359.0,746.45,601.33
2016,8,15,17,15,698.5,66.0,3.15,16.5,305.5,684.33,555.18
2016,8,15,17,30,656.0,61.0,3.0,16.0,252.0,628.21,513.35
2016,8,15,17,45,594.0,54.0,2.95,16.0,200.5,550.63,452.06
2016,8,15,18,0,532.0,47.0,2.9,16.0,149.0,475.99,390.17
2016,8,15,18,15,428.0,37.5,2.8,15.5,103.0,373.42,302.15
2016,8,15,18,30,324.0,28.0,2.7,15.0,57.0,279.4,203.53
2016,8,15,18,45,162.0,14.0,2.65,14.5,28.5,107.69,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.5,2.3,12.5,29.0,12.55,0.0
2016,8,16,6,0,286.0,31.0,2.4,13.0,58.0,25.38,15.1
2016,8,16,6,15,384.5,42.0,2.35,13.0,103.0,33.5,23.74
2016,8,16,6,30,483.0,53.0,2.3,13.0,148.0,41.32,31.21
2016,8,16,6,45,544.5,61.0,2.3,13.5,198.5,46.16,35.76
2016,8,16,7,0,606.0,69.0,2.3,14.0,249.0,50.84,39.96
2016,8,16,7,15,309.5,103.0,2.3,14.5,196.0,72.47,59.04
2016,8,16,7,30,13.0,137.0,2.3,15.0,143.0,113.37,94.61
2016,8,16,7,45,40.5,168.0,2.3,15.5,187.5,129.91,108.39
2016,8,16,8,0,68.0,199.0,2.3,16.0,232.0,150.46,125.41
2016,8,16,8,15,54.0,213.0,2.35,16.0,241.0,160.29,133.31
2016,8,16,8,30,40.0,227.0,2.4,16.0,250.0,170.44,141.46
2016,8,16,8,45,50.5,253.0,2.45,16.5,284.5,194.06,151.78
2016,8,16,9,0,61.0,279.0,2.5,17.0,319.0,219.36,170.22
2016,8,16,9,15,224.0,287.5,2.5,17.5,448.0,253.35,189.34
2016,8,16,9,30,387.0,296.0,2.5,18.0,577.0,305.38,224.31
2016,8,16,9,45,319.5,331.5,2.55,18.5,571.0,336.47,252.01
2016,8,16,10,0,252.0,367.0,2.6,19.0,565.0,361.06,273.6
2016,8,16,10,15,247.5,383.5,2.6,19.0,583.5,391.26,297.86
2016,8,16,10,30,243.0,400.0,2.6,19.0,602.0,421.31,321.56
2016,8,16,10,45,187.5,414.5,2.65,19.5,573.5,429.98,328.35
2016,8,16,11,0,132.0,429.0,2.7,20.0,545.0,426.37,325.36
2016,8,16,11,15,216.0,427.5,2.7,20.0,620.0,488.81,372.7
2016,8,16,11,30,300.0,426.0,2.7,20.0,695.0,556.46,423.34
2016,8,16,11,45,246.5,440.5,2.75,20.5,663.0,553.08,419.61
2016,8,16,12,0,193.0,455.0,2.8,21.0,631.0,544.05,411.84
2016,8,16,12,15,260.5,442.5,2.8,21.0,680.0,602.66,455.84
2016,8,16,12,30,328.0,430.0,2.8,21.0,729.0,663.5,500.66
2016,8,16,12,45,262.0,438.0,2.85,21.0,675.5,635.17,479.43
2016,8,16,13,0,196.0,446.0,2.9,21.0,622.0,593.88,449.22
2016,8,16,13,15,317.0,398.0,2.9,21.0,676.5,676.9,512.56
2016,8,16,13,30,438.0,350.0,2.9,21.0,731.0,764.62,577.44
2016,8,16,13,45,347.5,372.0,2.95,21.0,669.5,707.09,535.36
2016,8,16,14,0,257.0,394.0,3.0,21.0,608.0,656.84,498.47
2016,8,16,14,15,348.0,348.0,3.05,20.5,626.5,705.41,538.44
2016,8,16,14,30,439.0,302.0,3.1,20.0,645.0,768.22,587.48
2016,8,16,14,45,383.0,306.0,3.15,20.0,595.0,710.19,546.18
2016,8,16,15,0,327.0,310.0,3.2,20.0,545.0,666.4,514.96
2016,8,16,15,15,337.5,287.0,3.3,19.5,517.0,655.14,510.3
2016,8,16,15,30,348.0,264.0,3.4,19.0,489.0,641.76,503.87
2016,8,16,15,45,215.5,253.0,3.5,19.0,389.0,486.27,386.13
2016,8,16,16,0,83.0,242.0,3.6,19.0,289.0,333.87,266.16
2016,8,16,16,15,110.5,222.0,3.6,18.5,278.5,356.58,286.86
2016,8,16,16,30,138.0,202.0,3.6,18.0,268.0,359.97,292.03
2016,8,16,16,45,125.5,178.5,3.6,18.0,233.5,321.71,262.27
2016,8,16,17,0,113.0,155.0,3.6,18.0,199.0,283.17,231.85
2016,8,16,17,15,99.0,134.0,3.55,17.5,168.0,246.79,202.84
2016,8,16,17,30,85.0,113.0,3.5,17.0,137.0,210.66,173.23
2016,8,16,17,45,250.5,84.5,3.5,16.5,135.5,311.75,259.87
2016,8,16,18,0,416.0,56.0,3.5,16.0,134.0,402.6,332.69
2016,8,16,18,15,315.0,43.0,3.4,15.5,91.0,300.99,243.73
2016,8,16,18,30,214.0,30.0,3.3,15.0,48.0,210.45,148.12
2016,8,16,18,45,107.0,15.0,3.25,15.0,24.0,76.08,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.0,15.5,2.45,13.5,26.0,12.23,0.0
2016,8,17,6,0,218.0,31.0,2.6,14.0,52.0,24.24,13.87
2016,8,17,6,15,312.5,44.0,2.55,14.5,94.0,33.94,23.92
2016,8,17,6,30,407.0,57.0,2.5,15.0,136.0,44.72,33.91
2016,8,17,6,45,472.0,66.0,2.5,15.5,184.5,50.19,39.01
2016,8,17,7,0,537.0,75.0,2.5,16.0,233.0,55.46,43.71
2016,8,17,7,15,289.5,112.0,2.4,16.0,199.5,83.58,68.45
2016,8,17,7,30,42.0,149.0,2.3,16.0,166.0,116.26,96.75
2016,8,17,7,45,33.0,163.5,2.25,16.5,178.0,127.0,105.48
2016,8,17,8,0,24.0,178.0,2.2,17.0,190.0,145.31,120.54
2016,8,17,8,15,41.0,207.5,2.1,17.5,230.0,156.88,129.64
2016,8,17,8,30,58.0,237.0,2.0,18.0,270.0,176.09,145.02
2016,8,17,8,45,134.0,265.5,1.95,18.5,350.5,196.38,149.53
2016,8,17,9,0,210.0,294.0,1.9,19.0,431.0,236.36,175.6
2016,8,17,9,15,237.5,310.5,1.9,19.0,474.5,269.45,199.68
2016,8,17,9,30,265.0,327.0,1.9,19.0,518.0,295.96,219.83
2016,8,17,9,45,306.0,334.5,1.95,19.5,566.0,333.91,248.72
2016,8,17,10,0,347.0,342.0,2.0,20.0,614.0,376.24,281.24
2016,8,17,10,15,312.0,366.5,2.05,20.0,618.0,404.58,304.89
2016,8,17,10,30,277.0,391.0,2.1,20.0,622.0,429.75,325.38
2016,8,17,10,45,574.5,261.0,2.15,20.5,755.5,495.21,375.05
2016,8,17,11,0,872.0,131.0,2.2,21.0,889.0,592.19,448.82
2016,8,17,11,15,513.0,289.0,2.25,21.0,737.0,550.4,417.64
2016,8,17,11,30,154.0,447.0,2.3,21.0,585.0,481.11,363.59
2016,8,17,11,45,193.0,448.0,2.35,21.5,622.5,522.68,394.47
2016,8,17,12,0,232.0,449.0,2.4,22.0,660.0,567.04,426.47
2016,8,17,12,15,319.5,417.0,2.45,22.0,707.0,625.09,470.02
2016,8,17,12,30,407.0,385.0,2.5,22.0,754.0,689.85,517.86
2016,8,17,12,45,382.0,394.5,2.6,22.0,738.5,694.33,521.09
2016,8,17,13,0,357.0,404.0,2.7,22.0,723.0,700.72,525.92
2016,8,17,13,15,334.0,403.5,2.8,21.5,698.5,696.97,524.85
2016,8,17,13,30,311.0,403.0,2.9,21.0,674.0,690.87,522.14
2016,8,17,13,45,279.5,399.0,3.0,21.0,637.0,671.2,508.65
2016,8,17,14,0,248.0,395.0,3.1,21.0,600.0,649.21,493.45
2016,8,17,14,15,294.5,368.0,3.25,21.0,602.5,675.26,515.17
2016,8,17,14,30,341.0,341.0,3.4,21.0,605.0,699.99,535.77
2016,8,17,14,45,317.0,329.0,3.55,21.0,566.0,671.39,516.28
2016,8,17,15,0,293.0,317.0,3.7,21.0,527.0,641.08,495.64
2016,8,17,15,15,204.0,303.5,3.7,20.5,446.0,526.96,411.71
2016,8,17,15,30,115.0,290.0,3.7,20.0,365.0,430.4,338.37
2016,8,17,15,45,102.0,266.0,3.75,19.5,329.0,376.39,298.76
2016,8,17,16,0,89.0,242.0,3.8,19.0,293.0,339.77,271.57
2016,8,17,16,15,84.5,221.0,3.75,18.5,265.5,314.41,252.98
2016,8,17,16,30,80.0,200.0,3.7,18.0,238.0,288.73,233.8
2016,8,17,16,45,46.5,166.5,3.65,18.0,188.0,220.82,178.71
2016,8,17,17,0,13.0,133.0,3.6,18.0,138.0,141.3,112.96
2016,8,17,17,15,268.5,104.0,3.5,17.5,181.0,359.09,299.42
2016,8,17,17,30,524.0,75.0,3.4,17.0,224.0,539.91,446.03
2016,8,17,17,45,454.0,65.5,3.35,16.5,175.0,457.56,378.75
2016,8,17,18,0,384.0,56.0,3.3,16.0,126.0,378.63,311.91
2016,8,17,18,15,284.0,42.0,3.2,15.5,84.5,278.52,224.63
2016,8,17,18,30,184.0,28.0,3.1,15.0,43.0,186.05,124.87
2016,8,17,18,45,92.0,14.0,3.05,15.0,21.5,66.18,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.5,15.5,2.0,13.5,24.5,14.1,0.0
2016,8,18,6,0,191.0,31.0,2.1,14.0,49.0,24.23,13.61
2016,8,18,6,15,286.5,45.0,2.15,14.0,90.5,34.69,24.58
2016,8,18,6,30,382.0,59.0,2.2,14.0,132.0,44.84,34.15
2016,8,18,6,45,445.5,69.5,2.25,14.5,180.0,53.24,41.87
2016,8,18,7,0,509.0,80.0,2.3,15.0,228.0,59.61,47.57
2016,8,18,7,15,261.5,108.0,2.3,15.5,185.0,80.74,66.09
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,112.51,93.51
2016,8,18,7,45,40.0,166.5,2.35,16.5,185.5,128.81,107.07
2016,8,18,8,0,66.0,197.0,2.4,17.0,229.0,149.09,123.82
2016,8,18,8,15,91.0,223.5,2.4,17.0,272.5,166.43,138.06
2016,8,18,8,30,116.0,250.0,2.4,17.0,316.0,172.92,143.04
2016,8,18,8,45,162.0,271.5,2.4,17.5,372.0,201.14,153.29
2016,8,18,9,0,208.0,293.0,2.4,18.0,428.0,234.9,175.55
2016,8,18,9,15,491.0,216.0,2.4,18.0,562.0,233.37,161.98
2016,8,18,9,30,774.0,139.0,2.4,18.0,696.0,280.66,191.19
2016,8,18,9,45,526.5,249.0,2.4,18.5,636.5,330.51,241.6
2016,8,18,10,0,279.0,359.0,2.4,19.0,577.0,363.92,274.94
2016,8,18,10,15,470.5,297.0,2.45,19.0,681.0,410.71,309.79
2016,8,18,10,30,662.0,235.0,2.5,19.0,785.0,478.88,362.56
2016,8,18,10,45,572.5,286.0,2.6,19.5,770.5,514.58,391.31
2016,8,18,11,0,483.0,337.0,2.7,20.0,756.0,539.67,410.75
2016,8,18,11,15,496.5,332.0,2.75,20.0,769.5,574.2,437.76
2016,8,18,11,30,510.0,327.0,2.8,20.0,783.0,608.93,464.49
2016,8,18,11,45,488.0,335.5,2.9,20.5,775.0,630.62,480.2
2016,8,18,12,0,466.0,344.0,3.0,21.0,767.0,649.73,493.75
2016,8,18,12,15,450.5,358.0,3.0,21.0,766.5,675.99,512.65
2016,8,18,12,30,435.0,372.0,3.0,21.0,766.0,700.35,529.89
2016,8,18,12,45,443.0,365.5,3.05,21.0,763.5,723.9,547.42
2016,8,18,13,0,451.0,359.0,3.1,21.0,761.0,746.15,563.99
2016,8,18,13,15,462.0,341.5,3.15,21.0,747.0,759.19,574.44
2016,8,18,13,30,473.0,324.0,3.2,21.0,733.0,770.23,583.61
2016,8,18,13,45,351.5,358.5,3.25,21.0,658.0,696.33,529.51
2016,8,18,14,0,230.0,393.0,3.3,21.0,583.0,615.71,469.79
2016,8,18,14,15,226.5,379.5,3.35,20.5,561.0,607.07,465.89
2016,8,18,14,30,223.0,366.0,3.4,20.0,539.0,597.13,460.64
2016,8,18,14,45,196.0,349.5,3.5,20.0,496.5,560.01,434.04
2016,8,18,15,0,169.0,333.0,3.6,20.0,454.0,521.6,406.27
2016,8,18,15,15,159.0,312.0,3.6,19.5,420.5,493.43,387.0
2016,8,18,15,30,149.0,291.0,3.6,19.0,387.0,464.26,366.67
2016,8,18,15,45,117.5,265.5,3.6,19.0,337.5,408.46,324.27
2016,8,18,16,0,86.0,240.0,3.6,19.0,288.0,334.78,267.37
2016,8,18,16,15,78.0,219.5,3.55,18.5,260.0,306.89,246.73
2016,8,18,16,30,70.0,199.0,3.5,18.0,232.0,278.87,225.5
2016,8,18,16,45,35.0,160.0,3.45,17.5,176.5,202.71,163.89
2016,8,18,17,0,0.0,121.0,3.4,17.0,121.0,116.56,92.36
2016,8,18,17,15,0.0,101.0,3.3,16.5,101.0,97.11,76.55
2016,8,18,17,30,0.0,81.0,3.2,16.0,81.0,77.35,60.07
2016,8,18,17,45,119.5,73.0,3.15,16.0,94.5,182.2,151.06
2016,8,18,18,0,239.0,65.0,3.1,16.0,108.0,286.57,235.94
2016,8,18,18,15,165.5,45.0,3.0,15.5,70.0,190.12,151.85
2016,8,18,18,30,92.0,25.0,2.9,15.0,32.0,107.18,65.57
2016,8,18,18,45,46.0,12.5,2.85,15.0,16.0,37.97,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,13.5,16.0,11.37,0.0
2016,8,19,6,0,82.0,25.0,2.9,14.0,32.0,20.41,10.32
2016,8,19,6,15,141.0,47.0,2.95,14.5,69.5,37.25,26.69
2016,8,19,6,30,200.0,69.0,3.0,15.0,107.0,53.52,41.59
2016,8,19,6,45,252.0,88.5,3.05,15.5,151.5,67.54,54.28
2016,8,19,7,0,304.0,108.0,3.1,16.0,196.0,81.12,66.31
2016,8,19,7,15,152.0,115.0,2.95,16.0,159.0,89.39,73.54
2016,8,19,7,30,0.0,122.0,2.8,16.0,122.0,102.35,84.69
2016,8,19,7,45,32.0,158.5,2.7,16.5,174.0,123.73,102.76
2016,8,19,8,0,64.0,195.0,2.6,17.0,226.0,147.81,122.79
2016,8,19,8,15,55.5,212.0,2.5,17.0,241.0,159.46,132.21
2016,8,19,8,30,47.0,229.0,2.4,17.0,256.0,170.79,141.29
2016,8,19,8,45,170.5,253.0,2.3,17.5,362.0,190.64,144.75
2016,8,19,9,0,294.0,277.0,2.2,18.0,468.0,224.68,163.82
2016,8,19,9,15,164.0,281.5,2.15,18.0,389.0,237.2,178.63
2016,8,19,9,30,34.0,286.0,2.1,18.0,310.0,233.11,180.63
2016,8,19,9,45,37.0,304.5,2.05,18.5,332.0,252.78,195.35
2016,8,19,10,0,40.0,323.0,2.0,19.0,354.0,273.11,210.42
2016,8,19,10,15,129.5,361.5,2.0,19.0,468.0,335.57,256.81
2016,8,19,10,30,219.0,400.0,2.0,19.0,582.0,416.19,316.92
2016,8,19,10,45,344.0,369.0,2.05,19.5,663.5,467.29,354.96
2016,8,19,11,0,469.0,338.0,2.1,20.0,745.0,532.12,403.6
2016,8,19,11,15,556.5,302.0,2.15,20.0,792.5,585.34,444.4
2016,8,19,11,30,644.0,266.0,2.2,20.0,840.0,642.45,487.91
2016,8,19,11,45,549.5,316.0,2.25,20.5,808.5,655.73,496.01
2016,8,19,12,0,455.0,366.0,2.3,21.0,777.0,659.8,497.19
2016,8,19,12,15,452.5,366.5,2.35,21.0,775.0,684.31,515.37
2016,8,19,12,30,450.0,367.0,2.4,21.0,773.0,707.39,532.24
2016,8,19,12,45,436.5,367.0,2.45,21.0,758.5,719.35,541.11
2016,8,19,13,0,423.0,367.0,2.5,21.0,744.0,728.97,548.38
2016,8,19,13,15,432.0,351.5,2.55,20.5,730.0,741.59,559.56
2016,8,19,13,30,441.0,336.0,2.6,20.0,716.0,752.29,569.47
2016,8,19,13,45,397.0,350.0,2.7,20.0,685.0,729.26,553.62
2016,8,19,14,0,353.0,364.0,2.8,20.0,654.0,715.15,543.87
2016,8,19,14,15,258.5,366.5,2.8,20.0,574.5,638.93,488.22
2016,8,19,14,30,164.0,369.0,2.8,20.0,495.0,543.75,418.03
2016,8,19,14,45,170.5,350.0,2.85,20.0,476.0,535.96,414.25
2016,8,19,15,0,177.0,331.0,2.9,20.0,457.0,527.05,409.2
2016,8,19,15,15,203.5,307.0,2.9,19.5,443.5,530.43,414.66
2016,8,19,15,30,230.0,283.0,2.9,19.0,430.0,532.18,418.95
2016,8,19,15,45,259.5,255.5,2.9,19.0,409.5,548.85,433.57
2016,8,19,16,0,289.0,228.0,2.9,19.0,389.0,544.86,433.03
2016,8,19,16,15,364.0,198.0,2.95,18.5,381.0,576.49,461.59
2016,8,19,16,30,439.0,168.0,3.0,18.0,373.0,621.26,499.4
2016,8,19,16,45,290.5,158.5,3.1,18.0,288.0,456.2,371.63
2016,8,19,17,0,142.0,149.0,3.2,18.0,203.0,300.32,246.06
2016,8,19,17,15,113.5,129.5,3.2,17.5,168.0,253.46,208.56
2016,8,19,17,30,85.0,110.0,3.2,17.0,133.0,207.96,170.79
2016,8,19,17,45,132.0,86.5,3.25,16.5,113.5,213.53,176.32
2016,8,19,18,0,179.0,63.0,3.3,16.0,94.0,227.02,186.4
2016,8,19,18,15,121.5,41.0,3.25,15.5,59.0,153.92,121.63
2016,8,19,18,30,64.0,19.0,3.2,15.0,24.0,76.46,41.02
2016,8,19,18,45,32.0,9.5,3.2,15.0,12.0,27.06,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
