Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,6.0,2.1,13.5,6.0,5.46,0.0
2016,8,20,6,0,0.0,12.0,2.2,14.0,12.0,10.54,2.45
2016,8,20,6,15,0.0,28.0,2.2,14.0,28.0,24.68,15.81
2016,8,20,6,30,0.0,44.0,2.2,14.0,44.0,38.65,28.64
2016,8,20,6,45,0.0,63.5,2.2,14.5,63.5,54.86,43.28
2016,8,20,7,0,0.0,83.0,2.2,15.0,83.0,70.84,57.49
2016,8,20,7,15,0.0,103.5,2.15,15.5,103.5,87.37,71.91
2016,8,20,7,30,0.0,124.0,2.1,16.0,124.0,103.72,85.86
2016,8,20,7,45,7.5,146.0,2.1,16.5,149.5,121.01,100.36
2016,8,20,8,0,15.0,168.0,2.1,17.0,175.0,138.09,114.43
2016,8,20,8,15,15.0,182.0,2.05,17.0,190.0,149.38,123.6
2016,8,20,8,30,15.0,196.0,2.0,17.0,205.0,160.54,132.58
2016,8,20,8,45,20.0,219.0,2.0,17.5,231.5,180.56,141.5
2016,8,20,9,0,25.0,242.0,2.0,18.0,258.0,201.49,156.95
2016,8,20,9,15,23.5,252.5,2.0,18.0,269.0,213.01,165.63
2016,8,20,9,30,22.0,263.0,2.0,18.0,280.0,224.26,174.22
2016,8,20,9,45,23.0,277.0,2.05,18.5,295.0,238.68,184.9
2016,8,20,10,0,24.0,291.0,2.1,19.0,310.0,253.28,195.66
2016,8,20,10,15,34.5,322.5,2.15,19.0,350.5,276.66,213.37
2016,8,20,10,30,45.0,354.0,2.2,19.0,391.0,310.77,239.25
2016,8,20,10,45,102.0,390.5,2.25,19.5,478.0,373.68,286.19
2016,8,20,11,0,159.0,427.0,2.3,20.0,565.0,438.77,334.28
2016,8,20,11,15,142.5,433.0,2.4,20.0,558.5,448.31,341.47
2016,8,20,11,30,126.0,439.0,2.5,20.0,552.0,456.24,347.56
2016,8,20,11,45,149.5,445.0,2.65,20.0,579.5,489.91,373.2
2016,8,20,12,0,173.0,451.0,2.8,20.0,607.0,525.42,400.03
2016,8,20,12,15,172.5,450.5,2.85,20.0,606.0,538.64,409.93
2016,8,20,12,30,172.0,450.0,2.9,20.0,605.0,551.29,419.52
2016,8,20,12,45,428.0,344.0,3.0,20.0,724.5,691.06,527.37
2016,8,20,13,0,684.0,238.0,3.1,20.0,844.0,832.66,633.24
2016,8,20,13,15,384.5,322.5,3.1,20.0,662.5,671.81,513.1
2016,8,20,13,30,85.0,407.0,3.1,20.0,481.0,466.27,356.68
2016,8,20,13,45,138.5,402.5,3.15,20.0,518.0,531.03,407.53
2016,8,20,14,0,192.0,398.0,3.2,20.0,555.0,585.01,448.96
2016,8,20,14,15,178.5,382.5,3.2,19.5,524.5,564.46,435.01
2016,8,20,14,30,165.0,367.0,3.2,19.0,494.0,542.51,420.33
2016,8,20,14,45,151.5,348.0,3.2,19.0,460.0,515.46,401.01
2016,8,20,15,0,138.0,329.0,3.2,19.0,426.0,487.26,380.71
2016,8,20,15,15,101.0,299.5,3.2,19.0,368.5,405.74,319.23
2016,8,20,15,30,64.0,270.0,3.2,19.0,311.0,340.87,269.29
2016,8,20,15,45,68.5,251.5,3.2,19.0,292.0,328.0,260.55
2016,8,20,16,0,73.0,233.0,3.2,19.0,273.0,314.64,251.21
2016,8,20,16,15,58.0,207.0,3.25,18.5,237.0,273.54,219.59
2016,8,20,16,30,43.0,181.0,3.3,18.0,201.0,232.28,187.26
2016,8,20,16,45,46.5,161.5,3.35,17.5,180.5,215.56,174.94
2016,8,20,17,0,50.0,142.0,3.4,17.0,160.0,198.37,161.87
2016,8,20,17,15,209.5,117.0,3.4,16.5,176.0,329.04,274.08
2016,8,20,17,30,369.0,92.0,3.4,16.0,192.0,433.08,360.8
2016,8,20,17,45,310.5,75.5,3.4,16.0,147.0,358.12,297.29
2016,8,20,18,0,252.0,59.0,3.4,16.0,102.0,286.71,235.3
2016,8,20,18,15,174.5,40.0,3.3,15.5,65.0,203.02,160.7
2016,8,20,18,30,97.0,21.0,3.2,15.0,28.0,113.76,54.71
2016,8,20,18,45,48.5,10.5,3.15,15.0,14.0,37.34,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,13.5,18.0,12.28,0.0
2016,8,21,6,0,109.0,27.0,3.0,14.0,36.0,21.93,10.78
2016,8,21,6,15,182.5,46.0,3.0,14.0,74.0,35.34,24.98
2016,8,21,6,30,256.0,65.0,3.0,14.0,112.0,49.15,37.85
2016,8,21,6,45,316.5,80.5,3.05,14.5,158.0,59.77,47.6
2016,8,21,7,0,377.0,96.0,3.1,15.0,204.0,69.96,56.71
2016,8,21,7,15,188.5,99.0,3.05,15.0,153.0,74.24,60.5
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,87.37,71.93
2016,8,21,7,45,1.0,125.5,2.95,15.5,126.0,106.07,87.88
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,124.45,103.29
2016,8,21,8,15,11.0,176.0,2.85,16.0,182.5,145.08,120.6
2016,8,21,8,30,20.0,203.0,2.8,16.0,215.0,165.33,137.38
2016,8,21,8,45,38.5,237.5,2.75,16.5,261.5,182.46,143.23
2016,8,21,9,0,57.0,272.0,2.7,17.0,308.0,213.0,165.63
2016,8,21,9,15,71.0,297.5,2.7,17.0,346.0,239.92,185.78
2016,8,21,9,30,85.0,323.0,2.7,17.0,384.0,268.92,207.86
2016,8,21,9,45,98.5,344.5,2.7,17.5,418.5,297.18,229.14
2016,8,21,10,0,112.0,366.0,2.7,18.0,453.0,327.3,251.88
2016,8,21,10,15,163.0,382.0,2.75,18.0,514.0,362.49,278.51
2016,8,21,10,30,214.0,398.0,2.8,18.0,575.0,411.72,316.14
2016,8,21,10,45,282.0,394.5,2.85,18.5,634.0,454.7,348.64
2016,8,21,11,0,350.0,391.0,2.9,19.0,693.0,510.5,390.69
2016,8,21,11,15,272.0,415.5,2.95,19.0,653.0,507.88,389.01
2016,8,21,11,30,194.0,440.0,3.0,19.0,613.0,500.2,383.06
2016,8,21,11,45,236.0,436.5,3.1,19.5,648.0,541.46,414.02
2016,8,21,12,0,278.0,433.0,3.2,20.0,683.0,587.07,447.68
2016,8,21,12,15,231.0,440.5,3.3,20.0,648.5,574.01,437.83
2016,8,21,12,30,184.0,448.0,3.4,20.0,614.0,558.85,426.45
2016,8,21,12,45,266.5,426.0,3.5,20.0,663.0,626.66,478.44
2016,8,21,13,0,349.0,404.0,3.6,20.0,712.0,692.37,528.18
2016,8,21,13,15,220.0,406.0,3.65,19.5,599.0,587.63,451.05
2016,8,21,13,30,91.0,408.0,3.7,19.0,486.0,472.71,364.53
2016,8,21,13,45,135.0,402.5,3.8,19.0,514.5,527.78,407.94
2016,8,21,14,0,179.0,397.0,3.9,19.0,543.0,571.72,442.34
2016,8,21,14,15,207.0,378.0,3.9,19.0,540.5,586.58,454.88
2016,8,21,14,30,235.0,359.0,3.9,19.0,538.0,600.59,467.03
2016,8,21,14,45,166.5,340.0,3.95,19.0,464.0,520.95,407.03
2016,8,21,15,0,98.0,321.0,4.0,19.0,390.0,422.48,331.9
2016,8,21,15,15,95.0,301.5,4.0,18.5,365.5,402.5,318.4
2016,8,21,15,30,92.0,282.0,4.0,18.0,341.0,381.94,304.03
2016,8,21,15,45,140.0,260.0,4.05,18.0,341.0,423.44,339.02
2016,8,21,16,0,188.0,238.0,4.1,18.0,341.0,445.13,358.61
2016,8,21,16,15,198.5,213.5,4.1,17.5,313.0,426.95,346.74
2016,8,21,16,30,209.0,189.0,4.1,17.0,285.0,407.11,333.49
2016,8,21,16,45,114.0,159.5,4.15,17.0,211.5,287.58,236.12
2016,8,21,17,0,19.0,130.0,4.2,17.0,138.0,144.24,116.15
2016,8,21,17,15,11.0,110.0,4.15,16.5,114.5,118.13,94.61
2016,8,21,17,30,3.0,90.0,4.1,16.0,91.0,92.22,72.66
2016,8,21,17,45,136.0,73.5,4.1,15.5,96.5,210.4,174.77
2016,8,21,18,0,269.0,57.0,4.1,15.0,102.0,295.46,243.98
2016,8,21,18,15,185.0,39.0,4.0,14.5,64.5,208.63,165.05
2016,8,21,18,30,101.0,21.0,3.9,14.0,27.0,114.99,43.22
2016,8,21,18,45,50.5,10.5,3.8,14.0,13.5,38.35,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,13.5,4.0,3.64,0.0
2016,8,22,6,0,0.0,8.0,3.5,14.0,8.0,7.02,0.0
2016,8,22,6,15,0.0,17.5,3.4,14.0,17.5,15.38,7.67
2016,8,22,6,30,0.0,27.0,3.3,14.0,27.0,23.77,15.42
2016,8,22,6,45,0.0,38.0,3.25,14.5,38.0,33.5,24.27
2016,8,22,7,0,0.0,49.0,3.2,15.0,49.0,43.24,33.02
2016,8,22,7,15,0.0,60.5,3.1,15.0,60.5,53.44,42.09
2016,8,22,7,30,0.0,72.0,3.0,15.0,72.0,63.67,51.06
2016,8,22,7,45,0.0,92.5,2.95,15.5,92.5,80.71,65.76
2016,8,22,8,0,0.0,113.0,2.9,16.0,113.0,97.42,79.94
2016,8,22,8,15,0.0,130.0,2.8,16.5,130.0,111.2,91.37
2016,8,22,8,30,0.0,147.0,2.7,17.0,147.0,124.82,102.51
2016,8,22,8,45,2.5,167.5,2.65,17.5,169.0,141.76,111.1
2016,8,22,9,0,5.0,188.0,2.6,18.0,191.0,159.21,124.43
2016,8,22,9,15,7.5,204.5,2.6,18.0,209.5,174.06,135.83
2016,8,22,9,30,10.0,221.0,2.6,18.0,228.0,189.31,147.54
2016,8,22,9,45,12.5,240.0,2.65,18.5,249.5,206.94,160.83
2016,8,22,10,0,15.0,259.0,2.7,19.0,271.0,225.02,174.4
2016,8,22,10,15,20.0,285.0,2.75,19.0,301.0,250.12,193.67
2016,8,22,10,30,25.0,311.0,2.8,19.0,331.0,276.06,213.5
2016,8,22,10,45,54.0,358.5,2.9,19.5,404.0,325.03,250.43
2016,8,22,11,0,83.0,406.0,3.0,20.0,477.0,385.05,295.3
2016,8,22,11,15,84.5,414.0,3.1,20.0,488.0,401.42,307.62
2016,8,22,11,30,86.0,422.0,3.2,20.0,499.0,417.95,320.19
2016,8,22,11,45,213.0,417.5,3.3,20.0,608.5,509.75,390.74
2016,8,22,12,0,340.0,413.0,3.4,20.0,718.0,614.17,469.32
2016,8,22,12,15,255.0,430.0,3.5,20.0,659.0,586.11,447.58
2016,8,22,12,30,170.0,447.0,3.6,20.0,600.0,546.72,417.73
2016,8,22,12,45,252.5,426.0,3.7,20.0,650.0,614.9,470.29
2016,8,22,13,0,335.0,405.0,3.8,20.0,700.0,681.01,520.52
2016,8,22,13,15,222.0,409.0,3.9,20.0,603.0,592.1,454.18
2016,8,22,13,30,109.0,413.0,4.0,20.0,506.0,493.94,379.95
2016,8,22,13,45,112.0,401.5,4.1,20.0,495.0,492.33,380.0
2016,8,22,14,0,115.0,390.0,4.2,20.0,484.0,504.62,389.92
2016,8,22,14,15,91.0,365.0,4.25,19.5,438.0,447.55,348.05
2016,8,22,14,30,67.0,340.0,4.3,19.0,392.0,403.42,315.42
2016,8,22,14,45,78.5,328.0,4.4,19.0,386.0,406.48,319.21
2016,8,22,15,0,90.0,316.0,4.5,19.0,380.0,409.29,322.73
2016,8,22,15,15,72.5,289.0,4.5,18.5,338.5,366.71,290.71
2016,8,22,15,30,55.0,262.0,4.5,18.0,297.0,323.43,257.74
2016,8,22,15,45,37.5,229.0,4.55,18.0,252.0,272.58,217.8
2016,8,22,16,0,20.0,196.0,4.6,18.0,207.0,206.35,164.81
2016,8,22,16,15,10.0,166.5,4.5,17.5,172.0,167.78,133.95
2016,8,22,16,30,0.0,137.0,4.4,17.0,137.0,129.28,102.54
2016,8,22,16,45,0.0,110.0,4.3,17.0,110.0,102.35,80.52
2016,8,22,17,0,0.0,83.0,4.2,17.0,83.0,75.34,58.12
2016,8,22,17,15,161.5,89.0,4.05,16.5,131.5,250.73,209.94
2016,8,22,17,30,323.0,95.0,3.9,16.0,180.0,400.24,334.16
2016,8,22,17,45,268.5,76.5,3.75,15.5,136.5,327.76,272.39
2016,8,22,18,0,214.0,58.0,3.6,15.0,93.0,244.22,200.64
2016,8,22,18,15,141.5,37.5,3.45,15.0,57.5,162.94,126.9
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,74.51,14.61
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,27.31,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,13.0,2.8,14.5,18.5,11.82,0.0
2016,8,23,6,0,145.0,26.0,2.9,15.0,37.0,20.35,8.59
2016,8,23,6,15,235.0,42.0,2.85,15.0,76.5,32.44,22.25
2016,8,23,6,30,325.0,58.0,2.8,15.0,116.0,44.14,33.24
2016,8,23,6,45,390.5,70.5,2.75,15.5,163.0,52.74,41.18
2016,8,23,7,0,456.0,83.0,2.7,16.0,210.0,61.03,48.6
2016,8,23,7,15,248.0,113.0,2.55,16.0,184.0,84.08,68.91
2016,8,23,7,30,40.0,143.0,2.4,16.0,158.0,111.93,93.07
2016,8,23,7,45,40.5,163.0,2.3,16.5,180.0,126.2,104.9
2016,8,23,8,0,41.0,183.0,2.2,17.0,202.0,140.14,116.25
2016,8,23,8,15,41.5,202.5,2.15,17.0,223.5,153.44,127.13
2016,8,23,8,30,42.0,222.0,2.1,17.0,245.0,166.39,137.6
2016,8,23,8,45,72.0,253.5,2.05,17.5,298.0,193.31,150.26
2016,8,23,9,0,102.0,285.0,2.0,18.0,351.0,225.3,172.55
2016,8,23,9,15,132.0,308.0,2.0,18.0,398.5,246.21,186.97
2016,8,23,9,30,162.0,331.0,2.0,18.0,446.0,281.19,213.15
2016,8,23,9,45,261.0,331.0,2.05,18.5,527.0,315.28,236.71
2016,8,23,10,0,360.0,331.0,2.1,19.0,608.0,369.18,276.71
2016,8,23,10,15,399.5,327.0,2.1,19.0,645.5,407.25,306.96
2016,8,23,10,30,439.0,323.0,2.1,19.0,683.0,443.44,335.96
2016,8,23,10,45,606.5,250.5,2.15,19.5,762.0,497.98,378.1
2016,8,23,11,0,774.0,178.0,2.2,20.0,841.0,568.36,432.25
2016,8,23,11,15,600.5,270.0,2.25,20.0,790.0,580.93,442.01
2016,8,23,11,30,427.0,362.0,2.3,20.0,739.0,581.37,441.57
2016,8,23,11,45,609.0,271.0,2.35,20.5,813.0,654.22,497.3
2016,8,23,12,0,791.0,180.0,2.4,21.0,887.0,735.75,558.21
2016,8,23,12,15,559.5,297.0,2.45,21.0,797.0,702.12,530.68
2016,8,23,12,30,328.0,414.0,2.5,21.0,707.0,646.68,487.37
2016,8,23,12,45,347.5,402.5,2.55,21.0,710.0,670.84,506.16
2016,8,23,13,0,367.0,391.0,2.6,21.0,713.0,694.49,524.03
2016,8,23,13,15,373.0,377.0,2.65,21.0,699.5,703.14,531.2
2016,8,23,13,30,379.0,363.0,2.7,21.0,686.0,710.09,537.35
2016,8,23,13,45,391.0,347.5,2.8,21.0,672.0,719.24,545.52
2016,8,23,14,0,403.0,332.0,2.9,21.0,658.0,739.63,561.4
2016,8,23,14,15,393.5,324.5,2.95,20.5,633.0,720.55,550.24
2016,8,23,14,30,384.0,317.0,3.0,20.0,608.0,712.5,546.85
2016,8,23,14,45,339.5,311.0,3.15,20.0,559.0,670.9,517.87
2016,8,23,15,0,295.0,305.0,3.3,20.0,510.0,627.7,487.39
2016,8,23,15,15,288.0,288.0,3.4,19.5,478.0,606.48,474.57
2016,8,23,15,30,281.0,271.0,3.5,19.0,446.0,583.78,460.33
2016,8,23,15,45,247.5,251.0,3.65,19.0,396.5,531.33,422.09
2016,8,23,16,0,214.0,231.0,3.8,19.0,347.0,460.43,369.3
2016,8,23,16,15,183.0,209.5,3.85,18.5,302.0,407.87,329.93
2016,8,23,16,30,152.0,188.0,3.9,18.0,257.0,355.5,289.68
2016,8,23,16,45,80.5,155.5,4.0,17.5,192.0,238.23,194.78
2016,8,23,17,0,9.0,123.0,4.1,17.0,127.0,128.24,102.56
2016,8,23,17,15,216.5,101.5,4.05,16.5,158.5,312.51,261.71
2016,8,23,17,30,424.0,80.0,4.0,16.0,190.0,456.89,381.54
2016,8,23,17,45,356.0,66.0,4.0,16.0,144.0,376.53,312.76
2016,8,23,18,0,288.0,52.0,4.0,16.0,98.0,300.64,246.12
2016,8,23,18,15,195.0,35.0,3.85,15.5,61.0,209.04,161.89
2016,8,23,18,30,102.0,18.0,3.7,15.0,24.0,107.2,0.04
2016,8,23,18,45,51.0,9.0,3.6,15.0,12.0,36.99,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,5,45,93.0,12.5,2.4,12.5,19.5,11.37,0.0
2016,8,24,6,0,186.0,25.0,2.5,13.0,39.0,19.64,7.6
2016,8,24,6,15,286.5,39.5,2.5,13.5,80.5,30.64,20.8
2016,8,24,6,30,387.0,54.0,2.5,14.0,122.0,42.93,32.29
2016,8,24,6,45,456.5,64.0,2.5,14.5,171.0,49.34,38.32
2016,8,24,7,0,526.0,74.0,2.5,15.0,220.0,55.5,43.9
2016,8,24,7,15,263.0,68.0,2.45,15.0,141.0,48.17,37.41
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,54.77,43.2
2016,8,24,7,45,0.0,77.5,2.35,15.5,77.5,68.56,55.12
2016,8,24,8,0,0.0,93.0,2.3,16.0,93.0,81.55,66.16
2016,8,24,8,15,0.0,115.5,2.3,16.0,115.5,99.91,81.82
2016,8,24,8,30,0.0,138.0,2.3,16.0,138.0,117.91,97.0
2016,8,24,8,45,3.5,166.0,2.3,16.5,168.0,140.54,110.51
2016,8,24,9,0,7.0,194.0,2.3,17.0,198.0,163.79,128.5
2016,8,24,9,15,10.0,212.5,2.35,17.0,219.5,180.41,141.29
2016,8,24,9,30,13.0,231.0,2.4,17.0,241.0,197.52,154.48
2016,8,24,9,45,25.5,273.0,2.45,17.5,293.0,226.57,176.42
2016,8,24,10,0,38.0,315.0,2.5,18.0,345.0,265.93,206.31
2016,8,24,10,15,44.5,335.5,2.55,18.0,371.0,289.58,224.38
2016,8,24,10,30,51.0,356.0,2.6,18.0,397.0,314.38,243.35
2016,8,24,10,45,109.0,388.5,2.7,18.5,480.5,369.64,284.96
2016,8,24,11,0,167.0,421.0,2.8,19.0,564.0,437.54,335.78
2016,8,24,11,15,223.5,420.5,2.9,19.0,615.5,485.26,372.14
2016,8,24,11,30,280.0,420.0,3.0,19.0,667.0,536.18,410.96
2016,8,24,11,45,354.5,393.5,3.1,19.5,708.0,584.73,447.61
2016,8,24,12,0,429.0,367.0,3.2,20.0,749.0,639.27,488.39
2016,8,24,12,15,407.5,377.0,3.3,20.0,739.5,656.69,501.22
2016,8,24,12,30,386.0,387.0,3.4,20.0,730.0,667.48,509.43
2016,8,24,12,45,427.5,365.5,3.5,20.0,742.0,707.89,540.26
2016,8,24,13,0,469.0,344.0,3.6,20.0,754.0,744.1,567.95
2016,8,24,13,15,447.5,344.0,3.7,20.0,729.5,745.21,569.22
2016,8,24,13,30,426.0,344.0,3.8,20.0,705.0,743.51,568.72
2016,8,24,13,45,457.5,321.0,3.9,20.0,698.5,765.1,586.36
2016,8,24,14,0,489.0,298.0,4.0,20.0,692.0,784.89,602.69
2016,8,24,14,15,407.0,315.0,4.1,19.5,635.0,736.78,568.59
2016,8,24,14,30,325.0,332.0,4.2,19.0,578.0,672.32,522.5
2016,8,24,14,45,320.5,315.0,4.3,19.0,547.5,656.8,513.02
2016,8,24,15,0,316.0,298.0,4.4,19.0,517.0,639.45,502.03
2016,8,24,15,15,237.0,288.5,4.4,18.5,447.0,540.44,428.38
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,458.98,366.09
2016,8,24,15,45,164.5,256.0,4.45,18.0,351.0,441.8,354.73
2016,8,24,16,0,171.0,233.0,4.5,18.0,325.0,423.36,342.04
2016,8,24,16,15,410.0,170.0,4.5,17.5,361.5,599.15,487.35
2016,8,24,16,30,649.0,107.0,4.5,17.0,398.0,735.52,595.92
2016,8,24,16,45,610.5,100.0,4.5,17.0,346.5,679.94,554.55
2016,8,24,17,0,572.0,93.0,4.5,17.0,295.0,623.95,512.81
2016,8,24,17,15,518.5,84.0,4.45,16.5,244.0,553.59,459.0
2016,8,24,17,30,465.0,75.0,4.4,16.0,193.0,484.53,403.85
2016,8,24,17,45,389.5,63.0,4.35,16.0,146.0,395.93,328.97
2016,8,24,18,0,314.0,51.0,4.3,16.0,99.0,316.79,259.07
2016,8,24,18,15,209.5,34.5,4.2,15.5,61.0,218.06,166.94
2016,8,24,18,30,105.0,18.0,4.1,15.0,23.0,107.81,0.0
2016,8,24,18,45,52.5,9.0,4.05,14.5,11.5,37.69,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,105.0,12.0,2.9,13.5,19.5,10.91,0.0
2016,8,25,6,0,210.0,24.0,3.0,14.0,39.0,19.69,6.84
2016,8,25,6,15,315.0,36.5,2.95,14.0,80.5,29.37,19.58
2016,8,25,6,30,420.0,49.0,2.9,14.0,122.0,38.65,28.49
2016,8,25,6,45,493.5,57.0,2.85,14.5,171.0,43.58,33.2
2016,8,25,7,0,567.0,65.0,2.8,15.0,220.0,48.38,37.57
2016,8,25,7,15,283.5,55.0,2.75,15.0,132.5,39.27,29.49
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,39.69,29.82
2016,8,25,7,45,0.0,58.5,2.65,15.5,58.5,51.67,40.26
2016,8,25,8,0,0.0,72.0,2.6,16.0,72.0,63.68,50.56
2016,8,25,8,15,0.0,87.5,2.6,16.5,87.5,77.4,62.21
2016,8,25,8,30,0.0,103.0,2.6,17.0,103.0,90.33,73.02
2016,8,25,8,45,0.0,123.5,2.6,17.5,123.5,107.28,83.21
2016,8,25,9,0,0.0,144.0,2.6,18.0,144.0,124.29,96.6
2016,8,25,9,15,0.0,150.5,2.65,18.0,150.5,130.18,101.08
2016,8,25,9,30,0.0,157.0,2.7,18.0,157.0,136.07,105.57
2016,8,25,9,45,2.5,170.0,2.75,18.0,172.0,147.98,114.82
2016,8,25,10,0,5.0,183.0,2.8,18.0,187.0,160.27,124.36
2016,8,25,10,15,12.0,234.5,2.85,18.0,244.0,206.24,160.47
2016,8,25,10,30,19.0,286.0,2.9,18.0,301.0,253.07,196.8
2016,8,25,10,45,24.5,312.5,2.95,18.5,333.0,280.03,217.06
2016,8,25,11,0,30.0,339.0,3.0,19.0,365.0,303.16,234.29
2016,8,25,11,15,25.5,328.0,3.0,19.0,350.5,296.62,229.16
2016,8,25,11,30,21.0,317.0,3.0,19.0,336.0,290.33,224.28
2016,8,25,11,45,22.0,319.0,3.0,19.0,339.0,295.24,228.08
2016,8,25,12,0,23.0,321.0,3.0,19.0,342.0,300.18,231.9
2016,8,25,12,15,59.5,375.0,3.0,19.0,428.5,381.84,294.74
2016,8,25,12,30,96.0,429.0,3.0,19.0,515.0,466.16,358.22
2016,8,25,12,45,105.5,428.0,3.05,19.5,521.0,481.39,369.03
2016,8,25,13,0,115.0,427.0,3.1,20.0,527.0,505.88,386.9
2016,8,25,13,15,117.5,416.5,3.15,19.5,517.5,507.7,389.52
2016,8,25,13,30,120.0,406.0,3.2,19.0,508.0,508.77,391.77
2016,8,25,13,45,124.5,397.0,3.3,19.0,500.0,512.48,395.44
2016,8,25,14,0,129.0,388.0,3.4,19.0,492.0,515.59,398.74
2016,8,25,14,15,143.5,373.0,3.5,19.0,484.5,521.1,404.29
2016,8,25,14,30,158.0,358.0,3.6,19.0,477.0,525.92,409.42
2016,8,25,14,45,154.0,339.0,3.7,19.0,450.0,507.87,397.03
2016,8,25,15,0,150.0,320.0,3.8,19.0,423.0,488.72,383.86
2016,8,25,15,15,84.5,270.5,3.85,18.5,328.0,357.39,283.37
2016,8,25,15,30,19.0,221.0,3.9,18.0,233.0,227.5,180.34
2016,8,25,15,45,50.0,223.5,3.95,18.0,251.0,278.56,223.15
2016,8,25,16,0,81.0,226.0,4.0,18.0,269.0,314.94,253.8
2016,8,25,16,15,83.5,204.0,4.0,17.5,244.5,294.65,239.02
2016,8,25,16,30,86.0,182.0,4.0,17.0,220.0,273.68,223.59
2016,8,25,16,45,79.0,160.5,4.0,16.5,192.0,244.59,200.86
2016,8,25,17,0,72.0,139.0,4.0,16.0,164.0,215.34,177.49
2016,8,25,17,15,314.0,100.0,3.9,15.5,182.0,405.06,339.44
2016,8,25,17,30,556.0,61.0,3.8,15.0,200.0,536.13,446.03
2016,8,25,17,45,477.5,52.0,3.75,15.0,151.0,448.62,372.26
2016,8,25,18,0,399.0,43.0,3.7,15.0,102.0,365.56,298.82
2016,8,25,18,15,276.5,30.0,3.55,14.5,63.0,255.77,193.61
2016,8,25,18,30,154.0,17.0,3.4,14.0,24.0,135.7,0.0
2016,8,25,18,45,77.0,8.5,3.3,14.0,12.0,50.79,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.0,2.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,207.0,24.0,3.0,15.0,38.0,19.8,5.97
2016,8,26,6,15,317.0,36.5,3.0,15.0,80.0,29.5,19.52
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,38.8,28.46
2016,8,26,6,45,494.5,58.5,3.05,15.5,171.5,44.98,34.28
2016,8,26,7,0,562.0,68.0,3.1,16.0,221.0,50.93,39.67
2016,8,26,7,15,281.0,73.5,3.1,16.0,150.0,52.25,40.87
2016,8,26,7,30,0.0,79.0,3.1,16.0,79.0,69.24,55.79
2016,8,26,7,45,0.0,106.0,3.15,16.5,106.0,91.11,74.62
2016,8,26,8,0,0.0,133.0,3.2,17.0,133.0,112.42,92.66
2016,8,26,8,15,0.5,147.0,3.15,17.0,147.5,123.8,102.09
2016,8,26,8,30,1.0,161.0,3.1,17.0,162.0,135.06,111.35
2016,8,26,8,45,21.0,208.0,3.1,17.5,221.5,171.85,135.07
2016,8,26,9,0,41.0,255.0,3.1,18.0,281.0,199.25,155.08
2016,8,26,9,15,68.0,287.5,3.05,18.0,334.0,231.51,178.9
2016,8,26,9,30,95.0,320.0,3.0,18.0,387.0,267.52,205.88
2016,8,26,9,45,186.0,335.0,3.0,18.5,474.0,304.56,231.59
2016,8,26,10,0,277.0,350.0,3.0,19.0,561.0,352.91,267.18
2016,8,26,10,15,551.5,250.0,3.0,19.0,690.5,401.32,302.07
2016,8,26,10,30,826.0,150.0,3.0,19.0,820.0,480.14,363.09
2016,8,26,10,45,832.5,151.0,3.0,19.5,842.0,529.6,403.41
2016,8,26,11,0,839.0,152.0,3.0,20.0,864.0,578.47,442.2
2016,8,26,11,15,843.0,153.0,3.05,20.0,879.0,625.08,479.25
2016,8,26,11,30,847.0,154.0,3.1,20.0,894.0,670.45,514.55
2016,8,26,11,45,662.5,252.0,3.15,20.0,833.5,671.75,514.33
2016,8,26,12,0,478.0,350.0,3.2,20.0,773.0,658.7,502.75
2016,8,26,12,15,485.5,342.5,3.25,20.0,772.5,684.32,522.49
2016,8,26,12,30,493.0,335.0,3.3,20.0,772.0,708.77,541.02
2016,8,26,12,45,497.5,329.5,3.35,20.0,766.0,731.22,557.96
2016,8,26,13,0,502.0,324.0,3.4,20.0,760.0,752.02,573.68
2016,8,26,13,15,502.0,316.5,3.4,20.0,745.5,765.2,583.76
2016,8,26,13,30,502.0,309.0,3.4,20.0,731.0,776.16,592.36
2016,8,26,13,45,674.0,221.5,3.45,20.0,771.0,865.43,660.76
2016,8,26,14,0,846.0,134.0,3.5,20.0,811.0,943.32,715.28
2016,8,26,14,15,837.0,132.0,3.5,19.5,780.0,946.12,718.98
2016,8,26,14,30,828.0,130.0,3.5,19.0,749.0,945.49,721.12
2016,8,26,14,45,819.0,126.0,3.5,19.0,712.0,939.26,718.22
2016,8,26,15,0,810.0,122.0,3.5,19.0,675.0,929.68,713.2
2016,8,26,15,15,793.5,118.5,3.45,19.0,632.0,910.34,701.19
2016,8,26,15,30,777.0,115.0,3.4,19.0,589.0,887.96,687.19
2016,8,26,15,45,759.0,110.0,3.35,19.0,542.5,859.62,669.0
2016,8,26,16,0,741.0,105.0,3.3,19.0,496.0,834.29,652.9
2016,8,26,16,15,712.5,100.0,3.25,18.5,446.0,791.94,625.54
2016,8,26,16,30,684.0,95.0,3.2,18.0,396.0,747.99,596.52
2016,8,26,16,45,647.0,88.5,3.15,18.0,344.0,693.61,557.84
2016,8,26,17,0,610.0,82.0,3.1,18.0,292.0,638.77,517.74
2016,8,26,17,15,556.5,74.0,3.0,17.5,241.0,568.9,465.26
2016,8,26,17,30,503.0,66.0,2.9,17.0,190.0,500.44,411.56
2016,8,26,17,45,424.5,55.5,2.85,16.5,142.0,412.94,339.47
2016,8,26,18,0,346.0,45.0,2.8,16.0,94.0,329.89,267.2
2016,8,26,18,15,229.5,30.0,2.7,15.5,57.0,223.61,163.99
2016,8,26,18,30,113.0,15.0,2.6,15.0,20.0,81.15,0.0
2016,8,26,18,45,56.5,7.5,2.55,15.0,10.0,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.5,2.9,14.0,16.5,10.46,0.0
2016,8,27,6,0,158.0,23.0,3.0,14.0,33.0,18.09,4.01
2016,8,27,6,15,259.0,38.0,3.0,14.0,73.5,29.52,19.55
2016,8,27,6,30,360.0,53.0,3.0,14.0,114.0,40.62,30.15
2016,8,27,6,45,429.5,64.5,3.0,14.5,162.5,50.11,38.95
2016,8,27,7,0,499.0,76.0,3.0,15.0,211.0,57.51,45.66
2016,8,27,7,15,249.5,79.5,3.0,15.0,147.0,56.37,44.69
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,72.38,58.79
2016,8,27,7,45,0.0,98.0,3.0,15.5,98.0,84.87,69.46
2016,8,27,8,0,0.0,113.0,3.0,16.0,113.0,97.24,79.85
2016,8,27,8,15,6.0,150.0,3.0,16.0,154.0,125.99,104.4
2016,8,27,8,30,12.0,187.0,3.0,16.0,195.0,153.71,127.72
2016,8,27,8,45,11.5,197.0,3.05,16.5,204.5,163.41,129.0
2016,8,27,9,0,11.0,207.0,3.1,17.0,214.0,173.58,136.41
2016,8,27,9,15,16.0,230.5,3.15,17.0,241.5,194.57,152.61
2016,8,27,9,30,21.0,254.0,3.2,17.0,269.0,216.37,169.44
2016,8,27,9,45,26.0,277.5,3.25,17.5,297.0,239.0,186.57
2016,8,27,10,0,31.0,301.0,3.3,18.0,325.0,253.13,196.98
2016,8,27,10,15,48.5,334.0,3.3,18.0,373.0,289.56,224.95
2016,8,27,10,30,66.0,367.0,3.3,18.0,421.0,328.65,254.87
2016,8,27,10,45,91.0,389.5,3.35,18.5,465.5,366.09,282.98
2016,8,27,11,0,116.0,412.0,3.4,19.0,510.0,402.63,310.32
2016,8,27,11,15,164.0,420.5,3.45,19.0,562.5,449.64,346.31
2016,8,27,11,30,212.0,429.0,3.5,19.0,615.0,501.06,385.47
2016,8,27,11,45,309.0,401.0,3.55,19.5,673.5,559.21,429.7
2016,8,27,12,0,406.0,373.0,3.6,20.0,732.0,626.33,480.09
2016,8,27,12,15,439.0,360.5,3.65,20.0,748.0,664.49,508.9
2016,8,27,12,30,472.0,348.0,3.7,20.0,764.0,703.21,538.13
2016,8,27,12,45,479.0,336.5,3.75,20.0,755.0,721.83,552.47
2016,8,27,13,0,486.0,325.0,3.8,20.0,746.0,738.72,565.69
2016,8,27,13,15,376.0,361.5,3.8,19.5,683.5,688.63,528.9
2016,8,27,13,30,266.0,398.0,3.8,19.0,621.0,642.52,494.34
2016,8,27,13,45,318.5,371.0,3.8,19.0,630.5,675.29,520.78
2016,8,27,14,0,371.0,344.0,3.8,19.0,640.0,707.39,546.33
2016,8,27,14,15,418.5,309.5,3.75,19.0,630.5,739.89,571.77
2016,8,27,14,30,466.0,275.0,3.7,19.0,621.0,757.99,587.19
2016,8,27,14,45,639.0,197.0,3.7,19.0,646.0,851.24,659.39
2016,8,27,15,0,812.0,119.0,3.7,19.0,671.0,926.46,713.09
2016,8,27,15,15,796.0,115.5,3.65,18.5,628.5,907.52,701.99
2016,8,27,15,30,780.0,112.0,3.6,18.0,586.0,885.55,689.51
2016,8,27,15,45,766.0,106.0,3.6,18.0,540.0,859.67,673.22
2016,8,27,16,0,752.0,100.0,3.6,18.0,494.0,831.05,654.89
2016,8,27,16,15,724.5,95.0,3.55,17.5,444.0,794.47,631.5
2016,8,27,16,30,697.0,90.0,3.5,17.0,394.0,751.14,602.66
2016,8,27,16,45,666.0,83.0,3.45,17.0,343.0,700.92,566.8
2016,8,27,17,0,635.0,76.0,3.4,17.0,292.0,649.92,529.31
2016,8,27,17,15,582.5,68.5,3.4,16.5,240.5,580.91,477.42
2016,8,27,17,30,530.0,61.0,3.4,16.0,189.0,513.29,424.16
2016,8,27,17,45,455.5,50.5,3.45,16.0,141.0,428.11,353.08
2016,8,27,18,0,381.0,40.0,3.5,16.0,93.0,347.42,281.32
2016,8,27,18,15,257.0,26.5,3.5,15.5,55.5,237.35,169.07
2016,8,27,18,30,133.0,13.0,3.5,15.0,18.0,90.86,0.0
2016,8,27,18,45,66.5,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,13.5,18.0,9.55,0.0
2016,8,28,6,0,223.0,21.0,2.1,14.0,36.0,17.19,2.37
2016,8,28,6,15,336.0,33.0,2.0,14.0,78.0,26.55,16.96
2016,8,28,6,30,449.0,45.0,1.9,14.0,120.0,35.54,25.68
2016,8,28,6,45,521.0,53.5,1.85,14.5,170.0,41.05,30.93
2016,8,28,7,0,593.0,62.0,1.8,15.0,220.0,46.39,35.8
2016,8,28,7,15,296.5,90.5,1.75,15.0,169.5,64.53,51.94
2016,8,28,7,30,0.0,119.0,1.7,15.0,119.0,99.5,82.6
2016,8,28,7,45,17.5,147.0,1.7,15.5,155.5,121.08,100.9
2016,8,28,8,0,35.0,175.0,1.7,16.0,192.0,134.8,112.13
2016,8,28,8,15,98.5,207.0,1.75,16.0,259.5,156.07,129.89
2016,8,28,8,30,162.0,239.0,1.8,16.0,327.0,166.79,138.5
2016,8,28,8,45,143.5,260.5,1.9,16.5,344.0,188.4,145.5
2016,8,28,9,0,125.0,282.0,2.0,17.0,361.0,213.64,163.3
2016,8,28,9,15,195.5,297.5,2.1,17.5,430.0,247.84,186.1
2016,8,28,9,30,266.0,313.0,2.2,18.0,499.0,280.72,208.97
2016,8,28,9,45,574.0,211.5,2.35,18.5,638.5,305.94,220.23
2016,8,28,10,0,882.0,110.0,2.5,19.0,778.0,376.79,271.66
2016,8,28,10,15,889.5,111.5,2.6,19.0,807.5,430.02,318.28
2016,8,28,10,30,897.0,113.0,2.7,19.0,837.0,482.95,363.78
2016,8,28,10,45,903.5,113.5,2.85,19.5,859.5,534.11,406.22
2016,8,28,11,0,910.0,114.0,3.0,20.0,882.0,584.42,446.83
2016,8,28,11,15,913.5,115.0,3.1,20.0,897.0,632.36,485.33
2016,8,28,11,30,917.0,116.0,3.2,20.0,912.0,678.79,521.87
2016,8,28,11,45,919.5,115.5,3.35,20.0,919.0,721.57,555.28
2016,8,28,12,0,922.0,115.0,3.5,20.0,926.0,762.34,586.69
2016,8,28,12,15,921.5,115.0,3.55,20.0,924.5,799.11,613.02
2016,8,28,12,30,921.0,115.0,3.6,20.0,923.0,833.32,637.16
2016,8,28,12,45,930.5,107.5,3.7,20.0,917.0,865.84,660.37
2016,8,28,13,0,940.0,100.0,3.8,20.0,911.0,895.67,681.74
2016,8,28,13,15,936.0,99.5,3.8,20.0,893.5,917.99,697.43
2016,8,28,13,30,932.0,99.0,3.8,20.0,876.0,936.98,710.97
2016,8,28,13,45,927.0,97.5,3.8,20.0,851.5,950.63,720.97
2016,8,28,14,0,922.0,96.0,3.8,20.0,827.0,960.78,728.75
2016,8,28,14,15,914.0,94.5,3.7,19.5,795.5,964.62,733.16
2016,8,28,14,30,906.0,93.0,3.6,19.0,764.0,964.91,735.34
2016,8,28,14,45,896.0,91.0,3.55,19.0,726.0,959.25,732.54
2016,8,28,15,0,886.0,89.0,3.5,19.0,688.0,950.17,727.59
2016,8,28,15,15,872.0,87.0,3.45,19.0,645.0,934.01,717.9
2016,8,28,15,30,858.0,85.0,3.4,19.0,602.0,914.74,706.18
2016,8,28,15,45,839.0,82.0,3.35,19.0,554.0,895.87,694.81
2016,8,28,16,0,820.0,79.0,3.3,19.0,506.0,865.12,675.01
2016,8,28,16,15,794.5,75.5,3.25,18.5,455.0,825.48,649.95
2016,8,28,16,30,769.0,72.0,3.2,18.0,404.0,783.91,622.98
2016,8,28,16,45,732.5,68.0,3.15,17.5,351.0,730.77,586.64
2016,8,28,17,0,696.0,64.0,3.1,17.0,298.0,676.9,548.5
2016,8,28,17,15,644.5,58.0,3.1,16.5,245.0,613.74,501.63
2016,8,28,17,30,593.0,52.0,3.1,16.0,192.0,547.23,449.62
2016,8,28,17,45,509.0,44.5,3.1,16.0,143.0,457.33,375.24
2016,8,28,18,0,425.0,37.0,3.1,16.0,94.0,372.52,299.91
2016,8,28,18,15,288.5,25.0,3.1,15.5,56.0,252.26,171.56
2016,8,28,18,30,152.0,13.0,3.1,15.0,18.0,101.66,0.0
2016,8,28,18,45,76.0,6.5,3.1,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,9.55,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.26,0.96
2016,8,29,6,15,313.5,33.5,3.8,14.0,75.0,27.08,17.28
2016,8,29,6,30,430.0,46.0,3.8,14.0,116.0,36.49,26.45
2016,8,29,6,45,215.0,45.0,3.8,14.5,80.0,33.41,24.1
2016,8,29,7,0,0.0,44.0,3.8,15.0,44.0,38.81,29.03
2016,8,29,7,15,0.0,54.5,3.75,15.0,54.5,48.12,37.37
2016,8,29,7,30,0.0,65.0,3.7,15.0,65.0,57.44,45.59
2016,8,29,7,45,0.0,74.5,3.7,15.5,74.5,65.89,52.82
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,74.15,59.77
2016,8,29,8,15,9.0,139.0,3.7,16.0,144.0,117.78,97.43
2016,8,29,8,30,18.0,194.0,3.7,16.0,204.0,158.45,131.92
2016,8,29,8,45,114.0,236.5,3.75,16.5,307.0,173.02,134.46
2016,8,29,9,0,210.0,279.0,3.8,17.0,410.0,220.09,165.76
2016,8,29,9,15,154.5,298.0,3.8,17.5,398.0,241.09,183.36
2016,8,29,9,30,99.0,317.0,3.8,18.0,386.0,265.37,204.45
2016,8,29,9,45,205.5,327.0,3.85,18.5,479.0,303.2,230.45
2016,8,29,10,0,312.0,337.0,3.9,19.0,572.0,353.77,267.75
2016,8,29,10,15,409.5,314.0,3.95,19.0,635.5,391.66,297.38
2016,8,29,10,30,507.0,291.0,4.0,19.0,699.0,444.88,339.66
2016,8,29,10,45,491.0,307.0,4.05,19.5,711.0,481.87,369.51
2016,8,29,11,0,475.0,323.0,4.1,20.0,723.0,517.11,397.19
2016,8,29,11,15,488.5,327.0,4.15,20.0,744.0,558.13,429.42
2016,8,29,11,30,502.0,331.0,4.2,20.0,765.0,599.66,461.54
2016,8,29,11,45,505.0,334.0,4.3,20.0,774.0,633.67,487.78
2016,8,29,12,0,508.0,337.0,4.4,20.0,783.0,666.85,513.28
2016,8,29,12,15,521.5,332.0,4.5,20.0,789.0,699.89,538.71
2016,8,29,12,30,535.0,327.0,4.6,20.0,795.0,732.17,563.47
2016,8,29,12,45,430.0,361.5,4.75,20.0,735.5,703.32,541.62
2016,8,29,13,0,325.0,396.0,4.9,20.0,676.0,661.2,509.87
2016,8,29,13,15,383.5,362.5,5.0,20.0,686.5,695.03,537.62
2016,8,29,13,30,442.0,329.0,5.1,20.0,697.0,739.94,572.92
2016,8,29,13,45,487.5,302.0,5.25,20.0,696.5,769.68,597.23
2016,8,29,14,0,533.0,275.0,5.4,20.0,696.0,797.71,620.51
2016,8,29,14,15,547.5,255.5,5.45,20.0,673.5,802.61,625.99
2016,8,29,14,30,562.0,236.0,5.5,20.0,651.0,804.76,629.73
2016,8,29,14,45,716.5,164.0,5.55,20.0,664.5,885.82,691.98
2016,8,29,15,0,871.0,92.0,5.6,20.0,678.0,937.61,730.61
2016,8,29,15,15,688.0,142.5,5.6,19.5,587.0,839.56,662.4
2016,8,29,15,30,505.0,193.0,5.6,19.0,496.0,717.29,573.39
2016,8,29,15,45,657.5,136.5,5.6,19.0,497.0,798.17,637.83
2016,8,29,16,0,810.0,80.0,5.6,19.0,498.0,855.27,681.85
2016,8,29,16,15,784.5,76.5,5.6,18.5,447.5,815.81,655.62
2016,8,29,16,30,759.0,73.0,5.6,18.0,397.0,774.44,627.86
2016,8,29,16,45,723.0,68.5,5.6,18.0,344.5,721.35,589.13
2016,8,29,17,0,687.0,64.0,5.6,18.0,292.0,667.52,548.66
2016,8,29,17,15,634.0,58.5,5.5,17.5,239.5,604.44,499.95
2016,8,29,17,30,581.0,53.0,5.4,17.0,187.0,537.94,446.13
2016,8,29,17,45,493.0,45.0,5.35,16.5,138.0,445.13,368.25
2016,8,29,18,0,405.0,37.0,5.3,16.0,89.0,357.7,289.26
2016,8,29,18,15,202.5,26.5,5.2,15.5,52.5,195.28,123.65
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
