Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,4.35,14.5,17.0,8.64,0.0
2016,8,30,6,0,249.0,19.0,4.5,15.0,34.0,15.54,0.0
2016,8,30,6,15,370.5,29.0,4.55,15.0,76.0,23.21,13.84
2016,8,30,6,30,492.0,39.0,4.6,15.0,118.0,30.62,21.17
2016,8,30,6,45,344.5,68.0,4.65,15.5,133.0,51.1,39.59
2016,8,30,7,0,197.0,97.0,4.7,16.0,148.0,73.15,59.24
2016,8,30,7,15,213.0,117.0,4.65,16.0,184.0,86.59,71.15
2016,8,30,7,30,229.0,137.0,4.6,16.0,220.0,99.5,82.39
2016,8,30,7,45,287.5,151.5,4.6,16.5,271.5,108.71,90.03
2016,8,30,8,0,346.0,166.0,4.6,17.0,323.0,117.6,97.26
2016,8,30,8,15,312.0,194.5,4.55,17.5,348.5,133.81,110.66
2016,8,30,8,30,278.0,223.0,4.5,18.0,374.0,149.09,123.08
2016,8,30,8,45,311.5,238.0,4.5,18.5,420.5,171.31,127.86
2016,8,30,9,0,345.0,253.0,4.5,19.0,467.0,207.2,149.13
2016,8,30,9,15,625.5,167.0,4.5,19.0,587.0,206.94,135.2
2016,8,30,9,30,906.0,81.0,4.5,19.0,707.0,256.48,165.79
2016,8,30,9,45,916.0,82.0,4.55,19.5,743.0,311.79,214.7
2016,8,30,10,0,926.0,83.0,4.6,20.0,779.0,367.44,264.23
2016,8,30,10,15,932.5,84.0,4.6,20.0,808.0,421.89,312.78
2016,8,30,10,30,939.0,85.0,4.6,20.0,837.0,475.85,359.94
2016,8,30,10,45,945.5,84.5,4.7,20.5,859.5,527.87,403.92
2016,8,30,11,0,952.0,84.0,4.8,21.0,882.0,578.93,445.92
2016,8,30,11,15,954.5,84.5,4.8,21.0,896.5,627.35,485.41
2016,8,30,11,30,957.0,85.0,4.8,21.0,911.0,674.03,522.64
2016,8,30,11,45,959.5,84.5,4.8,21.0,917.5,717.89,556.99
2016,8,30,12,0,962.0,84.0,4.8,21.0,924.0,759.59,588.53
2016,8,30,12,15,961.5,84.0,4.8,21.0,922.5,797.19,615.33
2016,8,30,12,30,961.0,84.0,4.8,21.0,921.0,832.07,640.11
2016,8,30,12,45,955.5,85.5,4.85,21.0,910.5,861.54,661.3
2016,8,30,13,0,950.0,87.0,4.9,21.0,900.0,887.79,680.3
2016,8,30,13,15,946.5,86.5,4.9,21.0,883.0,910.42,696.52
2016,8,30,13,30,943.0,86.0,4.9,21.0,866.0,929.7,710.5
2016,8,30,13,45,938.5,84.5,4.95,21.0,841.5,943.59,721.22
2016,8,30,14,0,934.0,83.0,5.0,21.0,817.0,953.95,729.67
2016,8,30,14,15,926.5,81.5,5.0,20.5,785.5,957.98,734.98
2016,8,30,14,30,919.0,80.0,5.0,20.0,754.0,958.43,738.01
2016,8,30,14,45,909.5,78.5,5.0,20.0,716.0,953.47,735.99
2016,8,30,15,0,900.0,77.0,5.0,20.0,678.0,945.07,731.73
2016,8,30,15,15,886.5,75.0,5.0,19.5,635.0,928.97,723.58
2016,8,30,15,30,873.0,73.0,5.0,19.0,592.0,909.7,713.24
2016,8,30,15,45,856.0,70.5,5.0,19.0,544.5,883.6,696.59
2016,8,30,16,0,839.0,68.0,5.0,19.0,497.0,854.83,677.91
2016,8,30,16,15,814.5,65.0,4.95,18.5,446.5,816.33,652.83
2016,8,30,16,30,790.0,62.0,4.9,18.0,396.0,784.54,632.29
2016,8,30,16,45,754.5,59.0,4.9,18.0,343.0,733.19,595.31
2016,8,30,17,0,719.0,56.0,4.9,18.0,290.0,681.12,556.63
2016,8,30,17,15,667.5,51.0,4.85,17.5,238.0,613.54,504.97
2016,8,30,17,30,616.0,46.0,4.8,17.0,186.0,547.06,451.57
2016,8,30,17,45,529.0,39.0,4.8,17.0,137.0,454.51,373.53
2016,8,30,18,0,442.0,32.0,4.8,17.0,88.0,375.05,300.21
2016,8,30,18,15,221.0,23.0,4.7,16.5,51.0,200.73,113.88
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,9.5,4.45,13.5,16.5,8.64,0.0
2016,8,31,6,0,256.0,19.0,4.6,14.0,33.0,15.63,0.0
2016,8,31,6,15,381.0,28.5,4.7,14.5,75.5,22.87,13.48
2016,8,31,6,30,506.0,38.0,4.8,15.0,118.0,29.89,20.5
2016,8,31,6,45,576.5,44.5,4.95,15.5,168.5,37.15,27.26
2016,8,31,7,0,647.0,51.0,5.1,16.0,219.0,41.61,31.36
2016,8,31,7,15,323.5,62.5,5.15,16.0,146.5,45.01,34.44
2016,8,31,7,30,0.0,74.0,5.2,16.0,74.0,65.07,52.15
2016,8,31,7,45,0.0,101.0,5.3,16.5,101.0,87.03,71.17
2016,8,31,8,0,0.0,128.0,5.4,17.0,128.0,108.42,89.39
2016,8,31,8,15,21.0,171.0,5.4,17.0,182.5,140.86,117.05
2016,8,31,8,30,42.0,214.0,5.4,17.0,237.0,161.03,133.89
2016,8,31,8,45,34.5,224.5,5.45,17.5,244.5,171.66,135.18
2016,8,31,9,0,27.0,235.0,5.5,18.0,252.0,194.71,152.82
2016,8,31,9,15,31.5,255.5,5.5,18.0,276.5,203.81,159.36
2016,8,31,9,30,36.0,276.0,5.5,18.0,301.0,224.47,175.41
2016,8,31,9,45,50.0,304.5,5.55,18.5,341.0,254.05,197.91
2016,8,31,10,0,64.0,333.0,5.6,19.0,381.0,285.82,222.15
2016,8,31,10,15,199.5,345.0,5.55,19.0,503.0,346.78,267.65
2016,8,31,10,30,335.0,357.0,5.5,19.0,625.0,423.58,326.66
2016,8,31,10,45,305.5,376.5,5.45,19.5,626.0,448.26,346.42
2016,8,31,11,0,276.0,396.0,5.4,20.0,627.0,470.28,363.49
2016,8,31,11,15,609.0,245.5,5.35,20.0,766.5,559.2,434.98
2016,8,31,11,30,942.0,95.0,5.3,20.0,906.0,671.86,524.83
2016,8,31,11,45,575.0,263.0,5.25,20.0,759.0,618.23,481.2
2016,8,31,12,0,208.0,431.0,5.2,20.0,612.0,530.83,410.01
2016,8,31,12,15,328.5,389.5,5.15,20.0,675.0,602.28,466.49
2016,8,31,12,30,449.0,348.0,5.1,20.0,738.0,682.59,528.45
2016,8,31,12,45,455.0,341.5,5.1,20.0,733.0,704.08,544.76
2016,8,31,13,0,461.0,335.0,5.1,20.0,728.0,724.08,560.19
2016,8,31,13,15,473.0,317.5,5.1,20.0,714.0,737.1,570.93
2016,8,31,13,30,485.0,300.0,5.1,20.0,700.0,748.11,580.28
2016,8,31,13,45,400.0,326.5,5.15,20.0,650.0,713.33,553.71
2016,8,31,14,0,315.0,353.0,5.2,20.0,600.0,663.35,516.01
2016,8,31,14,15,320.0,336.0,5.25,20.0,578.0,660.06,515.29
2016,8,31,14,30,325.0,319.0,5.3,20.0,556.0,654.97,513.12
2016,8,31,14,45,317.5,302.5,5.35,20.0,524.0,636.92,501.06
2016,8,31,15,0,310.0,286.0,5.4,20.0,492.0,617.09,487.67
2016,8,31,15,15,231.5,275.0,5.4,19.5,423.5,518.2,413.08
2016,8,31,15,30,153.0,264.0,5.4,19.0,355.0,436.68,349.89
2016,8,31,15,45,152.5,242.0,5.4,19.0,326.0,414.01,333.63
2016,8,31,16,0,152.0,220.0,5.4,19.0,297.0,390.35,316.27
2016,8,31,16,15,80.0,181.0,5.35,18.5,221.5,264.23,214.83
2016,8,31,16,30,8.0,142.0,5.3,18.0,146.0,144.31,115.17
2016,8,31,16,45,4.0,124.5,5.3,18.0,126.5,124.59,99.09
2016,8,31,17,0,0.0,107.0,5.3,18.0,107.0,105.01,82.78
2016,8,31,17,15,295.5,77.5,5.2,17.5,143.0,356.26,298.81
2016,8,31,17,30,591.0,48.0,5.1,17.0,179.0,534.96,443.38
2016,8,31,17,45,503.0,40.0,5.1,17.0,130.5,442.46,363.84
2016,8,31,18,0,415.0,32.0,5.1,17.0,82.0,355.84,283.53
2016,8,31,18,15,207.5,16.0,5.05,16.5,41.0,179.37,85.13
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,4.2,13.5,15.5,8.19,0.0
2016,9,1,6,0,250.0,18.0,4.3,14.0,31.0,14.78,0.0
2016,9,1,6,15,378.0,28.0,4.35,14.0,74.0,22.5,13.09
2016,9,1,6,30,506.0,38.0,4.4,14.0,117.0,29.97,20.64
2016,9,1,6,45,574.5,45.5,4.45,14.5,167.5,34.95,25.41
2016,9,1,7,0,643.0,53.0,4.5,15.0,218.0,43.44,33.12
2016,9,1,7,15,321.5,54.5,4.4,15.5,137.0,37.76,28.07
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,49.45,38.34
2016,9,1,7,45,0.0,69.0,4.25,16.5,69.0,61.0,48.33
2016,9,1,8,0,0.0,82.0,4.2,17.0,82.0,72.45,58.09
2016,9,1,8,15,0.0,90.0,4.1,17.0,90.0,79.33,63.86
2016,9,1,8,30,0.0,98.0,4.0,17.0,98.0,86.16,69.54
2016,9,1,8,45,0.0,121.0,3.95,17.5,121.0,105.07,81.58
2016,9,1,9,0,0.0,144.0,3.9,18.0,144.0,124.03,96.62
2016,9,1,9,15,2.0,163.0,3.9,18.0,164.5,140.23,109.36
2016,9,1,9,30,4.0,182.0,3.9,18.0,185.0,156.78,122.33
2016,9,1,9,45,6.5,199.5,3.9,18.0,204.5,172.64,134.69
2016,9,1,10,0,9.0,217.0,3.9,18.0,224.0,188.93,147.37
2016,9,1,10,15,11.0,234.5,4.0,18.0,243.0,205.47,160.28
2016,9,1,10,30,13.0,252.0,4.1,18.0,262.0,222.4,173.47
2016,9,1,10,45,15.5,269.5,4.2,18.5,282.0,239.98,186.81
2016,9,1,11,0,18.0,287.0,4.3,19.0,302.0,258.01,200.44
2016,9,1,11,15,18.5,293.0,4.45,19.0,308.5,265.68,206.4
2016,9,1,11,30,19.0,299.0,4.6,19.0,315.0,273.41,212.45
2016,9,1,11,45,19.0,300.5,4.8,19.0,317.0,276.98,215.31
2016,9,1,12,0,19.0,302.0,5.0,19.0,319.0,280.49,218.17
2016,9,1,12,15,31.5,337.5,5.1,19.0,365.0,327.32,254.8
2016,9,1,12,30,44.0,373.0,5.2,19.0,411.0,374.17,291.15
2016,9,1,12,45,54.5,381.0,5.3,19.0,428.0,395.79,308.17
2016,9,1,13,0,65.0,389.0,5.4,19.0,445.0,418.28,325.95
2016,9,1,13,15,66.5,380.5,5.25,19.0,436.5,417.61,325.63
2016,9,1,13,30,68.0,372.0,5.1,19.0,428.0,416.57,325.13
2016,9,1,13,45,46.5,333.5,5.0,19.0,371.0,363.82,284.47
2016,9,1,14,0,25.0,295.0,4.9,19.0,314.0,295.61,231.44
2016,9,1,14,15,39.0,303.5,4.9,19.0,332.0,334.71,262.91
2016,9,1,14,30,53.0,312.0,4.9,19.0,350.0,361.35,284.47
2016,9,1,14,45,126.5,307.0,4.9,19.0,392.5,446.09,353.01
2016,9,1,15,0,200.0,302.0,4.9,19.0,435.0,514.94,408.64
2016,9,1,15,15,198.5,282.0,5.0,18.5,406.5,495.53,395.77
2016,9,1,15,30,197.0,262.0,5.1,18.0,378.0,474.97,382.17
2016,9,1,15,45,118.0,229.5,5.2,18.0,297.5,367.12,296.67
2016,9,1,16,0,39.0,197.0,5.3,18.0,217.0,243.27,196.04
2016,9,1,16,15,19.5,160.0,5.3,17.5,170.0,171.59,138.01
2016,9,1,16,30,0.0,123.0,5.3,17.0,123.0,116.32,92.15
2016,9,1,16,45,0.0,105.5,5.3,17.0,105.5,99.68,78.53
2016,9,1,17,0,0.0,88.0,5.3,17.0,88.0,82.87,64.54
2016,9,1,17,15,266.5,71.5,5.25,16.5,129.5,324.65,273.52
2016,9,1,17,30,533.0,55.0,5.2,16.0,171.0,499.77,416.81
2016,9,1,17,45,431.5,46.0,5.2,15.5,123.0,398.45,329.43
2016,9,1,18,0,330.0,37.0,5.2,15.0,75.0,303.34,241.62
2016,9,1,18,15,165.0,18.5,5.15,14.5,37.5,154.61,52.65
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,4.25,13.5,12.5,8.19,0.0
2016,9,2,6,0,135.0,18.0,4.4,14.0,25.0,14.21,0.0
2016,9,2,6,15,255.5,31.5,4.4,14.0,63.5,25.58,15.5
2016,9,2,6,30,376.0,45.0,4.4,14.0,102.0,35.94,25.82
2016,9,2,6,45,452.5,54.5,4.45,14.5,150.0,42.23,31.84
2016,9,2,7,0,529.0,64.0,4.5,15.0,198.0,48.31,37.44
2016,9,2,7,15,580.5,71.0,4.4,15.5,249.0,52.02,40.74
2016,9,2,7,30,632.0,78.0,4.3,16.0,300.0,55.59,43.78
2016,9,2,7,45,670.0,82.5,4.25,16.5,351.5,57.09,44.9
2016,9,2,8,0,708.0,87.0,4.2,17.0,403.0,58.55,45.93
2016,9,2,8,15,734.5,91.0,4.15,17.0,452.0,65.72,52.03
2016,9,2,8,30,761.0,95.0,4.1,17.0,501.0,66.83,52.82
2016,9,2,8,45,782.5,97.5,4.05,17.5,547.0,89.92,53.7
2016,9,2,9,0,804.0,100.0,4.0,18.0,593.0,140.56,78.32
2016,9,2,9,15,818.5,102.5,4.05,18.5,634.0,192.6,115.63
2016,9,2,9,30,833.0,105.0,4.1,19.0,675.0,246.07,159.84
2016,9,2,9,45,608.5,208.0,4.15,19.5,636.0,307.48,220.19
2016,9,2,10,0,384.0,311.0,4.2,20.0,597.0,356.23,266.99
2016,9,2,10,15,413.5,311.0,4.3,20.0,629.5,388.3,293.75
2016,9,2,10,30,443.0,311.0,4.4,20.0,662.0,429.42,327.47
2016,9,2,10,45,483.0,307.5,4.5,20.5,700.0,475.39,363.93
2016,9,2,11,0,523.0,304.0,4.6,21.0,738.0,524.55,402.39
2016,9,2,11,15,517.0,313.5,4.6,21.0,749.0,560.71,431.02
2016,9,2,11,30,511.0,323.0,4.6,21.0,760.0,595.69,458.21
2016,9,2,11,45,715.0,212.0,4.6,21.0,828.0,665.2,514.01
2016,9,2,12,0,919.0,101.0,4.6,21.0,896.0,740.03,573.67
2016,9,2,12,15,919.0,101.0,4.6,21.0,894.5,776.68,600.0
2016,9,2,12,30,919.0,101.0,4.6,21.0,893.0,810.77,624.25
2016,9,2,12,45,902.5,109.0,4.65,21.0,879.5,836.6,642.92
2016,9,2,13,0,886.0,117.0,4.7,21.0,866.0,858.91,659.21
2016,9,2,13,15,659.0,222.5,4.8,21.0,773.5,806.0,621.3
2016,9,2,13,30,432.0,328.0,4.9,21.0,681.0,727.06,560.14
2016,9,2,13,45,441.0,310.5,5.05,21.0,661.5,732.82,566.75
2016,9,2,14,0,450.0,293.0,5.2,21.0,642.0,736.34,571.4
2016,9,2,14,15,652.0,199.5,5.4,20.5,682.0,841.53,656.37
2016,9,2,14,30,854.0,106.0,5.6,20.0,722.0,921.39,716.94
2016,9,2,14,45,844.5,103.0,5.8,20.0,684.5,914.98,714.5
2016,9,2,15,0,835.0,100.0,6.0,20.0,647.0,914.54,716.93
2016,9,2,15,15,819.5,97.5,6.05,19.5,604.5,896.76,707.46
2016,9,2,15,30,804.0,95.0,6.1,19.0,562.0,875.95,695.82
2016,9,2,15,45,785.0,91.0,6.15,19.0,515.5,847.25,676.93
2016,9,2,16,0,766.0,87.0,6.2,19.0,469.0,815.99,655.96
2016,9,2,16,15,737.5,83.0,6.15,18.5,418.5,774.05,627.44
2016,9,2,16,30,709.0,79.0,6.1,18.0,368.0,735.42,600.85
2016,9,2,16,45,668.0,74.0,6.05,17.5,316.5,679.42,559.88
2016,9,2,17,0,627.0,69.0,6.0,17.0,265.0,623.26,517.36
2016,9,2,17,15,566.0,62.0,5.9,16.5,213.5,549.32,458.52
2016,9,2,17,30,505.0,55.0,5.8,16.0,162.0,477.42,398.69
2016,9,2,17,45,403.5,45.5,5.75,15.5,115.5,376.79,311.61
2016,9,2,18,0,302.0,36.0,5.7,15.0,69.0,282.53,223.1
2016,9,2,18,15,151.0,18.0,5.65,14.5,34.5,142.69,20.37
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,5.7,13.0,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,5.8,13.0,24.0,19.9,0.0
2016,9,3,6,15,181.5,35.5,5.8,13.0,62.5,27.68,17.09
2016,9,3,6,30,363.0,47.0,5.8,13.0,101.0,37.89,27.58
2016,9,3,6,45,435.0,58.5,5.8,13.5,149.0,45.83,35.13
2016,9,3,7,0,507.0,70.0,5.8,14.0,197.0,53.44,42.15
2016,9,3,7,15,253.5,73.0,5.7,14.5,136.5,52.24,41.1
2016,9,3,7,30,0.0,76.0,5.6,15.0,76.0,66.58,53.71
2016,9,3,7,45,0.0,103.0,5.5,15.5,103.0,88.43,72.71
2016,9,3,8,0,0.0,130.0,5.4,16.0,130.0,109.72,90.92
2016,9,3,8,15,0.0,133.0,5.35,16.0,133.0,112.94,93.4
2016,9,3,8,30,0.0,136.0,5.3,16.0,136.0,115.99,95.72
2016,9,3,8,45,0.0,142.0,5.25,16.5,142.0,121.44,95.46
2016,9,3,9,0,0.0,148.0,5.2,17.0,148.0,127.1,99.62
2016,9,3,9,15,6.0,185.0,5.15,17.0,189.5,157.9,124.15
2016,9,3,9,30,12.0,222.0,5.1,17.0,231.0,189.45,149.03
2016,9,3,9,45,17.5,248.5,5.1,17.5,261.5,213.75,167.71
2016,9,3,10,0,23.0,275.0,5.1,18.0,292.0,238.95,187.02
2016,9,3,10,15,16.0,246.5,5.15,18.0,258.5,216.88,169.56
2016,9,3,10,30,9.0,218.0,5.2,18.0,225.0,192.65,150.33
2016,9,3,10,45,13.0,249.5,5.3,18.0,260.0,222.14,173.65
2016,9,3,11,0,17.0,281.0,5.4,18.0,295.0,252.38,197.39
2016,9,3,11,15,15.0,272.5,5.5,18.0,285.5,246.25,192.5
2016,9,3,11,30,13.0,264.0,5.6,18.0,276.0,239.63,187.27
2016,9,3,11,45,15.5,281.5,5.7,18.0,296.0,258.13,201.89
2016,9,3,12,0,18.0,299.0,5.8,18.0,316.0,277.11,216.84
2016,9,3,12,15,33.5,338.5,5.9,18.0,368.0,329.7,258.3
2016,9,3,12,30,49.0,378.0,6.0,18.0,420.0,382.64,299.72
2016,9,3,12,45,49.5,372.0,6.1,18.0,414.5,383.36,300.51
2016,9,3,13,0,50.0,366.0,6.2,18.0,409.0,383.76,301.2
2016,9,3,13,15,50.0,359.0,6.2,18.0,401.0,382.45,300.52
2016,9,3,13,30,50.0,352.0,6.2,18.0,393.0,380.82,299.64
2016,9,3,13,45,170.5,351.5,6.25,18.0,484.0,506.57,401.07
2016,9,3,14,0,291.0,351.0,6.3,18.0,575.0,638.02,504.63
2016,9,3,14,15,290.5,336.5,6.3,17.5,552.5,631.98,501.71
2016,9,3,14,30,290.0,322.0,6.3,17.0,530.0,624.28,498.04
2016,9,3,14,45,272.0,306.5,6.3,17.0,493.5,597.58,478.49
2016,9,3,15,0,254.0,291.0,6.3,17.0,457.0,569.29,457.66
2016,9,3,15,15,237.0,272.0,6.35,17.0,418.5,519.14,420.13
2016,9,3,15,30,220.0,253.0,6.4,17.0,380.0,485.04,394.51
2016,9,3,15,45,491.5,173.0,6.5,17.0,425.0,673.77,551.23
2016,9,3,16,0,763.0,93.0,6.6,17.0,470.0,818.4,665.42
2016,9,3,16,15,733.5,88.5,6.65,16.5,419.0,780.27,639.08
2016,9,3,16,30,704.0,84.0,6.7,16.0,368.0,735.79,607.87
2016,9,3,16,45,652.5,80.5,6.8,16.0,314.5,673.21,560.37
2016,9,3,17,0,601.0,77.0,6.9,16.0,261.0,610.81,511.45
2016,9,3,17,15,536.5,69.0,6.8,15.5,209.5,533.54,448.98
2016,9,3,17,30,472.0,61.0,6.7,15.0,158.0,458.27,385.21
2016,9,3,17,45,361.5,50.0,6.6,14.5,111.5,350.37,290.66
2016,9,3,18,0,251.0,39.0,6.5,14.0,65.0,254.45,198.92
2016,9,3,18,15,125.5,19.5,6.55,13.5,32.5,124.95,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,6.75,12.5,9.5,7.28,0.0
2016,9,4,6,0,63.0,16.0,6.8,13.0,19.0,13.18,0.0
2016,9,4,6,15,167.5,35.0,6.75,13.0,56.5,27.3,16.55
2016,9,4,6,30,272.0,54.0,6.7,13.0,94.0,41.55,30.72
2016,9,4,6,45,357.5,67.0,6.65,13.5,142.0,50.7,39.42
2016,9,4,7,0,443.0,80.0,6.6,14.0,190.0,59.57,47.59
2016,9,4,7,15,500.0,90.0,6.45,14.0,241.5,65.84,53.29
2016,9,4,7,30,557.0,100.0,6.3,14.0,293.0,73.03,59.66
2016,9,4,7,45,608.0,104.5,6.2,14.5,346.0,73.69,59.98
2016,9,4,8,0,659.0,109.0,6.1,15.0,399.0,74.44,60.34
2016,9,4,8,15,688.5,114.5,5.95,15.0,449.0,75.77,61.3
2016,9,4,8,30,718.0,120.0,5.8,15.0,499.0,77.02,62.19
2016,9,4,8,45,748.0,121.0,5.65,15.5,547.0,94.7,60.58
2016,9,4,9,0,778.0,122.0,5.5,16.0,595.0,151.33,89.57
2016,9,4,9,15,794.5,125.0,5.45,16.5,636.5,202.68,126.04
2016,9,4,9,30,811.0,128.0,5.4,17.0,678.0,255.78,169.9
2016,9,4,9,45,849.5,117.5,5.35,17.5,720.5,305.76,213.18
2016,9,4,10,0,888.0,107.0,5.3,18.0,763.0,365.33,265.06
2016,9,4,10,15,896.0,108.5,5.25,18.0,792.0,419.16,313.43
2016,9,4,10,30,904.0,110.0,5.2,18.0,821.0,472.69,360.67
2016,9,4,10,45,907.5,112.0,5.2,18.5,842.5,524.0,404.41
2016,9,4,11,0,911.0,114.0,5.2,19.0,864.0,574.16,445.97
2016,9,4,11,15,914.5,114.5,5.25,19.0,878.5,621.76,485.47
2016,9,4,11,30,918.0,115.0,5.3,19.0,893.0,667.77,522.9
2016,9,4,11,45,919.0,115.5,5.4,19.0,899.0,710.38,557.22
2016,9,4,12,0,920.0,116.0,5.5,19.0,905.0,750.84,589.38
2016,9,4,12,15,919.5,116.0,5.6,19.0,903.5,787.43,617.48
2016,9,4,12,30,919.0,116.0,5.7,19.0,902.0,821.41,642.7
2016,9,4,12,45,713.0,215.5,5.8,19.0,821.0,792.28,620.25
2016,9,4,13,0,507.0,315.0,5.9,19.0,740.0,740.22,578.33
2016,9,4,13,15,517.0,299.5,5.95,19.0,725.5,753.88,590.16
2016,9,4,13,30,527.0,284.0,6.0,19.0,711.0,765.37,600.17
2016,9,4,13,45,715.5,194.5,6.1,19.0,754.5,863.41,677.75
2016,9,4,14,0,904.0,105.0,6.2,19.0,798.0,940.77,734.83
2016,9,4,14,15,895.0,103.5,6.2,18.5,766.0,943.4,738.95
2016,9,4,14,30,886.0,102.0,6.2,18.0,734.0,942.53,741.09
2016,9,4,14,45,872.5,100.5,6.25,18.0,694.5,934.05,736.71
2016,9,4,15,0,859.0,99.0,6.3,18.0,655.0,931.41,736.79
2016,9,4,15,15,842.5,96.5,6.2,18.0,611.0,912.54,724.32
2016,9,4,15,30,826.0,94.0,6.1,18.0,567.0,890.56,709.7
2016,9,4,15,45,803.0,91.0,6.1,18.0,518.5,859.18,688.6
2016,9,4,16,0,780.0,88.0,6.1,18.0,470.0,825.26,665.45
2016,9,4,16,15,749.5,84.0,6.05,17.5,418.5,781.32,635.38
2016,9,4,16,30,719.0,80.0,6.0,17.0,367.0,741.1,607.49
2016,9,4,16,45,670.5,75.5,5.95,16.5,313.0,679.47,561.92
2016,9,4,17,0,622.0,71.0,5.9,16.0,259.0,618.0,514.86
2016,9,4,17,15,556.5,63.5,5.8,15.5,207.0,540.31,452.46
2016,9,4,17,30,491.0,56.0,5.7,15.0,155.0,464.86,389.04
2016,9,4,17,45,377.0,45.5,5.65,14.5,108.5,355.31,293.43
2016,9,4,18,0,263.0,35.0,5.6,14.0,62.0,255.61,196.46
2016,9,4,18,15,131.5,17.5,5.45,13.5,31.0,123.29,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,7.28,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,14.55,0.0
2016,9,5,6,15,253.0,29.5,2.15,13.0,59.5,24.07,13.73
2016,9,5,6,30,381.0,43.0,2.1,13.0,98.0,34.52,24.59
2016,9,5,6,45,463.0,52.5,2.1,13.5,147.0,40.9,30.76
2016,9,5,7,0,545.0,62.0,2.1,14.0,196.0,47.07,36.49
2016,9,5,7,15,598.0,68.5,2.0,14.5,247.5,50.46,39.54
2016,9,5,7,30,651.0,75.0,1.9,15.0,299.0,53.76,42.37
2016,9,5,7,45,689.0,80.0,1.8,15.5,351.0,55.74,43.93
2016,9,5,8,0,727.0,85.0,1.7,16.0,403.0,57.64,45.37
2016,9,5,8,15,753.5,89.0,1.6,16.5,453.0,64.74,51.31
2016,9,5,8,30,780.0,93.0,1.5,17.0,503.0,65.94,52.06
2016,9,5,8,45,801.5,95.5,1.4,17.5,549.5,84.26,51.49
2016,9,5,9,0,823.0,98.0,1.3,18.0,596.0,135.98,74.65
2016,9,5,9,15,837.5,100.5,1.3,18.0,637.5,189.12,111.67
2016,9,5,9,30,852.0,103.0,1.3,18.0,679.0,243.67,156.11
2016,9,5,9,45,872.5,100.0,1.3,18.5,716.5,303.82,206.91
2016,9,5,10,0,893.0,97.0,1.3,19.0,754.0,357.73,253.36
2016,9,5,10,15,900.5,98.5,1.4,19.0,783.5,411.49,300.25
2016,9,5,10,30,908.0,100.0,1.5,19.0,813.0,464.89,345.93
2016,9,5,10,45,912.0,101.5,1.65,19.5,834.0,516.08,388.35
2016,9,5,11,0,916.0,103.0,1.8,20.0,855.0,566.15,428.71
2016,9,5,11,15,919.5,103.5,1.95,20.0,869.5,613.77,467.07
2016,9,5,11,30,923.0,104.0,2.1,20.0,884.0,659.79,503.44
2016,9,5,11,45,922.5,106.0,2.25,20.5,889.5,702.73,535.83
2016,9,5,12,0,922.0,108.0,2.4,21.0,895.0,743.42,565.94
2016,9,5,12,15,921.5,107.5,2.6,21.0,893.5,779.43,592.81
2016,9,5,12,30,921.0,107.0,2.8,21.0,892.0,812.79,617.06
2016,9,5,12,45,906.0,114.0,3.05,21.0,878.5,839.0,636.72
2016,9,5,13,0,891.0,121.0,3.3,21.0,865.0,861.73,654.09
2016,9,5,13,15,887.0,120.0,3.5,21.0,847.5,882.49,669.93
2016,9,5,13,30,883.0,119.0,3.7,21.0,830.0,900.04,683.69
2016,9,5,13,45,875.0,118.5,3.9,21.0,804.5,911.28,693.24
2016,9,5,14,0,867.0,118.0,4.1,21.0,779.0,919.12,700.62
2016,9,5,14,15,857.5,116.0,4.25,20.5,747.0,929.49,711.03
2016,9,5,14,30,848.0,114.0,4.4,20.0,715.0,927.86,713.27
2016,9,5,14,45,835.5,111.5,4.55,20.0,676.5,919.47,710.05
2016,9,5,15,0,823.0,109.0,4.7,20.0,638.0,907.71,704.56
2016,9,5,15,15,806.0,105.5,4.7,19.5,594.5,887.42,693.33
2016,9,5,15,30,789.0,102.0,4.7,19.0,551.0,864.1,679.93
2016,9,5,15,45,769.0,97.5,4.75,19.0,503.5,834.06,660.55
2016,9,5,16,0,749.0,93.0,4.8,19.0,456.0,801.47,639.08
2016,9,5,16,15,718.0,88.5,4.65,18.5,405.5,762.53,612.64
2016,9,5,16,30,687.0,84.0,4.5,18.0,355.0,717.17,580.78
2016,9,5,16,45,645.5,77.5,4.35,18.0,303.0,659.5,537.55
2016,9,5,17,0,604.0,71.0,4.2,18.0,251.0,601.73,492.97
2016,9,5,17,15,539.5,63.0,4.1,17.5,200.0,524.89,432.55
2016,9,5,17,30,475.0,55.0,4.0,17.0,149.0,450.3,370.92
2016,9,5,17,45,370.5,43.5,3.95,16.5,103.0,347.25,282.18
2016,9,5,18,0,266.0,32.0,3.9,16.0,57.0,251.67,187.0
2016,9,5,18,15,133.0,16.0,3.9,15.5,28.5,95.02,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,13.64,0.0
2016,9,6,6,15,267.5,27.5,1.6,14.0,58.5,22.34,12.03
2016,9,6,6,30,399.0,40.0,1.4,14.0,97.0,31.96,22.23
2016,9,6,6,45,481.5,48.5,1.25,14.5,145.5,37.61,27.73
2016,9,6,7,0,564.0,57.0,1.1,15.0,194.0,43.11,32.84
2016,9,6,7,15,616.0,63.5,0.95,15.5,246.0,46.7,36.06
2016,9,6,7,30,668.0,70.0,0.8,16.0,298.0,50.17,39.05
2016,9,6,7,45,705.0,74.5,0.7,16.5,350.0,57.04,44.92
2016,9,6,8,0,742.0,79.0,0.6,17.0,402.0,59.01,46.39
2016,9,6,8,15,768.0,82.5,0.7,17.5,451.5,60.07,47.06
2016,9,6,8,30,794.0,86.0,0.8,18.0,501.0,61.1,47.68
2016,9,6,8,45,812.5,89.5,0.9,19.0,547.0,78.66,47.43
2016,9,6,9,0,831.0,93.0,1.0,20.0,593.0,131.42,70.42
2016,9,6,9,15,845.5,95.5,1.1,20.5,634.5,184.97,106.92
2016,9,6,9,30,860.0,98.0,1.2,21.0,676.0,247.59,156.83
2016,9,6,9,45,869.5,100.5,1.3,21.5,711.5,301.77,202.86
2016,9,6,10,0,879.0,103.0,1.4,22.0,747.0,356.26,249.7
2016,9,6,10,15,887.0,104.5,1.45,22.0,776.0,409.55,295.55
2016,9,6,10,30,895.0,106.0,1.5,22.0,805.0,462.55,340.22
2016,9,6,10,45,900.5,107.0,1.6,22.5,827.0,513.48,381.73
2016,9,6,11,0,906.0,108.0,1.7,23.0,849.0,563.43,421.28
2016,9,6,11,15,909.5,108.5,1.85,23.0,863.0,610.66,458.89
2016,9,6,11,30,913.0,109.0,2.0,23.0,877.0,656.31,494.55
2016,9,6,11,45,914.0,109.5,2.15,23.5,883.0,698.56,526.11
2016,9,6,12,0,915.0,110.0,2.3,24.0,889.0,738.65,555.49
2016,9,6,12,15,915.0,110.0,2.5,23.5,887.5,775.23,583.76
2016,9,6,12,30,915.0,110.0,2.7,23.0,886.0,809.24,609.41
2016,9,6,12,45,909.5,111.5,2.95,23.0,875.0,837.59,630.41
2016,9,6,13,0,904.0,113.0,3.2,23.0,864.0,862.85,649.39
2016,9,6,13,15,899.5,112.0,3.4,23.0,846.5,883.29,664.88
2016,9,6,13,30,895.0,111.0,3.6,23.0,829.0,900.44,678.28
2016,9,6,13,45,890.0,109.0,3.8,23.0,804.0,912.76,688.54
2016,9,6,14,0,885.0,107.0,4.0,23.0,779.0,921.67,696.62
2016,9,6,14,15,876.0,105.5,4.1,23.0,747.0,924.06,699.86
2016,9,6,14,30,867.0,104.0,4.2,23.0,715.0,923.0,700.93
2016,9,6,14,45,857.0,100.5,4.3,23.0,677.0,915.38,697.62
2016,9,6,15,0,847.0,97.0,4.4,23.0,639.0,913.45,698.45
2016,9,6,15,15,830.5,94.5,4.35,22.5,595.0,894.54,688.12
2016,9,6,15,30,814.0,92.0,4.3,22.0,551.0,872.58,675.73
2016,9,6,15,45,795.5,87.5,4.25,22.0,503.5,843.49,656.92
2016,9,6,16,0,777.0,83.0,4.2,22.0,456.0,811.79,636.1
2016,9,6,16,15,746.5,79.0,4.1,21.5,405.0,767.96,607.11
2016,9,6,16,30,716.0,75.0,4.0,21.0,354.0,722.51,576.23
2016,9,6,16,45,677.0,69.0,3.9,21.0,302.0,671.78,539.3
2016,9,6,17,0,638.0,63.0,3.8,21.0,250.0,615.95,497.12
2016,9,6,17,15,574.5,56.0,3.65,20.0,198.5,540.47,439.38
2016,9,6,17,30,511.0,49.0,3.5,19.0,147.0,467.36,380.33
2016,9,6,17,45,408.5,38.5,3.4,18.5,101.5,366.28,293.93
2016,9,6,18,0,306.0,28.0,3.3,18.0,56.0,273.03,195.04
2016,9,6,18,15,153.0,14.0,3.3,17.5,28.0,104.74,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.3,16.0,18.0,11.82,0.0
2016,9,7,6,15,262.5,26.5,1.3,16.5,56.0,21.51,10.92
2016,9,7,6,30,392.0,40.0,1.3,17.0,94.0,32.06,21.97
2016,9,7,6,45,472.0,49.5,1.3,17.5,143.0,38.55,28.16
2016,9,7,7,0,552.0,59.0,1.3,18.0,192.0,44.83,33.9
2016,9,7,7,15,604.5,66.0,1.35,18.5,243.5,48.73,37.37
2016,9,7,7,30,657.0,73.0,1.4,19.0,295.0,52.5,40.57
2016,9,7,7,45,693.5,78.0,1.5,19.5,347.0,54.53,42.16
2016,9,7,8,0,730.0,83.0,1.6,20.0,399.0,62.18,48.56
2016,9,7,8,15,756.5,87.0,1.7,20.5,448.5,63.49,49.42
2016,9,7,8,30,783.0,91.0,1.8,21.0,498.0,64.76,50.22
2016,9,7,8,45,801.5,94.5,1.9,22.0,544.0,80.26,49.4
2016,9,7,9,0,820.0,98.0,2.0,23.0,590.0,132.44,71.3
2016,9,7,9,15,835.0,101.0,1.95,23.5,631.5,185.86,107.15
2016,9,7,9,30,850.0,104.0,1.9,24.0,673.0,240.76,150.53
2016,9,7,9,45,863.5,104.5,1.9,24.5,709.0,301.52,201.08
2016,9,7,10,0,877.0,105.0,1.9,25.0,745.0,355.49,246.96
2016,9,7,10,15,885.0,106.5,1.85,25.5,774.0,408.71,291.76
2016,9,7,10,30,893.0,108.0,1.8,26.0,803.0,461.64,335.12
2016,9,7,10,45,897.5,109.5,1.8,26.5,824.5,512.44,375.72
2016,9,7,11,0,902.0,111.0,1.8,27.0,846.0,562.17,414.19
2016,9,7,11,15,905.5,111.5,1.85,27.5,860.0,609.25,449.79
2016,9,7,11,30,909.0,112.0,1.9,28.0,874.0,654.76,483.24
2016,9,7,11,45,910.0,112.5,1.95,28.5,880.0,696.87,513.44
2016,9,7,12,0,911.0,113.0,2.0,29.0,886.0,736.83,541.44
2016,9,7,12,15,910.5,113.0,2.15,29.0,884.0,772.93,567.57
2016,9,7,12,30,910.0,113.0,2.3,29.0,882.0,806.43,590.83
2016,9,7,12,45,889.5,122.5,2.5,29.0,867.0,830.36,608.13
2016,9,7,13,0,869.0,132.0,2.7,29.0,852.0,850.57,623.11
2016,9,7,13,15,864.0,131.0,2.85,28.5,834.0,870.11,638.69
2016,9,7,13,30,859.0,130.0,3.0,28.0,816.0,894.29,657.56
2016,9,7,13,45,850.5,129.0,3.15,28.0,790.0,904.87,666.19
2016,9,7,14,0,842.0,128.0,3.3,28.0,764.0,912.0,672.76
2016,9,7,14,15,831.5,126.0,3.35,27.5,731.5,912.78,675.98
2016,9,7,14,30,821.0,124.0,3.4,27.0,699.0,910.11,677.09
2016,9,7,14,45,805.5,122.0,3.5,27.0,660.0,899.48,671.95
2016,9,7,15,0,790.0,120.0,3.6,27.0,621.0,885.55,664.7
2016,9,7,15,15,771.0,116.5,3.6,26.5,577.0,863.59,652.73
2016,9,7,15,30,752.0,113.0,3.6,26.0,533.0,844.29,642.62
2016,9,7,15,45,725.5,108.5,3.65,25.5,485.0,809.27,621.57
2016,9,7,16,0,699.0,104.0,3.7,25.0,437.0,772.06,598.66
2016,9,7,16,15,665.0,98.5,3.6,24.5,386.0,725.28,567.62
2016,9,7,16,30,631.0,93.0,3.5,24.0,335.0,677.24,534.9
2016,9,7,16,45,582.0,86.0,3.45,23.5,283.5,614.26,490.02
2016,9,7,17,0,533.0,79.0,3.4,23.0,232.0,551.53,443.56
2016,9,7,17,15,463.5,68.5,3.2,22.0,182.0,470.13,380.61
2016,9,7,17,30,394.0,58.0,3.0,21.0,132.0,391.41,316.13
2016,9,7,17,45,290.0,44.0,2.85,20.5,89.0,289.43,229.3
2016,9,7,18,0,186.0,30.0,2.7,20.0,46.0,195.26,131.0
2016,9,7,18,15,93.0,15.0,2.5,19.5,23.0,69.23,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,10.91,0.0
2016,9,8,6,15,175.0,28.5,2.2,15.0,49.0,22.3,11.23
2016,9,8,6,30,284.0,45.0,2.2,15.0,84.0,34.77,24.44
2016,9,8,6,45,368.0,57.5,2.25,15.5,131.0,43.75,32.92
2016,9,8,7,0,452.0,70.0,2.3,16.0,178.0,53.99,42.25
2016,9,8,7,15,508.0,79.5,2.25,16.0,228.5,59.47,47.24
2016,9,8,7,30,564.0,89.0,2.2,16.0,279.0,64.73,51.87
2016,9,8,7,45,606.0,95.5,2.15,16.5,330.0,67.3,53.92
2016,9,8,8,0,648.0,102.0,2.1,17.0,381.0,69.78,55.81
2016,9,8,8,15,478.0,154.5,2.05,17.5,373.5,103.05,84.29
2016,9,8,8,30,308.0,207.0,2.0,18.0,366.0,140.73,115.91
2016,9,8,8,45,274.0,234.5,2.0,18.5,385.5,161.16,123.25
2016,9,8,9,0,240.0,262.0,2.0,19.0,405.0,206.32,153.05
2016,9,8,9,15,285.5,272.5,1.95,19.0,454.5,229.53,167.13
2016,9,8,9,30,331.0,283.0,1.9,19.0,504.0,267.5,195.01
2016,9,8,9,45,338.0,298.5,1.9,19.5,534.5,304.27,224.27
2016,9,8,10,0,345.0,314.0,1.9,20.0,565.0,341.98,254.45
2016,9,8,10,15,346.5,327.0,1.9,20.0,587.5,376.82,282.85
2016,9,8,10,30,348.0,340.0,1.9,20.0,610.0,411.82,310.97
2016,9,8,10,45,597.0,238.5,1.95,20.0,717.0,469.29,355.0
2016,9,8,11,0,846.0,137.0,2.0,20.0,824.0,551.32,418.61
2016,9,8,11,15,849.5,138.0,2.0,20.0,837.5,597.7,455.1
2016,9,8,11,30,853.0,139.0,2.0,20.0,851.0,642.68,489.85
2016,9,8,11,45,857.0,138.0,2.05,20.5,858.0,684.59,520.95
2016,9,8,12,0,861.0,137.0,2.1,21.0,865.0,721.77,548.09
2016,9,8,12,15,478.0,268.0,2.15,21.0,672.5,602.89,459.28
2016,9,8,12,30,95.0,399.0,2.2,21.0,480.0,436.94,332.14
2016,9,8,12,45,95.5,394.5,2.3,21.0,474.5,441.07,336.64
2016,9,8,13,0,96.0,390.0,2.4,21.0,469.0,444.8,339.98
2016,9,8,13,15,94.5,382.5,2.4,20.5,459.0,443.51,340.07
2016,9,8,13,30,93.0,375.0,2.4,20.0,449.0,441.68,339.82
2016,9,8,13,45,158.5,365.0,2.45,20.0,486.0,509.06,392.18
2016,9,8,14,0,224.0,355.0,2.5,20.0,523.0,565.63,435.91
2016,9,8,14,15,248.0,334.0,2.5,20.0,513.0,588.4,453.65
2016,9,8,14,30,272.0,313.0,2.5,20.0,503.0,595.53,460.57
2016,9,8,14,45,336.5,279.0,2.55,20.0,500.5,623.51,484.32
2016,9,8,15,0,401.0,245.0,2.6,20.0,498.0,648.97,506.2
2016,9,8,15,15,390.0,231.0,2.65,19.5,462.5,626.0,491.77
2016,9,8,15,30,379.0,217.0,2.7,19.0,427.0,601.39,476.25
2016,9,8,15,45,551.5,155.5,2.75,19.0,431.0,699.78,555.08
2016,9,8,16,0,724.0,94.0,2.8,19.0,435.0,779.12,614.27
2016,9,8,16,15,691.0,88.5,2.85,18.5,384.0,732.75,583.03
2016,9,8,16,30,658.0,83.0,2.9,18.0,333.0,685.11,550.85
2016,9,8,16,45,615.5,76.0,3.0,18.0,282.0,626.96,508.59
2016,9,8,17,0,573.0,69.0,3.1,18.0,231.0,568.86,464.56
2016,9,8,17,15,504.5,60.5,3.15,17.5,181.0,489.89,402.48
2016,9,8,17,30,436.0,52.0,3.2,17.0,131.0,413.58,338.78
2016,9,8,17,45,331.5,39.5,3.25,16.5,88.0,312.14,250.49
2016,9,8,18,0,227.0,27.0,3.3,16.0,45.0,213.3,136.47
2016,9,8,18,15,113.5,13.5,3.25,15.5,22.5,79.71,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
