Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,13.0,15.0,10.91,0.0
2016,9,9,6,15,235.0,25.5,1.75,13.5,51.5,20.76,9.75
2016,9,9,6,30,368.0,39.0,1.7,14.0,88.0,31.34,21.53
2016,9,9,6,45,453.5,48.5,1.7,14.5,136.0,37.85,27.85
2016,9,9,7,0,539.0,58.0,1.7,15.0,184.0,44.17,33.72
2016,9,9,7,15,269.5,73.5,1.65,15.0,136.5,53.08,41.78
2016,9,9,7,30,0.0,89.0,1.6,15.0,89.0,76.45,62.45
2016,9,9,7,45,0.0,110.5,1.55,15.5,110.5,93.73,77.31
2016,9,9,8,0,0.0,132.0,1.5,16.0,132.0,110.76,91.67
2016,9,9,8,15,2.5,149.0,1.45,16.5,150.5,124.34,102.83
2016,9,9,8,30,5.0,166.0,1.4,17.0,169.0,137.78,113.69
2016,9,9,8,45,55.0,215.0,1.35,17.5,248.0,163.88,128.48
2016,9,9,9,0,105.0,264.0,1.3,18.0,327.0,205.52,157.61
2016,9,9,9,15,127.5,286.0,1.3,18.0,367.5,224.74,170.38
2016,9,9,9,30,150.0,308.0,1.3,18.0,408.0,256.49,193.94
2016,9,9,9,45,97.0,306.0,1.3,18.5,372.0,264.67,202.13
2016,9,9,10,0,44.0,304.0,1.3,19.0,336.0,257.28,197.82
2016,9,9,10,15,63.5,331.0,1.4,19.5,379.5,290.52,222.67
2016,9,9,10,30,83.0,358.0,1.5,20.0,423.0,326.51,249.38
2016,9,9,10,45,195.5,365.5,1.6,20.5,522.5,389.13,295.57
2016,9,9,11,0,308.0,373.0,1.7,21.0,622.0,465.04,351.67
2016,9,9,11,15,186.5,376.5,1.8,21.0,528.5,424.0,321.99
2016,9,9,11,30,65.0,380.0,1.9,21.0,435.0,368.24,280.37
2016,9,9,11,45,237.5,366.5,2.0,21.5,566.5,478.33,364.19
2016,9,9,12,0,410.0,353.0,2.1,22.0,698.0,604.31,456.79
2016,9,9,12,15,420.0,343.5,2.25,22.0,696.5,627.07,473.87
2016,9,9,12,30,430.0,334.0,2.4,22.0,695.0,648.87,490.95
2016,9,9,12,45,298.0,366.5,2.55,22.0,615.0,589.71,447.38
2016,9,9,13,0,166.0,399.0,2.7,22.0,535.0,519.87,395.16
2016,9,9,13,15,164.0,391.5,2.85,21.5,523.5,521.54,398.45
2016,9,9,13,30,162.0,384.0,3.0,21.0,512.0,522.29,400.69
2016,9,9,13,45,164.0,370.0,3.15,21.0,496.0,518.95,399.41
2016,9,9,14,0,166.0,356.0,3.3,21.0,480.0,514.59,397.43
2016,9,9,14,15,140.5,338.5,3.4,20.5,440.5,480.61,373.3
2016,9,9,14,30,115.0,321.0,3.5,20.0,401.0,429.44,336.04
2016,9,9,14,45,195.0,296.5,3.6,20.0,423.0,496.91,390.82
2016,9,9,15,0,275.0,272.0,3.7,20.0,445.0,564.26,444.56
2016,9,9,15,15,257.0,254.0,3.7,19.5,406.5,531.49,421.41
2016,9,9,15,30,239.0,236.0,3.7,19.0,368.0,497.51,397.47
2016,9,9,15,45,485.5,163.5,3.75,19.0,400.0,649.14,520.79
2016,9,9,16,0,732.0,91.0,3.8,19.0,432.0,779.96,620.39
2016,9,9,16,15,698.0,86.0,3.75,18.5,381.0,733.26,587.7
2016,9,9,16,30,664.0,81.0,3.7,18.0,330.0,685.35,554.38
2016,9,9,16,45,616.0,75.0,3.7,17.5,278.0,624.0,509.66
2016,9,9,17,0,568.0,69.0,3.7,17.0,226.0,562.96,463.26
2016,9,9,17,15,496.5,60.0,3.6,16.5,176.5,481.47,397.97
2016,9,9,17,30,425.0,51.0,3.5,16.0,127.0,402.9,331.32
2016,9,9,17,45,312.5,38.5,3.4,15.5,84.0,296.92,238.07
2016,9,9,18,0,200.0,26.0,3.3,15.0,41.0,191.99,110.34
2016,9,9,18,15,100.0,13.0,3.15,14.5,20.5,70.88,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,9,10,6,15,154.0,27.0,2.85,13.0,45.0,21.14,9.53
2016,9,10,6,30,264.0,44.0,2.9,13.0,79.0,34.04,23.88
2016,9,10,6,45,347.5,57.0,2.95,13.5,124.5,43.4,32.83
2016,9,10,7,0,431.0,70.0,3.0,14.0,170.0,52.48,41.22
2016,9,10,7,15,215.5,74.0,2.95,14.5,124.0,57.28,45.57
2016,9,10,7,30,0.0,78.0,2.9,15.0,78.0,67.88,54.89
2016,9,10,7,45,0.0,101.5,2.85,15.5,101.5,86.91,71.4
2016,9,10,8,0,0.0,125.0,2.8,16.0,125.0,105.56,87.29
2016,9,10,8,15,7.0,152.0,2.75,16.0,156.0,126.45,105.05
2016,9,10,8,30,14.0,179.0,2.7,16.0,187.0,146.91,122.22
2016,9,10,8,45,40.0,215.5,2.65,16.5,239.5,163.53,129.29
2016,9,10,9,0,66.0,252.0,2.6,17.0,292.0,194.96,151.9
2016,9,10,9,15,131.5,278.0,2.6,17.5,363.5,220.03,167.7
2016,9,10,9,30,197.0,304.0,2.6,18.0,435.0,262.52,197.87
2016,9,10,9,45,147.0,319.0,2.6,18.5,419.5,277.33,211.45
2016,9,10,10,0,97.0,334.0,2.6,19.0,404.0,294.0,225.99
2016,9,10,10,15,71.5,331.0,2.65,19.0,384.0,293.15,226.24
2016,9,10,10,30,46.0,328.0,2.7,19.0,364.0,288.83,223.47
2016,9,10,10,45,201.5,342.5,2.75,19.5,504.0,374.17,287.76
2016,9,10,11,0,357.0,357.0,2.8,20.0,644.0,476.97,364.86
2016,9,10,11,15,225.5,376.0,2.85,20.0,558.5,444.94,341.31
2016,9,10,11,30,94.0,395.0,2.9,20.0,473.0,398.03,305.67
2016,9,10,11,45,96.0,396.0,2.95,20.0,476.5,409.2,314.59
2016,9,10,12,0,98.0,397.0,3.0,20.0,480.0,420.26,323.18
2016,9,10,12,15,98.0,396.0,3.0,20.0,478.5,427.97,329.18
2016,9,10,12,30,98.0,395.0,3.0,20.0,477.0,435.36,334.95
2016,9,10,12,45,124.5,395.0,3.05,20.0,497.5,472.05,363.24
2016,9,10,13,0,151.0,395.0,3.1,20.0,518.0,503.62,387.59
2016,9,10,13,15,150.5,386.0,3.1,20.0,506.5,504.61,388.73
2016,9,10,13,30,150.0,377.0,3.1,20.0,495.0,504.73,389.43
2016,9,10,13,45,148.0,365.5,3.15,20.0,479.0,500.09,386.76
2016,9,10,14,0,146.0,354.0,3.2,20.0,463.0,494.51,383.45
2016,9,10,14,15,146.0,338.0,3.2,19.5,442.5,484.96,377.96
2016,9,10,14,30,146.0,322.0,3.2,19.0,422.0,474.42,371.76
2016,9,10,14,45,172.5,301.5,3.2,19.0,413.5,481.94,379.39
2016,9,10,15,0,199.0,281.0,3.2,19.0,405.0,488.32,386.18
2016,9,10,15,15,176.0,260.5,3.2,18.5,364.5,448.51,357.14
2016,9,10,15,30,153.0,240.0,3.2,18.0,324.0,407.89,327.16
2016,9,10,15,45,145.0,220.0,3.2,18.0,293.5,380.7,307.04
2016,9,10,16,0,137.0,200.0,3.2,18.0,263.0,352.91,286.12
2016,9,10,16,15,360.5,147.5,3.2,17.5,287.0,512.38,419.01
2016,9,10,16,30,584.0,95.0,3.2,17.0,311.0,634.29,517.35
2016,9,10,16,45,534.5,86.5,3.25,17.0,260.5,570.52,468.22
2016,9,10,17,0,485.0,78.0,3.3,17.0,210.0,507.19,418.69
2016,9,10,17,15,414.0,66.5,3.25,16.5,162.0,422.2,349.43
2016,9,10,17,30,343.0,55.0,3.2,16.0,114.0,346.39,284.45
2016,9,10,17,45,241.0,39.5,3.2,15.5,74.0,248.69,197.75
2016,9,10,18,0,139.0,24.0,3.2,15.0,34.0,147.66,69.62
2016,9,10,18,15,69.5,12.0,3.1,15.0,17.0,51.7,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.0,2.9,13.0,4.5,0.0,0.0
2016,9,11,6,0,28.0,8.0,3.0,13.0,9.0,7.28,0.0
2016,9,11,6,15,118.5,27.0,3.05,13.0,41.0,21.12,8.9
2016,9,11,6,30,209.0,46.0,3.1,13.0,73.0,35.52,25.09
2016,9,11,6,45,287.0,61.5,3.15,13.5,117.0,46.71,35.7
2016,9,11,7,0,365.0,77.0,3.2,14.0,161.0,57.5,45.65
2016,9,11,7,15,182.5,76.5,3.1,14.5,118.5,58.89,47.0
2016,9,11,7,30,0.0,76.0,3.0,15.0,76.0,66.26,53.46
2016,9,11,7,45,0.0,83.5,2.95,15.5,83.5,72.89,59.09
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,79.44,64.54
2016,9,11,8,15,0.0,115.0,2.8,16.0,115.0,98.86,81.23
2016,9,11,8,30,0.0,139.0,2.7,16.0,139.0,117.86,97.34
2016,9,11,8,45,2.5,160.0,2.65,16.5,162.0,134.47,111.03
2016,9,11,9,0,5.0,181.0,2.6,17.0,185.0,152.14,119.72
2016,9,11,9,15,10.0,204.5,2.6,17.0,211.5,172.5,135.52
2016,9,11,9,30,15.0,228.0,2.6,17.0,238.0,193.68,151.89
2016,9,11,9,45,17.0,242.5,2.6,17.5,254.5,208.08,162.68
2016,9,11,10,0,19.0,257.0,2.6,18.0,271.0,222.81,173.71
2016,9,11,10,15,225.5,280.5,2.6,18.0,453.0,298.37,228.69
2016,9,11,10,30,432.0,304.0,2.6,18.0,635.0,413.08,315.19
2016,9,11,10,45,244.5,330.5,2.65,18.5,519.0,379.95,292.5
2016,9,11,11,0,57.0,357.0,2.7,19.0,403.0,330.06,254.89
2016,9,11,11,15,46.0,348.0,2.75,19.0,386.0,323.76,250.37
2016,9,11,11,30,35.0,339.0,2.8,19.0,369.0,315.79,244.31
2016,9,11,11,45,40.0,349.5,2.9,19.0,383.5,333.32,257.93
2016,9,11,12,0,45.0,360.0,3.0,19.0,398.0,351.54,272.0
2016,9,11,12,15,40.0,350.5,3.05,19.0,384.5,345.23,267.24
2016,9,11,12,30,35.0,341.0,3.1,19.0,371.0,338.04,261.9
2016,9,11,12,45,25.5,309.0,3.2,19.0,331.0,305.38,237.02
2016,9,11,13,0,16.0,277.0,3.3,19.0,291.0,263.24,204.61
2016,9,11,13,15,16.0,271.0,3.4,18.5,284.5,259.35,202.35
2016,9,11,13,30,16.0,265.0,3.5,18.0,278.0,255.37,199.92
2016,9,11,13,45,45.0,299.5,3.65,18.0,333.5,328.6,258.29
2016,9,11,14,0,74.0,334.0,3.8,18.0,389.0,395.05,310.63
2016,9,11,14,15,43.0,279.0,3.85,18.0,311.0,313.69,247.33
2016,9,11,14,30,12.0,224.0,3.9,18.0,233.0,218.39,171.98
2016,9,11,14,45,14.5,221.5,4.0,18.0,231.5,219.9,173.91
2016,9,11,15,0,17.0,219.0,4.1,18.0,230.0,221.7,175.91
2016,9,11,15,15,8.5,181.0,4.1,17.5,186.5,176.73,140.19
2016,9,11,15,30,0.0,143.0,4.1,17.0,143.0,131.73,103.84
2016,9,11,15,45,0.0,125.0,4.2,17.0,125.0,114.68,90.18
2016,9,11,16,0,0.0,107.0,4.3,17.0,107.0,97.5,76.24
2016,9,11,16,15,0.0,91.0,4.3,16.5,91.0,82.27,63.89
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,66.95,51.28
2016,9,11,16,45,260.5,73.0,4.35,15.5,142.5,324.03,274.04
2016,9,11,17,0,521.0,71.0,4.4,15.0,210.0,525.06,439.49
2016,9,11,17,15,448.5,61.0,4.4,14.5,162.0,443.39,370.96
2016,9,11,17,30,376.0,51.0,4.4,14.0,114.0,364.76,302.45
2016,9,11,17,45,267.5,37.0,4.4,14.0,73.5,262.05,208.81
2016,9,11,18,0,159.0,23.0,4.4,14.0,33.0,156.33,52.48
2016,9,11,18,15,79.5,11.5,4.3,13.5,16.5,56.83,0.0
2016,9,11,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,18.0,5.5,4.4,12.5,6.0,0.0,0.0
2016,9,12,6,0,36.0,11.0,4.5,13.0,12.0,10.01,0.0
2016,9,12,6,15,171.5,27.0,4.55,13.0,46.5,21.23,8.2
2016,9,12,6,30,307.0,43.0,4.6,13.0,81.0,33.44,23.2
2016,9,12,6,45,400.5,54.0,4.7,13.5,129.0,43.01,32.4
2016,9,12,7,0,494.0,65.0,4.8,14.0,177.0,50.41,39.32
2016,9,12,7,15,554.5,72.5,4.8,14.0,228.5,54.44,43.11
2016,9,12,7,30,615.0,80.0,4.8,14.0,280.0,58.38,46.65
2016,9,12,7,45,330.5,122.0,4.8,14.5,231.5,84.88,69.96
2016,9,12,8,0,46.0,164.0,4.8,15.0,183.0,126.58,106.14
2016,9,12,8,15,64.5,189.0,4.8,15.0,220.0,143.55,120.49
2016,9,12,8,30,83.0,214.0,4.8,15.0,257.0,160.03,134.3
2016,9,12,8,45,133.5,238.0,4.85,15.5,313.5,167.62,140.11
2016,9,12,9,0,184.0,262.0,4.9,16.0,370.0,199.32,152.6
2016,9,12,9,15,205.0,280.0,4.9,16.0,408.5,229.9,174.27
2016,9,12,9,30,226.0,298.0,4.9,16.0,447.0,263.08,199.74
2016,9,12,9,45,146.0,308.0,4.9,16.5,406.0,269.08,207.9
2016,9,12,10,0,66.0,318.0,4.9,17.0,365.0,273.04,213.62
2016,9,12,10,15,44.5,301.5,4.9,17.0,334.0,261.71,205.31
2016,9,12,10,30,23.0,285.0,4.9,17.0,303.0,252.36,198.28
2016,9,12,10,45,20.5,283.0,4.95,17.0,299.5,252.62,198.47
2016,9,12,11,0,18.0,281.0,5.0,17.0,296.0,252.35,198.22
2016,9,12,11,15,29.0,313.5,5.05,17.0,338.0,286.0,224.74
2016,9,12,11,30,40.0,346.0,5.1,17.0,380.0,324.6,254.99
2016,9,12,11,45,42.0,351.5,5.2,17.0,387.0,336.28,264.18
2016,9,12,12,0,44.0,357.0,5.3,17.0,394.0,348.19,273.64
2016,9,12,12,15,44.5,356.0,5.35,17.0,393.0,353.4,277.86
2016,9,12,12,30,45.0,355.0,5.4,17.0,392.0,358.48,282.04
2016,9,12,12,45,65.5,367.5,5.5,17.0,420.5,391.83,308.74
2016,9,12,13,0,86.0,380.0,5.6,17.0,449.0,426.84,336.68
2016,9,12,13,15,86.0,371.5,5.6,16.5,440.0,425.44,336.6
2016,9,12,13,30,86.0,363.0,5.6,16.0,431.0,423.55,336.29
2016,9,12,13,45,64.5,335.5,5.65,16.0,385.5,382.74,304.49
2016,9,12,14,0,43.0,308.0,5.7,16.0,340.0,340.18,271.04
2016,9,12,14,15,53.0,302.0,5.65,16.0,339.5,347.45,277.74
2016,9,12,14,30,63.0,296.0,5.6,16.0,339.0,354.89,284.55
2016,9,12,14,45,225.0,268.0,5.55,16.0,408.0,491.01,397.8
2016,9,12,15,0,387.0,240.0,5.5,16.0,477.0,626.83,507.93
2016,9,12,15,15,378.0,225.0,5.5,15.5,442.5,604.52,492.56
2016,9,12,15,30,369.0,210.0,5.5,15.0,408.0,580.57,476.36
2016,9,12,15,45,201.5,191.5,5.5,15.0,298.5,394.61,326.41
2016,9,12,16,0,34.0,173.0,5.5,15.0,189.0,213.56,174.48
2016,9,12,16,15,17.5,146.0,5.45,14.5,154.5,157.59,128.37
2016,9,12,16,30,1.0,119.0,5.4,14.0,120.0,116.4,93.63
2016,9,12,16,45,0.5,99.5,5.4,14.0,100.0,97.2,77.49
2016,9,12,17,0,0.0,80.0,5.4,14.0,80.0,77.72,60.83
2016,9,12,17,15,223.5,64.0,5.3,13.5,100.0,276.73,233.62
2016,9,12,17,30,447.0,48.0,5.2,13.0,120.0,409.6,341.5
2016,9,12,17,45,306.0,36.0,5.15,13.0,76.5,285.72,226.91
2016,9,12,18,0,165.0,24.0,5.1,13.0,33.0,159.76,20.45
2016,9,12,18,15,82.5,12.0,5.05,13.0,16.5,58.75,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,8.19,0.0
2016,9,13,6,15,147.0,26.5,3.15,14.0,42.5,20.83,6.99
2016,9,13,6,30,264.0,44.0,3.2,14.0,76.0,34.18,23.66
2016,9,13,6,45,346.5,57.5,3.25,14.5,121.5,43.95,33.06
2016,9,13,7,0,429.0,71.0,3.3,15.0,167.0,53.41,41.81
2016,9,13,7,15,489.0,81.0,3.2,15.0,217.5,61.54,49.24
2016,9,13,7,30,549.0,91.0,3.1,15.0,268.0,67.18,54.27
2016,9,13,7,45,590.0,98.5,3.05,15.5,318.5,70.45,56.95
2016,9,13,8,0,631.0,106.0,3.0,16.0,369.0,73.59,59.44
2016,9,13,8,15,662.0,112.0,2.95,16.0,418.0,75.4,60.83
2016,9,13,8,30,693.0,118.0,2.9,16.0,467.0,77.12,62.12
2016,9,13,8,45,504.5,179.5,2.85,16.5,446.0,118.17,97.2
2016,9,13,9,0,316.0,241.0,2.8,17.0,425.0,186.35,136.81
2016,9,13,9,15,545.0,187.5,2.75,17.0,532.0,195.64,130.91
2016,9,13,9,30,774.0,134.0,2.7,17.0,639.0,233.06,151.46
2016,9,13,9,45,501.0,233.0,2.7,17.5,566.5,287.96,208.29
2016,9,13,10,0,228.0,332.0,2.7,18.0,494.0,323.29,246.0
2016,9,13,10,15,230.0,346.0,2.7,18.0,515.5,352.38,269.65
2016,9,13,10,30,232.0,360.0,2.7,18.0,537.0,381.72,293.27
2016,9,13,10,45,209.5,373.5,2.75,18.5,537.0,399.83,307.72
2016,9,13,11,0,187.0,387.0,2.8,19.0,537.0,415.75,320.01
2016,9,13,11,15,341.0,347.0,2.8,19.0,624.0,482.28,371.55
2016,9,13,11,30,495.0,307.0,2.8,19.0,711.0,563.49,433.94
2016,9,13,11,45,371.0,353.0,2.8,19.5,657.5,550.32,422.75
2016,9,13,12,0,247.0,399.0,2.8,20.0,604.0,528.6,404.83
2016,9,13,12,15,249.0,396.0,2.75,20.0,602.0,544.77,417.3
2016,9,13,12,30,251.0,393.0,2.7,20.0,600.0,560.18,428.94
2016,9,13,12,45,270.0,384.5,2.7,20.0,604.5,582.82,446.34
2016,9,13,13,0,289.0,376.0,2.7,20.0,609.0,605.25,463.56
2016,9,13,13,15,290.0,366.0,2.65,20.0,595.5,610.84,468.11
2016,9,13,13,30,291.0,356.0,2.6,20.0,582.0,614.98,471.76
2016,9,13,13,45,291.5,343.5,2.6,20.0,563.0,614.64,472.47
2016,9,13,14,0,292.0,331.0,2.6,20.0,544.0,612.71,472.13
2016,9,13,14,15,290.0,316.0,2.6,20.0,519.5,604.27,467.14
2016,9,13,14,30,288.0,301.0,2.6,20.0,495.0,594.16,461.01
2016,9,13,14,45,543.5,205.0,2.6,20.0,545.0,740.3,574.9
2016,9,13,15,0,799.0,109.0,2.6,20.0,595.0,867.36,666.43
2016,9,13,15,15,779.5,105.5,2.6,19.5,550.5,844.71,652.47
2016,9,13,15,30,760.0,102.0,2.6,19.0,506.0,819.15,637.71
2016,9,13,15,45,735.0,97.5,2.65,19.0,458.0,790.17,619.49
2016,9,13,16,0,710.0,93.0,2.7,19.0,410.0,754.18,595.88
2016,9,13,16,15,673.5,87.5,2.65,18.5,359.0,705.37,562.83
2016,9,13,16,30,637.0,82.0,2.6,18.0,308.0,655.49,528.01
2016,9,13,16,45,585.0,75.0,2.6,18.0,256.5,590.77,479.73
2016,9,13,17,0,533.0,68.0,2.6,18.0,205.0,526.64,429.89
2016,9,13,17,15,455.5,58.0,2.55,17.5,156.5,441.44,361.23
2016,9,13,17,30,378.0,48.0,2.5,17.0,108.0,359.65,291.38
2016,9,13,17,45,257.5,34.0,2.5,16.5,67.5,250.36,191.99
2016,9,13,18,0,137.0,20.0,2.5,16.0,27.0,133.32,0.0
2016,9,13,18,15,68.5,10.0,2.45,15.5,13.5,48.56,0.0
2016,9,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,17.22,3.89
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,34.11,23.55
2016,9,14,6,45,294.5,59.5,1.35,14.5,114.0,45.38,34.31
2016,9,14,7,0,378.0,75.0,1.4,15.0,159.0,56.28,44.34
2016,9,14,7,15,436.5,87.0,1.35,15.0,208.0,64.11,51.5
2016,9,14,7,30,495.0,99.0,1.3,15.0,257.0,71.65,58.21
2016,9,14,7,45,541.0,107.0,1.3,15.5,307.5,77.26,62.92
2016,9,14,8,0,587.0,115.0,1.3,16.0,358.0,80.52,65.48
2016,9,14,8,15,619.0,122.0,1.3,16.5,406.5,82.78,67.09
2016,9,14,8,30,651.0,129.0,1.3,17.0,455.0,84.93,68.6
2016,9,14,8,45,402.5,194.5,1.3,17.5,402.0,125.45,102.86
2016,9,14,9,0,154.0,260.0,1.3,18.0,349.0,194.86,148.13
2016,9,14,9,15,223.0,271.5,1.3,18.0,411.0,225.84,167.47
2016,9,14,9,30,292.0,283.0,1.3,18.0,473.0,256.0,187.77
2016,9,14,9,45,585.5,191.0,1.35,18.5,597.5,276.17,193.97
2016,9,14,10,0,879.0,99.0,1.4,19.0,722.0,339.69,238.54
2016,9,14,10,15,887.0,100.5,1.45,19.0,750.5,392.88,285.07
2016,9,14,10,30,895.0,102.0,1.5,19.0,779.0,445.73,330.51
2016,9,14,10,45,902.0,102.5,1.55,19.5,800.5,496.77,372.8
2016,9,14,11,0,909.0,103.0,1.6,20.0,822.0,546.9,413.1
2016,9,14,11,15,912.5,103.5,1.7,20.0,835.5,594.01,451.1
2016,9,14,11,30,916.0,104.0,1.8,20.0,849.0,639.47,487.03
2016,9,14,11,45,654.5,226.5,1.95,20.5,760.5,623.9,474.53
2016,9,14,12,0,393.0,349.0,2.1,21.0,672.0,582.89,442.29
2016,9,14,12,15,393.0,347.5,2.25,21.0,670.0,603.17,458.68
2016,9,14,12,30,393.0,346.0,2.4,21.0,668.0,622.21,473.64
2016,9,14,12,45,384.0,347.5,2.55,21.0,658.5,635.79,484.46
2016,9,14,13,0,375.0,349.0,2.7,21.0,649.0,647.65,494.02
2016,9,14,13,15,379.5,336.5,2.75,21.0,634.5,655.07,500.55
2016,9,14,13,30,384.0,324.0,2.8,21.0,620.0,660.79,505.93
2016,9,14,13,45,384.0,313.0,2.9,21.0,600.0,662.42,508.55
2016,9,14,14,0,384.0,302.0,3.0,21.0,580.0,662.18,509.91
2016,9,14,14,15,623.0,201.0,3.0,21.0,628.0,797.31,613.42
2016,9,14,14,30,862.0,100.0,3.0,21.0,676.0,895.44,682.75
2016,9,14,14,45,850.0,97.0,3.05,21.0,637.5,894.69,683.24
2016,9,14,15,0,838.0,94.0,3.1,21.0,599.0,882.22,676.6
2016,9,14,15,15,664.0,132.5,3.05,20.5,514.0,776.26,604.51
2016,9,14,15,30,490.0,171.0,3.0,20.0,429.0,656.9,519.38
2016,9,14,15,45,623.5,125.5,3.0,20.0,421.5,724.45,573.02
2016,9,14,16,0,757.0,80.0,3.0,20.0,414.0,770.69,608.0
2016,9,14,16,15,722.5,75.5,2.95,19.5,362.5,723.46,575.6
2016,9,14,16,30,688.0,71.0,2.9,19.0,311.0,680.25,545.88
2016,9,14,16,45,640.5,64.5,2.9,19.0,259.5,618.65,500.08
2016,9,14,17,0,593.0,58.0,2.9,19.0,208.0,557.48,452.6
2016,9,14,17,15,515.5,50.0,2.85,18.5,158.0,473.51,385.34
2016,9,14,17,30,438.0,42.0,2.8,18.0,108.0,393.11,316.6
2016,9,14,17,45,310.0,30.0,2.8,17.5,67.0,280.14,210.71
2016,9,14,18,0,182.0,18.0,2.8,17.0,26.0,156.1,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.0,60.29,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,13.5,39.5,13.05,0.72
2016,9,15,6,30,395.0,33.0,2.4,14.0,79.0,26.63,17.05
2016,9,15,6,45,484.5,41.5,2.5,14.5,127.0,32.53,22.99
2016,9,15,7,0,574.0,50.0,2.6,15.0,175.0,38.28,28.41
2016,9,15,7,15,629.5,56.0,2.55,15.0,227.0,41.73,31.65
2016,9,15,7,30,685.0,62.0,2.5,15.0,279.0,49.34,38.46
2016,9,15,7,45,353.0,106.0,2.5,15.5,218.5,74.2,60.29
2016,9,15,8,0,21.0,150.0,2.5,16.0,158.0,123.07,102.58
2016,9,15,8,15,12.0,154.0,2.4,16.5,159.0,127.45,105.75
2016,9,15,8,30,3.0,158.0,2.3,17.0,160.0,131.54,108.69
2016,9,15,8,45,4.0,168.5,2.25,17.5,171.0,140.22,115.5
2016,9,15,9,0,5.0,179.0,2.2,18.0,182.0,150.22,117.74
2016,9,15,9,15,10.0,202.5,2.15,18.0,209.0,170.52,133.42
2016,9,15,9,30,15.0,226.0,2.1,18.0,236.0,191.64,149.65
2016,9,15,9,45,19.5,246.0,2.1,18.5,259.5,210.83,164.04
2016,9,15,10,0,24.0,266.0,2.1,19.0,283.0,230.73,178.95
2016,9,15,10,15,177.0,300.5,2.1,19.0,433.0,300.75,229.96
2016,9,15,10,30,330.0,335.0,2.1,19.0,583.0,396.42,301.44
2016,9,15,10,45,171.5,294.5,2.15,19.5,424.0,321.89,247.24
2016,9,15,11,0,13.0,254.0,2.2,20.0,265.0,227.12,174.99
2016,9,15,11,15,207.0,298.5,2.3,20.0,466.5,368.52,284.87
2016,9,15,11,30,401.0,343.0,2.4,20.0,668.0,535.39,410.23
2016,9,15,11,45,409.5,338.0,2.55,20.5,672.0,562.19,429.77
2016,9,15,12,0,418.0,333.0,2.7,21.0,676.0,588.11,449.29
2016,9,15,12,15,260.5,362.0,2.85,21.0,575.5,521.62,399.53
2016,9,15,12,30,103.0,391.0,3.0,21.0,475.0,434.9,333.37
2016,9,15,12,45,100.0,385.0,3.15,21.0,466.0,435.08,334.45
2016,9,15,13,0,97.0,379.0,3.3,21.0,457.0,434.61,334.66
2016,9,15,13,15,82.0,362.5,3.45,20.5,427.0,413.16,319.52
2016,9,15,13,30,67.0,346.0,3.6,20.0,397.0,390.21,303.11
2016,9,15,13,45,67.5,334.0,3.75,20.0,384.0,384.03,299.21
2016,9,15,14,0,68.0,322.0,3.9,20.0,371.0,377.41,294.92
2016,9,15,14,15,67.5,307.0,4.0,20.0,354.0,366.23,287.1
2016,9,15,14,30,67.0,292.0,4.1,20.0,337.0,354.57,278.92
2016,9,15,14,45,61.5,272.0,4.2,20.0,311.0,332.3,262.33
2016,9,15,15,0,56.0,252.0,4.3,20.0,285.0,309.42,245.2
2016,9,15,15,15,38.0,221.0,4.35,19.5,242.5,261.9,208.37
2016,9,15,15,30,20.0,190.0,4.4,19.0,200.0,199.66,159.0
2016,9,15,15,45,24.5,177.0,4.45,19.0,188.5,192.49,154.01
2016,9,15,16,0,29.0,164.0,4.5,19.0,177.0,199.28,160.22
2016,9,15,16,15,24.0,145.0,4.45,18.5,154.5,163.14,131.2
2016,9,15,16,30,19.0,126.0,4.4,18.0,132.0,141.0,113.27
2016,9,15,16,45,290.0,94.0,4.4,17.5,166.0,373.78,311.98
2016,9,15,17,0,561.0,62.0,4.4,17.0,200.0,536.33,444.15
2016,9,15,17,15,478.5,53.0,4.3,16.5,150.5,448.54,370.62
2016,9,15,17,30,396.0,44.0,4.2,16.0,101.0,364.51,296.74
2016,9,15,17,45,260.5,30.5,4.15,15.5,61.5,247.13,183.15
2016,9,15,18,0,125.0,17.0,4.1,15.0,22.0,91.35,0.0
2016,9,15,18,15,62.5,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.5,13.1,0.0
2016,9,16,6,30,367.0,33.0,1.7,13.0,75.0,26.68,17.1
2016,9,16,6,45,460.0,42.0,1.65,13.5,122.5,32.99,23.49
2016,9,16,7,0,553.0,51.0,1.6,14.0,170.0,39.14,29.29
2016,9,16,7,15,610.5,57.0,1.5,14.5,221.5,42.53,32.45
2016,9,16,7,30,668.0,63.0,1.4,15.0,273.0,45.86,35.38
2016,9,16,7,45,334.0,95.5,1.3,15.5,200.5,66.87,53.84
2016,9,16,8,0,0.0,128.0,1.2,16.0,128.0,107.28,88.8
2016,9,16,8,15,2.0,144.0,1.1,16.5,145.0,120.15,99.31
2016,9,16,8,30,4.0,160.0,1.0,17.0,162.0,132.89,109.59
2016,9,16,8,45,39.0,203.5,0.95,17.5,225.5,154.68,127.34
2016,9,16,9,0,74.0,247.0,0.9,18.0,289.0,190.18,146.87
2016,9,16,9,15,237.0,250.5,0.85,18.0,400.0,204.35,149.69
2016,9,16,9,30,400.0,254.0,0.8,18.0,511.0,255.0,181.91
2016,9,16,9,45,441.5,253.0,0.8,18.5,551.0,285.21,204.84
2016,9,16,10,0,483.0,252.0,0.8,19.0,591.0,326.71,237.56
2016,9,16,10,15,511.5,253.5,0.9,19.5,625.5,369.6,272.15
2016,9,16,10,30,540.0,255.0,1.0,20.0,660.0,414.93,308.31
2016,9,16,10,45,538.5,265.0,1.1,20.5,678.5,455.7,340.82
2016,9,16,11,0,537.0,275.0,1.2,21.0,697.0,495.81,372.03
2016,9,16,11,15,493.0,297.0,1.4,21.0,689.0,521.83,393.44
2016,9,16,11,30,449.0,319.0,1.6,21.0,681.0,543.53,411.06
2016,9,16,11,45,458.5,313.5,1.85,21.5,685.0,571.67,432.96
2016,9,16,12,0,468.0,308.0,2.1,22.0,689.0,599.19,454.07
2016,9,16,12,15,477.5,307.0,2.3,22.0,694.5,629.89,477.8
2016,9,16,12,30,487.0,306.0,2.5,22.0,700.0,659.74,500.78
2016,9,16,12,45,492.5,295.5,2.7,22.0,690.0,676.67,514.67
2016,9,16,13,0,498.0,285.0,2.9,22.0,680.0,691.74,527.31
2016,9,16,13,15,497.0,278.5,2.95,22.0,664.5,703.4,536.71
2016,9,16,13,30,496.0,272.0,3.0,22.0,649.0,712.87,544.6
2016,9,16,13,45,487.5,265.5,3.05,22.0,625.5,713.65,546.28
2016,9,16,14,0,479.0,259.0,3.1,22.0,602.0,711.98,546.31
2016,9,16,14,15,472.5,249.5,3.05,22.0,575.0,706.54,543.41
2016,9,16,14,30,466.0,240.0,3.0,22.0,548.0,698.72,538.9
2016,9,16,14,45,460.5,226.5,3.0,22.0,515.5,685.16,530.67
2016,9,16,15,0,455.0,213.0,3.0,22.0,483.0,669.26,520.8
2016,9,16,15,15,445.5,199.0,2.95,21.5,446.5,647.02,507.02
2016,9,16,15,30,436.0,185.0,2.9,21.0,410.0,622.72,491.6
2016,9,16,15,45,594.5,132.0,2.85,21.0,407.0,702.23,554.54
2016,9,16,16,0,753.0,79.0,2.8,21.0,404.0,760.72,597.95
2016,9,16,16,15,717.5,74.5,2.75,20.5,352.5,712.83,564.99
2016,9,16,16,30,682.0,70.0,2.7,20.0,301.0,669.18,534.88
2016,9,16,16,45,629.0,64.0,2.65,19.5,249.0,604.39,487.33
2016,9,16,17,0,576.0,58.0,2.6,19.0,197.0,540.33,438.07
2016,9,16,17,15,494.0,49.0,2.6,18.5,147.5,452.89,367.78
2016,9,16,17,30,412.0,40.0,2.6,18.0,98.0,369.49,295.72
2016,9,16,17,45,273.5,27.5,2.6,17.5,59.0,251.05,177.62
2016,9,16,18,0,135.0,15.0,2.6,17.0,20.0,95.06,0.0
2016,9,16,18,15,67.5,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,16.0,1.2,13.5,36.5,12.72,0.0
2016,9,17,6,30,364.0,32.0,1.1,14.0,73.0,25.87,16.25
2016,9,17,6,45,461.0,40.5,1.0,14.5,120.5,31.79,22.32
2016,9,17,7,0,558.0,49.0,0.9,15.0,168.0,37.59,27.8
2016,9,17,7,15,615.5,55.5,0.8,15.0,219.5,41.46,31.44
2016,9,17,7,30,673.0,62.0,0.7,15.0,271.0,49.48,38.63
2016,9,17,7,45,345.0,103.5,0.6,15.5,211.5,72.62,58.9
2016,9,17,8,0,17.0,145.0,0.5,16.0,152.0,119.35,99.07
2016,9,17,8,15,46.0,175.5,0.5,16.5,197.5,134.77,111.54
2016,9,17,8,30,75.0,206.0,0.5,17.0,243.0,154.72,127.72
2016,9,17,8,45,236.5,211.0,0.55,17.5,343.0,142.0,116.38
2016,9,17,9,0,398.0,216.0,0.6,18.0,443.0,173.14,123.13
2016,9,17,9,15,407.0,231.5,0.65,18.5,478.5,204.28,142.09
2016,9,17,9,30,416.0,247.0,0.7,19.0,514.0,245.13,172.74
2016,9,17,9,45,468.5,241.5,0.8,19.5,557.0,282.49,201.02
2016,9,17,10,0,521.0,236.0,0.9,20.0,600.0,325.1,234.61
2016,9,17,10,15,526.5,246.0,1.0,20.5,626.5,368.15,270.0
2016,9,17,10,30,532.0,256.0,1.1,21.0,653.0,411.49,305.02
2016,9,17,10,45,545.5,261.0,1.25,21.5,677.5,454.65,339.33
2016,9,17,11,0,559.0,266.0,1.4,22.0,702.0,498.43,373.43
2016,9,17,11,15,505.0,291.0,1.55,22.0,690.0,522.48,393.16
2016,9,17,11,30,451.0,316.0,1.7,22.0,678.0,541.35,408.45
2016,9,17,11,45,462.0,309.0,1.9,22.5,682.0,569.14,429.85
2016,9,17,12,0,473.0,302.0,2.1,23.0,686.0,596.35,450.5
2016,9,17,12,15,474.5,305.0,2.25,23.0,688.5,624.97,472.32
2016,9,17,12,30,476.0,308.0,2.4,23.0,691.0,652.35,493.08
2016,9,17,12,45,478.5,298.5,2.6,23.0,679.5,667.56,505.67
2016,9,17,13,0,481.0,289.0,2.8,23.0,668.0,680.83,516.94
2016,9,17,13,15,478.0,283.5,2.9,23.0,652.5,691.45,525.74
2016,9,17,13,30,475.0,278.0,3.0,23.0,637.0,699.9,533.03
2016,9,17,13,45,469.5,270.5,3.1,23.0,615.0,701.98,535.89
2016,9,17,14,0,464.0,263.0,3.2,23.0,593.0,701.71,537.17
2016,9,17,14,15,660.5,179.5,3.25,22.5,625.0,802.55,615.8
2016,9,17,14,30,857.0,96.0,3.3,22.0,657.0,878.82,671.18
2016,9,17,14,45,842.0,94.0,3.35,22.0,617.5,876.15,670.52
2016,9,17,15,0,827.0,92.0,3.4,22.0,578.0,862.08,662.67
2016,9,17,15,15,808.0,89.0,3.4,22.0,533.5,840.11,649.1
2016,9,17,15,30,789.0,86.0,3.4,22.0,489.0,815.22,633.45
2016,9,17,15,45,761.5,82.5,3.4,22.0,440.5,779.69,610.02
2016,9,17,16,0,734.0,79.0,3.4,22.0,392.0,741.96,584.64
2016,9,17,16,15,698.0,74.5,3.3,21.5,341.5,699.0,555.46
2016,9,17,16,30,662.0,70.0,3.2,21.0,291.0,650.68,521.29
2016,9,17,16,45,608.0,63.5,3.15,20.5,239.5,585.11,472.66
2016,9,17,17,0,554.0,57.0,3.1,20.0,188.0,520.43,422.37
2016,9,17,17,15,470.0,48.0,3.05,19.5,140.0,432.59,350.89
2016,9,17,17,30,386.0,39.0,3.0,19.0,92.0,349.01,277.94
2016,9,17,17,45,248.0,26.0,3.0,18.5,54.5,229.06,153.32
2016,9,17,18,0,110.0,13.0,3.0,18.0,17.0,77.73,0.0
2016,9,17,18,15,55.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,179.0,15.5,0.75,15.5,35.0,12.34,0.0
2016,9,18,6,30,358.0,31.0,0.8,16.0,70.0,25.06,15.3
2016,9,18,6,45,453.0,40.0,0.9,16.5,117.0,31.44,21.78
2016,9,18,7,0,548.0,49.0,1.0,17.0,164.0,37.65,27.59
2016,9,18,7,15,606.0,55.0,0.95,17.5,215.0,41.11,30.78
2016,9,18,7,30,664.0,61.0,0.9,18.0,266.0,48.68,37.44
2016,9,18,7,45,703.0,65.5,0.85,18.5,317.0,50.99,39.33
2016,9,18,8,0,742.0,70.0,0.8,19.0,368.0,53.25,41.12
2016,9,18,8,15,769.5,73.5,0.75,19.5,417.0,54.62,42.08
2016,9,18,8,30,797.0,77.0,0.7,20.0,466.0,55.95,42.99
2016,9,18,8,45,817.0,80.0,0.7,21.0,511.5,56.83,43.41
2016,9,18,9,0,837.0,83.0,0.7,22.0,557.0,104.38,54.0
2016,9,18,9,15,851.5,85.0,0.8,22.5,597.5,165.93,92.06
2016,9,18,9,30,866.0,87.0,0.9,23.0,638.0,220.03,132.79
2016,9,18,9,45,886.0,85.0,1.0,24.0,675.0,273.37,176.41
2016,9,18,10,0,906.0,83.0,1.1,25.0,712.0,327.93,222.19
2016,9,18,10,15,735.5,163.0,1.3,25.5,687.5,373.83,265.76
2016,9,18,10,30,565.0,243.0,1.5,26.0,663.0,413.44,301.34
2016,9,18,10,45,575.0,243.5,1.7,27.0,680.5,452.91,332.3
2016,9,18,11,0,585.0,244.0,1.9,28.0,698.0,492.42,362.52
2016,9,18,11,15,584.0,249.5,2.05,28.0,709.5,529.99,391.93
2016,9,18,11,30,583.0,255.0,2.2,28.0,721.0,566.44,420.0
2016,9,18,11,45,582.0,257.5,2.4,28.5,725.0,599.06,444.28
2016,9,18,12,0,581.0,260.0,2.6,29.0,729.0,630.2,467.09
2016,9,18,12,15,759.0,174.5,2.7,29.0,784.5,706.79,524.84
2016,9,18,12,30,937.0,89.0,2.8,29.0,840.0,781.02,578.82
2016,9,18,12,45,931.0,90.5,2.95,29.0,828.0,808.77,598.19
2016,9,18,13,0,925.0,92.0,3.1,29.0,816.0,833.27,615.79
2016,9,18,13,15,920.5,91.0,3.15,29.0,797.0,853.09,629.79
2016,9,18,13,30,916.0,90.0,3.2,29.0,778.0,869.52,641.67
2016,9,18,13,45,909.0,89.0,3.25,29.0,751.5,880.39,649.98
2016,9,18,14,0,902.0,88.0,3.3,29.0,725.0,887.75,656.13
2016,9,18,14,15,892.0,86.5,3.35,28.5,692.0,888.42,659.31
2016,9,18,14,30,882.0,85.0,3.4,28.0,659.0,885.59,660.33
2016,9,18,14,45,869.0,83.0,3.5,28.0,619.5,876.1,655.97
2016,9,18,15,0,856.0,81.0,3.6,28.0,580.0,863.31,649.47
2016,9,18,15,15,838.0,78.5,3.6,27.5,535.5,842.38,638.15
2016,9,18,15,30,820.0,76.0,3.6,27.0,491.0,826.91,630.62
2016,9,18,15,45,795.0,72.5,3.65,27.0,442.0,793.1,609.03
2016,9,18,16,0,770.0,69.0,3.7,27.0,393.0,756.98,585.49
2016,9,18,16,15,735.0,65.0,3.65,26.0,342.0,710.0,555.25
2016,9,18,16,30,700.0,61.0,3.6,25.0,291.0,661.75,522.86
2016,9,18,16,45,648.0,55.5,3.6,24.5,239.5,597.61,475.97
2016,9,18,17,0,596.0,50.0,3.6,24.0,188.0,539.96,431.62
2016,9,18,17,15,512.5,42.5,3.55,23.0,139.0,453.66,362.81
2016,9,18,17,30,429.0,35.0,3.5,22.0,90.0,371.76,291.76
2016,9,18,17,45,282.0,23.0,3.45,21.5,52.5,243.52,149.27
2016,9,18,18,0,135.0,11.0,3.4,21.0,15.0,90.35,0.0
2016,9,18,18,15,67.5,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
