Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,142.5,16.5,1.4,16.0,31.5,13.28,0.0
2016,9,19,6,30,285.0,33.0,1.5,16.0,63.0,26.89,16.66
2016,9,19,6,45,381.0,44.0,1.6,16.5,108.5,34.89,24.72
2016,9,19,7,0,477.0,55.0,1.7,17.0,154.0,42.62,31.9
2016,9,19,7,15,538.5,63.0,1.7,17.5,203.5,47.42,36.3
2016,9,19,7,30,600.0,71.0,1.7,18.0,253.0,52.07,40.38
2016,9,19,7,45,646.0,75.5,1.7,18.5,304.0,53.78,41.76
2016,9,19,8,0,692.0,80.0,1.7,19.0,355.0,55.5,43.06
2016,9,19,8,15,721.0,84.0,1.75,19.5,403.5,62.46,48.87
2016,9,19,8,30,750.0,88.0,1.8,20.0,452.0,63.85,49.8
2016,9,19,8,45,775.5,90.0,1.85,21.0,498.0,63.72,49.31
2016,9,19,9,0,801.0,92.0,1.9,22.0,544.0,106.99,57.92
2016,9,19,9,15,817.0,94.5,1.95,22.5,584.5,158.92,88.43
2016,9,19,9,30,833.0,97.0,2.0,23.0,625.0,212.37,128.83
2016,9,19,9,45,841.5,100.5,2.1,23.5,658.5,266.19,173.82
2016,9,19,10,0,850.0,104.0,2.2,24.0,692.0,326.25,224.82
2016,9,19,10,15,859.0,105.5,2.3,24.0,720.0,378.21,269.99
2016,9,19,10,30,868.0,107.0,2.4,24.0,748.0,429.95,314.39
2016,9,19,10,45,877.5,106.0,2.5,24.5,769.5,479.44,355.53
2016,9,19,11,0,887.0,105.0,2.6,25.0,791.0,528.24,395.01
2016,9,19,11,15,891.0,105.5,2.7,25.0,804.5,574.44,432.35
2016,9,19,11,30,895.0,106.0,2.8,25.0,818.0,619.07,467.68
2016,9,19,11,45,900.5,104.5,2.9,25.5,824.0,661.07,499.46
2016,9,19,12,0,906.0,103.0,3.0,26.0,830.0,701.15,529.16
2016,9,19,12,15,905.5,103.0,3.15,26.0,827.0,736.32,556.09
2016,9,19,12,30,905.0,103.0,3.3,26.0,824.0,768.84,579.77
2016,9,19,12,45,897.0,105.0,3.45,26.5,812.0,794.81,597.37
2016,9,19,13,0,889.0,107.0,3.6,27.0,800.0,817.54,612.8
2016,9,19,13,15,884.0,106.0,3.7,26.5,781.0,836.39,627.86
2016,9,19,13,30,879.0,105.0,3.8,26.0,762.0,851.95,640.87
2016,9,19,13,45,876.0,102.0,3.95,26.0,737.0,863.76,650.48
2016,9,19,14,0,873.0,99.0,4.1,26.0,712.0,872.2,657.94
2016,9,19,14,15,862.5,97.5,4.1,25.5,679.0,872.37,660.48
2016,9,19,14,30,852.0,96.0,4.1,25.0,646.0,869.15,660.87
2016,9,19,14,45,842.0,92.0,4.2,25.0,607.5,868.36,662.32
2016,9,19,15,0,832.0,88.0,4.3,25.0,569.0,856.18,655.89
2016,9,19,15,15,813.0,85.0,4.25,24.5,524.5,834.11,643.21
2016,9,19,15,30,794.0,82.0,4.2,24.0,480.0,809.13,628.42
2016,9,19,15,45,771.5,77.5,4.2,24.0,432.5,776.59,606.97
2016,9,19,16,0,749.0,73.0,4.2,24.0,385.0,741.7,583.47
2016,9,19,16,15,712.5,68.5,4.1,23.5,334.0,693.3,550.13
2016,9,19,16,30,676.0,64.0,4.0,23.0,283.0,643.72,514.78
2016,9,19,16,45,625.0,58.0,3.9,22.5,232.0,586.11,471.69
2016,9,19,17,0,574.0,52.0,3.8,22.0,181.0,524.31,423.07
2016,9,19,17,15,487.0,43.5,3.75,21.0,133.0,435.14,350.89
2016,9,19,17,30,400.0,35.0,3.7,20.0,85.0,350.67,276.14
2016,9,19,17,45,251.0,22.5,3.65,19.5,48.5,219.55,119.27
2016,9,19,18,0,102.0,10.0,3.6,19.0,12.0,69.41,0.0
2016,9,19,18,15,51.0,5.0,3.55,18.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,151.0,17.0,2.75,14.0,32.0,13.83,0.0
2016,9,20,6,30,302.0,34.0,2.9,14.0,64.0,28.01,17.55
2016,9,20,6,45,406.0,44.0,3.1,14.5,111.0,35.1,25.05
2016,9,20,7,0,510.0,54.0,3.3,15.0,158.0,42.01,31.59
2016,9,20,7,15,572.0,61.0,3.35,15.0,208.5,46.04,35.44
2016,9,20,7,30,634.0,68.0,3.4,15.0,259.0,50.0,39.04
2016,9,20,7,45,329.5,107.5,3.45,15.5,208.0,75.66,61.62
2016,9,20,8,0,25.0,147.0,3.5,16.0,157.0,120.41,100.44
2016,9,20,8,15,23.5,162.5,3.55,16.5,173.0,132.86,110.66
2016,9,20,8,30,22.0,178.0,3.6,17.0,189.0,145.16,120.64
2016,9,20,8,45,145.0,208.5,3.65,17.5,289.5,149.39,123.62
2016,9,20,9,0,268.0,239.0,3.7,18.0,390.0,176.87,131.95
2016,9,20,9,15,143.5,233.5,3.7,18.0,315.0,189.55,143.49
2016,9,20,9,30,19.0,228.0,3.7,18.0,240.0,193.08,151.21
2016,9,20,9,45,100.0,276.0,3.7,18.5,344.5,241.17,185.74
2016,9,20,10,0,181.0,324.0,3.7,19.0,449.0,300.55,229.65
2016,9,20,10,15,233.0,330.5,3.7,19.0,498.0,338.6,258.95
2016,9,20,10,30,285.0,337.0,3.7,19.0,547.0,377.13,289.19
2016,9,20,10,45,335.5,334.5,3.75,19.5,588.0,418.82,321.64
2016,9,20,11,0,386.0,332.0,3.8,20.0,629.0,464.7,357.23
2016,9,20,11,15,425.5,318.5,3.85,20.0,651.0,499.22,384.99
2016,9,20,11,30,465.0,305.0,3.9,20.0,673.0,537.6,415.55
2016,9,20,11,45,475.0,303.0,4.0,20.0,681.0,569.2,440.63
2016,9,20,12,0,485.0,301.0,4.1,20.0,689.0,600.3,465.1
2016,9,20,12,15,452.5,314.0,4.2,20.0,674.5,614.43,476.13
2016,9,20,12,30,420.0,327.0,4.3,20.0,660.0,625.29,484.57
2016,9,20,12,45,471.0,301.0,4.45,20.5,670.0,660.7,512.19
2016,9,20,13,0,522.0,275.0,4.6,21.0,680.0,696.09,539.64
2016,9,20,13,15,500.0,275.0,4.7,20.5,655.0,697.28,542.43
2016,9,20,13,30,478.0,275.0,4.8,20.0,630.0,695.57,543.24
2016,9,20,13,45,467.0,268.5,4.95,20.0,605.5,693.9,543.57
2016,9,20,14,0,456.0,262.0,5.1,20.0,581.0,689.78,542.1
2016,9,20,14,15,449.5,251.5,5.1,20.0,553.5,683.04,538.34
2016,9,20,14,30,443.0,241.0,5.1,20.0,526.0,673.97,532.92
2016,9,20,14,45,423.0,229.0,5.2,20.0,487.0,649.19,515.9
2016,9,20,15,0,403.0,217.0,5.3,20.0,448.0,622.27,497.15
2016,9,20,15,15,392.5,202.0,5.35,19.5,412.5,581.99,469.39
2016,9,20,15,30,382.0,187.0,5.4,19.0,377.0,556.23,452.04
2016,9,20,15,45,371.5,169.0,5.45,19.0,338.5,525.22,429.44
2016,9,20,16,0,361.0,151.0,5.5,19.0,300.0,492.74,405.28
2016,9,20,16,15,499.0,110.5,5.5,18.5,286.5,567.76,469.31
2016,9,20,16,30,637.0,70.0,5.5,18.0,273.0,623.57,514.7
2016,9,20,16,45,578.0,63.5,5.5,17.5,222.0,555.31,460.89
2016,9,20,17,0,519.0,57.0,5.5,17.0,171.0,488.21,405.92
2016,9,20,17,15,428.0,47.0,5.4,16.5,124.0,396.18,326.96
2016,9,20,17,30,337.0,37.0,5.3,16.0,77.0,309.04,246.7
2016,9,20,17,45,168.5,18.5,5.25,16.0,38.5,159.39,69.45
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,17.0,5.15,13.0,31.0,13.43,0.0
2016,9,21,6,30,281.0,34.0,5.4,13.0,62.0,28.12,17.48
2016,9,21,6,45,387.5,44.0,5.7,13.5,107.5,35.18,25.16
2016,9,21,7,0,494.0,54.0,6.0,14.0,153.0,42.08,31.74
2016,9,21,7,15,557.5,61.5,6.1,14.0,203.5,46.52,35.98
2016,9,21,7,30,621.0,69.0,6.2,14.0,254.0,50.85,39.94
2016,9,21,7,45,327.0,109.0,6.3,14.5,208.0,76.82,62.91
2016,9,21,8,0,33.0,149.0,6.4,15.0,162.0,116.2,97.31
2016,9,21,8,15,16.5,133.0,6.45,15.0,139.5,111.86,93.22
2016,9,21,8,30,0.0,117.0,6.5,15.0,117.0,100.6,83.09
2016,9,21,8,45,30.5,176.0,6.6,15.5,193.0,137.25,114.5
2016,9,21,9,0,61.0,235.0,6.7,16.0,269.0,180.28,142.45
2016,9,21,9,15,52.5,246.5,6.75,16.0,277.5,195.24,153.76
2016,9,21,9,30,44.0,258.0,6.8,16.0,286.0,209.08,164.93
2016,9,21,9,45,179.5,279.0,6.9,16.5,401.0,253.6,195.17
2016,9,21,10,0,315.0,300.0,7.0,17.0,516.0,314.56,240.29
2016,9,21,10,15,373.0,295.5,7.0,17.0,561.0,353.92,272.37
2016,9,21,10,30,431.0,291.0,7.0,17.0,606.0,394.88,306.41
2016,9,21,10,45,487.0,277.5,7.0,17.0,643.0,437.59,342.25
2016,9,21,11,0,543.0,264.0,7.0,17.0,680.0,484.47,381.44
2016,9,21,11,15,425.0,313.5,7.0,17.0,642.5,494.06,390.68
2016,9,21,11,30,307.0,363.0,7.0,17.0,605.0,493.06,390.28
2016,9,21,11,45,415.5,325.0,7.0,17.0,654.0,550.01,436.87
2016,9,21,12,0,524.0,287.0,7.0,17.0,703.0,612.58,487.77
2016,9,21,12,15,480.0,302.0,7.1,17.0,682.0,621.8,495.36
2016,9,21,12,30,436.0,317.0,7.2,17.0,661.0,626.92,499.63
2016,9,21,12,45,546.0,269.5,7.3,17.0,694.0,686.82,549.11
2016,9,21,13,0,656.0,222.0,7.4,17.0,727.0,752.17,602.44
2016,9,21,13,15,569.5,246.5,7.45,17.0,677.0,724.0,580.39
2016,9,21,13,30,483.0,271.0,7.5,17.0,627.0,694.4,557.07
2016,9,21,13,45,485.5,259.5,7.55,17.0,606.5,699.07,562.19
2016,9,21,14,0,488.0,248.0,7.6,17.0,586.0,701.43,565.51
2016,9,21,14,15,508.5,226.5,7.65,17.0,564.0,706.43,571.56
2016,9,21,14,30,529.0,205.0,7.7,17.0,542.0,708.76,575.67
2016,9,21,14,45,699.0,146.0,7.75,17.0,561.5,804.69,653.33
2016,9,21,15,0,869.0,87.0,7.8,17.0,581.0,881.65,713.55
2016,9,21,15,15,849.5,84.0,7.75,17.0,535.0,858.92,697.75
2016,9,21,15,30,830.0,81.0,7.7,17.0,489.0,833.15,679.94
2016,9,21,15,45,806.5,77.0,7.7,17.0,439.5,799.95,656.38
2016,9,21,16,0,783.0,73.0,7.7,17.0,390.0,764.3,630.54
2016,9,21,16,15,744.5,68.5,7.65,16.5,337.5,713.73,593.28
2016,9,21,16,30,706.0,64.0,7.6,16.0,285.0,661.91,553.73
2016,9,21,16,45,645.5,58.5,7.55,15.5,232.0,597.66,502.31
2016,9,21,17,0,585.0,53.0,7.5,15.0,179.0,529.21,444.87
2016,9,21,17,15,487.0,44.0,7.45,14.5,129.5,431.91,360.28
2016,9,21,17,30,389.0,35.0,7.4,14.0,80.0,339.86,272.44
2016,9,21,17,45,194.5,17.5,7.4,14.0,40.0,171.35,48.05
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,16.5,7.75,13.0,30.0,13.05,0.0
2016,9,22,6,30,274.0,33.0,7.8,13.0,60.0,27.3,16.55
2016,9,22,6,45,381.5,44.0,7.85,13.5,106.0,35.31,25.21
2016,9,22,7,0,489.0,55.0,7.9,14.0,152.0,43.09,32.59
2016,9,22,7,15,555.0,62.5,7.75,14.0,203.0,47.48,36.81
2016,9,22,7,30,621.0,70.0,7.6,14.0,254.0,51.79,40.76
2016,9,22,7,45,672.5,73.5,7.45,14.5,306.5,52.81,41.57
2016,9,22,8,0,724.0,77.0,7.3,15.0,359.0,59.23,47.1
2016,9,22,8,15,754.0,81.0,7.15,15.0,408.5,60.77,48.32
2016,9,22,8,30,784.0,85.0,7.0,15.0,458.0,62.29,49.5
2016,9,22,8,45,810.0,86.5,6.85,15.5,505.0,61.92,48.91
2016,9,22,9,0,836.0,88.0,6.7,16.0,552.0,100.89,55.55
2016,9,22,9,15,851.5,90.5,6.6,16.0,592.5,154.62,86.85
2016,9,22,9,30,867.0,93.0,6.5,16.0,633.0,217.22,135.78
2016,9,22,9,45,885.0,92.0,6.4,16.5,669.5,270.9,182.04
2016,9,22,10,0,903.0,91.0,6.3,17.0,706.0,325.59,231.08
2016,9,22,10,15,738.5,162.0,6.2,17.0,678.5,368.03,275.16
2016,9,22,10,30,574.0,233.0,6.1,17.0,651.0,404.55,311.34
2016,9,22,10,45,752.0,164.0,6.0,17.5,727.0,460.76,357.06
2016,9,22,11,0,930.0,95.0,5.9,18.0,803.0,534.63,417.26
2016,9,22,11,15,932.5,95.5,5.85,18.0,815.5,581.72,457.43
2016,9,22,11,30,935.0,96.0,5.8,18.0,828.0,626.97,495.27
2016,9,22,11,45,707.5,197.5,5.8,18.5,753.5,619.93,488.95
2016,9,22,12,0,480.0,299.0,5.8,19.0,679.0,593.06,465.99
2016,9,22,12,15,486.5,292.5,5.85,19.0,676.0,616.67,485.39
2016,9,22,12,30,493.0,286.0,5.9,19.0,673.0,638.95,503.49
2016,9,22,12,45,551.5,260.5,5.95,19.0,687.5,681.04,537.45
2016,9,22,13,0,610.0,235.0,6.0,19.0,702.0,726.63,573.83
2016,9,22,13,15,607.0,230.0,6.0,19.0,685.0,739.98,584.75
2016,9,22,13,30,604.0,225.0,6.0,19.0,668.0,750.69,593.83
2016,9,22,13,45,605.0,214.0,6.05,19.0,644.0,756.22,599.52
2016,9,22,14,0,606.0,203.0,6.1,19.0,620.0,758.93,603.21
2016,9,22,14,15,737.0,148.0,6.1,19.0,630.5,824.34,654.56
2016,9,22,14,30,868.0,93.0,6.1,19.0,641.0,871.46,690.45
2016,9,22,14,45,851.0,91.5,6.2,19.0,600.5,867.23,689.17
2016,9,22,15,0,834.0,90.0,6.3,19.0,560.0,851.85,679.98
2016,9,22,15,15,813.5,87.0,6.4,18.5,515.0,828.48,666.15
2016,9,22,15,30,793.0,84.0,6.5,18.0,470.0,802.21,649.96
2016,9,22,15,45,760.0,81.5,6.6,18.0,420.0,763.33,622.56
2016,9,22,16,0,727.0,79.0,6.7,18.0,370.0,727.3,596.84
2016,9,22,16,15,686.5,74.0,6.65,17.5,319.0,676.25,559.25
2016,9,22,16,30,646.0,69.0,6.6,17.0,268.0,624.41,519.72
2016,9,22,16,45,581.0,62.5,6.6,16.5,216.0,551.74,461.67
2016,9,22,17,0,516.0,56.0,6.6,16.0,164.0,480.5,402.1
2016,9,22,17,15,417.0,46.0,6.4,15.5,117.0,383.64,317.39
2016,9,22,17,30,318.0,36.0,6.2,15.0,70.0,292.01,229.8
2016,9,22,17,45,159.0,18.0,6.05,14.5,35.0,147.05,4.55
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,14.0,2.7,12.5,29.5,12.73,0.0
2016,9,23,6,30,338.0,28.0,2.8,13.0,59.0,22.82,12.71
2016,9,23,6,45,440.5,36.5,2.9,13.5,105.0,28.86,19.59
2016,9,23,7,0,543.0,45.0,3.0,14.0,151.0,34.79,25.26
2016,9,23,7,15,603.0,51.0,2.95,14.5,201.0,38.38,28.66
2016,9,23,7,30,663.0,57.0,2.9,15.0,251.0,45.79,35.29
2016,9,23,7,45,704.0,61.0,2.9,15.5,302.0,47.82,37.01
2016,9,23,8,0,745.0,65.0,2.9,16.0,353.0,49.85,38.65
2016,9,23,8,15,771.5,68.5,2.85,16.5,401.0,51.37,39.78
2016,9,23,8,30,798.0,72.0,2.8,17.0,449.0,52.85,40.87
2016,9,23,8,45,818.5,74.5,2.8,17.5,494.0,53.53,41.24
2016,9,23,9,0,839.0,77.0,2.8,18.0,539.0,99.98,55.03
2016,9,23,9,15,853.0,79.0,2.75,18.0,578.5,152.71,84.52
2016,9,23,9,30,867.0,81.0,2.7,18.0,618.0,206.56,125.35
2016,9,23,9,45,878.0,82.0,2.7,18.5,652.0,259.89,170.62
2016,9,23,10,0,889.0,83.0,2.7,19.0,686.0,313.56,217.9
2016,9,23,10,15,896.5,84.0,2.7,19.5,713.0,366.19,264.53
2016,9,23,10,30,904.0,85.0,2.7,20.0,740.0,418.35,309.94
2016,9,23,10,45,908.5,86.0,2.75,20.5,759.5,468.53,352.77
2016,9,23,11,0,913.0,87.0,2.8,21.0,779.0,517.51,393.41
2016,9,23,11,15,915.5,87.5,2.9,21.0,791.0,563.59,431.67
2016,9,23,11,30,918.0,88.0,3.0,21.0,803.0,607.88,467.69
2016,9,23,11,45,917.5,89.0,3.2,21.0,807.0,648.81,500.81
2016,9,23,12,0,917.0,90.0,3.4,21.0,811.0,687.35,531.61
2016,9,23,12,15,916.0,89.5,3.55,21.0,807.0,721.59,558.69
2016,9,23,12,30,915.0,89.0,3.7,21.0,803.0,753.07,582.32
2016,9,23,12,45,908.5,90.5,3.9,21.0,790.5,779.53,602.15
2016,9,23,13,0,902.0,92.0,4.1,21.0,778.0,802.78,619.81
2016,9,23,13,15,896.5,91.0,4.25,21.0,758.5,820.96,633.8
2016,9,23,13,30,891.0,90.0,4.4,21.0,739.0,835.78,645.59
2016,9,23,13,45,881.5,89.5,4.6,21.0,712.0,844.42,653.83
2016,9,23,14,0,872.0,89.0,4.8,21.0,685.0,849.6,659.78
2016,9,23,14,15,862.0,87.5,4.9,20.5,652.0,849.8,663.01
2016,9,23,14,30,852.0,86.0,5.0,20.0,619.0,846.63,664.0
2016,9,23,14,45,839.5,83.0,5.15,20.0,580.5,836.22,658.84
2016,9,23,15,0,827.0,80.0,5.3,20.0,542.0,830.57,657.25
2016,9,23,15,15,808.0,77.5,5.35,19.5,498.0,809.03,644.71
2016,9,23,15,30,789.0,75.0,5.4,19.0,454.0,784.65,629.97
2016,9,23,15,45,762.0,71.5,5.5,19.0,406.0,749.67,605.95
2016,9,23,16,0,735.0,68.0,5.6,19.0,358.0,712.58,579.8
2016,9,23,16,15,696.0,63.5,5.55,18.5,308.0,662.78,543.55
2016,9,23,16,30,657.0,59.0,5.5,18.0,258.0,612.02,505.23
2016,9,23,16,45,599.5,53.0,5.45,17.5,208.0,550.5,456.47
2016,9,23,17,0,542.0,47.0,5.4,17.0,158.0,485.6,402.41
2016,9,23,17,15,445.5,38.5,5.3,16.5,112.0,392.49,321.8
2016,9,23,17,30,349.0,30.0,5.2,16.0,66.0,305.27,235.52
2016,9,23,17,45,174.5,15.0,5.15,15.5,33.0,149.92,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.5,2.0,13.5,29.0,11.37,0.0
2016,9,24,6,30,369.0,25.0,2.0,14.0,58.0,20.22,10.32
2016,9,24,6,45,470.0,33.0,2.05,14.5,104.5,28.33,19.01
2016,9,24,7,0,571.0,41.0,2.1,15.0,151.0,34.49,24.89
2016,9,24,7,15,631.0,46.5,2.05,15.5,201.5,38.16,28.35
2016,9,24,7,30,691.0,52.0,2.0,16.0,252.0,41.78,31.61
2016,9,24,7,45,730.5,56.0,1.95,16.5,303.5,44.01,33.5
2016,9,24,8,0,770.0,60.0,1.9,17.0,355.0,46.21,35.3
2016,9,24,8,15,797.5,63.0,1.9,17.5,404.0,47.53,36.28
2016,9,24,8,30,825.0,66.0,1.9,18.0,453.0,56.68,44.06
2016,9,24,8,45,845.5,68.0,1.95,18.5,498.5,57.99,44.95
2016,9,24,9,0,866.0,70.0,2.0,19.0,544.0,94.55,50.45
2016,9,24,9,15,880.5,72.0,2.15,19.5,584.5,148.68,79.83
2016,9,24,9,30,895.0,74.0,2.3,20.0,625.0,203.98,120.99
2016,9,24,9,45,908.5,74.0,2.45,21.0,660.0,258.46,166.41
2016,9,24,10,0,922.0,74.0,2.6,22.0,695.0,313.48,214.04
2016,9,24,10,15,930.0,75.0,2.65,22.5,723.0,367.83,261.7
2016,9,24,10,30,938.0,76.0,2.7,23.0,751.0,421.71,308.17
2016,9,24,10,45,943.5,76.5,2.75,23.5,771.5,473.39,351.82
2016,9,24,11,0,949.0,77.0,2.8,24.0,792.0,523.88,393.27
2016,9,24,11,15,952.0,77.5,2.85,24.0,805.0,571.65,432.32
2016,9,24,11,30,955.0,78.0,2.9,24.0,818.0,617.58,469.01
2016,9,24,11,45,956.5,78.0,2.95,24.5,822.5,660.08,501.43
2016,9,24,12,0,958.0,78.0,3.0,25.0,827.0,700.22,531.33
2016,9,24,12,15,957.0,78.0,3.1,25.0,823.5,736.1,558.88
2016,9,24,12,30,956.0,78.0,3.2,25.0,820.0,769.11,582.52
2016,9,24,12,45,945.0,82.5,3.35,25.5,806.5,796.22,601.03
2016,9,24,13,0,934.0,87.0,3.5,26.0,793.0,819.86,617.18
2016,9,24,13,15,929.0,86.0,3.6,25.5,773.5,839.02,632.54
2016,9,24,13,30,924.0,85.0,3.7,25.0,754.0,854.72,645.74
2016,9,24,13,45,916.0,84.5,3.85,25.0,726.5,865.0,654.38
2016,9,24,14,0,908.0,84.0,4.0,25.0,699.0,871.74,660.77
2016,9,24,14,15,897.0,82.5,4.05,25.0,665.0,871.25,661.85
2016,9,24,14,30,886.0,81.0,4.1,25.0,631.0,867.25,660.69
2016,9,24,14,45,871.0,79.0,4.2,25.0,591.0,855.78,654.69
2016,9,24,15,0,856.0,77.0,4.3,25.0,551.0,841.03,646.49
2016,9,24,15,15,836.5,74.5,4.35,24.5,506.0,818.71,633.95
2016,9,24,15,30,817.0,72.0,4.4,24.0,461.0,801.61,625.05
2016,9,24,15,45,789.5,69.0,4.45,23.5,412.0,766.52,602.86
2016,9,24,16,0,762.0,66.0,4.5,23.0,363.0,729.24,578.63
2016,9,24,16,15,722.5,61.5,4.45,22.5,311.5,678.6,543.0
2016,9,24,16,30,683.0,57.0,4.4,22.0,260.0,626.97,505.22
2016,9,24,16,45,622.0,51.5,4.4,21.5,209.0,557.43,451.81
2016,9,24,17,0,561.0,46.0,4.4,21.0,158.0,495.72,401.64
2016,9,24,17,15,460.5,37.5,4.3,20.0,111.0,399.69,320.94
2016,9,24,17,30,360.0,29.0,4.2,19.0,64.0,309.89,230.87
2016,9,24,17,45,180.0,14.5,4.1,18.0,32.0,149.97,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,28.5,11.37,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,57.0,20.32,9.95
2016,9,25,6,45,477.5,33.0,3.15,16.5,104.5,28.45,18.87
2016,9,25,7,0,587.0,41.0,3.3,17.0,152.0,34.64,24.75
2016,9,25,7,15,648.0,47.0,3.15,17.5,204.0,38.76,28.6
2016,9,25,7,30,709.0,53.0,3.0,18.0,256.0,42.81,32.22
2016,9,25,7,45,749.0,56.5,2.9,18.5,308.0,44.61,33.73
2016,9,25,8,0,789.0,60.0,2.8,19.0,360.0,46.43,35.18
2016,9,25,8,15,815.5,63.0,2.7,20.0,409.5,47.75,36.08
2016,9,25,8,30,842.0,66.0,2.6,21.0,459.0,56.84,43.65
2016,9,25,8,45,861.0,68.5,2.55,22.0,504.5,58.5,44.74
2016,9,25,9,0,880.0,71.0,2.5,23.0,550.0,93.98,49.71
2016,9,25,9,15,893.5,73.0,2.45,23.5,590.5,148.8,78.45
2016,9,25,9,30,907.0,75.0,2.4,24.0,631.0,204.65,119.11
2016,9,25,9,45,921.0,74.5,2.35,25.0,666.0,259.51,163.91
2016,9,25,10,0,935.0,74.0,2.3,26.0,701.0,314.92,210.88
2016,9,25,10,15,942.0,75.0,2.15,26.5,728.5,369.6,257.74
2016,9,25,10,30,949.0,76.0,2.0,27.0,756.0,423.67,303.09
2016,9,25,10,45,952.0,77.5,1.85,28.0,775.5,475.65,344.75
2016,9,25,11,0,955.0,79.0,1.7,29.0,795.0,526.2,383.54
2016,9,25,11,15,957.5,79.5,1.5,29.5,807.0,573.97,419.16
2016,9,25,11,30,960.0,80.0,1.3,30.0,819.0,619.84,451.77
2016,9,25,11,45,959.0,81.0,1.15,30.5,823.0,661.95,480.62
2016,9,25,12,0,958.0,82.0,1.0,31.0,827.0,701.52,506.49
2016,9,25,12,15,956.5,82.0,0.8,31.0,823.0,737.08,529.02
2016,9,25,12,30,955.0,82.0,0.6,31.0,819.0,769.74,547.36
2016,9,25,12,45,946.5,84.5,0.4,31.5,805.5,796.69,559.94
2016,9,25,13,0,938.0,87.0,0.2,32.0,792.0,820.23,570.13
2016,9,25,13,15,932.5,86.0,0.4,32.0,772.0,839.02,585.35
2016,9,25,13,30,927.0,85.0,0.6,32.0,752.0,854.33,598.83
2016,9,25,13,45,916.5,85.0,0.85,32.0,723.5,863.08,609.14
2016,9,25,14,0,906.0,85.0,1.1,32.0,695.0,868.24,617.06
2016,9,25,14,15,895.5,83.5,1.3,31.5,661.0,868.15,622.07
2016,9,25,14,30,885.0,82.0,1.5,31.0,627.0,864.56,624.8
2016,9,25,14,45,867.0,81.0,1.7,31.0,586.0,851.72,620.16
2016,9,25,15,0,849.0,80.0,1.9,31.0,545.0,835.67,613.26
2016,9,25,15,15,828.5,77.0,2.05,30.5,499.5,820.01,607.21
2016,9,25,15,30,808.0,74.0,2.2,30.0,454.0,793.54,593.56
2016,9,25,15,45,776.5,71.5,2.35,30.0,404.5,755.93,570.65
2016,9,25,16,0,745.0,69.0,2.5,30.0,355.0,716.26,545.58
2016,9,25,16,15,704.0,64.0,2.65,29.0,304.0,664.2,512.64
2016,9,25,16,30,663.0,59.0,2.8,28.0,253.0,611.22,477.16
2016,9,25,16,45,597.5,53.0,2.95,27.0,201.5,544.4,428.88
2016,9,25,17,0,532.0,47.0,3.1,26.0,150.0,474.22,374.77
2016,9,25,17,15,429.5,37.5,3.15,25.0,104.0,376.84,294.82
2016,9,25,17,30,327.0,28.0,3.2,24.0,58.0,286.14,202.65
2016,9,25,17,45,163.5,14.0,3.25,23.0,29.0,111.57,0.0
2016,9,25,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,1.2,18.5,24.0,12.73,0.0
2016,9,26,6,30,240.0,28.0,1.2,19.0,48.0,23.04,11.44
2016,9,26,6,45,343.5,40.5,1.3,19.5,92.0,32.58,22.08
2016,9,26,7,0,447.0,53.0,1.4,20.0,136.0,41.77,30.57
2016,9,26,7,15,514.0,62.0,1.35,20.5,186.0,47.46,35.79
2016,9,26,7,30,581.0,71.0,1.3,21.0,236.0,52.97,40.64
2016,9,26,7,45,626.5,78.0,1.3,21.5,287.0,56.59,43.69
2016,9,26,8,0,672.0,85.0,1.3,22.0,338.0,60.08,46.52
2016,9,26,8,15,704.5,90.0,1.2,22.5,387.0,61.88,47.84
2016,9,26,8,30,737.0,95.0,1.1,23.0,436.0,63.64,49.08
2016,9,26,8,45,761.0,98.5,1.05,24.0,481.5,71.09,55.01
2016,9,26,9,0,785.0,102.0,1.0,25.0,527.0,101.86,58.58
2016,9,26,9,15,802.5,105.5,0.95,25.5,567.5,153.61,85.16
2016,9,26,9,30,820.0,109.0,0.9,26.0,608.0,207.09,122.91
2016,9,26,9,45,833.5,111.0,0.9,27.0,643.0,260.05,164.76
2016,9,26,10,0,847.0,113.0,0.9,28.0,678.0,313.8,208.7
2016,9,26,10,15,856.5,114.5,1.0,28.0,706.0,366.42,253.05
2016,9,26,10,30,866.0,116.0,1.1,28.0,734.0,418.92,296.8
2016,9,26,10,45,873.5,116.5,1.2,28.5,754.5,469.38,337.55
2016,9,26,11,0,881.0,117.0,1.3,29.0,775.0,521.06,377.97
2016,9,26,11,15,885.0,118.0,1.45,29.0,787.5,567.3,414.59
2016,9,26,11,30,889.0,119.0,1.6,29.0,800.0,611.97,449.32
2016,9,26,11,45,892.5,118.0,1.8,29.5,805.5,652.8,480.1
2016,9,26,12,0,896.0,117.0,2.0,30.0,811.0,691.55,508.83
2016,9,26,12,15,895.0,117.0,2.1,30.0,806.5,725.91,534.44
2016,9,26,12,30,894.0,117.0,2.2,30.0,802.0,757.59,557.92
2016,9,26,12,45,913.5,105.5,2.35,30.0,796.5,790.47,581.27
2016,9,26,13,0,933.0,94.0,2.5,30.0,791.0,820.83,602.77
2016,9,26,13,15,927.5,93.0,2.55,30.0,771.0,839.61,615.97
2016,9,26,13,30,922.0,92.0,2.6,30.0,751.0,854.93,627.08
2016,9,26,13,45,917.0,89.5,2.7,30.0,724.0,865.53,635.6
2016,9,26,14,0,912.0,87.0,2.8,30.0,697.0,872.58,641.94
2016,9,26,14,15,901.0,85.5,2.8,29.5,662.5,872.13,644.08
2016,9,26,14,30,890.0,84.0,2.8,29.0,628.0,868.16,644.08
2016,9,26,14,45,878.0,81.0,2.85,29.0,588.0,858.12,639.19
2016,9,26,15,0,866.0,78.0,2.9,29.0,548.0,844.72,632.15
2016,9,26,15,15,846.0,75.0,2.85,28.5,502.0,829.28,624.37
2016,9,26,15,30,826.0,72.0,2.8,28.0,456.0,803.04,609.07
2016,9,26,15,45,798.5,68.5,2.75,27.5,407.0,767.27,586.86
2016,9,26,16,0,771.0,65.0,2.7,27.0,358.0,729.28,562.53
2016,9,26,16,15,731.0,60.5,2.6,26.5,306.0,678.25,527.64
2016,9,26,16,30,691.0,56.0,2.5,26.0,254.0,626.23,490.59
2016,9,26,16,45,629.0,50.0,2.45,25.5,202.5,555.5,437.76
2016,9,26,17,0,567.0,44.0,2.4,25.0,151.0,492.81,387.99
2016,9,26,17,15,463.5,35.0,2.25,24.0,104.0,394.83,307.25
2016,9,26,17,30,360.0,26.0,2.1,23.0,57.0,302.0,205.39
2016,9,26,17,45,180.0,13.0,1.95,22.0,28.5,119.89,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,130.5,13.0,1.05,17.0,24.0,11.82,0.0
2016,9,27,6,30,261.0,26.0,1.1,17.0,48.0,21.3,9.8
2016,9,27,6,45,358.0,38.5,1.15,17.5,91.5,30.92,20.81
2016,9,27,7,0,455.0,51.0,1.2,18.0,135.0,40.16,29.42
2016,9,27,7,15,522.5,60.0,1.15,18.5,184.5,45.93,34.76
2016,9,27,7,30,590.0,69.0,1.1,19.0,234.0,51.52,39.72
2016,9,27,7,45,629.5,76.0,1.05,19.5,283.5,55.18,42.84
2016,9,27,8,0,669.0,83.0,1.0,20.0,333.0,58.7,45.73
2016,9,27,8,15,701.0,88.0,0.95,20.5,381.5,60.56,47.11
2016,9,27,8,30,733.0,93.0,0.9,21.0,430.0,62.36,48.41
2016,9,27,8,45,756.0,97.0,0.9,22.0,475.0,70.08,54.63
2016,9,27,9,0,779.0,101.0,0.9,23.0,520.0,99.16,57.88
2016,9,27,9,15,796.0,104.0,0.95,23.5,560.0,150.09,83.64
2016,9,27,9,30,813.0,107.0,1.0,24.0,600.0,202.67,120.86
2016,9,27,9,45,846.0,101.0,1.05,24.5,639.0,253.04,160.7
2016,9,27,10,0,879.0,95.0,1.1,25.0,678.0,312.16,209.28
2016,9,27,10,15,887.5,96.5,1.2,25.0,705.5,365.05,254.75
2016,9,27,10,30,896.0,98.0,1.3,25.0,733.0,417.57,299.45
2016,9,27,10,45,794.0,146.5,1.45,25.5,721.0,459.04,335.54
2016,9,27,11,0,692.0,195.0,1.6,26.0,709.0,491.38,362.87
2016,9,27,11,15,698.0,194.5,1.7,26.0,720.0,531.71,395.05
2016,9,27,11,30,704.0,194.0,1.8,26.0,731.0,571.07,425.84
2016,9,27,11,45,702.0,196.5,1.95,26.5,734.5,607.11,453.0
2016,9,27,12,0,700.0,199.0,2.1,27.0,738.0,641.25,478.27
2016,9,27,12,15,699.5,198.0,2.2,27.0,734.0,671.15,500.95
2016,9,27,12,30,699.0,197.0,2.3,27.0,730.0,698.86,521.88
2016,9,27,12,45,707.0,189.0,2.4,27.0,721.0,723.81,540.98
2016,9,27,13,0,715.0,181.0,2.5,27.0,712.0,746.46,558.44
2016,9,27,13,15,575.0,229.5,2.55,26.5,649.5,701.44,526.95
2016,9,27,13,30,435.0,278.0,2.6,26.0,587.0,653.8,493.01
2016,9,27,13,45,429.0,269.5,2.7,26.0,564.5,653.53,494.6
2016,9,27,14,0,423.0,261.0,2.8,26.0,542.0,651.03,494.31
2016,9,27,14,15,420.5,247.5,2.85,26.0,514.5,644.1,490.91
2016,9,27,14,30,418.0,234.0,2.9,26.0,487.0,634.93,485.96
2016,9,27,14,45,420.0,215.0,2.95,26.0,455.0,621.42,478.14
2016,9,27,15,0,422.0,196.0,3.0,26.0,423.0,605.51,468.57
2016,9,27,15,15,403.5,181.0,3.0,25.5,383.0,574.45,448.09
2016,9,27,15,30,385.0,166.0,3.0,25.0,343.0,541.63,426.0
2016,9,27,15,45,254.0,159.5,3.05,24.5,271.0,409.36,325.71
2016,9,27,16,0,123.0,153.0,3.1,24.0,199.0,282.21,225.4
2016,9,27,16,15,385.5,106.0,3.05,23.0,220.0,460.53,372.67
2016,9,27,16,30,648.0,59.0,3.0,22.0,241.0,599.78,481.67
2016,9,27,16,45,588.0,51.5,2.95,21.5,191.0,530.67,427.14
2016,9,27,17,0,528.0,44.0,2.9,21.0,141.0,463.15,372.07
2016,9,27,17,15,421.5,34.5,2.85,20.5,96.0,364.25,287.52
2016,9,27,17,30,315.0,25.0,2.8,20.0,51.0,267.95,174.3
2016,9,27,17,45,157.5,12.5,2.75,19.5,25.5,105.28,0.0
2016,9,27,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,13.0,1.85,14.0,22.5,11.82,0.0
2016,9,28,6,30,236.0,26.0,1.9,14.0,45.0,21.39,9.42
2016,9,28,6,45,346.5,38.0,1.95,14.5,88.5,30.57,20.72
2016,9,28,7,0,457.0,50.0,2.0,15.0,132.0,39.42,29.11
2016,9,28,7,15,525.5,58.0,1.95,15.0,181.0,44.39,33.88
2016,9,28,7,30,594.0,66.0,1.9,15.0,230.0,49.23,38.35
2016,9,28,7,45,300.0,97.0,1.9,15.5,180.0,68.94,55.72
2016,9,28,8,0,6.0,128.0,1.9,16.0,130.0,106.09,88.01
2016,9,28,8,15,22.0,153.0,1.9,16.5,163.0,125.28,104.14
2016,9,28,8,30,38.0,178.0,1.9,17.0,196.0,136.49,113.21
2016,9,28,8,45,115.0,206.5,1.9,17.5,266.5,147.56,122.04
2016,9,28,9,0,192.0,235.0,1.9,18.0,337.0,173.92,133.18
2016,9,28,9,15,196.0,254.0,1.95,18.0,365.5,203.0,152.28
2016,9,28,9,30,200.0,273.0,2.0,18.0,394.0,232.8,174.52
2016,9,28,9,45,115.5,267.0,2.05,18.5,338.0,228.51,174.46
2016,9,28,10,0,31.0,261.0,2.1,19.0,282.0,219.29,170.16
2016,9,28,10,15,73.5,296.5,2.2,19.0,348.0,264.1,204.14
2016,9,28,10,30,116.0,332.0,2.3,19.0,414.0,314.26,242.36
2016,9,28,10,45,89.0,331.0,2.45,19.5,395.0,312.91,241.66
2016,9,28,11,0,62.0,330.0,2.6,20.0,376.0,308.33,238.26
2016,9,28,11,15,53.5,327.0,2.8,20.0,367.0,308.62,238.85
2016,9,28,11,30,45.0,324.0,3.0,20.0,358.0,307.72,238.4
2016,9,28,11,45,55.0,335.5,3.2,20.0,377.5,329.36,255.38
2016,9,28,12,0,65.0,347.0,3.4,20.0,397.0,352.11,273.18
2016,9,28,12,15,52.5,332.5,3.6,20.0,373.0,337.1,261.85
2016,9,28,12,30,40.0,318.0,3.8,20.0,349.0,320.46,249.25
2016,9,28,12,45,31.5,298.0,4.05,20.0,322.5,300.04,233.78
2016,9,28,13,0,23.0,278.0,4.3,20.0,296.0,269.88,210.61
2016,9,28,13,15,44.5,296.5,4.4,20.0,328.5,317.28,248.45
2016,9,28,13,30,66.0,315.0,4.5,20.0,361.0,358.24,281.03
2016,9,28,13,45,54.0,294.0,4.65,20.0,330.5,331.9,260.89
2016,9,28,14,0,42.0,273.0,4.8,20.0,300.0,304.43,239.84
2016,9,28,14,15,40.5,258.0,4.8,19.5,283.5,291.41,230.64
2016,9,28,14,30,39.0,243.0,4.8,19.0,267.0,277.98,221.03
2016,9,28,14,45,24.0,211.5,4.85,19.0,226.5,220.52,175.36
2016,9,28,15,0,9.0,180.0,4.9,19.0,186.0,177.14,140.4
2016,9,28,15,15,6.0,164.5,4.9,18.5,168.5,160.56,127.52
2016,9,28,15,30,3.0,149.0,4.9,18.0,151.0,143.94,114.4
2016,9,28,15,45,1.5,110.0,4.9,17.5,111.0,103.03,80.99
2016,9,28,16,0,0.0,71.0,4.9,17.0,71.0,62.83,47.58
2016,9,28,16,15,0.0,60.0,4.85,16.5,60.0,53.0,39.45
2016,9,28,16,30,0.0,49.0,4.8,16.0,49.0,43.24,31.22
2016,9,28,16,45,0.0,38.5,4.8,16.0,38.5,33.94,23.18
2016,9,28,17,0,0.0,28.0,4.8,16.0,28.0,24.66,15.07
2016,9,28,17,15,0.0,18.5,4.7,15.5,18.5,16.27,7.68
2016,9,28,17,30,0.0,9.0,4.6,15.0,9.0,7.9,0.0
2016,9,28,17,45,0.0,4.5,4.55,14.5,4.5,4.09,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
