Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,12.28,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,21.26,8.68
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,32.05,22.08
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,41.3,30.96
2016,9,29,7,15,505.0,60.5,3.75,13.0,178.0,46.59,36.09
2016,9,29,7,30,576.0,69.0,3.7,13.0,227.0,51.76,40.9
2016,9,29,7,45,288.0,70.5,3.65,13.5,149.5,50.2,39.46
2016,9,29,8,0,0.0,72.0,3.6,14.0,72.0,63.55,51.2
2016,9,29,8,15,0.0,93.5,3.6,14.5,93.5,81.27,66.6
2016,9,29,8,30,0.0,115.0,3.6,15.0,115.0,98.62,81.45
2016,9,29,8,45,0.0,123.0,3.6,15.5,123.0,105.42,86.94
2016,9,29,9,0,0.0,131.0,3.6,16.0,131.0,112.39,88.39
2016,9,29,9,15,0.0,147.0,3.65,16.0,147.0,125.84,99.21
2016,9,29,9,30,0.0,163.0,3.7,16.0,163.0,139.42,110.07
2016,9,29,9,45,5.5,189.5,3.75,16.5,193.5,162.53,128.15
2016,9,29,10,0,11.0,216.0,3.8,17.0,224.0,186.5,146.77
2016,9,29,10,15,16.0,237.5,3.85,17.0,249.0,207.24,163.05
2016,9,29,10,30,21.0,259.0,3.9,17.0,274.0,228.79,179.97
2016,9,29,10,45,28.0,279.5,3.95,17.5,300.0,247.26,194.07
2016,9,29,11,0,35.0,300.0,4.0,18.0,326.0,271.65,212.8
2016,9,29,11,15,30.5,295.0,4.05,18.0,318.0,270.38,211.82
2016,9,29,11,30,26.0,290.0,4.1,18.0,310.0,268.11,210.09
2016,9,29,11,45,26.5,291.5,4.15,18.0,311.5,274.08,214.86
2016,9,29,12,0,27.0,293.0,4.2,18.0,313.0,279.86,219.5
2016,9,29,12,15,49.0,318.5,4.25,18.0,355.5,321.93,252.84
2016,9,29,12,30,71.0,344.0,4.3,18.0,398.0,366.54,287.94
2016,9,29,12,45,80.0,342.5,4.4,18.5,402.5,378.19,296.9
2016,9,29,13,0,89.0,341.0,4.5,19.0,407.0,390.16,306.26
2016,9,29,13,15,77.5,326.5,4.55,18.5,383.0,373.26,294.04
2016,9,29,13,30,66.0,312.0,4.6,18.0,359.0,355.18,280.87
2016,9,29,13,45,64.0,298.5,4.7,18.0,342.5,344.92,273.51
2016,9,29,14,0,62.0,285.0,4.8,18.0,326.0,334.11,265.7
2016,9,29,14,15,97.5,278.0,4.9,18.0,338.5,361.54,289.15
2016,9,29,14,30,133.0,271.0,5.0,18.0,351.0,403.98,324.2
2016,9,29,14,45,153.0,252.0,5.1,18.0,337.5,405.06,326.67
2016,9,29,15,0,173.0,233.0,5.2,18.0,324.0,405.1,328.51
2016,9,29,15,15,124.5,210.0,5.25,17.5,272.5,341.63,278.31
2016,9,29,15,30,76.0,187.0,5.3,17.0,221.0,262.9,214.79
2016,9,29,15,45,52.5,161.5,5.4,16.5,184.0,216.72,177.37
2016,9,29,16,0,29.0,136.0,5.5,16.0,147.0,170.39,138.97
2016,9,29,16,15,22.5,116.5,5.5,15.5,124.5,134.11,108.87
2016,9,29,16,30,16.0,97.0,5.5,15.0,102.0,110.26,88.67
2016,9,29,16,45,8.0,77.0,5.5,15.0,79.5,84.6,66.36
2016,9,29,17,0,0.0,57.0,5.5,15.0,57.0,58.75,43.68
2016,9,29,17,15,0.0,37.5,5.35,14.5,37.5,38.23,25.57
2016,9,29,17,30,0.0,18.0,5.2,14.0,18.0,15.86,2.96
2016,9,29,17,45,0.0,9.0,5.05,13.5,9.0,8.19,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,11.37,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,20.69,7.39
2016,9,30,6,45,342.5,36.5,4.9,12.5,84.5,29.46,19.76
2016,9,30,7,0,456.0,48.0,5.1,13.0,127.0,37.93,27.93
2016,9,30,7,15,526.0,56.0,5.1,13.0,176.0,42.97,32.82
2016,9,30,7,30,596.0,64.0,5.1,13.0,225.0,47.89,37.42
2016,9,30,7,45,643.5,69.5,5.15,13.5,275.5,50.59,39.79
2016,9,30,8,0,691.0,75.0,5.2,14.0,326.0,53.25,42.03
2016,9,30,8,15,723.0,79.0,5.25,14.0,374.0,60.08,47.99
2016,9,30,8,30,755.0,83.0,5.3,14.0,422.0,61.68,49.26
2016,9,30,8,45,780.0,85.5,5.35,14.5,467.0,62.07,49.36
2016,9,30,9,0,805.0,88.0,5.4,15.0,512.0,85.21,50.68
2016,9,30,9,15,821.5,90.5,5.45,15.0,551.5,136.94,76.23
2016,9,30,9,30,838.0,93.0,5.5,15.0,591.0,190.19,115.23
2016,9,30,9,45,854.0,93.0,5.55,15.5,625.5,249.33,164.95
2016,9,30,10,0,870.0,93.0,5.6,16.0,660.0,302.12,212.06
2016,9,30,10,15,878.5,94.5,5.6,16.0,687.5,354.34,260.06
2016,9,30,10,30,887.0,96.0,5.6,16.0,715.0,406.2,307.44
2016,9,30,10,45,892.5,97.0,5.65,16.5,734.5,455.81,351.71
2016,9,30,11,0,898.0,98.0,5.7,17.0,754.0,504.32,393.97
2016,9,30,11,15,901.5,98.5,5.75,17.0,766.0,550.07,433.8
2016,9,30,11,30,905.0,99.0,5.8,17.0,778.0,594.11,471.42
2016,9,30,11,45,764.0,165.0,5.85,17.0,740.5,610.19,485.19
2016,9,30,12,0,623.0,231.0,5.9,17.0,703.0,615.48,489.39
2016,9,30,12,15,631.5,223.5,5.9,17.0,699.0,643.14,512.28
2016,9,30,12,30,640.0,216.0,5.9,17.0,695.0,669.19,533.63
2016,9,30,12,45,640.5,213.0,5.95,17.0,686.0,691.77,552.17
2016,9,30,13,0,641.0,210.0,6.0,17.0,677.0,712.06,568.88
2016,9,30,13,15,607.0,214.5,6.0,17.0,647.0,710.23,568.09
2016,9,30,13,30,573.0,219.0,6.0,17.0,617.0,700.56,561.48
2016,9,30,13,45,585.5,204.0,6.05,17.0,597.0,709.47,570.18
2016,9,30,14,0,598.0,189.0,6.1,17.0,577.0,721.68,581.25
2016,9,30,14,15,593.0,179.0,6.1,17.0,547.0,716.7,578.92
2016,9,30,14,30,588.0,169.0,6.1,17.0,517.0,708.86,574.53
2016,9,30,14,45,703.5,126.0,6.1,17.0,514.0,763.3,618.48
2016,9,30,15,0,819.0,83.0,6.1,17.0,511.0,806.43,652.65
2016,9,30,15,15,797.0,79.5,6.05,16.5,466.0,781.27,636.13
2016,9,30,15,30,775.0,76.0,6.0,16.0,421.0,753.33,617.56
2016,9,30,15,45,745.5,72.0,6.0,16.0,373.0,716.18,590.48
2016,9,30,16,0,716.0,68.0,6.0,16.0,325.0,677.02,561.19
2016,9,30,16,15,671.0,63.0,5.9,15.5,274.5,627.96,523.8
2016,9,30,16,30,626.0,58.0,5.8,15.0,224.0,574.21,481.02
2016,9,30,16,45,555.0,51.0,5.75,15.0,174.5,499.14,417.98
2016,9,30,17,0,484.0,44.0,5.7,15.0,125.0,426.27,353.45
2016,9,30,17,15,366.0,33.0,5.55,14.5,82.0,320.86,256.99
2016,9,30,17,30,248.0,22.0,5.4,14.0,39.0,210.89,85.08
2016,9,30,17,45,124.0,11.0,5.3,13.5,19.5,82.46,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,11.5,20.5,10.91,0.0
2016,10,1,6,30,247.0,24.0,3.3,12.0,41.0,19.89,5.82
2016,10,1,6,45,369.0,34.5,3.45,13.0,85.0,27.81,18.23
2016,10,1,7,0,491.0,45.0,3.6,14.0,129.0,35.51,25.67
2016,10,1,7,15,562.5,52.5,3.65,14.0,179.0,40.29,30.3
2016,10,1,7,30,634.0,60.0,3.7,14.0,229.0,44.96,34.66
2016,10,1,7,45,682.5,64.5,3.75,14.5,280.5,47.07,36.51
2016,10,1,8,0,731.0,69.0,3.8,15.0,332.0,53.88,42.44
2016,10,1,8,15,762.0,72.5,3.7,15.5,381.0,55.3,43.49
2016,10,1,8,30,793.0,76.0,3.6,16.0,430.0,56.72,44.53
2016,10,1,8,45,817.5,78.5,3.55,16.5,476.0,57.34,44.84
2016,10,1,9,0,842.0,81.0,3.5,17.0,522.0,79.49,45.9
2016,10,1,9,15,858.0,83.0,3.45,17.0,562.0,132.76,71.07
2016,10,1,9,30,874.0,85.0,3.4,17.0,602.0,194.8,116.22
2016,10,1,9,45,891.0,85.0,3.4,17.5,637.5,248.74,160.85
2016,10,1,10,0,908.0,85.0,3.4,18.0,673.0,303.56,208.86
2016,10,1,10,15,916.0,86.0,3.45,18.0,700.5,357.03,257.18
2016,10,1,10,30,924.0,87.0,3.5,18.0,728.0,410.02,304.74
2016,10,1,10,45,929.5,88.0,3.55,18.5,748.0,461.25,349.42
2016,10,1,11,0,935.0,89.0,3.6,19.0,768.0,511.3,391.94
2016,10,1,11,15,938.0,89.5,3.65,19.0,780.0,558.25,431.72
2016,10,1,11,30,941.0,90.0,3.7,19.0,792.0,603.36,469.13
2016,10,1,11,45,941.5,91.0,3.8,19.0,796.0,645.43,503.54
2016,10,1,12,0,942.0,92.0,3.9,19.0,800.0,685.1,535.51
2016,10,1,12,15,941.0,91.5,4.05,19.0,795.5,719.78,563.48
2016,10,1,12,30,940.0,91.0,4.2,19.0,791.0,751.59,588.91
2016,10,1,12,45,936.0,91.0,4.4,19.5,778.5,778.75,608.48
2016,10,1,13,0,932.0,91.0,4.6,20.0,766.0,802.67,626.04
2016,10,1,13,15,927.0,90.0,4.7,19.5,745.5,821.46,641.92
2016,10,1,13,30,922.0,89.0,4.8,19.0,725.0,836.81,655.55
2016,10,1,13,45,913.0,88.0,4.9,19.0,697.0,845.45,663.27
2016,10,1,14,0,904.0,87.0,5.0,19.0,669.0,850.53,668.62
2016,10,1,14,15,892.5,85.5,5.05,19.0,634.5,849.44,669.39
2016,10,1,14,30,881.0,84.0,5.1,19.0,600.0,844.86,667.8
2016,10,1,14,45,864.5,81.5,5.2,19.0,559.5,831.54,660.2
2016,10,1,15,0,848.0,79.0,5.3,19.0,519.0,822.62,655.94
2016,10,1,15,15,826.0,76.5,5.35,18.5,473.0,798.5,641.32
2016,10,1,15,30,804.0,74.0,5.4,18.0,427.0,771.53,624.36
2016,10,1,15,45,772.0,70.0,5.5,18.0,377.5,732.03,596.42
2016,10,1,16,0,740.0,66.0,5.6,18.0,328.0,690.52,566.16
2016,10,1,16,15,694.0,61.0,5.55,17.5,276.5,635.35,524.6
2016,10,1,16,30,648.0,56.0,5.5,17.0,225.0,585.29,485.27
2016,10,1,16,45,574.5,49.5,5.5,16.5,174.5,508.82,422.5
2016,10,1,17,0,501.0,43.0,5.5,16.0,124.0,434.63,357.83
2016,10,1,17,15,372.5,32.0,5.4,15.5,80.0,322.42,254.76
2016,10,1,17,30,244.0,21.0,5.3,15.0,36.0,203.73,45.36
2016,10,1,17,45,122.0,10.5,5.2,15.0,18.0,80.35,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,3.25,12.5,19.5,10.46,0.0
2016,10,2,6,30,235.0,23.0,3.4,13.0,39.0,19.04,4.0
2016,10,2,6,45,354.0,34.0,3.6,13.5,81.5,27.45,17.78
2016,10,2,7,0,473.0,45.0,3.8,14.0,124.0,35.59,25.7
2016,10,2,7,15,544.0,52.0,3.85,14.0,173.0,39.92,29.95
2016,10,2,7,30,615.0,59.0,3.9,14.0,222.0,44.19,33.96
2016,10,2,7,45,317.5,94.5,4.0,14.5,180.0,67.7,54.85
2016,10,2,8,0,20.0,130.0,4.1,15.0,138.0,107.05,89.35
2016,10,2,8,15,59.0,158.0,4.1,15.0,184.0,122.21,102.36
2016,10,2,8,30,98.0,186.0,4.1,15.0,230.0,141.02,118.4
2016,10,2,8,45,452.5,135.0,4.2,15.5,366.5,89.65,73.26
2016,10,2,9,0,807.0,84.0,4.3,16.0,503.0,78.69,47.15
2016,10,2,9,15,556.0,166.5,4.35,16.0,465.5,159.83,105.76
2016,10,2,9,30,305.0,249.0,4.4,16.0,428.0,222.74,164.41
2016,10,2,9,45,335.0,258.0,4.5,16.5,465.0,257.71,191.33
2016,10,2,10,0,365.0,267.0,4.6,17.0,502.0,295.77,222.01
2016,10,2,10,15,286.5,295.5,4.7,17.0,485.0,317.7,243.86
2016,10,2,10,30,208.0,324.0,4.8,17.0,468.0,335.69,261.33
2016,10,2,10,45,181.5,335.0,4.9,17.0,463.5,349.6,273.79
2016,10,2,11,0,155.0,346.0,5.0,17.0,459.0,360.88,283.7
2016,10,2,11,15,109.0,339.5,5.0,17.0,419.5,346.07,272.76
2016,10,2,11,30,63.0,333.0,5.0,17.0,380.0,324.67,256.14
2016,10,2,11,45,116.0,347.5,5.05,17.0,434.5,377.61,298.37
2016,10,2,12,0,169.0,362.0,5.1,17.0,489.0,433.85,342.97
2016,10,2,12,15,171.5,359.0,5.1,17.0,487.0,445.02,352.06
2016,10,2,12,30,174.0,356.0,5.1,17.0,485.0,455.69,360.88
2016,10,2,12,45,403.5,283.0,5.2,17.0,575.0,579.28,461.3
2016,10,2,13,0,633.0,210.0,5.3,17.0,665.0,701.95,559.43
2016,10,2,13,15,636.0,201.0,5.35,17.0,647.5,715.61,570.79
2016,10,2,13,30,639.0,192.0,5.4,17.0,630.0,726.67,580.7
2016,10,2,13,45,757.5,142.5,5.5,17.0,641.5,785.79,628.28
2016,10,2,14,0,876.0,93.0,5.6,17.0,653.0,831.14,663.31
2016,10,2,14,15,863.5,91.5,5.6,17.0,618.5,829.1,662.86
2016,10,2,14,30,851.0,90.0,5.6,17.0,584.0,831.05,665.78
2016,10,2,14,45,832.5,88.0,5.65,17.0,543.5,816.97,657.07
2016,10,2,15,0,814.0,86.0,5.7,17.0,503.0,799.65,646.05
2016,10,2,15,15,790.0,82.5,5.7,16.5,457.5,772.94,628.85
2016,10,2,15,30,766.0,79.0,5.7,16.0,412.0,743.49,609.29
2016,10,2,15,45,729.0,75.5,5.7,16.0,362.5,701.14,578.11
2016,10,2,16,0,692.0,72.0,5.7,16.0,313.0,662.23,548.9
2016,10,2,16,15,642.5,66.5,5.7,15.5,262.5,605.53,505.44
2016,10,2,16,30,593.0,61.0,5.7,15.0,212.0,548.65,459.94
2016,10,2,16,45,513.5,53.5,5.7,15.0,163.0,468.14,391.9
2016,10,2,17,0,434.0,46.0,5.7,15.0,114.0,390.08,322.08
2016,10,2,17,15,304.5,33.5,5.55,14.5,72.5,278.1,217.74
2016,10,2,17,30,175.0,21.0,5.4,14.0,31.0,158.17,0.0
2016,10,2,17,45,87.5,10.5,5.3,14.0,15.5,59.99,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,2.2,12.0,4.5,4.09,0.0
2016,10,3,6,30,0.0,9.0,2.3,12.0,9.0,7.9,0.0
2016,10,3,6,45,0.0,20.0,2.45,12.5,20.0,17.6,9.38
2016,10,3,7,0,0.0,31.0,2.6,13.0,31.0,27.32,18.51
2016,10,3,7,15,0.0,43.5,2.65,13.0,43.5,38.39,28.71
2016,10,3,7,30,0.0,56.0,2.7,13.0,56.0,49.36,38.73
2016,10,3,7,45,0.0,68.5,2.75,13.5,68.5,60.02,48.23
2016,10,3,8,0,0.0,81.0,2.8,14.0,81.0,70.59,57.47
2016,10,3,8,15,0.0,99.5,2.8,14.0,99.5,85.72,70.7
2016,10,3,8,30,0.0,118.0,2.8,14.0,118.0,100.64,83.58
2016,10,3,8,45,0.0,127.5,2.8,14.5,127.5,108.6,90.09
2016,10,3,9,0,0.0,137.0,2.8,15.0,137.0,116.68,92.34
2016,10,3,9,15,166.0,189.0,2.75,15.0,286.0,156.83,118.7
2016,10,3,9,30,332.0,241.0,2.7,15.0,435.0,220.49,161.59
2016,10,3,9,45,170.5,223.5,2.7,15.5,323.5,207.82,158.15
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,177.69,140.12
2016,10,3,10,15,5.0,189.0,2.75,16.0,192.5,164.53,129.54
2016,10,3,10,30,1.0,172.0,2.8,16.0,173.0,150.14,117.88
2016,10,3,10,45,12.5,222.0,2.9,16.5,231.5,197.26,155.25
2016,10,3,11,0,24.0,272.0,3.0,17.0,290.0,245.87,193.25
2016,10,3,11,15,18.0,255.0,3.1,17.0,268.5,231.29,181.68
2016,10,3,11,30,12.0,238.0,3.2,17.0,247.0,215.5,169.23
2016,10,3,11,45,8.0,212.5,3.3,17.0,219.0,192.41,150.93
2016,10,3,12,0,4.0,187.0,3.4,17.0,191.0,168.4,131.77
2016,10,3,12,15,15.5,237.0,3.4,17.0,249.0,221.37,174.3
2016,10,3,12,30,27.0,287.0,3.4,17.0,307.0,282.42,222.59
2016,10,3,12,45,25.5,279.5,3.45,17.0,298.0,270.84,213.55
2016,10,3,13,0,24.0,272.0,3.5,17.0,289.0,265.05,209.26
2016,10,3,13,15,12.0,205.5,3.55,17.0,214.0,195.15,153.82
2016,10,3,13,30,0.0,139.0,3.6,17.0,139.0,124.55,96.86
2016,10,3,13,45,0.0,106.5,3.65,17.0,106.5,94.79,72.8
2016,10,3,14,0,0.0,74.0,3.7,17.0,74.0,65.55,48.88
2016,10,3,14,15,0.0,103.5,3.7,17.0,103.5,92.17,70.99
2016,10,3,14,30,0.0,133.0,3.7,17.0,133.0,120.38,94.33
2016,10,3,14,45,0.0,121.0,3.75,17.0,121.0,109.33,85.46
2016,10,3,15,0,0.0,109.0,3.8,17.0,109.0,98.23,76.52
2016,10,3,15,15,0.0,81.0,3.8,16.5,81.0,71.68,54.77
2016,10,3,15,30,0.0,53.0,3.8,16.0,53.0,46.8,34.08
2016,10,3,15,45,327.0,63.0,3.8,16.0,175.0,364.87,307.49
2016,10,3,16,0,654.0,73.0,3.8,16.0,297.0,631.11,520.04
2016,10,3,16,15,604.0,67.0,3.75,16.0,248.5,574.32,474.26
2016,10,3,16,30,554.0,61.0,3.7,16.0,200.0,517.48,428.53
2016,10,3,16,45,471.0,53.5,3.7,16.0,152.0,435.82,360.26
2016,10,3,17,0,388.0,46.0,3.7,16.0,104.0,356.76,290.74
2016,10,3,17,15,261.0,33.0,3.6,15.5,65.5,247.99,189.13
2016,10,3,17,30,134.0,20.0,3.5,15.0,27.0,129.4,0.0
2016,10,3,17,45,67.0,10.0,3.4,15.0,13.5,47.46,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,12.0,3.35,13.0,15.5,10.91,0.0
2016,10,4,6,30,126.0,24.0,3.5,13.0,31.0,18.93,0.3
2016,10,4,6,45,237.0,39.0,3.65,13.5,70.5,30.37,20.01
2016,10,4,7,0,348.0,54.0,3.8,14.0,110.0,41.51,30.8
2016,10,4,7,15,425.5,64.5,3.8,14.0,157.5,50.7,39.47
2016,10,4,7,30,503.0,75.0,3.8,14.0,205.0,57.41,45.71
2016,10,4,7,45,251.5,85.5,3.85,14.5,150.5,65.47,52.87
2016,10,4,8,0,0.0,96.0,3.9,15.0,96.0,82.11,67.42
2016,10,4,8,15,90.0,139.5,3.85,15.0,178.5,105.64,87.93
2016,10,4,8,30,180.0,183.0,3.8,15.0,261.0,133.34,111.79
2016,10,4,8,45,287.5,186.5,3.75,15.5,327.0,129.32,107.74
2016,10,4,9,0,395.0,190.0,3.7,16.0,393.0,132.27,99.49
2016,10,4,9,15,602.0,147.5,3.55,16.0,483.0,147.09,94.1
2016,10,4,9,30,809.0,105.0,3.4,16.0,573.0,187.63,113.83
2016,10,4,9,45,728.5,136.0,3.3,16.5,576.5,237.9,158.95
2016,10,4,10,0,648.0,167.0,3.2,17.0,580.0,285.65,203.54
2016,10,4,10,15,762.0,135.5,3.15,17.0,640.5,334.08,243.22
2016,10,4,10,30,876.0,104.0,3.1,17.0,701.0,399.79,297.64
2016,10,4,10,45,888.0,102.5,3.1,17.5,722.0,449.35,340.71
2016,10,4,11,0,900.0,101.0,3.1,18.0,743.0,498.32,382.25
2016,10,4,11,15,903.5,101.5,3.2,18.0,755.0,543.97,421.16
2016,10,4,11,30,907.0,102.0,3.3,18.0,767.0,587.88,457.86
2016,10,4,11,45,914.0,99.5,3.45,18.0,772.0,629.19,492.04
2016,10,4,12,0,921.0,97.0,3.6,18.0,777.0,668.53,524.17
2016,10,4,12,15,920.0,97.0,3.8,18.0,772.5,702.86,552.19
2016,10,4,12,30,919.0,97.0,4.0,18.0,768.0,734.4,577.83
2016,10,4,12,45,916.0,96.0,4.25,18.5,755.5,760.61,597.56
2016,10,4,13,0,913.0,95.0,4.5,19.0,743.0,783.66,614.79
2016,10,4,13,15,907.0,94.0,4.7,19.0,722.5,801.17,629.16
2016,10,4,13,30,901.0,93.0,4.9,19.0,702.0,815.28,641.25
2016,10,4,13,45,893.5,91.0,5.1,19.0,674.0,823.67,649.34
2016,10,4,14,0,886.0,89.0,5.3,19.0,646.0,828.56,655.07
2016,10,4,14,15,874.0,87.0,5.4,18.5,611.5,826.31,656.46
2016,10,4,14,30,862.0,85.0,5.5,18.0,577.0,820.62,655.48
2016,10,4,14,45,845.5,82.5,5.65,18.0,536.5,814.71,653.4
2016,10,4,15,0,829.0,80.0,5.8,18.0,496.0,798.36,643.53
2016,10,4,15,15,805.5,77.0,5.85,17.5,450.5,772.6,627.25
2016,10,4,15,30,782.0,74.0,5.9,17.0,405.0,744.08,608.58
2016,10,4,15,45,747.5,70.0,6.0,17.0,356.0,703.11,578.75
2016,10,4,16,0,713.0,66.0,6.1,17.0,307.0,660.26,546.6
2016,10,4,16,15,663.0,61.0,6.05,16.5,256.5,608.36,506.56
2016,10,4,16,30,613.0,56.0,6.0,16.0,206.0,551.77,460.86
2016,10,4,16,45,528.0,49.0,6.0,16.0,156.5,468.31,390.11
2016,10,4,17,0,443.0,42.0,6.0,16.0,107.0,387.75,317.54
2016,10,4,17,15,302.5,30.0,5.8,15.5,66.0,270.6,203.41
2016,10,4,17,30,162.0,18.0,5.6,15.0,25.0,140.86,0.0
2016,10,4,17,45,81.0,9.0,5.45,14.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,3.7,11.5,16.5,9.55,0.0
2016,10,5,6,30,214.0,21.0,3.8,12.0,33.0,17.48,0.0
2016,10,5,6,45,351.0,31.5,3.9,12.5,76.0,25.53,15.87
2016,10,5,7,0,488.0,42.0,4.0,13.0,119.0,33.37,23.74
2016,10,5,7,15,563.5,49.5,4.0,13.5,169.0,38.25,28.47
2016,10,5,7,30,639.0,57.0,4.0,14.0,219.0,43.04,32.91
2016,10,5,7,45,692.0,61.0,4.05,14.5,271.0,49.1,38.31
2016,10,5,8,0,745.0,65.0,4.1,15.0,323.0,51.17,40.04
2016,10,5,8,15,777.0,68.5,4.0,15.5,372.0,52.72,41.25
2016,10,5,8,30,809.0,72.0,3.9,16.0,421.0,54.29,42.43
2016,10,5,8,45,834.5,74.0,3.8,16.5,467.0,54.68,42.56
2016,10,5,9,0,860.0,76.0,3.7,17.0,513.0,76.74,48.56
2016,10,5,9,15,876.0,78.0,3.6,17.0,553.5,130.34,70.37
2016,10,5,9,30,892.0,80.0,3.5,17.0,594.0,185.18,107.92
2016,10,5,9,45,906.0,81.0,3.4,17.5,628.5,239.91,152.6
2016,10,5,10,0,920.0,82.0,3.3,18.0,663.0,295.19,200.83
2016,10,5,10,15,928.0,83.0,3.25,18.0,690.5,349.0,249.37
2016,10,5,10,30,936.0,84.0,3.2,18.0,718.0,402.28,297.16
2016,10,5,10,45,942.5,84.5,3.2,18.5,738.0,453.77,342.11
2016,10,5,11,0,949.0,85.0,3.2,19.0,758.0,504.12,384.91
2016,10,5,11,15,952.0,85.5,3.3,19.0,769.5,551.36,425.15
2016,10,5,11,30,955.0,86.0,3.4,19.0,781.0,596.72,463.0
2016,10,5,11,45,955.5,86.0,3.55,19.5,784.5,638.08,496.26
2016,10,5,12,0,956.0,86.0,3.7,20.0,788.0,676.95,526.91
2016,10,5,12,15,955.0,86.0,3.85,20.0,783.0,712.21,555.33
2016,10,5,12,30,954.0,86.0,4.0,20.0,778.0,744.57,581.26
2016,10,5,12,45,943.0,88.5,4.15,20.0,763.0,769.34,600.25
2016,10,5,13,0,932.0,91.0,4.3,20.0,748.0,790.57,616.48
2016,10,5,13,15,926.0,90.0,4.45,20.0,727.0,808.37,630.61
2016,10,5,13,30,920.0,89.0,4.6,20.0,706.0,822.69,642.55
2016,10,5,13,45,909.5,88.0,4.75,20.0,677.0,829.95,649.57
2016,10,5,14,0,899.0,87.0,4.9,20.0,648.0,833.62,654.2
2016,10,5,14,15,886.0,85.5,5.05,19.5,613.0,831.17,655.83
2016,10,5,14,30,873.0,84.0,5.2,19.0,578.0,825.26,655.05
2016,10,5,14,45,852.5,82.5,5.35,19.0,536.0,817.21,651.49
2016,10,5,15,0,832.0,81.0,5.5,19.0,494.0,798.79,640.24
2016,10,5,15,15,807.0,77.5,5.55,18.5,448.0,771.21,622.75
2016,10,5,15,30,782.0,74.0,5.6,18.0,402.0,740.89,602.85
2016,10,5,15,45,743.5,71.0,5.7,18.0,352.0,698.06,571.78
2016,10,5,16,0,705.0,68.0,5.8,18.0,302.0,658.49,542.32
2016,10,5,16,15,652.5,62.5,5.8,17.5,251.0,599.8,497.17
2016,10,5,16,30,600.0,57.0,5.8,17.0,200.0,541.09,449.93
2016,10,5,16,45,514.5,49.0,5.85,16.5,151.0,456.62,379.03
2016,10,5,17,0,429.0,41.0,5.9,16.0,102.0,375.23,306.26
2016,10,5,17,15,285.0,29.0,5.8,15.5,62.0,257.12,187.45
2016,10,5,17,30,141.0,17.0,5.7,15.0,22.0,99.88,0.0
2016,10,5,17,45,70.5,8.5,5.65,14.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.35,12.5,15.5,8.64,0.0
2016,10,6,6,30,209.0,19.0,1.4,13.0,31.0,15.68,0.0
2016,10,6,6,45,345.5,29.5,1.5,13.5,73.0,23.81,14.23
2016,10,6,7,0,482.0,40.0,1.6,14.0,115.0,31.71,22.18
2016,10,6,7,15,557.0,47.5,1.8,14.0,164.0,36.66,27.01
2016,10,6,7,30,632.0,55.0,2.0,14.0,213.0,41.51,31.56
2016,10,6,7,45,682.0,59.0,2.2,14.5,263.5,47.44,36.86
2016,10,6,8,0,732.0,63.0,2.4,15.0,314.0,49.55,38.63
2016,10,6,8,15,764.0,67.0,2.4,15.5,362.5,51.56,40.25
2016,10,6,8,30,796.0,71.0,2.4,16.0,411.0,53.54,41.79
2016,10,6,8,45,820.0,73.0,2.45,16.5,456.0,53.94,41.93
2016,10,6,9,0,844.0,75.0,2.5,17.0,501.0,65.44,40.76
2016,10,6,9,15,860.0,77.0,2.5,17.5,540.5,126.26,67.97
2016,10,6,9,30,876.0,79.0,2.5,18.0,580.0,180.11,104.04
2016,10,6,9,45,893.0,78.5,2.5,18.5,615.0,233.28,146.84
2016,10,6,10,0,910.0,78.0,2.5,19.0,650.0,287.28,193.5
2016,10,6,10,15,918.0,79.0,2.45,19.5,676.5,340.41,240.58
2016,10,6,10,30,926.0,80.0,2.4,20.0,703.0,393.02,286.74
2016,10,6,10,45,931.0,81.0,2.4,20.5,722.5,443.69,330.47
2016,10,6,11,0,936.0,82.0,2.4,21.0,742.0,493.1,371.96
2016,10,6,11,15,939.0,82.5,2.4,21.0,753.5,539.62,410.81
2016,10,6,11,30,942.0,83.0,2.4,21.0,765.0,584.27,447.23
2016,10,6,11,45,943.0,83.0,2.4,21.5,768.5,625.25,479.13
2016,10,6,12,0,944.0,83.0,2.4,22.0,772.0,663.82,508.41
2016,10,6,12,15,943.0,83.0,2.5,22.0,767.0,698.51,535.75
2016,10,6,12,30,942.0,83.0,2.6,22.0,762.0,730.35,560.66
2016,10,6,12,45,938.5,82.5,2.75,22.0,749.0,756.93,580.82
2016,10,6,13,0,935.0,82.0,2.9,22.0,736.0,780.27,598.38
2016,10,6,13,15,929.0,81.0,3.0,22.0,715.5,797.86,611.77
2016,10,6,13,30,923.0,80.0,3.1,22.0,695.0,811.98,622.9
2016,10,6,13,45,913.5,79.5,3.25,22.0,666.5,820.39,630.48
2016,10,6,14,0,904.0,79.0,3.4,22.0,638.0,825.26,635.76
2016,10,6,14,15,892.0,77.0,3.5,21.5,603.5,822.86,637.03
2016,10,6,14,30,880.0,75.0,3.6,21.0,569.0,816.97,635.99
2016,10,6,14,45,862.0,73.5,3.7,21.0,528.0,803.43,628.34
2016,10,6,15,0,844.0,72.0,3.8,21.0,487.0,786.75,618.44
2016,10,6,15,15,821.0,69.0,3.9,20.5,441.5,768.61,608.56
2016,10,6,15,30,798.0,66.0,4.0,20.0,396.0,740.38,590.95
2016,10,6,15,45,763.0,63.0,4.1,20.0,347.0,700.27,562.79
2016,10,6,16,0,728.0,60.0,4.2,20.0,298.0,658.33,532.36
2016,10,6,16,15,678.5,55.0,4.25,19.5,247.5,601.59,489.97
2016,10,6,16,30,629.0,50.0,4.3,19.0,197.0,544.43,445.12
2016,10,6,16,45,545.5,43.0,4.35,18.5,148.0,468.09,382.32
2016,10,6,17,0,462.0,36.0,4.4,18.0,99.0,389.45,312.59
2016,10,6,17,15,231.0,28.0,4.4,17.0,59.5,218.36,150.64
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,18.19,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,12.73,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,22.71,0.0
2016,10,7,6,45,236.5,33.5,1.85,13.5,69.5,26.17,15.99
2016,10,7,7,0,473.0,39.0,2.0,14.0,111.0,30.92,21.44
2016,10,7,7,15,547.5,46.0,1.95,14.5,159.0,35.48,25.88
2016,10,7,7,30,622.0,53.0,1.9,15.0,207.0,39.97,30.04
2016,10,7,7,45,671.0,58.0,1.9,15.5,257.0,46.65,36.0
2016,10,7,8,0,720.0,63.0,1.9,16.0,307.0,49.6,38.52
2016,10,7,8,15,751.5,66.5,1.9,16.5,354.5,51.2,39.77
2016,10,7,8,30,783.0,70.0,1.9,17.0,402.0,52.8,40.98
2016,10,7,8,45,807.5,72.5,1.95,17.5,446.5,53.59,41.46
2016,10,7,9,0,832.0,75.0,2.0,18.0,491.0,63.22,40.3
2016,10,7,9,15,848.5,77.0,2.1,19.0,530.5,123.29,66.1
2016,10,7,9,30,865.0,79.0,2.2,20.0,570.0,176.49,100.86
2016,10,7,9,45,862.5,86.5,2.35,21.0,600.5,231.43,145.03
2016,10,7,10,0,860.0,94.0,2.5,22.0,631.0,279.59,186.8
2016,10,7,10,15,807.5,117.5,2.5,22.5,638.5,331.73,233.9
2016,10,7,10,30,755.0,141.0,2.5,23.0,646.0,373.76,272.02
2016,10,7,10,45,758.0,145.0,2.5,23.5,664.0,420.19,311.16
2016,10,7,11,0,761.0,149.0,2.5,24.0,682.0,465.7,348.52
2016,10,7,11,15,728.5,166.0,2.4,24.0,683.0,504.04,379.99
2016,10,7,11,30,696.0,183.0,2.3,24.0,684.0,538.44,407.39
2016,10,7,11,45,691.0,187.5,2.25,24.5,686.5,573.52,433.9
2016,10,7,12,0,686.0,192.0,2.2,25.0,689.0,606.53,458.16
2016,10,7,12,15,690.5,187.5,2.15,25.0,685.0,635.17,479.88
2016,10,7,12,30,695.0,183.0,2.1,25.0,681.0,661.82,499.87
2016,10,7,12,45,658.5,195.0,2.05,25.5,660.0,673.19,507.18
2016,10,7,13,0,622.0,207.0,2.0,26.0,639.0,680.41,511.44
2016,10,7,13,15,627.0,196.0,2.0,26.0,620.5,692.96,521.6
2016,10,7,13,30,632.0,185.0,2.0,26.0,602.0,702.94,529.92
2016,10,7,13,45,618.5,182.5,2.05,26.0,577.0,704.22,532.13
2016,10,7,14,0,605.0,180.0,2.1,26.0,552.0,702.5,532.35
2016,10,7,14,15,662.5,147.0,2.2,25.5,533.0,723.56,551.57
2016,10,7,14,30,720.0,114.0,2.3,25.0,514.0,739.82,565.78
2016,10,7,14,45,648.0,123.5,2.4,25.0,463.5,696.17,536.68
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,649.39,504.92
2016,10,7,15,15,644.0,103.0,2.65,24.5,388.5,668.85,522.75
2016,10,7,15,30,712.0,73.0,2.8,24.0,364.0,677.61,532.06
2016,10,7,15,45,641.0,80.0,2.95,24.0,317.0,627.97,497.15
2016,10,7,16,0,570.0,87.0,3.1,24.0,270.0,573.13,457.45
2016,10,7,16,15,514.0,78.0,3.2,23.0,222.0,510.31,411.15
2016,10,7,16,30,458.0,69.0,3.3,22.0,174.0,447.66,362.24
2016,10,7,16,45,375.0,57.0,3.4,21.0,128.5,362.98,293.06
2016,10,7,17,0,292.0,45.0,3.5,20.0,83.0,285.94,226.15
2016,10,7,17,15,146.0,29.5,3.45,19.5,48.5,164.55,104.23
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,12.73,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.3,15.0,12.0,8.19,0.0
2016,10,8,6,30,119.0,18.0,1.3,15.0,24.0,14.22,0.0
2016,10,8,6,45,249.0,32.0,1.3,15.5,62.5,25.05,14.7
2016,10,8,7,0,379.0,46.0,1.3,16.0,101.0,37.15,26.6
2016,10,8,7,15,461.0,55.0,1.35,16.5,149.0,43.06,32.28
2016,10,8,7,30,543.0,64.0,1.4,17.0,197.0,48.85,37.6
2016,10,8,7,45,595.5,70.5,1.45,17.5,246.0,52.3,40.67
2016,10,8,8,0,648.0,77.0,1.5,18.0,295.0,55.7,43.55
2016,10,8,8,15,684.5,82.0,1.45,18.5,343.0,57.78,45.2
2016,10,8,8,30,721.0,87.0,1.4,19.0,391.0,59.83,46.77
2016,10,8,8,45,746.5,91.0,1.4,20.0,435.0,61.06,47.49
2016,10,8,9,0,772.0,95.0,1.4,21.0,479.0,75.16,59.22
2016,10,8,9,15,791.0,98.0,1.4,21.5,518.5,125.11,69.37
2016,10,8,9,30,810.0,101.0,1.4,22.0,558.0,176.88,102.59
2016,10,8,9,45,860.0,89.0,1.45,23.0,600.0,224.16,137.72
2016,10,8,10,0,910.0,77.0,1.5,24.0,642.0,281.79,184.25
2016,10,8,10,15,918.0,78.5,1.35,24.5,668.5,335.17,229.92
2016,10,8,10,30,926.0,80.0,1.2,25.0,695.0,388.04,274.49
2016,10,8,10,45,930.5,81.5,1.1,26.0,714.0,438.81,315.75
2016,10,8,11,0,935.0,83.0,1.0,27.0,733.0,488.28,354.35
2016,10,8,11,15,938.0,83.0,0.8,27.0,744.5,534.19,389.55
2016,10,8,11,30,941.0,83.0,0.6,27.0,756.0,578.2,421.69
2016,10,8,11,45,941.0,84.0,0.45,27.5,759.0,619.37,449.9
2016,10,8,12,0,941.0,85.0,0.3,28.0,762.0,658.08,475.12
2016,10,8,12,15,940.0,84.5,0.5,28.0,757.5,692.09,502.04
2016,10,8,12,30,939.0,84.0,0.7,28.0,753.0,723.23,526.84
2016,10,8,12,45,935.5,84.0,0.95,28.0,740.0,750.13,548.56
2016,10,8,13,0,932.0,84.0,1.2,28.0,727.0,773.83,567.35
2016,10,8,13,15,926.0,83.0,1.4,28.0,706.0,791.31,581.48
2016,10,8,13,30,920.0,82.0,1.6,28.0,685.0,805.32,593.42
2016,10,8,13,45,910.5,81.0,1.8,28.0,656.5,813.11,601.3
2016,10,8,14,0,901.0,80.0,2.0,28.0,628.0,817.35,606.9
2016,10,8,14,15,888.5,78.0,2.1,27.5,593.5,814.52,608.2
2016,10,8,14,30,876.0,76.0,2.2,27.0,559.0,808.21,607.29
2016,10,8,14,45,858.5,74.0,2.3,27.0,518.0,794.53,600.18
2016,10,8,15,0,841.0,72.0,2.4,27.0,477.0,784.95,595.92
2016,10,8,15,15,817.0,69.0,2.45,26.5,431.5,758.78,580.78
2016,10,8,15,30,793.0,66.0,2.5,26.0,386.0,729.9,563.43
2016,10,8,15,45,757.5,62.5,2.65,25.5,337.0,689.01,537.33
2016,10,8,16,0,722.0,59.0,2.8,25.0,288.0,646.35,508.72
2016,10,8,16,15,671.0,54.0,2.85,24.0,237.5,588.96,467.97
2016,10,8,16,30,620.0,49.0,2.9,23.0,187.0,531.19,424.45
2016,10,8,16,45,535.0,41.5,2.95,22.0,138.5,454.41,362.94
2016,10,8,17,0,450.0,34.0,3.0,21.0,90.0,375.26,293.58
2016,10,8,17,15,299.0,22.5,2.95,20.5,52.5,247.64,144.45
2016,10,8,17,30,148.0,11.0,2.9,20.0,15.0,96.77,0.0
2016,10,8,17,45,74.0,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,1.25,14.5,12.5,7.28,0.0
