Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,30,189.0,16.0,1.3,15.0,25.0,13.14,0.0
2016,10,9,6,45,322.5,27.5,1.4,15.5,65.0,22.3,12.23
2016,10,9,7,0,456.0,39.0,1.5,16.0,105.0,31.12,21.34
2016,10,9,7,15,533.5,46.5,1.5,16.0,153.5,36.08,26.19
2016,10,9,7,30,611.0,54.0,1.5,16.0,202.0,40.96,30.77
2016,10,9,7,45,660.0,59.5,1.5,16.5,251.5,44.0,33.51
2016,10,9,8,0,709.0,65.0,1.5,17.0,301.0,51.45,40.01
2016,10,9,8,15,742.5,69.0,1.45,17.5,349.0,53.39,41.55
2016,10,9,8,30,776.0,73.0,1.4,18.0,397.0,55.32,43.04
2016,10,9,8,45,799.5,76.5,1.35,19.0,441.5,56.77,43.99
2016,10,9,9,0,823.0,80.0,1.3,20.0,486.0,62.75,48.83
2016,10,9,9,15,840.0,82.5,1.3,20.5,525.5,114.86,60.28
2016,10,9,9,30,857.0,85.0,1.3,21.0,565.0,168.46,94.43
2016,10,9,9,45,873.0,85.0,1.3,22.0,599.0,227.79,140.39
2016,10,9,10,0,889.0,85.0,1.3,23.0,633.0,280.76,184.42
2016,10,9,10,15,897.5,86.5,1.35,23.0,659.5,333.28,230.11
2016,10,9,10,30,906.0,88.0,1.4,23.0,686.0,385.36,275.29
2016,10,9,10,45,910.0,89.5,1.45,23.5,704.5,435.03,317.35
2016,10,9,11,0,914.0,91.0,1.5,24.0,723.0,483.39,357.23
2016,10,9,11,15,917.0,91.5,1.6,24.0,734.0,528.88,394.84
2016,10,9,11,30,920.0,92.0,1.7,24.0,745.0,572.55,430.22
2016,10,9,11,45,918.5,93.5,1.85,24.5,747.5,612.6,461.57
2016,10,9,12,0,917.0,95.0,2.0,25.0,750.0,650.15,490.42
2016,10,9,12,15,915.0,94.5,2.1,25.0,745.0,682.84,516.01
2016,10,9,12,30,913.0,94.0,2.2,25.0,740.0,712.67,539.23
2016,10,9,12,45,905.5,95.0,2.3,25.0,726.0,737.19,558.4
2016,10,9,13,0,898.0,96.0,2.4,25.0,712.0,758.44,574.07
2016,10,9,13,15,891.5,95.0,2.45,24.5,691.0,775.02,587.47
2016,10,9,13,30,885.0,94.0,2.5,24.0,670.0,788.24,598.76
2016,10,9,13,45,873.5,93.0,2.6,24.0,641.5,794.19,604.35
2016,10,9,14,0,862.0,92.0,2.7,24.0,613.0,803.06,612.2
2016,10,9,14,15,848.0,90.0,2.7,23.5,578.0,799.37,611.96
2016,10,9,14,30,834.0,88.0,2.7,23.0,543.0,792.24,609.54
2016,10,9,14,45,814.5,85.5,2.75,23.0,502.5,776.77,600.44
2016,10,9,15,0,795.0,83.0,2.8,23.0,462.0,758.16,589.13
2016,10,9,15,15,769.0,79.0,2.75,22.5,416.5,729.63,571.12
2016,10,9,15,30,743.0,75.0,2.7,22.0,371.0,698.48,550.89
2016,10,9,15,45,705.5,70.5,2.7,21.5,323.0,655.54,521.55
2016,10,9,16,0,668.0,66.0,2.7,21.0,275.0,616.3,493.94
2016,10,9,16,15,613.0,60.0,2.6,20.5,225.5,556.66,448.93
2016,10,9,16,30,558.0,54.0,2.5,20.0,176.0,497.28,401.96
2016,10,9,16,45,470.5,45.0,2.45,19.5,129.0,412.8,332.01
2016,10,9,17,0,383.0,36.0,2.4,19.0,82.0,331.95,259.77
2016,10,9,17,15,191.5,24.0,2.3,18.5,47.0,178.15,89.08
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,10.91,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,10,10,6,30,0.0,8.0,1.9,13.0,8.0,7.28,0.0
2016,10,10,6,45,0.0,24.0,2.0,13.5,24.0,21.1,11.11
2016,10,10,7,0,0.0,40.0,2.1,14.0,40.0,34.6,24.48
2016,10,10,7,15,0.0,59.5,2.05,14.0,59.5,50.59,39.19
2016,10,10,7,30,0.0,79.0,2.0,14.0,79.0,66.39,53.58
2016,10,10,7,45,4.5,97.5,2.0,14.5,99.0,81.32,66.85
2016,10,10,8,0,9.0,116.0,2.0,15.0,119.0,96.11,79.72
2016,10,10,8,15,7.0,128.5,1.9,15.0,131.0,106.51,88.67
2016,10,10,8,30,5.0,141.0,1.8,15.0,143.0,116.78,97.37
2016,10,10,8,45,37.0,173.5,1.7,15.5,191.5,133.63,111.41
2016,10,10,9,0,69.0,206.0,1.6,16.0,240.0,154.94,129.02
2016,10,10,9,15,125.5,228.0,1.6,16.0,295.5,174.04,134.19
2016,10,10,9,30,182.0,250.0,1.6,16.0,351.0,207.71,157.19
2016,10,10,9,45,157.0,266.0,1.6,16.5,357.0,229.67,175.04
2016,10,10,10,0,132.0,282.0,1.6,17.0,363.0,249.08,191.34
2016,10,10,10,15,261.0,275.5,1.6,17.0,444.0,289.69,219.96
2016,10,10,10,30,390.0,269.0,1.6,17.0,525.0,347.68,263.57
2016,10,10,10,45,355.0,287.0,1.65,17.5,525.0,373.24,285.41
2016,10,10,11,0,320.0,305.0,1.7,18.0,525.0,395.44,303.93
2016,10,10,11,15,276.5,319.0,1.75,18.0,511.5,407.09,314.39
2016,10,10,11,30,233.0,333.0,1.8,18.0,498.0,413.24,320.11
2016,10,10,11,45,233.5,334.0,1.85,18.5,500.0,429.59,332.78
2016,10,10,12,0,234.0,335.0,1.9,19.0,502.0,445.33,344.77
2016,10,10,12,15,234.0,333.0,1.95,19.0,498.5,457.42,354.62
2016,10,10,12,30,234.0,331.0,2.0,19.0,495.0,468.72,363.86
2016,10,10,12,45,229.5,326.0,2.15,19.0,485.0,473.24,368.28
2016,10,10,13,0,225.0,321.0,2.3,19.0,475.0,476.61,371.86
2016,10,10,13,15,541.5,213.5,2.35,19.0,567.5,635.56,496.9
2016,10,10,13,30,858.0,106.0,2.4,19.0,660.0,782.99,607.4
2016,10,10,13,45,841.0,107.0,2.45,19.0,631.0,787.17,610.34
2016,10,10,14,0,824.0,108.0,2.5,19.0,602.0,787.78,612.17
2016,10,10,14,15,809.0,105.5,2.55,18.5,567.0,782.64,611.22
2016,10,10,14,30,794.0,103.0,2.6,18.0,532.0,774.12,607.99
2016,10,10,14,45,766.5,102.0,2.65,18.0,490.5,758.24,598.36
2016,10,10,15,0,739.0,101.0,2.7,18.0,449.0,735.87,583.99
2016,10,10,15,15,710.0,96.5,2.75,17.5,404.0,705.38,564.54
2016,10,10,15,30,681.0,92.0,2.8,17.0,359.0,672.52,542.84
2016,10,10,15,45,634.0,87.0,2.85,16.5,310.5,623.16,507.81
2016,10,10,16,0,587.0,82.0,2.9,16.0,262.0,572.56,470.56
2016,10,10,16,15,526.0,73.5,2.8,15.5,213.5,506.95,418.92
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,441.65,364.97
2016,10,10,16,45,371.5,53.0,2.65,15.0,119.5,351.34,287.74
2016,10,10,17,0,278.0,41.0,2.6,15.0,74.0,269.18,212.37
2016,10,10,17,15,139.0,20.5,2.5,14.5,37.0,137.13,52.85
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,10,11,6,30,113.0,15.0,1.5,13.0,20.0,13.64,0.0
2016,10,11,6,45,243.0,29.0,1.6,13.5,57.5,23.83,12.89
2016,10,11,7,0,373.0,43.0,1.7,14.0,95.0,34.87,24.66
2016,10,11,7,15,456.0,52.5,1.7,14.0,141.5,41.32,30.99
2016,10,11,7,30,539.0,62.0,1.7,14.0,188.0,47.62,36.93
2016,10,11,7,45,275.5,89.5,1.75,14.0,154.5,64.86,52.42
2016,10,11,8,0,12.0,117.0,1.8,14.0,121.0,96.68,80.56
2016,10,11,8,15,17.0,134.5,1.8,14.0,141.0,110.62,92.61
2016,10,11,8,30,22.0,152.0,1.8,14.0,161.0,124.4,104.39
2016,10,11,8,45,14.0,158.0,1.8,14.5,164.0,130.03,108.76
2016,10,11,9,0,6.0,164.0,1.8,15.0,167.0,135.45,112.91
2016,10,11,9,15,72.5,206.0,1.75,15.0,246.0,163.83,128.42
2016,10,11,9,30,139.0,248.0,1.7,15.0,325.0,200.54,154.04
2016,10,11,9,45,163.0,263.5,1.7,15.5,359.0,228.48,174.63
2016,10,11,10,0,187.0,279.0,1.7,16.0,393.0,259.16,198.1
2016,10,11,10,15,186.0,292.0,1.65,16.0,409.5,283.71,218.26
2016,10,11,10,30,185.0,305.0,1.6,16.0,426.0,308.16,238.29
2016,10,11,10,45,185.5,314.0,1.55,16.5,438.5,330.1,255.67
2016,10,11,11,0,186.0,323.0,1.5,17.0,451.0,351.93,272.68
2016,10,11,11,15,375.0,274.5,1.5,17.0,536.0,416.53,322.37
2016,10,11,11,30,564.0,226.0,1.5,17.0,621.0,497.19,384.54
2016,10,11,11,45,564.5,227.0,1.5,17.5,623.5,527.11,407.44
2016,10,11,12,0,565.0,228.0,1.5,18.0,626.0,555.58,429.1
2016,10,11,12,15,562.5,227.5,1.55,18.0,622.0,579.21,447.94
2016,10,11,12,30,560.0,227.0,1.6,18.0,618.0,600.91,465.17
2016,10,11,12,45,542.0,230.0,1.65,18.0,602.5,613.25,475.25
2016,10,11,13,0,524.0,233.0,1.7,18.0,587.0,622.86,483.3
2016,10,11,13,15,570.5,207.0,1.85,18.0,582.0,648.53,504.98
2016,10,11,13,30,617.0,181.0,2.0,18.0,577.0,678.17,529.34
2016,10,11,13,45,572.0,186.5,2.15,18.0,541.5,657.58,515.73
2016,10,11,14,0,527.0,192.0,2.3,18.0,506.0,639.38,503.82
2016,10,11,14,15,408.0,208.5,2.45,17.5,443.0,571.4,454.04
2016,10,11,14,30,289.0,225.0,2.6,17.0,380.0,487.96,391.26
2016,10,11,14,45,441.5,173.0,2.8,17.0,389.0,570.0,459.69
2016,10,11,15,0,594.0,121.0,3.0,17.0,398.0,640.8,518.19
2016,10,11,15,15,642.5,103.5,3.1,16.5,376.0,657.59,533.18
2016,10,11,15,30,691.0,86.0,3.2,16.0,354.0,670.09,545.22
2016,10,11,15,45,650.5,80.5,3.35,16.0,306.5,625.15,512.21
2016,10,11,16,0,610.0,75.0,3.5,16.0,259.0,578.89,477.25
2016,10,11,16,15,548.5,67.0,3.5,15.5,210.0,513.46,425.87
2016,10,11,16,30,487.0,59.0,3.5,15.0,161.0,448.54,371.84
2016,10,11,16,45,391.5,48.5,3.5,15.0,116.0,359.14,294.55
2016,10,11,17,0,296.0,38.0,3.5,15.0,71.0,273.55,214.66
2016,10,11,17,15,148.0,19.0,3.45,14.5,35.5,137.97,30.5
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,47.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,10,12,6,30,95.0,14.0,2.0,12.0,18.0,12.73,0.0
2016,10,12,6,45,228.0,28.5,1.95,12.5,55.0,23.49,12.21
2016,10,12,7,0,361.0,43.0,1.9,13.0,92.0,35.01,24.82
2016,10,12,7,15,445.0,53.0,1.75,13.0,138.5,41.9,31.6
2016,10,12,7,30,529.0,63.0,1.6,13.0,185.0,48.62,37.95
2016,10,12,7,45,587.5,69.5,1.45,13.5,234.0,52.1,41.15
2016,10,12,8,0,646.0,76.0,1.3,14.0,283.0,55.56,44.18
2016,10,12,8,15,328.0,109.5,1.4,14.0,215.0,76.48,62.65
2016,10,12,8,30,10.0,143.0,1.5,14.0,147.0,117.95,98.83
2016,10,12,8,45,5.0,147.0,1.6,14.5,149.0,122.09,101.9
2016,10,12,9,0,0.0,151.0,1.7,15.0,151.0,126.02,104.82
2016,10,12,9,15,10.0,177.0,1.9,15.0,182.5,147.54,117.28
2016,10,12,9,30,20.0,203.0,2.1,15.0,214.0,170.53,135.2
2016,10,12,9,45,88.0,240.5,2.3,15.5,293.0,205.61,160.01
2016,10,12,10,0,156.0,278.0,2.5,16.0,372.0,250.74,193.28
2016,10,12,10,15,127.5,287.5,2.7,16.0,367.0,263.51,205.08
2016,10,12,10,30,99.0,297.0,2.9,16.0,362.0,276.56,216.83
2016,10,12,10,45,135.0,309.5,3.1,16.0,400.5,306.88,240.77
2016,10,12,11,0,171.0,322.0,3.3,16.0,439.0,344.11,270.39
2016,10,12,11,15,115.5,315.0,3.3,16.0,395.0,325.76,256.92
2016,10,12,11,30,60.0,308.0,3.3,16.0,351.0,300.09,237.15
2016,10,12,11,45,188.0,311.0,3.35,16.0,443.5,383.03,303.33
2016,10,12,12,0,316.0,314.0,3.4,16.0,536.0,478.21,378.2
2016,10,12,12,15,323.0,310.0,3.3,16.0,535.5,496.54,392.69
2016,10,12,12,30,330.0,306.0,3.2,16.0,535.0,514.16,406.87
2016,10,12,12,45,400.0,277.5,3.15,16.5,550.0,550.67,435.84
2016,10,12,13,0,470.0,249.0,3.1,17.0,565.0,597.93,472.4
2016,10,12,13,15,451.5,247.5,3.2,17.0,543.5,599.16,474.18
2016,10,12,13,30,433.0,246.0,3.3,17.0,522.0,597.86,474.3
2016,10,12,13,45,369.5,248.5,3.4,17.0,477.0,552.08,440.25
2016,10,12,14,0,306.0,251.0,3.5,17.0,432.0,514.87,412.1
2016,10,12,14,15,253.0,242.5,3.7,16.5,386.0,471.66,380.09
2016,10,12,14,30,200.0,234.0,3.9,16.0,340.0,412.8,335.21
2016,10,12,14,45,168.0,216.5,4.1,16.0,301.0,372.67,304.09
2016,10,12,15,0,136.0,199.0,4.3,16.0,262.0,331.68,271.74
2016,10,12,15,15,430.5,136.0,4.15,16.0,306.5,520.21,429.73
2016,10,12,15,30,725.0,73.0,4.0,16.0,351.0,672.78,551.01
2016,10,12,15,45,689.0,67.5,3.85,16.0,303.5,634.85,521.31
2016,10,12,16,0,653.0,62.0,3.7,16.0,256.0,591.52,487.56
2016,10,12,16,15,594.5,56.0,3.45,15.5,207.5,530.36,438.93
2016,10,12,16,30,536.0,50.0,3.2,15.0,159.0,469.74,388.27
2016,10,12,16,45,441.0,41.0,3.0,14.5,114.0,382.12,312.6
2016,10,12,17,0,346.0,32.0,2.8,14.0,69.0,298.95,232.46
2016,10,12,17,15,173.0,16.0,2.8,13.5,34.5,149.69,0.0
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,12.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,12.0,17.0,15.46,0.0
2016,10,13,6,45,188.0,27.5,2.45,12.5,52.0,21.57,10.21
2016,10,13,7,0,376.0,38.0,2.5,13.0,87.0,30.57,20.89
2016,10,13,7,15,446.0,48.0,2.6,13.0,131.0,37.62,27.76
2016,10,13,7,30,516.0,58.0,2.7,13.0,175.0,44.44,34.19
2016,10,13,7,45,567.0,64.5,2.8,13.5,221.5,48.06,37.52
2016,10,13,8,0,618.0,71.0,2.9,14.0,268.0,51.62,40.65
2016,10,13,8,15,658.0,73.0,2.8,14.0,312.0,51.64,40.62
2016,10,13,8,30,698.0,75.0,2.7,14.0,356.0,56.9,45.2
2016,10,13,8,45,594.5,114.5,2.6,14.5,372.0,78.14,63.71
2016,10,13,9,0,491.0,154.0,2.5,15.0,388.0,102.69,84.81
2016,10,13,9,15,495.0,167.5,2.4,15.5,420.5,141.63,97.29
2016,10,13,9,30,499.0,181.0,2.3,16.0,453.0,183.93,125.15
2016,10,13,9,45,529.5,182.0,2.2,16.5,486.0,222.24,153.73
2016,10,13,10,0,560.0,183.0,2.1,17.0,519.0,263.29,187.07
2016,10,13,10,15,492.5,217.5,2.05,17.0,522.0,305.16,225.5
2016,10,13,10,30,425.0,252.0,2.0,17.0,525.0,340.48,257.64
2016,10,13,10,45,499.0,232.0,2.0,17.5,561.5,379.91,289.13
2016,10,13,11,0,573.0,212.0,2.0,18.0,598.0,424.6,324.87
2016,10,13,11,15,537.5,229.5,2.0,18.0,596.0,454.12,349.99
2016,10,13,11,30,502.0,247.0,2.0,18.0,594.0,479.91,371.45
2016,10,13,11,45,511.0,241.5,2.05,18.0,596.5,506.7,393.52
2016,10,13,12,0,520.0,236.0,2.1,18.0,599.0,532.55,414.61
2016,10,13,12,15,492.5,248.0,2.15,18.0,589.5,550.5,429.03
2016,10,13,12,30,465.0,260.0,2.2,18.0,580.0,565.47,440.97
2016,10,13,12,45,495.5,242.5,2.25,18.5,578.0,589.54,459.75
2016,10,13,13,0,526.0,225.0,2.3,19.0,576.0,612.71,477.75
2016,10,13,13,15,551.0,208.0,2.3,19.0,565.5,631.1,492.83
2016,10,13,13,30,576.0,191.0,2.3,19.0,555.0,647.68,506.66
2016,10,13,13,45,544.5,192.5,2.35,19.0,524.0,638.56,500.87
2016,10,13,14,0,513.0,194.0,2.4,19.0,493.0,626.58,493.09
2016,10,13,14,15,533.0,175.0,2.45,18.5,469.5,630.17,498.95
2016,10,13,14,30,553.0,156.0,2.5,18.0,446.0,631.07,502.79
2016,10,13,14,45,471.5,160.5,2.55,18.0,394.5,576.07,461.75
2016,10,13,15,0,390.0,165.0,2.6,18.0,343.0,519.48,418.94
2016,10,13,15,15,376.5,149.0,2.6,18.0,306.5,491.7,399.01
2016,10,13,15,30,363.0,133.0,2.6,18.0,270.0,462.22,377.15
2016,10,13,15,45,342.0,117.5,2.6,18.0,232.5,426.22,349.45
2016,10,13,16,0,321.0,102.0,2.6,18.0,195.0,389.28,320.15
2016,10,13,16,15,291.0,85.0,2.6,17.5,157.5,343.33,282.94
2016,10,13,16,30,261.0,68.0,2.6,17.0,120.0,297.42,244.17
2016,10,13,16,45,207.5,51.0,2.6,17.0,85.0,236.45,190.68
2016,10,13,17,0,154.0,34.0,2.6,17.0,50.0,178.11,133.6
2016,10,13,17,15,77.0,17.0,2.55,16.5,25.0,88.25,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.5,7.45,15.5,2.5,2.19,0.0
2016,10,14,7,0,0.0,5.0,7.5,16.0,5.0,4.38,0.0
2016,10,14,7,15,0.0,8.0,7.4,16.0,8.0,7.02,0.5
2016,10,14,7,30,0.0,11.0,7.3,16.0,11.0,9.66,2.91
2016,10,14,7,45,0.0,14.0,7.25,16.0,14.0,12.3,5.31
2016,10,14,8,0,0.0,17.0,7.2,16.0,17.0,14.95,7.68
2016,10,14,8,15,0.0,19.5,7.1,16.0,19.5,17.16,9.64
2016,10,14,8,30,0.0,22.0,7.0,16.0,22.0,19.37,11.58
2016,10,14,8,45,0.0,23.5,6.9,16.5,23.5,20.7,12.68
2016,10,14,9,0,0.0,25.0,6.8,17.0,25.0,22.04,13.78
2016,10,14,9,15,0.0,59.5,6.7,17.0,59.5,52.59,38.57
2016,10,14,9,30,0.0,94.0,6.6,17.0,94.0,82.99,63.79
2016,10,14,9,45,0.0,103.5,6.5,17.0,103.5,91.12,70.37
2016,10,14,10,0,0.0,113.0,6.4,17.0,113.0,99.31,76.98
2016,10,14,10,15,0.0,116.0,6.25,17.0,116.0,102.06,79.1
2016,10,14,10,30,0.0,119.0,6.1,17.0,119.0,104.81,81.23
2016,10,14,10,45,0.5,143.5,5.95,17.5,143.5,126.13,98.38
2016,10,14,11,0,1.0,168.0,5.8,18.0,168.0,147.66,115.54
2016,10,14,11,15,5.0,193.0,5.6,18.0,196.5,171.54,134.71
2016,10,14,11,30,9.0,218.0,5.4,18.0,225.0,196.12,154.37
2016,10,14,11,45,4.5,181.0,5.2,18.0,184.5,162.52,127.29
2016,10,14,12,0,0.0,144.0,5.0,18.0,144.0,127.76,99.16
2016,10,14,12,15,0.0,135.5,4.8,18.0,135.5,120.41,93.23
2016,10,14,12,30,0.0,127.0,4.6,18.0,127.0,112.96,87.21
2016,10,14,12,45,0.5,147.5,4.4,18.0,147.5,132.02,102.75
2016,10,14,13,0,1.0,168.0,4.2,18.0,168.0,151.52,118.59
2016,10,14,13,15,0.5,157.0,3.95,18.0,157.0,141.48,110.54
2016,10,14,13,30,0.0,146.0,3.7,18.0,146.0,131.3,102.42
2016,10,14,13,45,0.0,104.0,3.5,18.0,104.0,92.55,70.96
2016,10,14,14,0,0.0,62.0,3.3,18.0,62.0,54.85,40.04
2016,10,14,14,15,0.0,65.0,3.1,17.5,65.0,57.49,42.44
2016,10,14,14,30,0.0,68.0,2.9,17.0,68.0,60.14,44.84
2016,10,14,14,45,0.0,38.0,2.7,17.0,38.0,33.53,22.65
2016,10,14,15,0,0.0,8.0,2.5,17.0,8.0,7.04,0.31
2016,10,14,15,15,0.0,8.5,2.3,17.0,8.5,7.48,0.7
2016,10,14,15,30,0.0,9.0,2.1,17.0,9.0,7.91,1.09
2016,10,14,15,45,0.0,7.5,1.95,17.0,7.5,6.59,0.0
2016,10,14,16,0,0.0,6.0,1.8,17.0,6.0,5.27,0.0
2016,10,14,16,15,0.0,5.0,1.65,16.5,5.0,4.39,0.0
2016,10,14,16,30,0.0,4.0,1.5,16.0,4.0,3.51,0.0
2016,10,14,16,45,0.0,2.5,1.4,16.0,2.5,2.19,0.0
2016,10,14,17,0,0.0,1.0,1.3,16.0,1.0,0.88,0.0
2016,10,14,17,15,0.0,0.5,1.15,15.5,0.5,0.44,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,11.82,0.0
2016,10,15,6,45,186.0,25.0,3.6,14.5,48.0,19.65,7.3
2016,10,15,7,0,372.0,37.0,3.9,15.0,83.0,29.94,19.98
2016,10,15,7,15,458.5,45.0,4.15,15.0,128.0,35.32,25.41
2016,10,15,7,30,545.0,53.0,4.4,15.0,173.0,40.62,30.46
2016,10,15,7,45,597.0,59.0,4.7,15.5,220.0,44.04,33.61
2016,10,15,8,0,649.0,65.0,5.0,16.0,267.0,47.41,36.57
2016,10,15,8,15,324.5,85.5,5.35,16.0,186.5,60.1,47.76
2016,10,15,8,30,0.0,106.0,5.7,16.0,106.0,90.64,74.54
2016,10,15,8,45,6.0,136.5,6.1,16.5,139.5,114.22,94.76
2016,10,15,9,0,12.0,167.0,6.5,17.0,173.0,137.04,114.07
2016,10,15,9,15,82.0,203.5,6.8,17.0,247.5,160.93,126.0
2016,10,15,9,30,152.0,240.0,7.1,17.0,322.0,194.51,149.11
2016,10,15,9,45,100.5,244.0,7.45,17.5,299.5,208.57,162.01
2016,10,15,10,0,49.0,248.0,7.8,18.0,277.0,209.93,164.99
2016,10,15,10,15,36.0,244.0,7.95,18.0,266.0,209.99,165.55
2016,10,15,10,30,23.0,240.0,8.1,18.0,255.0,211.92,167.5
2016,10,15,10,45,23.5,246.0,8.3,18.0,262.0,219.85,173.9
2016,10,15,11,0,24.0,252.0,8.5,18.0,269.0,227.78,180.31
2016,10,15,11,15,25.0,258.0,8.6,18.0,275.5,235.96,186.92
2016,10,15,11,30,26.0,264.0,8.7,18.0,282.0,244.23,193.63
2016,10,15,11,45,44.5,285.0,8.8,18.0,316.0,277.28,220.35
2016,10,15,12,0,63.0,306.0,8.9,18.0,350.0,311.86,248.34
2016,10,15,12,15,118.0,314.5,8.95,18.0,395.5,365.17,291.85
2016,10,15,12,30,173.0,323.0,9.0,18.0,441.0,417.97,335.03
2016,10,15,12,45,174.5,315.5,9.05,18.0,432.5,422.32,339.15
2016,10,15,13,0,176.0,308.0,9.1,18.0,424.0,425.92,342.77
2016,10,15,13,15,230.5,291.5,9.05,18.0,438.5,458.05,370.23
2016,10,15,13,30,285.0,275.0,9.0,18.0,453.0,502.25,407.13
2016,10,15,13,45,271.0,264.0,8.95,18.0,427.0,490.13,398.19
2016,10,15,14,0,257.0,253.0,8.9,18.0,401.0,476.3,387.95
2016,10,15,14,15,152.5,232.0,8.85,18.0,318.5,365.9,298.31
2016,10,15,14,30,48.0,211.0,8.8,18.0,236.0,252.54,204.36
2016,10,15,14,45,34.5,188.5,8.8,18.0,206.0,220.46,178.37
2016,10,15,15,0,21.0,166.0,8.8,18.0,176.0,175.79,141.68
2016,10,15,15,15,12.0,146.0,8.7,17.5,151.5,149.9,120.53
2016,10,15,15,30,3.0,126.0,8.6,17.0,127.0,123.87,98.97
2016,10,15,15,45,1.5,108.0,8.5,17.0,108.5,105.71,83.83
2016,10,15,16,0,0.0,90.0,8.4,17.0,90.0,87.38,68.34
2016,10,15,16,15,0.0,71.5,8.25,16.5,71.5,69.24,52.96
2016,10,15,16,30,0.0,53.0,8.1,16.0,53.0,50.6,36.93
2016,10,15,16,45,0.0,36.5,8.0,16.0,36.5,33.86,22.3
2016,10,15,17,0,0.0,20.0,7.9,16.0,20.0,17.62,7.47
2016,10,15,17,15,0.0,10.0,7.8,16.0,10.0,9.1,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,10.91,0.0
2016,10,16,6,45,180.5,24.0,4.35,15.0,45.5,18.88,5.83
2016,10,16,7,0,361.0,36.0,4.5,15.0,79.0,29.15,19.2
2016,10,16,7,15,448.0,44.0,4.45,15.0,123.5,34.55,24.69
2016,10,16,7,30,535.0,52.0,4.4,15.0,168.0,39.88,29.78
2016,10,16,7,45,582.5,59.0,4.35,15.5,214.0,44.11,33.66
2016,10,16,8,0,630.0,66.0,4.3,16.0,260.0,48.22,37.29
2016,10,16,8,15,315.0,94.5,4.3,16.0,191.5,66.43,53.37
2016,10,16,8,30,0.0,123.0,4.3,16.0,123.0,103.15,85.47
2016,10,16,8,45,0.0,80.5,4.35,16.5,80.5,71.06,57.04
2016,10,16,9,0,0.0,38.0,4.4,17.0,38.0,33.52,23.91
2016,10,16,9,15,0.0,76.0,4.45,17.0,76.0,67.25,50.86
2016,10,16,9,30,0.0,114.0,4.5,17.0,114.0,99.38,77.38
2016,10,16,9,45,0.0,97.0,4.55,17.0,97.0,85.63,65.82
2016,10,16,10,0,0.0,80.0,4.6,17.0,80.0,70.85,53.46
2016,10,16,10,15,0.0,61.0,4.6,17.0,61.0,53.98,39.39
2016,10,16,10,30,0.0,42.0,4.6,17.0,42.0,37.14,25.34
2016,10,16,10,45,3.5,122.0,4.7,17.5,124.0,108.83,84.26
2016,10,16,11,0,7.0,202.0,4.8,18.0,206.0,178.87,140.66
2016,10,16,11,15,3.5,167.0,4.85,18.0,169.0,148.45,116.02
2016,10,16,11,30,0.0,132.0,4.9,18.0,132.0,116.76,90.32
2016,10,16,11,45,0.0,95.0,4.95,18.0,95.0,84.28,63.85
2016,10,16,12,0,0.0,58.0,5.0,18.0,58.0,51.37,36.84
2016,10,16,12,15,20.0,169.0,5.15,18.0,183.0,165.71,130.48
2016,10,16,12,30,40.0,280.0,5.3,18.0,308.0,284.21,225.42
2016,10,16,12,45,20.0,157.0,5.5,18.0,171.0,158.06,124.38
2016,10,16,13,0,0.0,34.0,5.7,18.0,34.0,30.06,19.3
2016,10,16,13,15,0.0,45.5,5.95,18.0,45.5,40.24,27.79
2016,10,16,13,30,0.0,57.0,6.2,18.0,57.0,50.43,36.28
2016,10,16,13,45,0.0,70.5,6.45,18.0,70.5,62.41,46.26
2016,10,16,14,0,0.0,84.0,6.7,18.0,84.0,74.4,56.29
2016,10,16,14,15,19.0,144.0,6.8,18.0,153.5,145.99,116.13
2016,10,16,14,30,38.0,204.0,6.9,18.0,223.0,236.89,191.19
2016,10,16,14,45,132.5,194.0,7.0,18.0,253.5,316.95,259.56
2016,10,16,15,0,227.0,184.0,7.1,18.0,284.0,397.32,327.55
2016,10,16,15,15,141.5,164.0,7.0,17.5,224.5,297.0,245.27
2016,10,16,15,30,56.0,144.0,6.9,17.0,165.0,198.08,162.32
2016,10,16,15,45,48.5,124.5,6.85,17.0,141.0,172.82,141.38
2016,10,16,16,0,41.0,105.0,6.8,17.0,117.0,147.3,119.79
2016,10,16,16,15,31.0,85.0,6.7,16.5,93.0,119.0,95.59
2016,10,16,16,30,21.0,65.0,6.6,16.0,69.0,90.34,70.66
2016,10,16,16,45,10.5,45.5,6.5,16.0,47.5,54.8,39.66
2016,10,16,17,0,0.0,26.0,6.4,16.0,26.0,25.86,12.95
2016,10,16,17,15,0.0,13.0,6.4,15.5,13.0,11.82,0.0
2016,10,16,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.9,13.0,5.0,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.9,13.0,10.0,9.1,0.0
2016,10,17,6,45,154.0,26.0,1.9,13.5,42.5,20.48,5.6
2016,10,17,7,0,286.0,42.0,1.9,14.0,75.0,32.74,22.27
2016,10,17,7,15,380.5,52.5,1.9,14.0,119.5,42.19,31.5
2016,10,17,7,30,475.0,63.0,1.9,14.0,164.0,49.35,38.32
2016,10,17,7,45,542.0,69.0,1.95,14.5,212.0,52.36,41.16
2016,10,17,8,0,609.0,75.0,2.0,15.0,260.0,55.44,43.88
2016,10,17,8,15,649.0,80.0,1.95,15.0,306.0,57.57,45.74
2016,10,17,8,30,689.0,85.0,1.9,15.0,352.0,59.71,47.54
2016,10,17,8,45,723.0,87.0,1.9,15.5,395.5,59.63,47.25
2016,10,17,9,0,757.0,89.0,1.9,16.0,439.0,65.8,52.43
2016,10,17,9,15,776.5,92.0,1.9,16.0,477.0,102.01,59.01
2016,10,17,9,30,796.0,95.0,1.9,16.0,515.0,152.14,87.61
2016,10,17,9,45,813.0,96.0,1.9,16.5,548.0,201.88,125.01
2016,10,17,10,0,830.0,97.0,1.9,17.0,581.0,252.67,167.69
2016,10,17,10,15,839.5,98.5,1.95,17.0,606.5,302.67,212.14
2016,10,17,10,30,849.0,100.0,2.0,17.0,632.0,352.47,256.71
2016,10,17,10,45,859.0,99.5,2.05,17.5,650.5,400.3,298.72
2016,10,17,11,0,869.0,99.0,2.1,18.0,669.0,449.9,341.06
2016,10,17,11,15,872.0,99.5,2.15,18.0,679.5,492.97,378.18
2016,10,17,11,30,875.0,100.0,2.2,18.0,690.0,534.3,413.1
2016,10,17,11,45,877.5,99.5,2.3,18.0,693.0,572.54,445.12
2016,10,17,12,0,880.0,99.0,2.4,18.0,696.0,608.62,474.91
2016,10,17,12,15,878.0,98.5,2.45,18.0,690.0,639.64,500.23
2016,10,17,12,30,876.0,98.0,2.5,18.0,684.0,667.91,523.13
2016,10,17,12,45,876.0,95.5,2.65,18.0,671.5,692.66,543.73
2016,10,17,13,0,876.0,93.0,2.8,18.0,659.0,714.48,562.02
2016,10,17,13,15,869.0,91.5,2.85,18.0,638.5,729.31,573.67
2016,10,17,13,30,862.0,90.0,2.9,18.0,618.0,740.84,582.98
2016,10,17,13,45,852.5,88.0,3.0,18.0,590.0,752.17,592.57
2016,10,17,14,0,843.0,86.0,3.1,18.0,562.0,755.04,596.18
2016,10,17,14,15,828.0,84.0,3.15,18.0,527.5,750.33,594.19
2016,10,17,14,30,813.0,82.0,3.2,18.0,493.0,742.29,589.9
2016,10,17,14,45,792.0,79.5,3.3,18.0,453.0,725.83,579.66
2016,10,17,15,0,771.0,77.0,3.4,18.0,413.0,706.35,567.1
2016,10,17,15,15,742.0,73.5,3.4,17.5,369.0,676.77,547.34
2016,10,17,15,30,713.0,70.0,3.4,17.0,325.0,644.76,525.23
2016,10,17,15,45,669.5,65.5,3.45,17.0,278.0,603.6,494.41
2016,10,17,16,0,626.0,61.0,3.5,17.0,231.0,557.23,458.26
2016,10,17,16,15,560.5,54.5,3.4,16.5,183.5,492.24,405.88
2016,10,17,16,30,495.0,48.0,3.3,16.0,136.0,428.14,351.04
2016,10,17,16,45,385.5,38.0,3.25,15.5,93.5,333.11,267.86
2016,10,17,17,0,276.0,28.0,3.2,15.0,51.0,239.64,160.38
2016,10,17,17,15,138.0,14.0,3.15,14.5,25.5,93.15,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.5,18.0,3.05,12.5,38.0,14.38,1.12
2016,10,18,7,0,353.0,36.0,3.1,13.0,76.0,29.44,19.42
2016,10,18,7,15,446.5,45.0,3.3,13.5,121.5,35.72,25.82
2016,10,18,7,30,540.0,54.0,3.5,14.0,167.0,41.88,31.65
2016,10,18,7,45,607.5,58.0,3.7,14.5,216.0,43.68,33.41
2016,10,18,8,0,675.0,62.0,3.9,15.0,265.0,45.62,35.14
2016,10,18,8,15,712.0,66.0,4.0,15.0,311.5,51.95,40.75
2016,10,18,8,30,749.0,70.0,4.1,15.0,358.0,53.98,42.47
2016,10,18,8,45,779.0,72.0,4.2,15.5,401.5,54.4,42.65
2016,10,18,9,0,809.0,74.0,4.3,16.0,445.0,54.91,42.89
2016,10,18,9,15,827.5,76.5,4.3,16.0,483.5,90.53,49.12
2016,10,18,9,30,846.0,79.0,4.3,16.0,522.0,142.7,78.33
2016,10,18,9,45,862.0,79.5,4.3,16.5,555.0,200.73,122.52
2016,10,18,10,0,878.0,80.0,4.3,17.0,588.0,252.55,166.59
2016,10,18,10,15,887.5,81.5,4.2,17.0,614.0,303.97,212.92
2016,10,18,10,30,897.0,83.0,4.1,17.0,640.0,355.04,259.36
2016,10,18,10,45,903.0,83.5,4.05,17.5,658.5,403.41,302.79
2016,10,18,11,0,909.0,84.0,4.0,18.0,677.0,450.61,344.28
2016,10,18,11,15,912.0,84.5,3.9,18.0,687.5,495.07,383.2
2016,10,18,11,30,915.0,85.0,3.8,18.0,698.0,537.71,419.68
2016,10,18,11,45,918.0,84.5,3.75,18.0,701.0,577.4,453.12
2016,10,18,12,0,921.0,84.0,3.7,18.0,704.0,614.86,484.1
2016,10,18,12,15,919.5,83.5,3.75,18.0,698.5,647.19,510.9
2016,10,18,12,30,918.0,83.0,3.8,18.0,693.0,676.68,535.15
2016,10,18,12,45,914.5,82.0,3.85,18.5,679.5,701.38,554.47
2016,10,18,13,0,911.0,81.0,3.9,19.0,666.0,722.91,570.92
2016,10,18,13,15,904.0,80.0,3.95,19.0,645.0,738.72,583.23
2016,10,18,13,30,897.0,79.0,4.0,19.0,624.0,751.13,593.22
2016,10,18,13,45,886.5,78.0,4.1,19.0,595.5,757.53,599.17
2016,10,18,14,0,876.0,77.0,4.2,19.0,567.0,760.5,602.78
2016,10,18,14,15,861.5,75.0,4.3,19.0,532.0,755.86,600.9
2016,10,18,14,30,847.0,73.0,4.4,19.0,497.0,747.9,596.93
2016,10,18,14,45,823.0,71.5,4.5,19.0,456.0,736.68,590.56
2016,10,18,15,0,799.0,70.0,4.6,19.0,415.0,716.04,577.04
2016,10,18,15,15,770.5,67.0,4.65,18.5,370.5,687.33,557.99
2016,10,18,15,30,742.0,64.0,4.7,18.0,326.0,656.16,536.48
2016,10,18,15,45,696.5,60.0,4.8,18.0,278.0,609.13,500.88
2016,10,18,16,0,651.0,56.0,4.9,18.0,230.0,560.76,462.82
2016,10,18,16,15,586.0,50.0,4.9,17.5,182.5,501.67,414.83
2016,10,18,16,30,521.0,44.0,4.9,17.0,135.0,438.5,360.09
2016,10,18,16,45,408.5,34.5,4.9,16.5,91.5,342.21,274.55
2016,10,18,17,0,296.0,25.0,4.9,16.0,48.0,245.63,153.32
2016,10,18,17,15,148.0,12.5,5.0,15.5,24.0,97.02,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,217.0,15.0,2.8,12.5,39.0,11.85,0.0
