Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,0,434.0,30.0,2.8,13.0,78.0,24.22,14.86
2016,10,19,7,15,521.0,37.0,2.9,13.5,123.5,31.7,22.26
2016,10,19,7,30,608.0,44.0,3.0,14.0,169.0,36.93,27.24
2016,10,19,7,45,661.5,48.5,3.1,14.5,217.0,39.75,29.9
2016,10,19,8,0,715.0,53.0,3.2,15.0,265.0,42.59,32.45
2016,10,19,8,15,749.0,56.5,3.2,15.0,311.0,44.5,34.13
2016,10,19,8,30,783.0,60.0,3.2,15.0,357.0,46.41,35.77
2016,10,19,8,45,807.5,62.5,3.2,15.5,400.0,47.49,36.56
2016,10,19,9,0,832.0,65.0,3.2,16.0,443.0,56.12,43.97
2016,10,19,9,15,849.0,67.0,3.15,16.5,481.0,89.77,48.92
2016,10,19,9,30,866.0,69.0,3.1,17.0,519.0,141.84,76.81
2016,10,19,9,45,878.5,70.5,3.05,17.5,551.0,193.93,115.58
2016,10,19,10,0,891.0,72.0,3.0,18.0,583.0,246.38,159.87
2016,10,19,10,15,899.0,73.5,2.95,18.0,608.5,297.83,205.92
2016,10,19,10,30,907.0,75.0,2.9,18.0,634.0,348.75,251.97
2016,10,19,10,45,910.5,76.5,2.9,18.5,651.5,397.31,295.28
2016,10,19,11,0,914.0,78.0,2.9,19.0,669.0,444.5,336.46
2016,10,19,11,15,917.0,78.5,2.85,19.0,679.5,488.99,375.03
2016,10,19,11,30,920.0,79.0,2.8,19.0,690.0,531.63,411.17
2016,10,19,11,45,736.0,148.5,2.75,19.5,638.5,536.01,416.06
2016,10,19,12,0,552.0,218.0,2.7,20.0,587.0,524.05,407.15
2016,10,19,12,15,557.5,212.0,2.75,20.0,582.5,546.46,425.89
2016,10,19,12,30,563.0,206.0,2.8,20.0,578.0,567.25,443.03
2016,10,19,12,45,559.5,203.0,2.9,20.5,566.0,583.25,455.62
2016,10,19,13,0,556.0,200.0,3.0,21.0,554.0,597.05,466.47
2016,10,19,13,15,721.5,139.5,3.05,21.0,583.5,675.37,528.16
2016,10,19,13,30,887.0,79.0,3.1,21.0,613.0,740.43,577.84
2016,10,19,13,45,878.5,77.0,3.2,21.0,585.5,747.03,583.54
2016,10,19,14,0,870.0,75.0,3.3,21.0,558.0,750.23,587.35
2016,10,19,14,15,856.0,73.5,3.4,20.5,523.5,746.49,587.39
2016,10,19,14,30,842.0,72.0,3.5,20.0,489.0,739.48,585.16
2016,10,19,14,45,822.0,69.5,3.6,20.0,449.0,730.07,580.07
2016,10,19,15,0,802.0,67.0,3.7,20.0,409.0,711.28,567.96
2016,10,19,15,15,774.0,64.0,3.7,19.5,365.0,683.0,549.23
2016,10,19,15,30,746.0,61.0,3.7,19.0,321.0,652.28,528.11
2016,10,19,15,45,704.5,57.0,3.7,19.0,273.5,608.31,494.98
2016,10,19,16,0,663.0,53.0,3.7,19.0,226.0,562.94,459.45
2016,10,19,16,15,598.5,47.0,3.55,18.0,179.0,498.29,408.19
2016,10,19,16,30,534.0,41.0,3.4,17.0,132.0,441.08,359.18
2016,10,19,16,45,425.0,32.0,3.3,16.5,89.0,347.97,276.15
2016,10,19,17,0,316.0,23.0,3.2,16.0,46.0,252.23,141.38
2016,10,19,17,15,158.0,11.5,3.2,15.5,23.0,101.29,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,210.5,15.0,2.4,13.5,37.5,11.91,0.0
2016,10,20,7,0,421.0,30.0,2.5,14.0,75.0,24.31,14.73
2016,10,20,7,15,512.5,38.0,2.6,14.0,121.5,30.01,20.69
2016,10,20,7,30,604.0,46.0,2.7,14.0,168.0,38.88,28.95
2016,10,20,7,45,661.0,51.0,2.85,14.5,217.0,42.06,31.95
2016,10,20,8,0,718.0,56.0,3.0,15.0,266.0,45.25,34.82
2016,10,20,8,15,753.5,59.5,2.85,15.5,313.0,47.07,36.35
2016,10,20,8,30,789.0,63.0,2.7,16.0,360.0,48.91,37.85
2016,10,20,8,45,815.0,65.5,2.55,16.5,403.5,49.92,38.57
2016,10,20,9,0,841.0,68.0,2.4,17.0,447.0,50.96,39.29
2016,10,20,9,15,858.5,70.5,2.4,17.5,485.5,90.36,50.12
2016,10,20,9,30,876.0,73.0,2.4,18.0,524.0,143.38,77.7
2016,10,20,9,45,892.0,73.0,2.4,18.5,557.0,195.4,115.59
2016,10,20,10,0,908.0,73.0,2.4,19.0,590.0,248.07,159.43
2016,10,20,10,15,916.0,74.0,2.4,19.5,615.5,299.93,205.1
2016,10,20,10,30,924.0,75.0,2.4,20.0,641.0,351.21,250.62
2016,10,20,10,45,929.0,76.0,2.4,20.5,659.5,400.63,294.13
2016,10,20,11,0,934.0,77.0,2.4,21.0,678.0,448.76,335.58
2016,10,20,11,15,937.0,77.5,2.45,21.0,688.0,494.05,374.56
2016,10,20,11,30,940.0,78.0,2.5,21.0,698.0,537.44,411.16
2016,10,20,11,45,940.0,78.0,2.6,21.5,700.0,576.7,443.17
2016,10,20,12,0,940.0,78.0,2.7,22.0,702.0,613.46,472.53
2016,10,20,12,15,804.0,123.0,2.75,22.0,654.0,611.71,472.59
2016,10,20,12,30,668.0,168.0,2.8,22.0,606.0,599.31,464.1
2016,10,20,12,45,665.0,165.5,2.85,22.5,593.5,618.73,479.25
2016,10,20,13,0,662.0,163.0,2.9,23.0,581.0,635.64,492.15
2016,10,20,13,15,659.5,157.5,2.95,23.0,562.5,647.31,502.18
2016,10,20,13,30,657.0,152.0,3.0,23.0,544.0,656.26,510.24
2016,10,20,13,45,654.0,144.0,3.05,23.5,519.0,659.48,513.21
2016,10,20,14,0,651.0,136.0,3.1,24.0,494.0,659.84,514.12
2016,10,20,14,15,756.0,103.0,3.1,23.5,494.0,710.71,554.33
2016,10,20,14,30,861.0,70.0,3.1,23.0,494.0,748.14,583.37
2016,10,20,14,45,841.0,68.0,3.15,23.0,453.0,739.3,578.32
2016,10,20,15,0,821.0,66.0,3.2,23.0,412.0,721.11,566.75
2016,10,20,15,15,792.5,63.0,3.2,22.5,367.0,692.4,548.1
2016,10,20,15,30,764.0,60.0,3.2,22.0,322.0,661.2,527.06
2016,10,20,15,45,722.0,55.5,3.2,21.5,274.5,616.14,494.64
2016,10,20,16,0,680.0,51.0,3.2,21.0,227.0,569.69,459.64
2016,10,20,16,15,614.5,45.5,3.1,20.0,178.5,504.92,408.91
2016,10,20,16,30,549.0,40.0,3.0,19.0,130.0,440.47,354.85
2016,10,20,16,45,433.5,31.0,2.9,18.5,87.0,350.43,273.85
2016,10,20,17,0,318.0,22.0,2.8,18.0,44.0,248.86,117.59
2016,10,20,17,15,159.0,11.0,2.8,17.5,22.0,100.79,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.5,2.7,13.5,35.0,11.52,0.0
2016,10,21,7,0,393.0,29.0,2.7,14.0,70.0,23.47,13.86
2016,10,21,7,15,484.5,37.0,2.65,14.5,115.0,29.18,19.87
2016,10,21,7,30,576.0,45.0,2.6,15.0,160.0,34.79,25.19
2016,10,21,7,45,632.5,50.5,2.6,15.5,207.0,41.61,31.41
2016,10,21,8,0,689.0,56.0,2.6,16.0,254.0,45.23,34.64
2016,10,21,8,15,725.0,59.5,2.5,16.5,300.0,47.02,36.16
2016,10,21,8,30,761.0,63.0,2.4,17.0,346.0,48.84,37.64
2016,10,21,8,45,460.0,127.5,2.35,17.5,304.5,88.0,71.67
2016,10,21,9,0,159.0,192.0,2.3,18.0,263.0,138.58,114.78
2016,10,21,9,15,246.0,198.5,2.3,18.0,319.5,147.53,111.24
2016,10,21,9,30,333.0,205.0,2.3,18.0,376.0,179.2,128.68
2016,10,21,9,45,226.0,230.5,2.3,18.5,350.0,209.58,155.72
2016,10,21,10,0,119.0,256.0,2.3,19.0,324.0,222.58,170.33
2016,10,21,10,15,504.0,168.5,2.35,19.0,472.5,259.35,187.04
2016,10,21,10,30,889.0,81.0,2.4,19.0,621.0,342.77,245.77
2016,10,21,10,45,893.5,82.5,2.45,19.5,639.0,390.8,288.19
2016,10,21,11,0,898.0,84.0,2.5,20.0,657.0,437.57,328.8
2016,10,21,11,15,901.5,84.5,2.55,20.0,667.0,481.55,366.92
2016,10,21,11,30,905.0,85.0,2.6,20.0,677.0,523.77,402.8
2016,10,21,11,45,905.0,85.0,2.7,20.5,679.5,561.73,434.02
2016,10,21,12,0,905.0,85.0,2.8,21.0,682.0,597.29,462.68
2016,10,21,12,15,663.0,171.0,2.9,21.0,606.5,570.75,443.37
2016,10,21,12,30,421.0,257.0,3.0,21.0,531.0,521.66,405.89
2016,10,21,12,45,418.5,252.5,3.2,21.0,520.0,533.89,416.94
2016,10,21,13,0,416.0,248.0,3.4,21.0,509.0,544.33,426.27
2016,10,21,13,15,414.5,239.5,3.55,21.0,492.5,549.77,431.81
2016,10,21,13,30,413.0,231.0,3.7,21.0,476.0,553.27,435.91
2016,10,21,13,45,412.5,218.5,3.85,21.0,453.5,551.48,436.16
2016,10,21,14,0,412.0,206.0,4.0,21.0,431.0,547.6,434.85
2016,10,21,14,15,405.5,194.0,4.1,20.5,403.5,537.65,429.54
2016,10,21,14,30,399.0,182.0,4.2,20.0,376.0,525.64,422.59
2016,10,21,14,45,586.0,127.5,4.35,20.0,385.5,615.74,496.9
2016,10,21,15,0,773.0,73.0,4.5,20.0,395.0,690.26,556.1
2016,10,21,15,15,742.5,69.0,4.55,19.5,351.0,659.29,534.59
2016,10,21,15,30,712.0,65.0,4.6,19.0,307.0,625.97,511.13
2016,10,21,15,45,667.0,60.5,4.65,19.0,260.5,584.13,479.08
2016,10,21,16,0,622.0,56.0,4.7,19.0,214.0,537.48,441.84
2016,10,21,16,15,552.5,49.5,4.7,18.5,167.0,471.02,387.02
2016,10,21,16,30,483.0,43.0,4.7,18.0,120.0,405.78,330.15
2016,10,21,16,45,363.5,32.5,4.7,17.5,79.0,306.51,240.26
2016,10,21,17,0,244.0,22.0,4.7,17.0,38.0,200.99,72.35
2016,10,21,17,15,122.0,11.0,4.7,16.5,19.0,79.21,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.5,16.0,3.0,12.5,34.0,12.93,0.0
2016,10,22,7,0,357.0,32.0,3.0,13.0,68.0,26.32,16.07
2016,10,22,7,15,456.0,40.5,3.05,13.0,113.0,32.32,22.7
2016,10,22,7,30,555.0,49.0,3.1,13.0,158.0,38.23,28.43
2016,10,22,7,45,618.5,54.5,3.15,13.5,206.0,41.41,31.48
2016,10,22,8,0,682.0,60.0,3.2,14.0,254.0,48.8,38.12
2016,10,22,8,15,696.5,63.0,3.15,14.0,290.5,49.9,39.1
2016,10,22,8,30,711.0,66.0,3.1,14.0,327.0,51.04,40.07
2016,10,22,8,45,700.5,78.0,3.05,14.5,361.0,53.84,42.38
2016,10,22,9,0,690.0,90.0,3.0,15.0,395.0,60.76,48.29
2016,10,22,9,15,772.5,84.5,2.95,15.0,453.5,85.74,50.98
2016,10,22,9,30,855.0,79.0,2.9,15.0,512.0,134.19,72.8
2016,10,22,9,45,788.5,98.5,2.9,15.5,518.0,189.0,116.43
2016,10,22,10,0,722.0,118.0,2.9,16.0,524.0,231.26,155.11
2016,10,22,10,15,736.5,120.5,2.9,16.0,550.5,278.21,196.46
2016,10,22,10,30,751.0,123.0,2.9,16.0,577.0,325.66,238.82
2016,10,22,10,45,785.5,116.0,2.95,16.5,603.0,375.67,282.14
2016,10,22,11,0,820.0,109.0,3.0,17.0,629.0,423.18,323.04
2016,10,22,11,15,726.0,146.5,3.0,17.0,612.0,452.63,350.69
2016,10,22,11,30,632.0,184.0,3.0,17.0,595.0,475.86,371.9
2016,10,22,11,45,642.0,181.5,3.05,17.0,600.5,509.31,400.1
2016,10,22,12,0,652.0,179.0,3.1,17.0,606.0,541.73,427.03
2016,10,22,12,15,675.0,168.5,3.15,17.0,607.5,573.15,453.04
2016,10,22,12,30,698.0,158.0,3.2,17.0,609.0,603.54,478.05
2016,10,22,12,45,706.0,150.5,3.3,17.0,598.5,625.76,496.76
2016,10,22,13,0,714.0,143.0,3.4,17.0,588.0,645.71,513.7
2016,10,22,13,15,636.0,162.5,3.45,17.0,548.5,630.76,502.87
2016,10,22,13,30,558.0,182.0,3.5,17.0,509.0,605.54,484.28
2016,10,22,13,45,519.0,184.5,3.6,17.0,478.0,592.38,475.42
2016,10,22,14,0,480.0,187.0,3.7,17.0,447.0,576.35,464.12
2016,10,22,14,15,439.0,182.5,3.7,16.5,408.0,548.76,444.55
2016,10,22,14,30,398.0,178.0,3.7,16.0,369.0,518.89,422.9
2016,10,22,14,45,405.0,160.0,3.75,16.0,340.5,508.3,416.42
2016,10,22,15,0,412.0,142.0,3.8,16.0,312.0,495.43,407.9
2016,10,22,15,15,387.0,131.0,3.8,15.5,277.0,464.82,385.03
2016,10,22,15,30,362.0,120.0,3.8,15.0,242.0,433.0,360.6
2016,10,22,15,45,342.5,103.5,3.85,15.0,205.0,397.5,332.0
2016,10,22,16,0,323.0,87.0,3.9,15.0,168.0,360.98,301.51
2016,10,22,16,15,283.5,71.0,3.8,14.5,130.5,310.92,258.67
2016,10,22,16,30,244.0,55.0,3.7,14.0,93.0,261.64,214.74
2016,10,22,16,45,175.0,38.5,3.65,14.0,60.5,194.8,151.64
2016,10,22,17,0,106.0,22.0,3.6,14.0,28.0,115.82,22.05
2016,10,22,17,15,53.0,11.0,3.55,13.5,14.0,39.88,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,15.0,1.75,11.5,32.5,12.11,0.0
2016,10,23,7,0,366.0,30.0,1.8,12.0,65.0,24.61,14.5
2016,10,23,7,15,464.5,38.5,1.85,12.5,109.5,30.69,21.3
2016,10,23,7,30,563.0,47.0,1.9,13.0,154.0,36.68,27.05
2016,10,23,7,45,621.0,52.5,1.95,13.5,201.5,39.91,30.15
2016,10,23,8,0,679.0,58.0,2.0,14.0,249.0,47.17,36.68
2016,10,23,8,15,717.5,62.5,2.05,14.0,295.5,49.73,38.97
2016,10,23,8,30,756.0,67.0,2.1,14.0,342.0,52.29,41.2
2016,10,23,8,45,781.0,70.5,2.2,14.5,384.5,53.93,42.48
2016,10,23,9,0,806.0,74.0,2.3,15.0,427.0,55.59,43.74
2016,10,23,9,15,824.5,76.5,2.3,15.0,465.0,79.25,45.74
2016,10,23,9,30,843.0,79.0,2.3,15.0,503.0,130.72,70.87
2016,10,23,9,45,699.5,124.5,2.35,15.5,491.0,188.78,120.09
2016,10,23,10,0,556.0,170.0,2.4,16.0,479.0,236.72,165.91
2016,10,23,10,15,558.5,178.0,2.45,16.0,500.5,277.02,201.03
2016,10,23,10,30,561.0,186.0,2.5,16.0,522.0,317.02,236.36
2016,10,23,10,45,564.5,190.5,2.6,16.5,537.5,354.15,268.8
2016,10,23,11,0,568.0,195.0,2.7,17.0,553.0,390.69,300.24
2016,10,23,11,15,569.5,198.0,2.8,17.0,561.5,424.38,329.49
2016,10,23,11,30,571.0,201.0,2.9,17.0,570.0,456.99,357.38
2016,10,23,11,45,493.5,230.5,3.0,17.5,550.5,470.82,369.41
2016,10,23,12,0,416.0,260.0,3.1,18.0,531.0,473.69,372.29
2016,10,23,12,15,415.5,258.0,3.2,18.0,526.0,496.7,391.33
2016,10,23,12,30,415.0,256.0,3.3,18.0,521.0,507.17,400.77
2016,10,23,12,45,411.0,251.5,3.4,18.0,509.5,517.12,409.69
2016,10,23,13,0,407.0,247.0,3.5,18.0,498.0,525.36,417.25
2016,10,23,13,15,404.0,238.5,3.55,18.0,481.5,528.5,420.88
2016,10,23,13,30,401.0,230.0,3.6,18.0,465.0,529.82,423.14
2016,10,23,13,45,632.0,154.5,3.7,18.0,503.0,646.42,517.01
2016,10,23,14,0,863.0,79.0,3.8,18.0,541.0,736.05,587.24
2016,10,23,14,15,847.0,77.0,3.9,18.0,506.0,736.3,588.42
2016,10,23,14,30,831.0,75.0,4.0,18.0,471.0,727.63,583.62
2016,10,23,14,45,765.5,76.5,4.1,18.0,417.5,682.93,551.69
2016,10,23,15,0,700.0,78.0,4.2,18.0,364.0,638.97,519.94
2016,10,23,15,15,656.0,78.5,4.2,17.5,322.5,605.07,495.96
2016,10,23,15,30,612.0,79.0,4.2,17.0,281.0,569.26,469.67
2016,10,23,15,45,567.0,72.0,4.25,16.5,236.5,522.13,433.11
2016,10,23,16,0,522.0,65.0,4.3,16.0,192.0,474.13,394.19
2016,10,23,16,15,459.0,55.0,4.2,15.5,148.5,410.18,340.01
2016,10,23,16,30,396.0,45.0,4.1,15.0,105.0,347.37,284.28
2016,10,23,16,45,283.5,32.5,4.1,15.0,67.5,253.66,196.09
2016,10,23,17,0,171.0,20.0,4.1,15.0,30.0,149.91,0.0
2016,10,23,17,15,85.5,10.0,4.0,14.5,15.0,56.98,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.94,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,7.9,0.65
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,13.62,6.2
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,19.35,11.51
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,25.53,17.14
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,31.72,22.7
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,37.92,28.25
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,44.12,33.74
2016,10,24,8,45,0.5,97.0,7.65,15.5,97.0,83.81,68.68
2016,10,24,9,0,1.0,144.0,7.8,16.0,144.0,119.57,99.67
2016,10,24,9,15,203.5,164.5,7.75,16.0,265.5,122.2,93.59
2016,10,24,9,30,406.0,185.0,7.7,16.0,387.0,163.39,115.34
2016,10,24,9,45,305.0,216.5,7.7,16.0,374.0,203.26,150.02
2016,10,24,10,0,204.0,248.0,7.7,16.0,361.0,231.81,177.97
2016,10,24,10,15,148.0,258.5,7.75,16.0,342.0,241.48,188.77
2016,10,24,10,30,92.0,269.0,7.8,16.0,323.0,248.14,196.6
2016,10,24,10,45,170.5,277.0,7.85,16.5,381.5,288.03,227.38
2016,10,24,11,0,249.0,285.0,7.9,17.0,440.0,337.95,266.95
2016,10,24,11,15,256.0,288.5,7.85,17.0,451.0,360.75,286.46
2016,10,24,11,30,263.0,292.0,7.8,17.0,462.0,384.03,306.25
2016,10,24,11,45,193.5,297.5,7.8,17.0,422.5,366.47,293.23
2016,10,24,12,0,124.0,303.0,7.8,17.0,383.0,345.26,276.57
2016,10,24,12,15,94.0,292.0,7.8,17.0,352.5,321.66,257.96
2016,10,24,12,30,64.0,281.0,7.8,17.0,322.0,299.47,240.18
2016,10,24,12,45,34.5,235.0,7.85,17.5,257.5,241.35,192.92
2016,10,24,13,0,5.0,189.0,7.9,18.0,193.0,174.01,137.7
2016,10,24,13,15,2.5,163.0,7.9,17.5,165.0,148.79,117.52
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,123.19,96.81
2016,10,24,13,45,36.0,183.0,7.95,17.0,202.5,202.74,163.44
2016,10,24,14,0,72.0,229.0,8.0,17.0,268.0,282.29,229.51
2016,10,24,14,15,36.0,161.0,7.95,17.0,180.5,184.81,149.35
2016,10,24,14,30,0.0,93.0,7.9,17.0,93.0,82.97,64.08
2016,10,24,14,45,0.0,52.0,7.9,17.0,52.0,45.91,33.15
2016,10,24,15,0,0.0,11.0,7.9,17.0,11.0,9.68,2.55
2016,10,24,15,15,0.0,10.0,7.7,16.5,10.0,8.79,1.83
2016,10,24,15,30,0.0,9.0,7.5,16.0,9.0,7.91,1.1
2016,10,24,15,45,0.0,7.5,7.3,16.0,7.5,6.59,0.0
2016,10,24,16,0,0.0,6.0,7.1,16.0,6.0,5.26,0.0
2016,10,24,16,15,0.0,4.5,6.9,15.5,4.5,3.95,0.0
2016,10,24,16,30,0.0,3.0,6.7,15.0,3.0,2.63,0.0
2016,10,24,16,45,0.0,1.5,6.55,15.0,1.5,1.31,0.0
2016,10,24,17,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,15.5,6.5,15.0,17.5,14.1,0.0
2016,10,25,7,0,55.0,31.0,6.6,15.0,35.0,25.66,14.35
2016,10,25,7,15,86.5,49.5,6.6,15.0,62.5,40.05,28.95
2016,10,25,7,30,118.0,68.0,6.6,15.0,90.0,54.15,42.03
2016,10,25,7,45,134.0,87.5,6.65,15.5,119.0,68.51,55.06
2016,10,25,8,0,150.0,107.0,6.7,16.0,148.0,82.49,67.52
2016,10,25,8,15,160.5,126.0,6.7,16.0,177.0,95.76,79.26
2016,10,25,8,30,171.0,145.0,6.7,16.0,206.0,108.64,90.49
2016,10,25,8,45,108.5,159.0,6.7,16.5,199.5,117.69,98.04
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,132.41,110.4
2016,10,25,9,15,23.0,132.0,6.75,17.0,142.0,108.06,84.66
2016,10,25,9,30,0.0,91.0,6.8,17.0,91.0,80.22,61.69
2016,10,25,9,45,0.0,104.0,6.85,17.0,104.0,91.24,70.73
2016,10,25,10,0,0.0,117.0,6.9,17.0,117.0,102.33,79.77
2016,10,25,10,15,5.5,160.5,6.9,17.0,164.0,139.87,110.35
2016,10,25,10,30,11.0,204.0,6.9,17.0,211.0,177.95,141.18
2016,10,25,10,45,5.5,164.0,6.95,17.5,167.5,144.78,113.9
2016,10,25,11,0,0.0,124.0,7.0,18.0,124.0,109.31,84.72
2016,10,25,11,15,0.0,126.0,6.9,18.0,126.0,111.24,86.25
2016,10,25,11,30,0.0,128.0,6.8,18.0,128.0,113.17,87.78
2016,10,25,11,45,0.0,135.5,6.75,18.0,135.5,119.96,93.3
2016,10,25,12,0,0.0,143.0,6.7,18.0,143.0,126.83,98.91
2016,10,25,12,15,0.0,146.5,6.6,18.0,146.5,130.24,101.7
2016,10,25,12,30,0.0,150.0,6.5,18.0,150.0,133.71,104.58
2016,10,25,12,45,7.0,182.0,6.4,18.5,186.5,167.9,132.36
2016,10,25,13,0,14.0,214.0,6.3,19.0,223.0,203.54,161.11
2016,10,25,13,15,7.0,190.0,6.2,19.0,194.5,177.44,140.05
2016,10,25,13,30,0.0,166.0,6.1,19.0,166.0,150.7,118.39
2016,10,25,13,45,0.0,145.5,6.1,19.0,145.5,131.84,103.24
2016,10,25,14,0,0.0,125.0,6.1,19.0,125.0,112.8,87.85
2016,10,25,14,15,0.0,108.0,6.0,19.0,108.0,96.99,75.03
2016,10,25,14,30,0.0,91.0,5.9,19.0,91.0,81.09,62.05
2016,10,25,14,45,0.0,97.0,5.85,19.0,97.0,87.36,67.41
2016,10,25,15,0,0.0,103.0,5.8,19.0,103.0,94.32,73.36
2016,10,25,15,15,0.0,91.0,5.7,18.5,91.0,83.23,64.39
2016,10,25,15,30,0.0,79.0,5.6,18.0,79.0,72.09,55.24
2016,10,25,15,45,0.0,66.5,5.5,18.0,66.5,60.34,45.35
2016,10,25,16,0,0.0,54.0,5.4,18.0,54.0,48.49,35.23
2016,10,25,16,15,0.0,41.0,5.15,17.5,41.0,36.18,24.68
2016,10,25,16,30,0.0,28.0,4.9,17.0,28.0,24.67,14.71
2016,10,25,16,45,0.0,17.5,4.7,16.5,17.5,15.4,6.11
2016,10,25,17,0,0.0,7.0,4.5,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,4.45,16.0,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,28.5,11.82,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,57.0,21.27,10.6
2016,10,26,7,15,456.5,34.0,3.85,14.0,100.0,27.07,17.8
2016,10,26,7,30,558.0,42.0,3.9,14.0,143.0,32.78,23.36
2016,10,26,7,45,618.5,47.5,4.0,14.5,189.5,39.49,29.56
2016,10,26,8,0,679.0,53.0,4.1,15.0,236.0,43.2,32.94
2016,10,26,8,15,717.5,56.5,4.05,15.5,281.5,45.08,34.58
2016,10,26,8,30,756.0,60.0,4.0,16.0,327.0,46.99,36.18
2016,10,26,8,45,783.0,63.0,3.95,16.5,369.0,48.45,37.32
2016,10,26,9,0,810.0,66.0,3.9,17.0,411.0,49.92,38.44
2016,10,26,9,15,828.5,68.0,3.95,17.0,448.5,66.05,38.51
2016,10,26,9,30,847.0,70.0,4.0,17.0,486.0,123.74,66.21
2016,10,26,9,45,862.0,71.0,4.1,17.5,517.5,174.17,100.76
2016,10,26,10,0,877.0,72.0,4.2,18.0,549.0,225.19,142.48
2016,10,26,10,15,886.5,73.0,4.25,18.0,574.0,275.29,187.03
2016,10,26,10,30,896.0,74.0,4.3,18.0,599.0,325.0,232.34
2016,10,26,10,45,899.5,76.0,4.4,18.5,616.5,372.94,275.86
2016,10,26,11,0,903.0,78.0,4.5,19.0,634.0,419.53,317.55
2016,10,26,11,15,907.0,78.5,4.6,19.0,644.5,463.46,356.88
2016,10,26,11,30,911.0,79.0,4.7,19.0,655.0,505.65,394.04
2016,10,26,11,45,910.0,80.5,4.8,19.5,657.5,544.33,426.92
2016,10,26,12,0,909.0,82.0,4.9,20.0,660.0,580.6,457.15
2016,10,26,12,15,908.5,81.5,4.85,20.0,655.0,612.62,484.01
2016,10,26,12,30,908.0,81.0,4.8,20.0,650.0,641.92,508.31
2016,10,26,12,45,901.5,82.0,4.8,20.0,636.5,666.13,528.49
2016,10,26,13,0,895.0,83.0,4.8,20.0,623.0,687.17,546.04
2016,10,26,13,15,888.0,81.5,4.7,20.0,602.5,701.97,558.4
2016,10,26,13,30,881.0,80.0,4.6,20.0,582.0,713.45,567.45
2016,10,26,13,45,870.0,79.0,4.55,20.0,554.0,719.31,572.44
2016,10,26,14,0,859.0,78.0,4.5,20.0,526.0,727.25,579.13
2016,10,26,14,15,843.0,76.0,4.35,19.5,491.5,722.0,576.72
2016,10,26,14,30,827.0,74.0,4.2,19.0,457.0,713.42,572.13
2016,10,26,14,45,805.0,71.0,4.05,19.0,417.0,696.03,559.89
2016,10,26,15,0,783.0,68.0,3.9,19.0,377.0,675.65,545.31
2016,10,26,15,15,751.0,64.5,3.7,18.5,333.0,644.64,523.19
2016,10,26,15,30,719.0,61.0,3.5,18.0,289.0,611.32,498.64
2016,10,26,15,45,671.5,56.0,3.3,18.0,242.5,563.34,460.8
2016,10,26,16,0,624.0,51.0,3.1,18.0,196.0,519.68,424.64
2016,10,26,16,15,547.0,44.5,2.75,17.5,149.5,449.77,365.69
2016,10,26,16,30,470.0,38.0,2.4,17.0,103.0,381.57,305.09
2016,10,26,16,45,235.0,31.5,2.1,16.5,64.0,219.92,158.82
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,22.74,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.87,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,2.19,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.51,0.0
2016,10,27,7,45,0.0,5.5,5.05,15.5,5.5,4.82,0.0
2016,10,27,8,0,0.0,7.0,5.1,16.0,7.0,6.14,0.0
2016,10,27,8,15,0.0,8.5,5.0,16.0,8.5,7.47,1.01
2016,10,27,8,30,0.0,10.0,4.9,16.0,10.0,8.79,2.19
2016,10,27,8,45,0.0,45.0,4.8,16.5,45.0,39.7,29.59
2016,10,27,9,0,0.0,80.0,4.7,17.0,80.0,70.59,56.58
2016,10,27,9,15,0.0,90.5,4.6,17.0,90.5,79.43,61.2
2016,10,27,9,30,0.0,101.0,4.5,17.0,101.0,88.34,68.48
2016,10,27,9,45,0.0,108.5,4.45,17.0,108.5,94.87,73.73
2016,10,27,10,0,0.0,116.0,4.4,17.0,116.0,101.43,79.0
2016,10,27,10,15,1.0,144.5,4.3,17.0,145.5,125.61,98.7
2016,10,27,10,30,2.0,173.0,4.2,17.0,175.0,150.04,118.45
2016,10,27,10,45,1.0,133.0,4.1,17.5,134.0,117.04,91.19
2016,10,27,11,0,0.0,93.0,4.0,18.0,93.0,82.43,62.64
2016,10,27,11,15,0.0,98.5,4.25,17.5,98.5,87.26,66.72
2016,10,27,11,30,0.0,104.0,4.5,17.0,104.0,92.12,70.83
2016,10,27,11,45,0.0,104.5,4.8,17.0,104.5,92.62,71.22
2016,10,27,12,0,0.0,105.0,5.1,17.0,105.0,93.11,71.63
2016,10,27,12,15,1.5,144.0,5.1,17.0,145.5,128.86,101.0
2016,10,27,12,30,3.0,183.0,5.1,17.0,186.0,165.48,130.88
2016,10,27,12,45,1.5,157.0,5.1,17.0,158.5,141.45,111.35
2016,10,27,13,0,0.0,131.0,5.1,17.0,131.0,117.03,91.45
2016,10,27,13,15,6.5,165.0,5.05,16.5,169.0,153.49,121.86
2016,10,27,13,30,13.0,199.0,5.0,16.0,207.0,191.82,153.73
2016,10,27,13,45,16.0,195.5,4.95,16.0,204.5,192.31,154.45
2016,10,27,14,0,19.0,192.0,4.9,16.0,202.0,193.06,155.46
2016,10,27,14,15,9.5,141.5,4.75,16.0,146.5,136.82,109.24
2016,10,27,14,30,0.0,91.0,4.6,16.0,91.0,81.17,62.85
2016,10,27,14,45,8.0,117.0,4.45,16.5,120.0,113.49,90.19
2016,10,27,15,0,16.0,143.0,4.3,17.0,149.0,149.5,120.31
2016,10,27,15,15,11.5,127.0,4.1,17.0,131.0,131.66,105.51
2016,10,27,15,30,7.0,111.0,3.9,17.0,113.0,113.8,90.58
2016,10,27,15,45,3.5,93.0,3.7,17.0,94.0,94.17,74.0
2016,10,27,16,0,0.0,75.0,3.5,17.0,75.0,74.36,57.03
2016,10,27,16,15,0.0,56.5,3.35,16.5,56.5,55.83,41.14
2016,10,27,16,30,0.0,38.0,3.2,16.0,38.0,36.43,24.35
2016,10,27,16,45,0.0,23.0,3.1,16.0,23.0,20.7,9.44
2016,10,27,17,0,0.0,8.0,3.0,16.0,8.0,7.28,0.0
2016,10,27,17,15,0.0,4.0,2.95,16.0,4.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,13.5,0.6,15.0,14.5,12.28,0.0
2016,10,28,7,0,29.0,27.0,0.6,15.0,29.0,22.47,10.27
2016,10,28,7,15,62.0,45.5,0.65,15.0,54.5,36.91,26.08
2016,10,28,7,30,95.0,64.0,0.7,15.0,80.0,51.04,39.23
2016,10,28,7,45,112.5,83.5,0.8,15.0,108.5,65.45,52.38
2016,10,28,8,0,130.0,103.0,0.9,15.0,137.0,79.49,64.99
2016,10,28,8,15,142.5,121.5,1.0,15.0,165.5,92.5,76.5
2016,10,28,8,30,155.0,140.0,1.1,15.0,194.0,105.16,87.5
2016,10,28,8,45,174.5,158.0,1.2,15.5,225.5,117.21,97.63
2016,10,28,9,0,194.0,176.0,1.3,16.0,257.0,128.92,107.32
2016,10,28,9,15,297.0,177.0,1.4,16.0,314.0,128.87,99.34
2016,10,28,9,30,400.0,178.0,1.5,16.0,371.0,153.09,107.59
2016,10,28,9,45,214.0,193.0,1.65,16.5,297.0,171.36,126.83
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,178.87,140.53
2016,10,28,10,15,23.0,210.5,1.9,17.0,223.5,183.18,144.12
2016,10,28,10,30,18.0,213.0,2.0,17.0,224.0,186.69,147.08
2016,10,28,10,45,55.0,244.5,2.15,17.0,278.0,223.81,175.91
2016,10,28,11,0,92.0,276.0,2.3,17.0,332.0,268.6,210.99
2016,10,28,11,15,46.0,205.5,2.5,17.0,233.5,198.62,156.42
2016,10,28,11,30,0.0,135.0,2.7,17.0,135.0,119.25,92.84
2016,10,28,11,45,0.0,144.0,2.9,17.5,144.0,127.41,99.4
2016,10,28,12,0,0.0,153.0,3.1,18.0,153.0,135.69,105.93
2016,10,28,12,15,0.0,159.5,3.2,18.0,159.5,141.89,110.97
2016,10,28,12,30,0.0,166.0,3.3,18.0,166.0,148.23,116.15
2016,10,28,12,45,0.0,155.5,3.45,18.0,155.5,139.14,108.89
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,129.92,101.53
2016,10,28,13,15,3.5,165.5,3.6,18.0,168.0,151.96,119.66
2016,10,28,13,30,7.0,186.0,3.6,18.0,191.0,175.04,138.6
2016,10,28,13,45,46.5,205.0,3.6,18.0,229.5,233.37,186.88
2016,10,28,14,0,86.0,224.0,3.6,18.0,268.0,286.85,230.87
2016,10,28,14,15,84.5,209.5,3.5,17.5,250.5,274.67,221.94
2016,10,28,14,30,83.0,195.0,3.4,17.0,233.0,262.03,212.75
2016,10,28,14,45,83.0,178.0,3.35,17.0,213.0,247.06,201.23
2016,10,28,15,0,83.0,161.0,3.3,17.0,193.0,231.61,189.2
2016,10,28,15,15,79.0,142.0,3.15,16.5,170.0,210.22,172.3
2016,10,28,15,30,75.0,123.0,3.0,16.0,147.0,188.32,154.62
2016,10,28,15,45,67.5,104.0,2.85,16.0,122.5,163.53,133.75
2016,10,28,16,0,60.0,85.0,2.7,16.0,98.0,138.38,112.13
2016,10,28,16,15,47.5,65.5,2.4,15.5,74.0,108.68,86.3
2016,10,28,16,30,35.0,46.0,2.1,15.0,50.0,78.2,59.3
2016,10,28,16,45,17.5,28.5,1.85,15.0,30.5,46.25,27.27
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,10.01,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,120.5,13.0,3.25,14.5,22.0,11.82,0.0
2016,10,29,7,0,241.0,26.0,3.5,15.0,44.0,21.53,8.7
2016,10,29,7,15,350.5,36.5,3.75,15.0,84.5,29.49,19.56
2016,10,29,7,30,460.0,47.0,4.0,15.0,125.0,37.23,27.05
2016,10,29,7,45,230.0,50.5,4.25,15.5,89.5,37.54,27.64
2016,10,29,8,0,0.0,54.0,4.5,16.0,54.0,47.69,36.75
