Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,0.0,65.5,4.65,16.0,65.5,57.51,45.51
2016,10,29,8,30,0.0,77.0,4.8,16.0,77.0,67.22,54.08
2016,10,29,8,45,107.5,124.5,4.95,16.5,169.0,95.93,79.07
2016,10,29,9,0,215.0,172.0,5.1,17.0,261.0,126.64,105.43
2016,10,29,9,15,134.0,185.0,5.15,17.0,242.0,136.46,107.53
2016,10,29,9,30,53.0,198.0,5.2,17.0,223.0,157.17,123.53
2016,10,29,9,45,136.0,216.5,5.3,17.0,287.5,181.83,139.35
2016,10,29,10,0,219.0,235.0,5.4,17.0,352.0,221.37,167.76
2016,10,29,10,15,215.0,247.5,5.35,17.0,366.5,245.69,188.34
2016,10,29,10,30,211.0,260.0,5.3,17.0,381.0,269.55,208.84
2016,10,29,10,45,106.5,217.5,5.25,17.5,278.5,217.9,170.76
2016,10,29,11,0,2.0,175.0,5.2,18.0,176.0,153.42,120.61
2016,10,29,11,15,50.0,229.5,5.1,18.0,260.5,220.17,174.06
2016,10,29,11,30,98.0,284.0,5.0,18.0,345.0,293.11,232.06
2016,10,29,11,45,99.0,285.0,4.9,18.0,347.0,302.08,239.42
2016,10,29,12,0,100.0,286.0,4.8,18.0,349.0,310.87,246.73
2016,10,29,12,15,502.0,182.5,4.7,18.0,491.5,467.02,373.36
2016,10,29,12,30,904.0,79.0,4.6,18.0,634.0,627.43,501.03
2016,10,29,12,45,899.5,78.5,4.5,18.5,620.5,651.11,519.08
2016,10,29,13,0,895.0,78.0,4.4,19.0,607.0,671.68,535.01
2016,10,29,13,15,887.0,77.0,4.3,19.0,585.5,686.21,547.16
2016,10,29,13,30,879.0,76.0,4.2,19.0,564.0,697.41,556.59
2016,10,29,13,45,868.0,74.5,4.15,19.0,536.0,702.63,561.17
2016,10,29,14,0,857.0,73.0,4.1,19.0,508.0,704.5,563.41
2016,10,29,14,15,840.5,71.0,4.05,18.5,474.0,704.14,565.16
2016,10,29,14,30,824.0,69.0,4.0,18.0,440.0,695.26,560.58
2016,10,29,14,45,799.5,66.5,3.95,18.0,400.0,676.83,547.72
2016,10,29,15,0,775.0,64.0,3.9,18.0,360.0,655.49,532.51
2016,10,29,15,15,741.5,60.5,3.85,17.5,316.5,623.84,509.95
2016,10,29,15,30,708.0,57.0,3.8,17.0,273.0,589.97,484.91
2016,10,29,15,45,655.5,53.0,3.8,17.0,226.5,540.52,445.69
2016,10,29,16,0,603.0,49.0,3.8,17.0,180.0,495.65,407.73
2016,10,29,16,15,522.5,42.0,3.65,16.5,135.5,424.26,346.82
2016,10,29,16,30,442.0,35.0,3.5,16.0,91.0,354.97,283.76
2016,10,29,16,45,296.0,24.0,3.35,15.5,54.5,240.66,156.95
2016,10,29,17,0,150.0,13.0,3.2,15.0,18.0,96.93,0.0
2016,10,29,17,15,75.0,6.5,3.2,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.0,2.0,1.82,0.0
2016,10,30,7,0,0.0,4.0,8.0,14.0,4.0,3.5,0.0
2016,10,30,7,15,0.0,8.5,8.05,14.0,8.5,7.46,0.71
2016,10,30,7,30,0.0,13.0,8.1,14.0,13.0,11.41,4.39
2016,10,30,7,45,0.0,18.0,8.15,14.5,18.0,15.82,8.42
2016,10,30,8,0,0.0,23.0,8.2,15.0,23.0,20.23,12.41
2016,10,30,8,15,0.0,28.0,8.2,15.0,28.0,24.65,16.4
2016,10,30,8,30,0.0,33.0,8.2,15.0,33.0,29.07,20.34
2016,10,30,8,45,0.0,21.5,8.2,15.5,21.5,18.92,11.22
2016,10,30,9,0,0.0,10.0,8.2,16.0,10.0,8.8,2.16
2016,10,30,9,15,0.0,8.5,8.2,16.0,8.5,7.48,0.98
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,72.5,8.2,16.5,72.5,64.13,48.35
2016,10,30,10,0,0.0,138.0,8.2,17.0,138.0,119.22,93.94
2016,10,30,10,15,176.5,186.0,8.1,17.0,286.5,191.71,146.64
2016,10,30,10,30,353.0,234.0,8.0,17.0,435.0,286.0,218.73
2016,10,30,10,45,581.0,172.5,7.95,17.0,515.0,331.86,252.87
2016,10,30,11,0,809.0,111.0,7.9,17.0,595.0,399.26,307.23
2016,10,30,11,15,635.0,171.5,7.75,17.0,555.0,417.27,327.95
2016,10,30,11,30,461.0,232.0,7.6,17.0,515.0,419.54,333.61
2016,10,30,11,45,520.0,210.5,7.45,17.5,531.0,453.87,362.41
2016,10,30,12,0,579.0,189.0,7.3,18.0,547.0,490.11,392.61
2016,10,30,12,15,529.0,205.0,7.15,18.0,530.0,501.36,402.84
2016,10,30,12,30,479.0,221.0,7.0,18.0,513.0,508.26,409.16
2016,10,30,12,45,476.0,217.0,6.9,18.0,502.0,521.37,420.75
2016,10,30,13,0,473.0,213.0,6.8,18.0,491.0,532.56,430.69
2016,10,30,13,15,462.0,210.0,6.7,17.5,473.5,537.45,436.34
2016,10,30,13,30,451.0,207.0,6.6,17.0,456.0,540.14,440.2
2016,10,30,13,45,612.5,152.5,6.55,17.0,472.5,612.52,501.15
2016,10,30,14,0,774.0,98.0,6.5,17.0,489.0,675.87,554.76
2016,10,30,14,15,754.5,95.5,6.4,17.0,455.0,670.51,551.36
2016,10,30,14,30,735.0,93.0,6.3,17.0,421.0,659.4,543.6
2016,10,30,14,45,707.5,89.5,6.25,17.0,381.5,638.44,528.15
2016,10,30,15,0,680.0,86.0,6.2,17.0,342.0,614.81,510.25
2016,10,30,15,15,641.0,81.0,6.05,16.5,299.5,578.85,482.66
2016,10,30,15,30,602.0,76.0,5.9,16.0,257.0,540.99,452.67
2016,10,30,15,45,549.0,69.0,5.8,16.0,212.5,489.71,409.84
2016,10,30,16,0,496.0,62.0,5.7,16.0,168.0,437.72,364.87
2016,10,30,16,15,405.5,52.5,5.5,15.5,125.0,358.67,296.28
2016,10,30,16,30,315.0,43.0,5.3,15.0,82.0,283.76,227.83
2016,10,30,16,45,181.5,28.5,5.15,15.0,48.5,175.58,106.67
2016,10,30,17,0,48.0,14.0,5.0,15.0,15.0,39.8,0.0
2016,10,30,17,15,24.0,7.0,4.8,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.0,2.45,12.0,20.0,11.82,0.0
2016,10,31,7,0,208.0,26.0,2.5,12.0,40.0,20.54,5.83
2016,10,31,7,15,326.0,37.0,2.65,12.5,80.0,30.24,20.22
2016,10,31,7,30,444.0,48.0,2.8,13.0,120.0,38.43,28.26
2016,10,31,7,45,523.5,54.0,2.95,13.5,165.5,41.93,31.75
2016,10,31,8,0,603.0,60.0,3.1,14.0,211.0,45.5,35.09
2016,10,31,8,15,648.0,65.0,3.2,14.0,256.0,48.11,37.51
2016,10,31,8,30,693.0,70.0,3.3,14.0,301.0,50.72,39.83
2016,10,31,8,45,596.0,96.5,3.45,14.5,313.5,68.94,55.86
2016,10,31,9,0,499.0,123.0,3.6,15.0,326.0,85.39,70.11
2016,10,31,9,15,308.5,164.0,3.65,15.0,293.0,117.67,98.16
2016,10,31,9,30,118.0,205.0,3.7,15.0,260.0,159.02,123.82
2016,10,31,9,45,109.0,218.5,3.75,15.5,272.0,183.53,142.55
2016,10,31,10,0,100.0,232.0,3.8,16.0,284.0,201.39,156.87
2016,10,31,10,15,61.0,222.5,3.8,16.0,255.0,195.3,153.64
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,187.24,148.56
2016,10,31,10,45,204.0,226.5,3.85,16.0,347.5,255.17,199.07
2016,10,31,11,0,386.0,240.0,3.9,16.0,469.0,345.26,268.78
2016,10,31,11,15,375.5,247.0,3.95,16.0,473.0,368.9,289.6
2016,10,31,11,30,365.0,254.0,4.0,16.0,477.0,391.03,309.0
2016,10,31,11,45,303.5,267.0,4.1,16.0,453.0,391.95,311.45
2016,10,31,12,0,242.0,280.0,4.2,16.0,429.0,383.62,306.06
2016,10,31,12,15,242.0,277.5,4.3,16.0,425.5,394.28,315.61
2016,10,31,12,30,242.0,275.0,4.4,16.0,422.0,404.14,324.4
2016,10,31,12,45,240.5,269.0,4.55,16.5,412.0,408.88,328.6
2016,10,31,13,0,239.0,263.0,4.7,17.0,402.0,412.62,331.99
2016,10,31,13,15,138.5,242.5,4.8,17.0,322.5,334.76,269.85
2016,10,31,13,30,38.0,222.0,4.9,17.0,243.0,241.6,193.92
2016,10,31,13,45,37.5,211.0,5.0,17.0,231.0,233.58,188.04
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,225.3,181.78
2016,10,31,14,15,131.0,192.5,5.2,16.5,252.0,300.0,245.8
2016,10,31,14,30,225.0,185.0,5.3,16.0,285.0,364.09,300.93
2016,10,31,14,45,243.0,165.5,5.4,16.0,264.5,371.64,308.13
2016,10,31,15,0,261.0,146.0,5.5,16.0,244.0,364.99,304.01
2016,10,31,15,15,244.5,130.5,5.6,16.0,213.5,337.4,281.78
2016,10,31,15,30,228.0,115.0,5.7,16.0,183.0,309.01,258.36
2016,10,31,15,45,205.5,97.0,5.8,16.0,150.5,272.44,227.41
2016,10,31,16,0,183.0,79.0,5.9,16.0,118.0,235.44,195.21
2016,10,31,16,15,150.5,61.0,5.85,15.5,87.5,191.83,156.68
2016,10,31,16,30,118.0,43.0,5.8,15.0,57.0,148.56,116.72
2016,10,31,16,45,59.0,26.0,5.75,15.0,33.0,85.34,44.56
2016,10,31,17,0,0.0,9.0,5.7,15.0,9.0,8.19,0.0
2016,10,31,17,15,0.0,4.5,5.85,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.0,3.3,12.5,19.0,10.91,0.0
2016,11,1,7,0,212.0,24.0,3.2,13.0,38.0,20.04,3.83
2016,11,1,7,15,333.5,35.0,3.25,13.0,78.0,28.55,18.58
2016,11,1,7,30,455.0,46.0,3.3,13.0,118.0,36.82,26.79
2016,11,1,7,45,530.0,52.5,3.4,13.5,163.0,40.82,30.73
2016,11,1,8,0,605.0,59.0,3.5,14.0,208.0,44.83,34.48
2016,11,1,8,15,651.5,64.0,3.5,14.0,253.0,47.48,36.94
2016,11,1,8,30,698.0,69.0,3.5,14.0,298.0,50.13,39.31
2016,11,1,8,45,731.0,72.0,3.55,14.5,340.0,56.16,44.53
2016,11,1,9,0,764.0,75.0,3.6,15.0,382.0,57.42,45.46
2016,11,1,9,15,786.0,78.0,3.5,15.0,419.5,59.03,46.79
2016,11,1,9,30,808.0,81.0,3.4,15.0,457.0,108.03,59.42
2016,11,1,9,45,826.0,82.0,3.35,15.0,489.0,156.74,89.95
2016,11,1,10,0,844.0,83.0,3.3,15.0,521.0,206.53,129.34
2016,11,1,10,15,855.0,84.5,3.2,15.0,546.0,256.01,172.67
2016,11,1,10,30,866.0,86.0,3.1,15.0,571.0,305.37,217.37
2016,11,1,10,45,872.0,87.5,3.05,15.5,589.0,352.81,260.37
2016,11,1,11,0,878.0,89.0,3.0,16.0,607.0,401.85,303.87
2016,11,1,11,15,882.0,89.5,2.95,16.0,617.0,444.51,342.07
2016,11,1,11,30,886.0,90.0,2.9,16.0,627.0,485.5,378.08
2016,11,1,11,45,884.5,91.0,2.9,16.0,628.5,522.43,410.24
2016,11,1,12,0,883.0,92.0,2.9,16.0,630.0,556.97,439.81
2016,11,1,12,15,881.0,91.5,2.9,16.0,624.5,587.25,465.55
2016,11,1,12,30,879.0,91.0,2.9,16.0,619.0,614.81,488.73
2016,11,1,12,45,874.5,90.0,2.9,16.5,605.5,640.2,508.88
2016,11,1,13,0,870.0,89.0,2.9,17.0,592.0,660.51,524.9
2016,11,1,13,15,861.5,88.0,2.8,17.0,570.5,675.04,536.95
2016,11,1,13,30,853.0,87.0,2.7,17.0,549.0,686.27,546.37
2016,11,1,13,45,839.0,85.5,2.65,17.0,521.0,689.83,550.25
2016,11,1,14,0,825.0,84.0,2.6,17.0,493.0,689.99,551.33
2016,11,1,14,15,807.0,81.5,2.55,16.5,458.5,682.86,547.88
2016,11,1,14,30,789.0,79.0,2.5,16.0,424.0,672.48,542.07
2016,11,1,14,45,760.0,76.5,2.5,16.0,384.0,651.17,527.22
2016,11,1,15,0,731.0,74.0,2.5,16.0,344.0,627.0,509.99
2016,11,1,15,15,693.5,70.0,2.6,16.0,300.5,597.0,488.25
2016,11,1,15,30,656.0,66.0,2.7,16.0,257.0,561.31,460.83
2016,11,1,15,45,598.0,60.5,2.8,16.0,211.5,508.3,418.35
2016,11,1,16,0,540.0,55.0,2.9,16.0,166.0,454.79,373.5
2016,11,1,16,15,449.0,46.0,2.95,15.5,122.5,376.23,306.81
2016,11,1,16,30,358.0,37.0,3.0,15.0,79.0,300.12,237.18
2016,11,1,16,45,211.5,24.0,3.05,14.5,45.5,182.04,89.44
2016,11,1,17,0,65.0,11.0,3.1,14.0,12.0,46.21,0.0
2016,11,1,17,15,32.5,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,10.5,18.5,10.01,0.0
2016,11,2,7,0,243.0,22.0,2.5,11.0,37.0,18.29,1.09
2016,11,2,7,15,362.5,32.5,2.65,11.0,77.0,26.43,16.81
2016,11,2,7,30,482.0,43.0,2.8,11.0,117.0,34.36,24.8
2016,11,2,7,45,552.5,50.0,2.95,11.5,162.5,38.9,29.26
2016,11,2,8,0,623.0,57.0,3.1,12.0,208.0,43.41,33.48
2016,11,2,8,15,668.0,62.0,3.1,12.5,253.0,46.12,35.95
2016,11,2,8,30,713.0,67.0,3.1,13.0,298.0,53.5,42.5
2016,11,2,8,45,744.5,70.0,3.1,13.5,340.0,54.74,43.46
2016,11,2,9,0,776.0,73.0,3.1,14.0,382.0,56.05,44.45
2016,11,2,9,15,797.5,76.0,2.95,14.5,419.0,57.34,45.4
2016,11,2,9,30,819.0,79.0,2.8,15.0,456.0,104.69,57.15
2016,11,2,9,45,844.0,77.5,2.7,15.5,489.5,152.64,85.83
2016,11,2,10,0,869.0,76.0,2.6,16.0,523.0,207.87,128.62
2016,11,2,10,15,879.0,77.5,2.35,16.0,548.0,257.58,171.68
2016,11,2,10,30,889.0,79.0,2.1,16.0,573.0,306.96,215.91
2016,11,2,10,45,895.0,80.0,1.9,16.5,590.5,354.12,258.06
2016,11,2,11,0,901.0,81.0,1.7,17.0,608.0,400.14,298.38
2016,11,2,11,15,904.5,81.5,1.6,17.0,618.0,443.36,336.25
2016,11,2,11,30,908.0,82.0,1.5,17.0,628.0,484.82,371.68
2016,11,2,11,45,908.0,82.0,1.4,17.5,630.0,522.18,402.24
2016,11,2,12,0,908.0,82.0,1.3,18.0,632.0,557.15,429.94
2016,11,2,12,15,906.5,82.0,1.3,18.0,626.0,588.78,455.78
2016,11,2,12,30,905.0,82.0,1.3,18.0,620.0,617.67,479.08
2016,11,2,12,45,902.0,80.5,1.3,18.5,607.0,641.25,497.23
2016,11,2,13,0,899.0,79.0,1.3,19.0,594.0,661.76,512.83
2016,11,2,13,15,891.0,77.5,1.35,19.0,573.0,675.86,525.02
2016,11,2,13,30,883.0,76.0,1.4,19.0,552.0,686.63,534.73
2016,11,2,13,45,870.5,75.0,1.5,19.0,523.5,691.55,540.35
2016,11,2,14,0,858.0,74.0,1.6,19.0,495.0,698.22,546.9
2016,11,2,14,15,841.0,72.0,1.7,18.5,461.0,692.52,545.62
2016,11,2,14,30,824.0,70.0,1.8,18.0,427.0,683.53,542.0
2016,11,2,14,45,799.0,67.5,1.9,18.0,387.0,665.13,530.32
2016,11,2,15,0,774.0,65.0,2.0,18.0,347.0,643.81,516.2
2016,11,2,15,15,739.0,61.0,2.1,17.5,303.5,611.03,493.82
2016,11,2,15,30,704.0,57.0,2.2,17.0,260.0,576.03,468.75
2016,11,2,15,45,649.5,52.0,2.3,17.0,214.0,524.87,428.5
2016,11,2,16,0,595.0,47.0,2.4,17.0,168.0,478.69,389.68
2016,11,2,16,15,509.0,39.5,2.4,16.5,123.5,404.71,326.95
2016,11,2,16,30,423.0,32.0,2.4,16.0,79.0,333.25,260.03
2016,11,2,16,45,211.5,16.0,2.45,15.5,39.5,169.9,68.9
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,17.5,9.55,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,35.0,17.47,0.0
2016,11,3,7,15,366.5,31.0,3.45,11.5,75.0,25.2,15.55
2016,11,3,7,30,488.0,41.0,3.6,12.0,115.0,32.73,23.2
2016,11,3,7,45,560.5,48.0,3.8,12.5,160.5,37.36,27.72
2016,11,3,8,0,633.0,55.0,4.0,13.0,206.0,41.94,32.0
2016,11,3,8,15,678.5,59.5,3.95,13.5,251.0,48.5,37.92
2016,11,3,8,30,724.0,64.0,3.9,14.0,296.0,51.15,40.22
2016,11,3,8,45,756.0,67.5,3.85,14.5,338.5,52.9,41.65
2016,11,3,9,0,788.0,71.0,3.8,15.0,381.0,54.69,43.07
2016,11,3,9,15,809.5,73.5,3.65,15.5,418.0,55.64,43.73
2016,11,3,9,30,831.0,76.0,3.5,16.0,455.0,100.54,54.07
2016,11,3,9,45,852.0,76.0,3.4,16.5,488.0,149.72,83.12
2016,11,3,10,0,873.0,76.0,3.3,17.0,521.0,205.74,126.34
2016,11,3,10,15,883.0,77.0,3.05,17.0,546.0,255.17,169.03
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,304.24,213.08
2016,11,3,10,45,899.0,79.0,2.6,17.5,588.5,351.5,255.53
2016,11,3,11,0,905.0,80.0,2.4,18.0,606.0,397.6,296.28
2016,11,3,11,15,908.0,80.5,2.25,18.0,616.0,440.72,334.36
2016,11,3,11,30,911.0,81.0,2.1,18.0,626.0,482.02,369.97
2016,11,3,11,45,910.5,82.0,1.95,18.5,627.5,520.13,401.34
2016,11,3,12,0,910.0,83.0,1.8,19.0,629.0,555.86,429.8
2016,11,3,12,15,907.5,82.5,1.65,19.0,623.0,586.5,454.39
2016,11,3,12,30,905.0,82.0,1.5,19.0,617.0,614.32,476.16
2016,11,3,12,45,899.0,81.5,1.4,19.5,603.0,637.1,493.06
2016,11,3,13,0,893.0,81.0,1.3,20.0,589.0,656.72,507.2
2016,11,3,13,15,885.0,80.0,1.3,20.0,568.0,671.3,519.26
2016,11,3,13,30,877.0,79.0,1.3,20.0,547.0,682.59,528.85
2016,11,3,13,45,863.0,78.0,1.3,20.0,518.5,691.21,536.28
2016,11,3,14,0,849.0,77.0,1.3,20.0,490.0,692.17,538.06
2016,11,3,14,15,831.5,74.5,1.3,20.0,455.5,685.58,534.39
2016,11,3,14,30,814.0,72.0,1.3,20.0,421.0,675.69,528.45
2016,11,3,14,45,787.0,69.5,1.35,20.0,381.5,656.0,515.8
2016,11,3,15,0,760.0,67.0,1.4,20.0,342.0,633.41,500.8
2016,11,3,15,15,724.0,63.0,1.4,19.5,298.5,600.15,477.94
2016,11,3,15,30,688.0,59.0,1.4,19.0,255.0,564.71,452.45
2016,11,3,15,45,631.5,54.0,1.4,19.0,209.0,517.82,415.47
2016,11,3,16,0,575.0,49.0,1.4,19.0,163.0,466.1,373.03
2016,11,3,16,15,485.5,41.0,1.4,18.5,119.5,389.95,309.88
2016,11,3,16,30,396.0,33.0,1.4,18.0,76.0,316.38,241.85
2016,11,3,16,45,198.0,16.5,1.45,17.5,38.0,161.07,47.81
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.0,9.55,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,32.0,17.58,0.0
2016,11,4,7,15,331.0,32.0,2.45,12.5,71.0,26.22,16.12
2016,11,4,7,30,457.0,43.0,2.4,13.0,110.0,34.61,24.7
2016,11,4,7,45,531.0,50.0,2.4,13.5,155.0,39.13,29.15
2016,11,4,8,0,605.0,57.0,2.4,14.0,200.0,43.62,33.37
2016,11,4,8,15,652.5,62.5,2.25,14.0,245.0,46.73,36.27
2016,11,4,8,30,700.0,68.0,2.1,14.0,290.0,49.82,39.05
2016,11,4,8,45,731.5,72.0,1.95,14.5,331.5,56.65,45.01
2016,11,4,9,0,763.0,76.0,1.8,15.0,373.0,58.71,46.65
2016,11,4,9,15,785.5,79.0,1.6,15.5,410.5,59.93,47.53
2016,11,4,9,30,808.0,82.0,1.4,16.0,448.0,101.55,56.52
2016,11,4,9,45,824.5,84.0,1.2,16.5,479.5,150.57,85.0
2016,11,4,10,0,841.0,86.0,1.0,17.0,511.0,200.54,122.61
2016,11,4,10,15,852.0,87.5,0.8,17.5,536.0,249.64,163.55
2016,11,4,10,30,863.0,89.0,0.6,18.0,561.0,298.63,205.49
2016,11,4,10,45,871.0,89.5,0.45,18.5,579.0,345.49,245.6
2016,11,4,11,0,879.0,90.0,0.3,19.0,597.0,391.46,283.92
2016,11,4,11,15,882.5,90.5,0.35,19.0,607.0,434.56,320.78
2016,11,4,11,30,886.0,91.0,0.4,19.0,617.0,477.04,356.32
2016,11,4,11,45,888.0,91.0,0.5,19.5,619.0,514.61,387.21
2016,11,4,12,0,890.0,91.0,0.6,20.0,621.0,550.01,415.81
2016,11,4,12,15,887.5,90.5,0.75,20.0,615.0,580.14,441.35
2016,11,4,12,30,885.0,90.0,0.9,20.0,609.0,607.51,464.53
2016,11,4,12,45,883.0,88.0,1.05,20.0,596.0,630.8,484.52
2016,11,4,13,0,881.0,86.0,1.2,20.0,583.0,651.12,502.17
2016,11,4,13,15,872.5,84.5,1.2,20.0,562.0,668.46,516.06
2016,11,4,13,30,864.0,83.0,1.2,20.0,541.0,679.29,525.27
2016,11,4,13,45,852.0,81.0,1.3,20.5,513.0,683.85,529.9
2016,11,4,14,0,840.0,79.0,1.4,21.0,485.0,685.01,532.05
2016,11,4,14,15,822.0,77.0,1.4,20.5,451.0,678.68,529.56
2016,11,4,14,30,804.0,75.0,1.4,20.0,417.0,669.1,524.78
2016,11,4,14,45,779.5,71.5,1.4,20.0,377.5,650.09,512.1
2016,11,4,15,0,755.0,68.0,1.4,20.0,338.0,628.18,497.1
2016,11,4,15,15,718.0,64.0,1.4,19.5,294.5,594.39,473.73
2016,11,4,15,30,681.0,60.0,1.4,19.0,251.0,558.41,447.51
2016,11,4,15,45,626.0,54.0,1.4,19.0,205.5,511.85,410.67
2016,11,4,16,0,571.0,48.0,1.4,19.0,160.0,460.13,368.1
2016,11,4,16,15,479.5,40.0,1.35,18.5,116.5,383.2,303.96
2016,11,4,16,30,388.0,32.0,1.3,18.0,73.0,309.03,234.21
2016,11,4,16,45,194.0,16.0,1.3,17.5,36.5,156.21,26.34
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.0,15.0,8.64,0.0
2016,11,5,7,0,211.0,19.0,1.5,12.0,30.0,15.79,0.0
2016,11,5,7,15,333.0,30.0,1.55,12.5,68.0,24.5,14.47
2016,11,5,7,30,455.0,41.0,1.6,13.0,106.0,32.95,23.21
2016,11,5,7,45,524.0,48.5,1.65,13.5,149.5,37.95,28.1
2016,11,5,8,0,593.0,56.0,1.7,14.0,193.0,42.89,32.71
2016,11,5,8,15,639.0,61.5,1.65,14.5,237.0,46.01,35.55
2016,11,5,8,30,685.0,67.0,1.6,15.0,281.0,49.1,38.26
2016,11,5,8,45,716.0,70.5,1.55,15.5,322.0,55.45,43.77
2016,11,5,9,0,747.0,74.0,1.5,16.0,363.0,57.13,45.08
2016,11,5,9,15,768.5,77.0,1.45,16.0,399.0,58.37,46.08
2016,11,5,9,30,790.0,80.0,1.4,16.0,435.0,96.61,53.94
2016,11,5,9,45,417.0,142.5,1.35,16.5,331.0,145.51,98.17
2016,11,5,10,0,44.0,205.0,1.3,17.0,227.0,171.36,133.94
2016,11,5,10,15,128.0,224.0,1.3,17.0,293.0,204.83,157.27
2016,11,5,10,30,212.0,243.0,1.3,17.0,359.0,251.16,191.64
2016,11,5,10,45,145.0,248.5,1.35,17.5,329.0,249.98,193.27
2016,11,5,11,0,78.0,254.0,1.4,18.0,299.0,242.68,189.35
2016,11,5,11,15,85.0,260.5,1.5,18.0,310.0,257.67,201.55
2016,11,5,11,30,92.0,267.0,1.6,18.0,321.0,273.2,214.12
2016,11,5,11,45,258.5,248.5,1.7,18.0,401.0,348.78,273.15
2016,11,5,12,0,425.0,230.0,1.8,18.0,481.0,435.78,340.91
2016,11,5,12,15,217.0,213.5,1.85,18.0,341.5,322.23,254.4
2016,11,5,12,30,9.0,197.0,1.9,18.0,202.0,181.76,142.79
2016,11,5,12,45,245.5,198.0,2.0,18.5,335.5,345.51,275.53
2016,11,5,13,0,482.0,199.0,2.1,19.0,469.0,513.27,405.51
2016,11,5,13,15,531.0,175.0,2.1,18.5,462.5,535.74,424.21
2016,11,5,13,30,580.0,151.0,2.1,18.0,456.0,562.05,446.72
2016,11,5,13,45,502.0,161.5,2.1,18.0,416.0,527.69,421.06
2016,11,5,14,0,424.0,172.0,2.1,18.0,376.0,494.91,396.37
2016,11,5,14,15,436.5,156.0,2.05,18.0,352.5,493.51,396.82
2016,11,5,14,30,449.0,140.0,2.0,18.0,329.0,489.94,395.36
2016,11,5,14,45,437.5,127.0,2.0,18.0,297.0,470.85,381.64
2016,11,5,15,0,426.0,114.0,2.0,18.0,265.0,449.76,366.12
2016,11,5,15,15,399.5,103.0,2.0,17.5,230.0,419.03,342.96
2016,11,5,15,30,373.0,92.0,2.0,17.0,195.0,387.14,318.07
2016,11,5,15,45,339.0,78.5,2.05,17.0,159.0,346.32,284.45
2016,11,5,16,0,305.0,65.0,2.1,17.0,123.0,305.28,249.29
2016,11,5,16,15,250.0,50.0,2.0,16.5,88.5,249.38,200.63
2016,11,5,16,30,195.0,35.0,1.9,16.0,54.0,195.47,148.03
2016,11,5,16,45,97.5,17.5,1.8,15.5,27.0,98.15,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,14.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.9,14.0,13.0,11.45,0.0
2016,11,6,7,15,3.5,30.5,0.9,14.0,31.0,26.19,15.44
2016,11,6,7,30,7.0,48.0,0.9,14.0,49.0,40.55,29.66
2016,11,6,7,45,17.5,66.0,0.95,14.5,70.0,53.96,42.02
2016,11,6,8,0,28.0,84.0,1.0,15.0,91.0,67.76,54.49
2016,11,6,8,15,35.0,102.0,1.05,15.0,112.0,81.27,66.59
2016,11,6,8,30,42.0,120.0,1.1,15.0,133.0,94.5,78.25
2016,11,6,8,45,47.0,136.5,1.15,15.5,153.0,106.5,88.49
2016,11,6,9,0,52.0,153.0,1.2,16.0,173.0,118.23,98.33
2016,11,6,9,15,38.5,161.5,1.15,16.0,177.5,124.78,103.74
2016,11,6,9,30,25.0,170.0,1.1,16.0,182.0,140.46,111.09
2016,11,6,9,45,86.5,195.5,1.1,16.5,238.5,162.47,125.58
2016,11,6,10,0,148.0,221.0,1.1,17.0,295.0,193.51,147.05
2016,11,6,10,15,150.0,232.5,1.1,17.0,311.0,214.58,163.9
2016,11,6,10,30,152.0,244.0,1.1,17.0,327.0,235.83,181.25
2016,11,6,10,45,85.0,226.5,1.1,17.0,273.0,215.89,168.11
2016,11,6,11,0,18.0,209.0,1.1,17.0,219.0,186.77,146.82
2016,11,6,11,15,24.5,220.5,1.1,17.0,234.5,201.07,158.25
2016,11,6,11,30,31.0,232.0,1.1,17.0,250.0,216.91,170.77
2016,11,6,11,45,83.5,252.0,1.1,17.5,301.0,262.87,206.51
2016,11,6,12,0,136.0,272.0,1.1,18.0,352.0,317.44,248.58
2016,11,6,12,15,123.0,268.0,1.1,18.0,340.0,316.08,247.74
2016,11,6,12,30,110.0,264.0,1.1,18.0,328.0,307.2,241.36
2016,11,6,12,45,246.5,242.5,1.1,18.0,381.0,388.89,306.12
2016,11,6,13,0,383.0,221.0,1.1,18.0,434.0,463.11,364.02
2016,11,6,13,15,425.5,202.0,1.05,18.0,430.5,493.22,387.24
2016,11,6,13,30,468.0,183.0,1.0,18.0,427.0,514.3,404.17
2016,11,6,13,45,447.5,176.5,1.0,18.0,400.0,504.92,398.04
2016,11,6,14,0,427.0,170.0,1.0,18.0,373.0,493.17,390.3
2016,11,6,14,15,447.5,152.5,1.05,18.0,351.5,495.57,394.09
2016,11,6,14,30,468.0,135.0,1.1,18.0,330.0,495.74,396.05
2016,11,6,14,45,367.0,135.0,1.15,18.0,279.0,429.54,345.49
2016,11,6,15,0,266.0,135.0,1.2,18.0,228.0,350.03,283.7
2016,11,6,15,15,250.5,119.0,1.2,17.5,198.0,322.62,263.24
2016,11,6,15,30,235.0,103.0,1.2,17.0,168.0,294.27,240.97
2016,11,6,15,45,214.5,86.0,1.2,17.0,136.5,260.48,212.96
2016,11,6,16,0,194.0,69.0,1.2,17.0,105.0,226.23,183.59
2016,11,6,16,15,156.5,51.5,1.0,16.5,75.5,180.31,143.53
2016,11,6,16,30,119.0,34.0,0.8,16.0,46.0,134.65,99.36
2016,11,6,16,45,59.5,17.0,0.65,16.0,23.0,65.0,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,15.44,0.0
2016,11,7,7,15,86.5,32.5,2.05,14.0,44.5,26.05,14.9
2016,11,7,7,30,173.0,47.0,2.1,14.0,71.0,37.3,26.72
2016,11,7,7,45,204.0,64.0,2.15,14.5,102.5,49.94,38.42
2016,11,7,8,0,235.0,81.0,2.2,15.0,134.0,62.23,49.59
2016,11,7,8,15,254.5,97.5,2.1,15.0,165.5,73.76,60.0
2016,11,7,8,30,274.0,114.0,2.0,15.0,197.0,84.95,69.93
2016,11,7,8,45,286.0,129.5,1.95,15.5,227.0,95.11,78.65
2016,11,7,9,0,298.0,145.0,1.9,16.0,257.0,104.96,86.95
2016,11,7,9,15,482.0,121.0,1.85,16.5,324.0,83.7,68.12
2016,11,7,9,30,666.0,97.0,1.8,17.0,391.0,93.82,56.63
2016,11,7,9,45,652.5,109.5,1.75,18.0,414.0,140.94,84.86
2016,11,7,10,0,639.0,122.0,1.7,19.0,437.0,186.46,119.44
2016,11,7,10,15,648.0,126.5,1.55,19.0,460.0,228.21,153.97
2016,11,7,10,30,657.0,131.0,1.4,19.0,483.0,270.11,190.06
2016,11,7,10,45,652.0,138.0,1.3,19.5,496.5,309.94,224.79
2016,11,7,11,0,647.0,145.0,1.2,20.0,510.0,348.34,257.77
2016,11,7,11,15,558.5,178.5,1.1,20.0,497.0,373.61,281.48
2016,11,7,11,30,470.0,212.0,1.0,20.0,484.0,392.73,298.95
2016,11,7,11,45,400.5,230.0,0.9,20.5,462.5,396.54,303.15
2016,11,7,12,0,331.0,248.0,0.8,21.0,441.0,397.31,304.23
2016,11,7,12,15,288.0,253.0,0.7,21.0,420.0,395.28,303.32
2016,11,7,12,30,245.0,258.0,0.6,21.0,399.0,383.49,294.84
2016,11,7,12,45,255.0,250.0,0.55,21.0,394.0,400.33,308.09
2016,11,7,13,0,265.0,242.0,0.5,21.0,389.0,410.1,315.89
2016,11,7,13,15,260.0,233.0,0.4,21.0,372.5,408.58,314.92
2016,11,7,13,30,255.0,224.0,0.3,21.0,356.0,405.69,312.97
2016,11,7,13,45,235.5,213.5,0.25,21.0,330.5,379.45,294.04
2016,11,7,14,0,216.0,203.0,0.2,21.0,305.0,361.82,281.41
2016,11,7,14,15,140.5,187.0,0.15,21.0,251.5,298.19,232.87
2016,11,7,14,30,65.0,171.0,0.1,21.0,198.0,221.36,173.24
2016,11,7,14,45,61.0,155.0,0.1,21.0,178.5,204.39,160.87
2016,11,7,15,0,57.0,139.0,0.1,21.0,159.0,187.06,147.56
2016,11,7,15,15,51.5,121.5,0.15,20.5,138.0,166.43,131.69
2016,11,7,15,30,46.0,104.0,0.2,20.0,117.0,145.48,115.13
2016,11,7,15,45,37.0,85.5,0.25,20.0,94.5,120.46,94.49
2016,11,7,16,0,28.0,67.0,0.3,20.0,72.0,95.03,73.05
2016,11,7,16,15,14.0,49.0,0.3,19.5,51.5,66.72,48.88
2016,11,7,16,30,0.0,31.0,0.3,19.0,31.0,32.23,18.83
2016,11,7,16,45,0.0,15.5,0.3,19.0,15.5,13.97,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,14.0,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,0.9,14.0,22.0,20.01,0.0
2016,11,8,7,15,201.0,30.5,0.9,14.0,57.0,23.91,12.8
2016,11,8,7,30,402.0,39.0,0.9,14.0,92.0,31.47,21.65
2016,11,8,7,45,479.5,46.5,0.9,14.5,134.5,36.52,26.63
2016,11,8,8,0,557.0,54.0,0.9,15.0,177.0,41.51,31.31
2016,11,8,8,15,606.0,59.5,0.75,15.5,219.5,44.67,34.22
2016,11,8,8,30,655.0,65.0,0.6,16.0,262.0,47.81,36.99
2016,11,8,8,45,690.0,68.5,0.5,16.5,302.5,49.33,38.24
2016,11,8,9,0,725.0,72.0,0.4,17.0,343.0,55.81,43.8
2016,11,8,9,15,748.0,74.5,0.3,17.5,378.5,56.71,44.4
2016,11,8,9,30,771.0,77.0,0.2,18.0,414.0,86.24,48.62
2016,11,8,9,45,800.5,75.5,0.15,18.5,447.0,131.22,70.79
2016,11,8,10,0,830.0,74.0,0.1,19.0,480.0,178.42,103.67
2016,11,8,10,15,840.5,75.5,0.1,19.0,504.0,226.29,142.73
2016,11,8,10,30,851.0,77.0,0.1,19.0,528.0,278.26,186.84
2016,11,8,10,45,858.0,78.0,0.15,19.5,545.5,323.46,225.92
2016,11,8,11,0,865.0,79.0,0.2,20.0,563.0,367.68,263.85
2016,11,8,11,15,869.0,79.5,0.25,20.0,573.0,409.15,299.56
2016,11,8,11,30,873.0,80.0,0.3,20.0,583.0,448.98,333.29
2016,11,8,11,45,873.0,80.5,0.35,20.5,585.0,485.18,362.93
