Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,873.0,81.0,0.4,21.0,587.0,519.12,390.15
2016,11,8,12,15,871.0,80.5,0.4,21.0,581.5,548.63,413.84
2016,11,8,12,30,869.0,80.0,0.4,21.0,576.0,575.48,435.12
2016,11,8,12,45,863.5,80.0,0.45,21.5,563.0,598.04,452.66
2016,11,8,13,0,858.0,80.0,0.5,22.0,550.0,617.63,467.81
2016,11,8,13,15,850.0,78.5,0.45,22.0,530.0,634.49,480.44
2016,11,8,13,30,842.0,77.0,0.4,22.0,510.0,645.21,488.68
2016,11,8,13,45,829.5,76.0,0.4,22.0,483.0,650.31,493.57
2016,11,8,14,0,817.0,75.0,0.4,22.0,456.0,652.16,496.15
2016,11,8,14,15,799.0,72.5,0.45,22.0,423.0,645.3,493.3
2016,11,8,14,30,781.0,70.0,0.5,22.0,390.0,635.3,488.14
2016,11,8,14,45,755.0,67.0,0.6,22.0,352.0,616.22,476.85
2016,11,8,15,0,729.0,64.0,0.7,22.0,314.0,594.38,463.05
2016,11,8,15,15,691.5,60.0,0.95,21.5,272.0,561.06,442.17
2016,11,8,15,30,654.0,56.0,1.2,21.0,230.0,525.7,417.96
2016,11,8,15,45,595.0,50.5,1.5,21.0,186.5,478.2,381.63
2016,11,8,16,0,536.0,45.0,1.8,21.0,143.0,426.09,339.23
2016,11,8,16,15,442.0,36.5,2.0,20.0,101.5,349.26,275.28
2016,11,8,16,30,348.0,28.0,2.2,19.0,60.0,275.87,199.7
2016,11,8,16,45,174.0,14.0,2.45,18.5,30.0,135.49,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,7.0,1.95,13.0,9.5,0.0,0.0
2016,11,9,7,0,113.0,14.0,1.9,13.0,19.0,12.73,0.0
2016,11,9,7,15,231.5,28.0,1.95,13.5,53.0,23.07,11.63
2016,11,9,7,30,350.0,42.0,2.0,14.0,87.0,34.32,23.99
2016,11,9,7,45,427.5,51.5,2.05,14.5,128.5,40.98,30.47
2016,11,9,8,0,505.0,61.0,2.1,15.0,170.0,47.51,36.56
2016,11,9,8,15,556.5,68.0,2.0,15.0,212.5,51.65,40.44
2016,11,9,8,30,608.0,75.0,1.9,15.0,255.0,55.76,44.16
2016,11,9,8,45,596.5,84.0,1.85,15.5,282.5,61.03,48.72
2016,11,9,9,0,585.0,93.0,1.8,16.0,310.0,66.11,53.02
2016,11,9,9,15,550.0,112.5,1.8,16.5,332.5,79.15,64.23
2016,11,9,9,30,515.0,132.0,1.8,17.0,355.0,109.79,75.21
2016,11,9,9,45,565.0,129.0,1.8,17.5,390.0,144.39,92.05
2016,11,9,10,0,615.0,126.0,1.8,18.0,425.0,182.18,117.59
2016,11,9,10,15,722.5,107.0,1.8,18.0,475.0,222.57,146.89
2016,11,9,10,30,830.0,88.0,1.8,18.0,525.0,275.5,189.02
2016,11,9,10,45,837.0,89.5,1.8,18.5,542.5,320.97,229.39
2016,11,9,11,0,844.0,91.0,1.8,19.0,560.0,365.58,268.71
2016,11,9,11,15,848.0,91.5,1.75,19.5,570.0,407.07,304.78
2016,11,9,11,30,852.0,92.0,1.7,20.0,580.0,447.01,338.67
2016,11,9,11,45,852.0,92.5,1.65,20.5,581.5,483.39,368.91
2016,11,9,12,0,852.0,93.0,1.6,21.0,583.0,517.56,396.59
2016,11,9,12,15,698.0,138.0,1.55,21.0,537.5,511.32,393.98
2016,11,9,12,30,544.0,183.0,1.5,21.0,492.0,490.18,379.4
2016,11,9,12,45,554.5,173.5,1.5,21.5,482.0,506.72,392.87
2016,11,9,13,0,565.0,164.0,1.5,22.0,472.0,521.57,404.64
2016,11,9,13,15,553.0,162.5,1.45,22.0,454.5,528.66,410.8
2016,11,9,13,30,541.0,161.0,1.4,22.0,437.0,533.34,415.12
2016,11,9,13,45,674.0,119.5,1.4,22.0,445.0,594.68,462.91
2016,11,9,14,0,807.0,78.0,1.4,22.0,453.0,645.89,502.69
2016,11,9,14,15,788.0,75.5,1.4,22.0,419.5,638.41,498.1
2016,11,9,14,30,769.0,73.0,1.4,22.0,386.0,627.78,491.59
2016,11,9,14,45,741.0,70.0,1.4,22.0,347.5,607.46,477.73
2016,11,9,15,0,713.0,67.0,1.4,22.0,309.0,584.39,461.44
2016,11,9,15,15,674.0,63.0,1.3,21.5,267.0,554.4,439.42
2016,11,9,15,30,635.0,59.0,1.2,21.0,225.0,519.2,412.6
2016,11,9,15,45,576.5,52.5,1.2,21.0,182.0,466.81,371.18
2016,11,9,16,0,518.0,46.0,1.2,21.0,139.0,414.2,327.65
2016,11,9,16,15,422.5,37.0,1.2,20.5,98.0,336.53,262.57
2016,11,9,16,30,327.0,28.0,1.2,20.0,57.0,262.42,184.75
2016,11,9,16,45,163.5,14.0,1.25,19.5,28.5,104.0,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.7,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.9,14.0,15.0,13.64,0.0
2016,11,10,7,15,125.0,29.0,3.05,14.0,44.5,22.69,10.63
2016,11,10,7,30,250.0,43.0,3.2,14.0,74.0,33.31,23.0
2016,11,10,7,45,306.0,56.5,3.35,14.5,110.5,43.13,32.29
2016,11,10,8,0,362.0,70.0,3.5,15.0,147.0,52.66,41.06
2016,11,10,8,15,398.0,82.0,3.3,15.5,184.0,60.73,48.35
2016,11,10,8,30,434.0,94.0,3.1,16.0,221.0,68.55,55.26
2016,11,10,8,45,470.0,100.5,2.9,16.5,256.5,72.24,58.38
2016,11,10,9,0,506.0,107.0,2.7,17.0,292.0,75.88,61.37
2016,11,10,9,15,404.0,138.5,2.45,17.0,296.0,95.71,78.55
2016,11,10,9,30,302.0,170.0,2.2,17.0,300.0,131.68,98.44
2016,11,10,9,45,314.5,181.5,1.95,17.5,325.5,161.51,116.12
2016,11,10,10,0,327.0,193.0,1.7,18.0,351.0,192.55,138.45
2016,11,10,10,15,260.5,213.5,1.5,18.0,343.5,216.23,160.4
2016,11,10,10,30,194.0,234.0,1.3,18.0,336.0,235.71,179.16
2016,11,10,10,45,99.0,206.0,1.1,18.5,258.0,201.04,155.08
2016,11,10,11,0,4.0,178.0,0.9,19.0,180.0,155.89,121.51
2016,11,10,11,15,166.5,209.0,0.9,19.0,303.5,244.63,189.31
2016,11,10,11,30,329.0,240.0,0.9,19.0,427.0,350.51,269.58
2016,11,10,11,45,326.5,242.0,0.9,19.5,428.0,369.0,283.96
2016,11,10,12,0,324.0,244.0,0.9,20.0,429.0,386.52,297.88
2016,11,10,12,15,295.0,246.5,1.0,20.0,413.5,389.64,301.7
2016,11,10,12,30,266.0,249.0,1.1,20.0,398.0,390.2,303.37
2016,11,10,12,45,446.5,196.0,1.2,20.5,440.0,463.71,360.94
2016,11,10,13,0,627.0,143.0,1.3,21.0,482.0,540.74,420.19
2016,11,10,13,15,617.0,140.5,1.25,21.0,464.0,549.22,426.9
2016,11,10,13,30,607.0,138.0,1.2,21.0,446.0,555.01,432.09
2016,11,10,13,45,692.5,109.5,1.15,21.5,442.5,593.51,461.35
2016,11,10,14,0,778.0,81.0,1.1,22.0,439.0,626.97,486.42
2016,11,10,14,15,758.5,78.0,1.05,22.0,406.0,618.49,480.8
2016,11,10,14,30,739.0,75.0,1.0,22.0,373.0,606.94,473.19
2016,11,10,14,45,712.0,71.5,0.95,22.0,335.5,586.84,459.11
2016,11,10,15,0,685.0,68.0,0.9,22.0,298.0,567.7,445.28
2016,11,10,15,15,645.5,63.5,0.9,21.5,257.0,533.67,421.11
2016,11,10,15,30,606.0,59.0,0.9,21.0,216.0,497.95,394.61
2016,11,10,15,45,546.5,52.5,0.9,21.0,174.0,445.56,353.27
2016,11,10,16,0,487.0,46.0,0.9,21.0,132.0,393.05,309.94
2016,11,10,16,15,391.5,37.0,0.95,20.5,92.5,316.35,245.87
2016,11,10,16,30,296.0,28.0,1.0,20.0,53.0,242.4,166.82
2016,11,10,16,45,148.0,14.0,1.05,19.5,26.5,94.91,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,11,11,7,15,178.5,26.0,1.4,14.5,48.0,20.42,8.25
2016,11,11,7,30,357.0,37.0,1.5,15.0,81.0,30.01,20.01
2016,11,11,7,45,437.5,46.0,1.6,15.5,122.0,36.41,26.27
2016,11,11,8,0,518.0,55.0,1.7,16.0,163.0,42.68,32.11
2016,11,11,8,15,569.5,61.0,1.65,16.0,205.0,46.19,35.42
2016,11,11,8,30,621.0,67.0,1.6,16.0,247.0,49.68,38.6
2016,11,11,8,45,482.0,99.0,1.6,16.5,251.5,71.37,57.63
2016,11,11,9,0,343.0,131.0,1.6,17.0,256.0,96.35,79.21
2016,11,11,9,15,289.0,154.0,1.65,17.5,266.5,110.45,91.08
2016,11,11,9,30,235.0,177.0,1.7,18.0,277.0,132.8,100.62
2016,11,11,9,45,214.5,193.0,1.8,18.5,289.5,164.1,121.77
2016,11,11,10,0,194.0,209.0,1.9,19.0,302.0,188.03,140.2
2016,11,11,10,15,269.0,209.5,1.95,19.0,345.5,213.9,157.85
2016,11,11,10,30,344.0,210.0,2.0,19.0,389.0,250.26,185.18
2016,11,11,10,45,390.5,207.0,2.05,19.0,416.5,282.2,211.02
2016,11,11,11,0,437.0,204.0,2.1,19.0,444.0,317.56,240.11
2016,11,11,11,15,489.5,192.5,2.1,19.0,465.5,351.8,268.47
2016,11,11,11,30,542.0,181.0,2.1,19.0,487.0,388.76,299.09
2016,11,11,11,45,538.5,183.5,2.15,19.5,488.5,415.24,321.41
2016,11,11,12,0,535.0,186.0,2.2,20.0,490.0,440.12,342.04
2016,11,11,12,15,468.5,202.5,2.2,20.0,467.0,443.52,346.32
2016,11,11,12,30,402.0,219.0,2.2,20.0,444.0,435.39,341.4
2016,11,11,12,45,305.0,230.0,2.2,20.0,398.5,405.81,319.41
2016,11,11,13,0,208.0,241.0,2.2,20.0,353.0,362.69,286.39
2016,11,11,13,15,415.0,186.0,2.2,19.5,398.0,462.44,367.29
2016,11,11,13,30,622.0,131.0,2.2,19.0,443.0,555.17,441.43
2016,11,11,13,45,556.5,139.5,2.2,19.0,407.5,528.28,421.27
2016,11,11,14,0,491.0,148.0,2.2,19.0,372.0,503.9,403.27
2016,11,11,14,15,458.5,141.5,2.15,18.5,339.0,482.42,388.4
2016,11,11,14,30,426.0,135.0,2.1,18.0,306.0,458.75,371.47
2016,11,11,14,45,405.0,125.5,2.1,18.0,275.0,437.58,355.76
2016,11,11,15,0,384.0,116.0,2.1,18.0,244.0,414.78,338.34
2016,11,11,15,15,361.5,102.5,2.0,17.5,210.0,384.85,315.19
2016,11,11,15,30,339.0,89.0,1.9,17.0,176.0,353.69,290.25
2016,11,11,15,45,306.5,74.0,1.8,17.0,141.5,313.3,256.28
2016,11,11,16,0,274.0,59.0,1.7,17.0,107.0,272.61,220.84
2016,11,11,16,15,213.5,44.0,1.55,16.5,74.5,215.32,170.32
2016,11,11,16,30,153.0,29.0,1.4,16.0,42.0,158.17,107.12
2016,11,11,16,45,76.5,14.5,1.25,16.0,21.0,55.45,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,114.0,12.0,1.7,14.0,15.0,10.91,0.0
2016,11,12,7,15,252.5,23.0,1.65,14.0,48.0,18.81,6.3
2016,11,12,7,30,391.0,34.0,1.6,14.0,81.0,27.47,17.83
2016,11,12,7,45,474.5,41.5,1.6,14.5,122.0,32.69,23.09
2016,11,12,8,0,558.0,49.0,1.6,15.0,163.0,37.85,27.96
2016,11,12,8,15,609.0,54.0,1.5,15.5,205.0,40.76,30.69
2016,11,12,8,30,660.0,59.0,1.4,16.0,247.0,43.68,33.29
2016,11,12,8,45,633.5,72.0,1.3,16.5,275.0,52.29,40.84
2016,11,12,9,0,607.0,85.0,1.2,17.0,303.0,60.62,48.03
2016,11,12,9,15,693.5,78.0,1.15,17.0,351.0,54.4,42.48
2016,11,12,9,30,780.0,71.0,1.1,17.0,399.0,72.31,42.29
2016,11,12,9,45,802.0,71.0,1.1,17.5,430.0,117.71,62.35
2016,11,12,10,0,824.0,71.0,1.1,18.0,461.0,164.56,94.27
2016,11,12,10,15,835.0,72.5,1.15,18.0,485.5,211.82,132.83
2016,11,12,10,30,846.0,74.0,1.2,18.0,510.0,263.28,177.33
2016,11,12,10,45,853.0,75.0,1.25,18.5,527.0,307.92,216.98
2016,11,12,11,0,860.0,76.0,1.3,19.0,544.0,351.6,255.68
2016,11,12,11,15,579.0,159.0,1.4,19.0,476.5,356.89,269.42
2016,11,12,11,30,298.0,242.0,1.5,19.0,409.0,337.05,260.28
2016,11,12,11,45,462.0,197.5,1.65,19.0,457.5,391.43,303.24
2016,11,12,12,0,626.0,153.0,1.8,19.0,506.0,455.22,353.8
2016,11,12,12,15,591.0,162.5,2.0,19.0,493.5,471.39,368.53
2016,11,12,12,30,556.0,172.0,2.2,19.0,481.0,480.12,377.49
2016,11,12,12,45,549.0,170.0,2.45,19.0,469.0,493.91,390.3
2016,11,12,13,0,542.0,168.0,2.7,19.0,457.0,505.5,401.22
2016,11,12,13,15,684.5,122.5,2.8,19.0,473.5,567.99,451.88
2016,11,12,13,30,827.0,77.0,2.9,19.0,490.0,623.39,496.97
2016,11,12,13,45,814.0,75.0,3.0,19.0,463.0,627.01,501.28
2016,11,12,14,0,801.0,73.0,3.1,19.0,436.0,627.4,503.36
2016,11,12,14,15,782.5,71.0,3.15,19.0,403.5,620.97,499.95
2016,11,12,14,30,764.0,69.0,3.2,19.0,371.0,611.47,494.02
2016,11,12,14,45,738.0,65.5,3.3,19.0,334.0,592.23,480.51
2016,11,12,15,0,712.0,62.0,3.4,19.0,297.0,570.3,464.42
2016,11,12,15,15,672.5,58.0,3.6,18.5,256.0,536.39,439.26
2016,11,12,15,30,633.0,54.0,3.8,18.0,215.0,504.96,414.61
2016,11,12,15,45,572.0,48.5,4.0,18.0,172.5,453.03,371.33
2016,11,12,16,0,511.0,43.0,4.2,18.0,130.0,401.02,325.94
2016,11,12,16,15,409.5,34.5,4.3,17.5,90.5,321.67,255.95
2016,11,12,16,30,308.0,26.0,4.4,17.0,51.0,242.7,162.32
2016,11,12,16,45,154.0,13.0,4.5,16.5,25.5,96.46,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,13.0,13.0,10.01,0.0
2016,11,13,7,15,246.5,23.0,0.7,13.0,46.0,18.93,5.32
2016,11,13,7,30,385.0,35.0,0.5,13.0,79.0,28.53,18.76
2016,11,13,7,45,465.5,43.0,0.35,13.5,120.0,34.13,24.48
2016,11,13,8,0,546.0,51.0,0.2,14.0,161.0,39.65,29.74
2016,11,13,8,15,598.5,56.5,0.3,14.0,203.5,42.89,32.83
2016,11,13,8,30,651.0,62.0,0.4,14.0,246.0,46.13,35.81
2016,11,13,8,45,688.0,66.0,0.55,14.5,286.0,48.1,37.49
2016,11,13,9,0,725.0,70.0,0.7,15.0,326.0,54.92,43.41
2016,11,13,9,15,749.5,72.5,0.8,15.5,362.0,55.86,44.07
2016,11,13,9,30,774.0,75.0,0.9,16.0,398.0,72.93,44.55
2016,11,13,9,45,792.0,77.5,1.0,16.5,429.0,119.63,65.17
2016,11,13,10,0,810.0,80.0,1.1,17.0,460.0,167.47,97.73
2016,11,13,10,15,822.0,81.5,1.15,17.0,484.5,214.29,135.7
2016,11,13,10,30,834.0,83.0,1.2,17.0,509.0,261.15,176.44
2016,11,13,10,45,841.5,84.0,1.25,17.5,526.0,306.14,216.4
2016,11,13,11,0,849.0,85.0,1.3,18.0,543.0,350.3,255.51
2016,11,13,11,15,695.0,131.5,1.4,18.0,511.0,373.0,280.75
2016,11,13,11,30,541.0,178.0,1.5,18.0,479.0,381.83,293.15
2016,11,13,11,45,538.0,180.5,1.6,18.5,481.0,408.41,315.86
2016,11,13,12,0,535.0,183.0,1.7,19.0,483.0,433.45,336.78
2016,11,13,12,15,519.0,187.0,1.75,19.0,475.5,451.61,352.58
2016,11,13,12,30,503.0,191.0,1.8,19.0,468.0,467.35,366.23
2016,11,13,12,45,510.5,182.5,1.85,19.0,458.5,482.1,379.17
2016,11,13,13,0,518.0,174.0,1.9,19.0,449.0,495.21,390.78
2016,11,13,13,15,680.0,125.5,1.85,19.0,471.5,565.82,446.55
2016,11,13,13,30,842.0,77.0,1.8,19.0,494.0,629.93,496.71
2016,11,13,13,45,829.5,75.0,1.8,19.0,467.5,634.15,500.87
2016,11,13,14,0,817.0,73.0,1.8,19.0,441.0,635.09,502.98
2016,11,13,14,15,798.0,71.0,1.75,19.0,408.0,628.53,499.1
2016,11,13,14,30,779.0,69.0,1.7,19.0,375.0,618.84,492.73
2016,11,13,14,45,752.0,66.0,1.7,19.0,337.0,599.64,479.32
2016,11,13,15,0,725.0,63.0,1.7,19.0,299.0,577.69,463.38
2016,11,13,15,15,685.0,58.5,1.7,18.5,257.5,542.92,437.82
2016,11,13,15,30,645.0,54.0,1.7,18.0,216.0,506.16,409.52
2016,11,13,15,45,583.0,48.5,1.7,18.0,173.0,458.19,369.96
2016,11,13,16,0,521.0,43.0,1.7,18.0,130.0,405.58,324.89
2016,11,13,16,15,420.0,34.0,1.65,17.5,90.0,326.08,255.77
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,245.79,157.53
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,98.59,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,12.0,12.0,9.1,0.0
2016,11,14,7,15,259.5,21.5,2.15,12.5,45.0,17.66,3.24
2016,11,14,7,30,405.0,33.0,2.1,13.0,78.0,26.87,17.14
2016,11,14,7,45,489.5,40.5,2.1,13.5,120.0,32.12,22.6
2016,11,14,8,0,574.0,48.0,2.1,14.0,162.0,37.33,27.55
2016,11,14,8,15,626.0,53.0,2.0,14.0,204.5,40.27,30.41
2016,11,14,8,30,678.0,58.0,1.9,14.0,247.0,47.26,36.76
2016,11,14,8,45,339.0,75.0,1.8,14.5,169.5,53.81,42.53
2016,11,14,9,0,0.0,92.0,1.7,15.0,92.0,79.07,64.73
2016,11,14,9,15,7.0,121.5,1.55,15.0,124.5,101.88,84.58
2016,11,14,9,30,14.0,151.0,1.4,15.0,157.0,124.48,99.17
2016,11,14,9,45,19.0,164.5,1.3,15.5,173.0,137.62,109.04
2016,11,14,10,0,24.0,178.0,1.2,16.0,189.0,151.37,119.44
2016,11,14,10,15,37.0,194.5,1.05,16.5,213.0,165.19,129.55
2016,11,14,10,30,50.0,211.0,0.9,17.0,237.0,185.28,144.79
2016,11,14,10,45,50.0,218.0,0.8,17.5,244.5,196.22,153.2
2016,11,14,11,0,50.0,225.0,0.7,18.0,252.0,207.11,161.54
2016,11,14,11,15,49.5,229.5,0.6,18.0,256.5,215.78,168.39
2016,11,14,11,30,49.0,234.0,0.5,18.0,261.0,224.35,175.08
2016,11,14,11,45,319.5,198.0,0.4,18.0,375.5,322.22,249.21
2016,11,14,12,0,590.0,162.0,0.3,18.0,490.0,441.77,338.12
2016,11,14,12,15,561.0,170.0,0.4,18.0,479.5,455.24,349.75
2016,11,14,12,30,532.0,178.0,0.5,18.0,469.0,468.82,362.13
2016,11,14,12,45,511.5,179.5,0.6,18.5,454.0,477.87,370.27
2016,11,14,13,0,491.0,181.0,0.7,19.0,439.0,484.28,376.23
2016,11,14,13,15,662.0,131.0,0.9,19.0,465.0,557.95,434.83
2016,11,14,13,30,833.0,81.0,1.1,19.0,491.0,625.77,488.53
2016,11,14,13,45,819.5,79.5,1.35,19.0,464.0,629.91,494.45
2016,11,14,14,0,806.0,78.0,1.6,19.0,437.0,630.79,498.29
2016,11,14,14,15,786.0,75.5,1.75,18.5,404.0,623.06,495.75
2016,11,14,14,30,766.0,73.0,1.9,18.0,371.0,612.18,490.59
2016,11,14,14,45,737.0,69.5,2.1,18.0,333.0,591.19,476.68
2016,11,14,15,0,708.0,66.0,2.3,18.0,295.0,567.46,459.97
2016,11,14,15,15,667.0,61.5,2.5,17.5,253.5,536.56,437.44
2016,11,14,15,30,626.0,57.0,2.7,17.0,212.0,500.3,409.42
2016,11,14,15,45,561.0,51.0,2.9,17.0,169.5,445.71,364.34
2016,11,14,16,0,496.0,45.0,3.1,17.0,127.0,391.02,316.96
2016,11,14,16,15,392.5,35.5,3.15,16.5,87.0,310.19,245.39
2016,11,14,16,30,289.0,26.0,3.2,16.0,47.0,227.35,141.22
2016,11,14,16,45,144.5,13.0,3.3,15.5,23.5,90.46,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,216.5,14.5,2.25,13.5,37.5,11.39,0.0
2016,11,15,7,30,433.0,29.0,2.4,14.0,75.0,25.54,15.8
2016,11,15,7,45,511.0,35.5,2.55,14.5,115.5,30.48,21.01
2016,11,15,8,0,589.0,42.0,2.7,15.0,156.0,35.4,25.69
2016,11,15,8,15,638.5,46.0,2.7,15.0,197.5,37.93,28.17
2016,11,15,8,30,688.0,50.0,2.7,15.0,239.0,40.51,30.58
2016,11,15,8,45,718.5,53.5,2.75,15.5,278.0,42.6,32.39
2016,11,15,9,0,749.0,57.0,2.8,16.0,317.0,44.69,34.15
2016,11,15,9,15,771.5,60.0,2.9,16.0,352.5,46.33,35.55
2016,11,15,9,30,794.0,63.0,3.0,16.0,388.0,59.17,36.11
2016,11,15,9,45,783.0,72.5,3.15,16.5,413.5,109.99,58.98
2016,11,15,10,0,772.0,82.0,3.3,17.0,439.0,159.26,93.42
2016,11,15,10,15,486.0,152.5,3.4,17.0,381.5,202.42,141.05
2016,11,15,10,30,200.0,223.0,3.5,17.0,324.0,224.76,172.0
2016,11,15,10,45,152.0,231.0,3.6,17.0,309.0,231.87,180.34
2016,11,15,11,0,104.0,239.0,3.7,17.0,294.0,234.81,184.79
2016,11,15,11,15,63.5,224.5,3.85,17.0,258.0,216.41,171.36
2016,11,15,11,30,23.0,210.0,4.0,17.0,222.0,192.67,153.03
2016,11,15,11,45,36.5,222.0,4.2,17.0,241.5,213.02,169.6
2016,11,15,12,0,50.0,234.0,4.4,17.0,261.0,234.07,186.8
2016,11,15,12,15,28.5,208.5,4.65,17.0,224.0,204.27,162.99
2016,11,15,12,30,7.0,183.0,4.9,17.0,187.0,167.69,133.35
2016,11,15,12,45,6.5,179.5,5.15,17.0,183.5,165.33,131.62
2016,11,15,13,0,6.0,176.0,5.4,17.0,180.0,162.93,129.83
2016,11,15,13,15,27.5,189.0,5.45,16.5,203.0,197.08,158.67
2016,11,15,13,30,49.0,202.0,5.5,16.0,226.0,227.45,184.5
2016,11,15,13,45,44.5,190.0,5.6,16.0,211.0,215.85,175.28
2016,11,15,14,0,40.0,178.0,5.7,16.0,196.0,203.81,165.7
2016,11,15,14,15,20.0,146.0,5.65,16.0,155.0,150.0,121.05
2016,11,15,14,30,0.0,114.0,5.6,16.0,114.0,105.31,83.46
2016,11,15,14,45,0.0,102.5,5.6,16.0,102.5,94.89,74.86
2016,11,15,15,0,0.0,91.0,5.6,16.0,91.0,84.43,66.11
2016,11,15,15,15,0.0,78.5,5.5,15.5,78.5,72.84,56.42
2016,11,15,15,30,0.0,66.0,5.4,15.0,66.0,61.15,46.48
2016,11,15,15,45,0.0,52.5,5.3,15.0,52.5,48.19,35.23
2016,11,15,16,0,0.0,39.0,5.2,15.0,39.0,34.97,23.68
2016,11,15,16,15,0.0,26.5,4.95,14.5,26.5,23.36,13.42
2016,11,15,16,30,0.0,14.0,4.7,14.0,14.0,12.31,1.99
2016,11,15,16,45,0.0,7.0,4.5,14.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,15.5,5.0,10.5,38.0,12.32,0.0
2016,11,16,7,30,425.0,31.0,5.2,11.0,76.0,25.33,15.65
2016,11,16,7,45,514.0,38.5,5.45,11.5,118.5,30.68,21.39
2016,11,16,8,0,603.0,46.0,5.7,12.0,161.0,39.31,29.46
2016,11,16,8,15,656.0,51.0,5.85,12.5,204.5,42.6,32.61
2016,11,16,8,30,709.0,56.0,6.0,13.0,248.0,45.92,35.65
2016,11,16,8,45,743.0,59.5,6.2,13.5,288.5,47.86,37.34
2016,11,16,9,0,777.0,63.0,6.4,14.0,329.0,49.84,39.01
2016,11,16,9,15,800.5,65.5,6.45,14.0,365.5,50.97,39.97
2016,11,16,9,30,824.0,68.0,6.5,14.0,402.0,61.14,39.6
2016,11,16,9,45,839.5,70.0,6.55,14.0,433.0,109.47,57.97
2016,11,16,10,0,855.0,72.0,6.6,14.0,464.0,158.61,90.8
2016,11,16,10,15,866.0,73.5,6.6,14.0,488.5,207.12,130.62
2016,11,16,10,30,877.0,75.0,6.6,14.0,513.0,259.74,177.46
2016,11,16,10,45,880.5,77.0,6.65,14.0,529.5,305.56,220.45
2016,11,16,11,0,884.0,79.0,6.7,14.0,546.0,350.1,262.67
2016,11,16,11,15,887.5,79.5,6.75,14.0,556.0,391.85,302.29
2016,11,16,11,30,891.0,80.0,6.8,14.0,566.0,431.91,339.94
2016,11,16,11,45,885.5,82.5,6.85,14.0,567.0,468.1,373.86
2016,11,16,12,0,880.0,85.0,6.9,14.0,568.0,501.83,405.05
2016,11,16,12,15,878.0,84.5,6.9,14.0,563.0,532.3,432.96
2016,11,16,12,30,876.0,84.0,6.9,14.0,558.0,560.11,458.2
2016,11,16,12,45,870.0,83.5,6.9,14.0,544.5,582.92,479.02
2016,11,16,13,0,864.0,83.0,6.9,14.0,531.0,602.68,497.06
2016,11,16,13,15,854.5,81.5,6.85,14.0,511.0,616.16,509.76
2016,11,16,13,30,845.0,80.0,6.8,14.0,491.0,626.37,519.65
2016,11,16,13,45,828.5,79.0,6.8,14.0,463.5,629.44,523.74
2016,11,16,14,0,812.0,78.0,6.8,14.0,436.0,629.17,525.0
2016,11,16,14,15,792.0,75.5,6.75,14.0,402.5,621.66,520.21
2016,11,16,14,30,772.0,73.0,6.7,14.0,369.0,610.99,512.64
2016,11,16,14,45,739.5,70.5,6.65,14.0,330.5,589.08,495.59
2016,11,16,15,0,707.0,68.0,6.6,14.0,292.0,568.41,478.89
2016,11,16,15,15,664.0,63.0,6.5,13.5,250.5,532.31,449.73
2016,11,16,15,30,621.0,58.0,6.4,13.0,209.0,494.48,417.89
2016,11,16,15,45,548.0,52.5,6.35,13.0,165.5,435.97,366.64
2016,11,16,16,0,475.0,47.0,6.3,13.0,122.0,377.35,313.41
2016,11,16,16,15,365.5,36.5,6.1,12.5,83.0,292.85,235.57
2016,11,16,16,30,256.0,26.0,5.9,12.0,44.0,204.53,116.91
2016,11,16,16,45,128.0,13.0,5.7,11.5,22.0,80.85,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,14.5,2.0,8.0,36.0,11.51,0.0
2016,11,17,7,30,420.0,29.0,2.0,8.0,72.0,23.61,14.26
2016,11,17,7,45,509.0,36.5,2.05,8.5,114.0,29.03,20.21
2016,11,17,8,0,598.0,44.0,2.1,9.0,156.0,37.54,28.25
2016,11,17,8,15,651.0,48.5,2.1,9.5,199.0,40.44,31.09
2016,11,17,8,30,704.0,53.0,2.1,10.0,242.0,43.39,33.84
2016,11,17,8,45,741.5,56.0,2.1,10.5,283.0,45.01,35.27
2016,11,17,9,0,779.0,59.0,2.1,11.0,324.0,46.68,36.7
2016,11,17,9,15,803.0,61.5,2.05,11.5,360.5,47.92,37.68
2016,11,17,9,30,827.0,64.0,2.0,12.0,397.0,55.54,44.36
2016,11,17,9,45,846.0,65.0,1.95,12.5,428.5,103.31,53.6
2016,11,17,10,0,865.0,66.0,1.9,13.0,460.0,157.68,89.72
2016,11,17,10,15,876.5,67.5,1.85,13.0,484.5,206.04,128.6
2016,11,17,10,30,888.0,69.0,1.8,13.0,509.0,254.24,170.95
2016,11,17,10,45,897.0,69.5,1.75,13.5,527.0,300.55,212.81
2016,11,17,11,0,906.0,70.0,1.7,14.0,545.0,346.0,253.95
2016,11,17,11,15,909.5,70.5,1.6,14.0,555.5,388.44,292.6
2016,11,17,11,30,913.0,71.0,1.5,14.0,566.0,429.16,328.97
2016,11,17,11,45,915.0,70.5,1.45,14.5,568.5,466.38,361.21
2016,11,17,12,0,917.0,70.0,1.4,15.0,571.0,501.38,390.75
2016,11,17,12,15,915.0,70.0,1.35,15.0,565.5,532.53,417.26
2016,11,17,12,30,913.0,70.0,1.3,15.0,560.0,560.95,441.05
2016,11,17,12,45,908.0,69.0,1.3,15.0,547.0,583.84,460.53
2016,11,17,13,0,903.0,68.0,1.3,15.0,534.0,603.63,477.36
2016,11,17,13,15,894.5,67.0,1.35,15.0,514.0,618.2,490.43
2016,11,17,13,30,886.0,66.0,1.4,15.0,494.0,629.5,500.9
2016,11,17,13,45,872.5,65.0,1.45,15.0,466.5,634.39,506.48
2016,11,17,14,0,859.0,64.0,1.5,15.0,439.0,635.99,509.5
2016,11,17,14,15,840.5,62.0,1.5,15.0,406.0,629.95,506.31
2016,11,17,14,30,822.0,60.0,1.5,15.0,373.0,625.8,504.19
2016,11,17,14,45,795.5,57.0,1.55,15.0,335.0,607.35,491.46
2016,11,17,15,0,769.0,54.0,1.6,15.0,297.0,586.08,476.08
2016,11,17,15,15,729.5,50.5,1.5,14.5,255.0,553.26,450.94
2016,11,17,15,30,690.0,47.0,1.4,14.0,213.0,518.41,423.03
2016,11,17,15,45,629.5,42.0,1.35,14.0,169.5,467.04,380.11
2016,11,17,16,0,569.0,37.0,1.3,14.0,126.0,415.04,334.53
2016,11,17,16,15,463.5,29.0,1.3,13.5,86.0,333.75,261.69
2016,11,17,16,30,358.0,21.0,1.3,13.0,46.0,248.72,131.93
2016,11,17,16,45,179.0,10.5,1.3,13.0,23.0,105.64,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,33.5,12.0,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,67.0,24.6,14.76
2016,11,18,7,45,474.0,38.0,3.8,9.5,109.0,30.39,21.24
2016,11,18,8,0,566.0,46.0,3.9,10.0,151.0,36.1,26.79
2016,11,18,8,15,622.5,52.0,3.8,10.5,194.0,39.92,30.46
2016,11,18,8,30,679.0,58.0,3.7,11.0,237.0,47.82,37.66
2016,11,18,8,45,716.5,62.0,3.65,11.5,278.0,50.12,39.71
2016,11,18,9,0,754.0,66.0,3.6,12.0,319.0,52.45,41.71
2016,11,18,9,15,779.0,69.0,3.85,12.5,355.5,53.9,42.87
2016,11,18,9,30,804.0,72.0,4.1,13.0,392.0,59.05,47.3
2016,11,18,9,45,826.5,73.0,4.35,14.0,424.0,105.83,56.98
2016,11,18,10,0,849.0,74.0,4.6,15.0,456.0,154.14,87.31
2016,11,18,10,15,776.0,89.5,4.7,15.0,453.5,200.23,127.85
2016,11,18,10,30,703.0,105.0,4.8,15.0,451.0,234.31,161.73
2016,11,18,10,45,792.5,92.0,4.95,15.5,495.0,286.47,205.18
2016,11,18,11,0,882.0,79.0,5.1,16.0,539.0,343.6,253.76
2016,11,18,11,15,884.5,79.5,5.25,16.0,548.5,384.85,292.51
2016,11,18,11,30,887.0,80.0,5.4,16.0,558.0,424.35,329.32
2016,11,18,11,45,886.5,80.0,5.55,16.5,559.5,460.18,361.93
2016,11,18,12,0,886.0,80.0,5.7,17.0,561.0,493.71,391.96
2016,11,18,12,15,883.5,80.0,5.85,17.0,555.5,523.82,419.41
2016,11,18,12,30,881.0,80.0,6.0,17.0,550.0,551.27,444.29
2016,11,18,12,45,877.0,78.5,6.15,17.0,537.5,573.6,464.78
2016,11,18,13,0,873.0,77.0,6.3,17.0,525.0,592.97,482.65
2016,11,18,13,15,864.5,76.0,6.35,17.0,505.0,610.31,498.37
2016,11,18,13,30,856.0,75.0,6.4,17.0,485.0,621.87,509.4
2016,11,18,13,45,844.0,73.0,6.5,17.0,458.5,626.88,515.25
2016,11,18,14,0,832.0,71.0,6.6,17.0,432.0,628.6,518.35
