Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,813.0,69.0,6.55,16.5,399.5,622.58,515.77
2016,11,18,14,30,794.0,67.0,6.5,16.0,367.0,613.39,510.4
2016,11,18,14,45,767.5,63.5,6.5,16.0,329.5,594.52,496.08
2016,11,18,15,0,741.0,60.0,6.5,16.0,292.0,572.86,478.95
2016,11,18,15,15,700.0,56.0,6.35,15.5,250.5,538.74,451.48
2016,11,18,15,30,659.0,52.0,6.2,15.0,209.0,502.56,421.08
2016,11,18,15,45,594.5,46.0,6.05,15.0,165.5,453.41,377.53
2016,11,18,16,0,530.0,40.0,5.9,15.0,122.0,399.65,328.33
2016,11,18,16,15,418.5,31.5,5.7,14.5,82.5,316.3,250.71
2016,11,18,16,30,307.0,23.0,5.5,14.0,43.0,227.23,112.43
2016,11,18,16,45,153.5,11.5,5.3,13.5,21.5,92.51,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.87,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.75,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.0,3.5,3.07,0.0
2016,11,19,8,0,0.0,5.0,8.9,13.0,5.0,4.38,0.0
2016,11,19,8,15,0.0,6.5,8.85,13.0,6.5,5.7,0.0
2016,11,19,8,30,0.0,8.0,8.8,13.0,8.0,7.02,0.66
2016,11,19,8,45,0.0,9.0,8.75,13.5,9.0,7.9,1.46
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,8.79,2.24
2016,11,19,9,15,0.0,21.0,8.65,14.0,21.0,18.48,10.93
2016,11,19,9,30,0.0,32.0,8.6,14.0,32.0,28.2,19.59
2016,11,19,9,45,0.0,26.0,8.55,14.5,26.0,22.91,13.93
2016,11,19,10,0,0.0,20.0,8.5,15.0,20.0,17.62,9.36
2016,11,19,10,15,0.0,79.5,8.45,15.0,79.5,70.35,54.02
2016,11,19,10,30,0.0,139.0,8.4,15.0,139.0,120.2,95.76
2016,11,19,10,45,0.0,80.0,8.4,15.0,80.0,70.81,54.22
2016,11,19,11,0,0.0,21.0,8.4,15.0,21.0,18.52,10.04
2016,11,19,11,15,0.0,23.5,8.3,15.0,23.5,20.73,11.91
2016,11,19,11,30,0.0,26.0,8.2,15.0,26.0,22.94,13.77
2016,11,19,11,45,4.0,105.5,8.1,15.5,108.0,95.04,74.25
2016,11,19,12,0,8.0,185.0,8.0,16.0,190.0,167.54,134.16
2016,11,19,12,15,4.0,107.5,7.9,16.0,110.0,97.3,75.98
2016,11,19,12,30,0.0,30.0,7.8,16.0,30.0,26.47,16.68
2016,11,19,12,45,4.0,103.0,7.75,16.0,105.5,93.69,73.14
2016,11,19,13,0,8.0,176.0,7.7,16.0,181.0,164.13,131.76
2016,11,19,13,15,4.0,122.5,7.65,16.0,125.0,112.25,88.76
2016,11,19,13,30,0.0,69.0,7.6,16.0,69.0,61.01,45.9
2016,11,19,13,45,0.0,42.5,7.55,16.0,42.5,37.5,26.14
2016,11,19,14,0,0.0,16.0,7.5,16.0,16.0,14.09,6.32
2016,11,19,14,15,0.0,14.5,7.4,16.0,14.5,12.76,5.21
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,11.43,4.1
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,10.11,2.98
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.79,1.85
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,7.46,0.73
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,2.8,12.5,7.5,6.58,0.0
2016,11,20,7,30,0.0,15.0,2.8,13.0,15.0,13.19,4.81
2016,11,20,7,45,0.0,25.5,2.8,13.5,25.5,22.46,13.88
2016,11,20,8,0,0.0,36.0,2.8,14.0,36.0,31.75,22.44
2016,11,20,8,15,0.0,46.5,2.8,14.0,46.5,41.05,30.98
2016,11,20,8,30,0.0,57.0,2.8,14.0,57.0,50.1,39.21
2016,11,20,8,45,0.0,67.5,2.85,14.0,67.5,59.01,47.22
2016,11,20,9,0,0.0,78.0,2.9,14.0,78.0,67.84,55.07
2016,11,20,9,15,0.0,87.0,2.9,14.0,87.0,75.41,61.72
2016,11,20,9,30,0.0,96.0,2.9,14.0,96.0,82.92,68.25
2016,11,20,9,45,0.0,67.0,2.95,14.0,67.0,59.22,44.96
2016,11,20,10,0,0.0,38.0,3.0,14.0,38.0,33.52,23.03
2016,11,20,10,15,0.0,28.5,3.0,14.0,28.5,25.12,15.84
2016,11,20,10,30,0.0,19.0,3.0,14.0,19.0,16.74,8.66
2016,11,20,10,45,12.5,109.0,3.0,14.0,116.0,98.9,77.66
2016,11,20,11,0,25.0,199.0,3.0,14.0,213.0,178.54,143.17
2016,11,20,11,15,12.5,104.0,2.75,14.0,111.0,96.08,75.15
2016,11,20,11,30,0.0,9.0,2.5,14.0,9.0,7.93,1.1
2016,11,20,11,45,0.0,58.0,2.3,14.0,58.0,51.27,37.9
2016,11,20,12,0,0.0,107.0,2.1,14.0,107.0,94.77,74.37
2016,11,20,12,15,0.0,58.0,1.9,14.0,58.0,51.27,37.84
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,7.93,1.11
2016,11,20,12,45,22.0,109.0,1.5,14.0,120.5,111.88,89.07
2016,11,20,13,0,44.0,209.0,1.3,14.0,232.0,223.18,180.21
2016,11,20,13,15,25.0,186.0,1.2,14.0,199.0,185.31,149.06
2016,11,20,13,30,6.0,163.0,1.1,14.0,166.0,153.13,122.75
2016,11,20,13,45,64.0,174.0,1.05,14.0,202.0,210.5,171.04
2016,11,20,14,0,122.0,185.0,1.0,14.0,238.0,273.91,223.16
2016,11,20,14,15,155.0,170.0,0.9,14.0,231.5,283.57,231.49
2016,11,20,14,30,188.0,155.0,0.8,14.0,225.0,292.73,239.65
2016,11,20,14,45,180.0,140.5,0.75,14.0,201.5,275.23,225.8
2016,11,20,15,0,172.0,126.0,0.7,14.0,178.0,256.97,211.21
2016,11,20,15,15,160.0,109.0,0.55,14.0,152.0,232.13,190.64
2016,11,20,15,30,148.0,92.0,0.4,14.0,126.0,206.61,169.03
2016,11,20,15,45,133.0,74.0,0.3,14.0,99.5,177.09,143.66
2016,11,20,16,0,118.0,56.0,0.2,14.0,73.0,157.77,125.71
2016,11,20,16,15,76.5,39.0,0.25,13.5,49.0,102.23,76.91
2016,11,20,16,30,35.0,22.0,0.3,13.0,25.0,51.8,16.91
2016,11,20,16,45,17.5,11.0,0.35,13.0,12.5,19.28,0.0
2016,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,4.05,10.5,29.5,12.28,0.0
2016,11,21,7,30,366.0,27.0,4.2,11.0,59.0,22.17,11.65
2016,11,21,7,45,464.5,34.5,4.35,11.5,99.0,27.61,18.44
2016,11,21,8,0,563.0,42.0,4.5,12.0,139.0,33.01,23.7
2016,11,21,8,15,620.0,47.0,4.55,12.0,181.0,39.43,29.75
2016,11,21,8,30,677.0,52.0,4.6,12.0,223.0,42.84,32.99
2016,11,21,8,45,716.5,55.0,4.7,12.5,263.5,44.45,34.44
2016,11,21,9,0,756.0,58.0,4.8,13.0,304.0,46.14,35.89
2016,11,21,9,15,781.0,61.0,4.8,13.0,340.0,47.78,37.32
2016,11,21,9,30,806.0,64.0,4.8,13.0,376.0,49.45,38.75
2016,11,21,9,45,811.5,69.0,4.85,13.5,405.0,94.13,50.5
2016,11,21,10,0,817.0,74.0,4.9,14.0,434.0,142.77,80.46
2016,11,21,10,15,829.5,75.5,4.9,14.0,458.5,189.29,116.79
2016,11,21,10,30,842.0,77.0,4.9,14.0,483.0,235.91,157.46
2016,11,21,10,45,708.5,113.5,4.95,14.5,463.5,272.6,196.58
2016,11,21,11,0,575.0,150.0,5.0,15.0,444.0,298.31,225.35
2016,11,21,11,15,566.0,156.0,4.95,15.0,450.5,329.39,254.32
2016,11,21,11,30,557.0,162.0,4.9,15.0,457.0,358.69,281.34
2016,11,21,11,45,547.5,166.0,4.9,15.0,457.0,384.18,304.84
2016,11,21,12,0,538.0,170.0,4.9,15.0,457.0,407.71,326.28
2016,11,21,12,15,528.0,171.5,4.9,15.0,451.0,426.69,343.69
2016,11,21,12,30,518.0,173.0,4.9,15.0,445.0,443.57,359.06
2016,11,21,12,45,694.5,124.0,4.9,15.0,479.0,514.58,418.03
2016,11,21,13,0,871.0,75.0,4.9,15.0,513.0,581.19,473.53
2016,11,21,13,15,862.0,74.0,4.9,15.0,493.5,598.18,488.64
2016,11,21,13,30,853.0,73.0,4.9,15.0,474.0,609.52,499.35
2016,11,21,13,45,838.0,71.5,4.95,15.0,447.5,613.37,504.18
2016,11,21,14,0,823.0,70.0,5.0,15.0,421.0,613.91,506.24
2016,11,21,14,15,803.5,68.0,5.0,15.0,388.5,607.78,502.7
2016,11,21,14,30,784.0,66.0,5.0,15.0,356.0,598.52,496.43
2016,11,21,14,45,753.5,63.0,5.0,15.0,318.5,578.03,480.85
2016,11,21,15,0,723.0,60.0,5.0,15.0,281.0,554.79,462.49
2016,11,21,15,15,680.0,56.0,4.9,14.5,240.0,519.99,434.55
2016,11,21,15,30,637.0,52.0,4.8,14.0,199.0,488.01,407.46
2016,11,21,15,45,566.5,46.0,4.7,14.0,156.5,431.57,358.27
2016,11,21,16,0,496.0,40.0,4.6,14.0,114.0,375.29,307.18
2016,11,21,16,15,379.5,31.0,4.45,13.5,76.0,290.14,227.31
2016,11,21,16,30,263.0,22.0,4.3,13.0,38.0,197.21,70.53
2016,11,21,16,45,131.5,11.0,4.15,12.5,19.0,79.46,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,14.5,1.15,10.0,27.0,13.19,0.0
2016,11,22,7,30,302.0,29.0,1.2,10.0,54.0,24.1,12.77
2016,11,22,7,45,400.5,38.0,1.25,10.5,93.0,30.76,21.25
2016,11,22,8,0,499.0,47.0,1.3,11.0,132.0,37.31,27.65
2016,11,22,8,15,560.0,53.5,1.4,11.0,173.5,41.47,31.73
2016,11,22,8,30,621.0,60.0,1.5,11.0,215.0,45.6,35.65
2016,11,22,8,45,659.5,64.5,1.6,11.5,254.0,47.97,37.8
2016,11,22,9,0,698.0,69.0,1.7,12.0,293.0,50.37,39.88
2016,11,22,9,15,643.5,84.0,1.75,12.0,309.0,60.26,48.7
2016,11,22,9,30,589.0,99.0,1.8,12.0,325.0,69.94,57.26
2016,11,22,9,45,552.5,117.0,1.9,12.5,342.5,111.33,73.61
2016,11,22,10,0,516.0,135.0,2.0,13.0,360.0,152.13,101.32
2016,11,22,10,15,515.5,144.0,2.05,13.0,380.0,188.89,130.2
2016,11,22,10,30,515.0,153.0,2.1,13.0,400.0,225.16,161.36
2016,11,22,10,45,540.0,152.0,2.15,13.5,419.0,259.13,190.51
2016,11,22,11,0,565.0,151.0,2.2,14.0,438.0,294.28,221.13
2016,11,22,11,15,487.5,175.5,2.2,14.0,427.0,317.68,244.95
2016,11,22,11,30,410.0,200.0,2.2,14.0,416.0,334.29,262.12
2016,11,22,11,45,454.5,190.5,2.25,14.0,430.5,365.46,288.66
2016,11,22,12,0,499.0,181.0,2.3,14.0,445.0,398.3,316.49
2016,11,22,12,15,485.0,182.5,2.3,14.0,437.5,414.31,331.08
2016,11,22,12,30,471.0,184.0,2.3,14.0,430.0,428.08,343.63
2016,11,22,12,45,531.5,162.5,2.3,14.0,433.5,457.67,368.74
2016,11,22,13,0,592.0,141.0,2.3,14.0,437.0,492.04,397.4
2016,11,22,13,15,515.0,153.5,2.35,14.0,404.0,471.67,382.57
2016,11,22,13,30,438.0,166.0,2.4,14.0,371.0,451.43,367.53
2016,11,22,13,45,449.0,153.5,2.45,14.0,353.5,455.81,372.62
2016,11,22,14,0,460.0,141.0,2.5,14.0,336.0,458.35,376.08
2016,11,22,14,15,382.5,140.5,2.55,14.0,294.5,415.91,342.7
2016,11,22,14,30,305.0,140.0,2.6,14.0,253.0,359.85,298.02
2016,11,22,14,45,286.5,128.5,2.65,14.0,226.0,339.05,281.82
2016,11,22,15,0,268.0,117.0,2.7,14.0,199.0,317.2,264.18
2016,11,22,15,15,249.5,102.0,2.7,13.5,169.5,289.94,242.02
2016,11,22,15,30,231.0,87.0,2.7,13.0,140.0,261.85,218.39
2016,11,22,15,45,207.0,70.0,2.7,13.0,110.0,226.85,187.71
2016,11,22,16,0,183.0,53.0,2.7,13.0,80.0,191.25,155.52
2016,11,22,16,15,127.0,37.5,2.75,12.5,53.0,139.61,107.15
2016,11,22,16,30,71.0,22.0,2.8,12.0,26.0,79.59,21.32
2016,11,22,16,45,35.5,11.0,2.9,12.0,13.0,28.69,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,15.01,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,25.98,13.43
2016,11,23,7,45,301.0,45.0,3.1,11.5,86.5,35.01,24.7
2016,11,23,8,0,402.0,57.0,3.1,12.0,124.0,46.41,35.49
2016,11,23,8,15,470.5,65.0,3.15,12.0,165.0,51.47,40.46
2016,11,23,8,30,539.0,73.0,3.2,12.0,206.0,56.51,45.23
2016,11,23,8,45,583.5,79.0,3.3,12.5,245.0,59.71,48.11
2016,11,23,9,0,628.0,85.0,3.4,13.0,284.0,62.93,50.92
2016,11,23,9,15,659.5,89.0,3.35,13.0,320.0,64.49,52.27
2016,11,23,9,30,691.0,93.0,3.3,13.0,356.0,66.14,53.66
2016,11,23,9,45,725.5,92.5,3.25,13.0,389.0,98.5,58.71
2016,11,23,10,0,760.0,92.0,3.2,13.0,422.0,141.96,83.06
2016,11,23,10,15,774.5,94.0,3.2,13.0,446.5,187.0,117.44
2016,11,23,10,30,789.0,96.0,3.2,13.0,471.0,236.51,159.72
2016,11,23,10,45,802.0,96.0,3.2,13.5,489.5,279.49,198.22
2016,11,23,11,0,815.0,96.0,3.2,14.0,508.0,322.25,237.05
2016,11,23,11,15,820.0,97.0,3.2,14.0,518.5,362.8,274.56
2016,11,23,11,30,825.0,98.0,3.2,14.0,529.0,402.02,310.48
2016,11,23,11,45,698.0,127.5,3.2,14.0,493.5,410.45,322.83
2016,11,23,12,0,571.0,157.0,3.2,14.0,458.0,406.9,324.11
2016,11,23,12,15,562.5,158.0,3.25,14.0,452.5,427.04,342.63
2016,11,23,12,30,554.0,159.0,3.3,14.0,447.0,445.07,358.99
2016,11,23,12,45,684.0,127.0,3.4,14.0,473.5,507.35,410.42
2016,11,23,13,0,814.0,95.0,3.5,14.0,500.0,567.23,459.81
2016,11,23,13,15,804.0,93.5,3.65,14.0,480.5,579.93,471.79
2016,11,23,13,30,794.0,92.0,3.8,14.0,461.0,589.51,481.38
2016,11,23,13,45,781.5,89.0,4.0,14.0,435.0,592.84,486.09
2016,11,23,14,0,769.0,86.0,4.2,14.0,409.0,593.01,488.24
2016,11,23,14,15,747.5,83.0,4.25,13.5,377.0,587.35,486.05
2016,11,23,14,30,726.0,80.0,4.3,13.0,345.0,576.26,479.35
2016,11,23,14,45,695.5,75.5,4.4,13.0,308.0,554.86,463.28
2016,11,23,15,0,665.0,71.0,4.5,13.0,271.0,530.89,444.51
2016,11,23,15,15,618.5,66.0,4.35,12.5,231.0,494.01,414.49
2016,11,23,15,30,572.0,61.0,4.2,12.0,191.0,455.42,381.85
2016,11,23,15,45,500.0,53.5,4.05,12.0,149.5,397.26,331.02
2016,11,23,16,0,428.0,46.0,3.9,12.0,108.0,339.04,278.31
2016,11,23,16,15,308.0,34.5,3.75,11.5,71.0,250.78,195.66
2016,11,23,16,30,188.0,23.0,3.6,11.0,34.0,154.97,38.85
2016,11,23,16,45,94.0,11.5,3.5,11.0,17.0,59.75,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.0,2.05,7.0,24.0,13.64,0.0
2016,11,24,7,30,231.0,30.0,2.1,7.0,48.0,23.67,11.25
2016,11,24,7,45,343.0,41.0,2.15,7.5,87.5,33.78,23.98
2016,11,24,8,0,455.0,52.0,2.2,8.0,127.0,42.06,32.15
2016,11,24,8,15,522.0,59.5,2.25,8.0,169.0,46.88,36.96
2016,11,24,8,30,589.0,67.0,2.3,8.0,211.0,51.68,41.57
2016,11,24,8,45,639.0,71.5,2.4,8.5,252.0,53.86,43.58
2016,11,24,9,0,689.0,76.0,2.5,9.0,293.0,56.12,45.57
2016,11,24,9,15,719.0,79.5,2.45,9.5,329.5,57.55,46.74
2016,11,24,9,30,749.0,83.0,2.4,10.0,366.0,59.04,47.93
2016,11,24,9,45,773.0,85.0,2.35,10.5,398.0,92.68,54.07
2016,11,24,10,0,797.0,87.0,2.3,11.0,430.0,144.14,84.33
2016,11,24,10,15,811.0,89.0,2.05,11.0,455.5,190.25,119.15
2016,11,24,10,30,825.0,91.0,1.8,11.0,481.0,236.7,158.72
2016,11,24,10,45,836.0,92.0,1.6,11.5,499.0,281.64,198.7
2016,11,24,11,0,847.0,93.0,1.4,12.0,517.0,326.12,238.54
2016,11,24,11,15,851.5,93.5,1.1,12.0,528.0,367.35,275.54
2016,11,24,11,30,856.0,94.0,0.8,12.0,539.0,407.12,310.1
2016,11,24,11,45,859.0,94.0,0.55,12.5,542.0,444.17,340.65
2016,11,24,12,0,862.0,94.0,0.3,13.0,545.0,479.28,368.07
2016,11,24,12,15,742.0,115.5,0.4,13.0,501.5,474.07,368.55
2016,11,24,12,30,622.0,137.0,0.5,13.0,458.0,460.58,361.98
2016,11,24,12,45,734.0,114.0,0.65,13.5,484.5,518.87,408.72
2016,11,24,13,0,846.0,91.0,0.8,14.0,511.0,578.44,455.39
2016,11,24,13,15,836.0,89.5,0.85,14.0,491.0,591.82,467.14
2016,11,24,13,30,826.0,88.0,0.9,14.0,471.0,601.98,476.81
2016,11,24,13,45,811.0,86.0,0.95,14.0,444.5,605.35,481.31
2016,11,24,14,0,796.0,84.0,1.0,14.0,418.0,605.42,483.24
2016,11,24,14,15,774.0,81.5,0.95,14.0,385.0,597.34,477.99
2016,11,24,14,30,752.0,79.0,0.9,14.0,352.0,589.56,472.66
2016,11,24,14,45,721.5,74.5,0.9,14.0,314.5,568.29,457.41
2016,11,24,15,0,691.0,70.0,0.9,14.0,277.0,544.38,439.65
2016,11,24,15,15,644.0,65.0,0.95,13.5,235.5,507.19,411.95
2016,11,24,15,30,597.0,60.0,1.0,13.0,194.0,468.24,381.43
2016,11,24,15,45,526.5,52.0,1.05,12.5,152.0,410.37,334.2
2016,11,24,16,0,456.0,44.0,1.1,12.0,110.0,352.5,284.41
2016,11,24,16,15,335.0,33.0,1.2,11.5,72.0,264.09,203.08
2016,11,24,16,30,214.0,22.0,1.3,11.0,34.0,166.55,33.02
2016,11,24,16,45,107.0,11.0,1.45,11.0,17.0,65.93,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,9.0,11.5,10.46,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,19.99,7.74
2016,11,25,7,45,16.5,40.5,3.45,9.5,43.5,33.9,23.73
2016,11,25,8,0,33.0,58.0,3.5,10.0,64.0,47.61,36.74
2016,11,25,8,15,43.5,76.0,3.6,10.0,85.5,61.38,49.59
2016,11,25,8,30,54.0,94.0,3.7,10.0,107.0,74.86,62.05
2016,11,25,8,45,61.5,111.0,3.8,10.5,128.0,87.42,73.37
2016,11,25,9,0,69.0,128.0,3.9,11.0,149.0,99.7,84.24
2016,11,25,9,15,76.5,142.0,3.9,11.0,168.0,109.92,93.28
2016,11,25,9,30,84.0,156.0,3.9,11.0,187.0,119.89,102.0
2016,11,25,9,45,93.0,170.0,3.9,11.5,207.0,135.39,107.9
2016,11,25,10,0,102.0,184.0,3.9,12.0,227.0,154.29,121.47
2016,11,25,10,15,145.5,195.0,3.9,12.0,260.5,174.0,135.33
2016,11,25,10,30,189.0,206.0,3.9,12.0,294.0,201.74,156.66
2016,11,25,10,45,155.0,214.5,3.95,12.5,289.0,213.26,167.93
2016,11,25,11,0,121.0,223.0,4.0,13.0,284.0,221.52,176.3
2016,11,25,11,15,109.0,226.5,4.05,13.0,282.0,229.46,183.81
2016,11,25,11,30,97.0,230.0,4.1,13.0,280.0,235.61,189.68
2016,11,25,11,45,113.5,233.0,4.15,13.5,292.0,251.71,202.85
2016,11,25,12,0,130.0,236.0,4.2,14.0,304.0,272.3,219.69
2016,11,25,12,15,185.5,231.0,4.2,14.0,326.5,302.51,244.75
2016,11,25,12,30,241.0,226.0,4.2,14.0,349.0,335.47,272.26
2016,11,25,12,45,304.5,209.5,4.2,14.0,362.0,370.44,301.63
2016,11,25,13,0,368.0,193.0,4.2,14.0,375.0,401.2,327.83
2016,11,25,13,15,367.5,185.0,4.2,14.0,360.5,404.8,331.88
2016,11,25,13,30,367.0,177.0,4.2,14.0,346.0,406.93,334.76
2016,11,25,13,45,307.0,174.5,4.2,14.0,310.5,377.38,311.38
2016,11,25,14,0,247.0,172.0,4.2,14.0,275.0,345.43,285.68
2016,11,25,14,15,233.0,162.0,4.2,14.0,253.0,332.0,275.4
2016,11,25,14,30,219.0,152.0,4.2,14.0,231.0,317.48,263.97
2016,11,25,14,45,213.5,136.0,4.25,14.0,206.5,300.07,250.18
2016,11,25,15,0,208.0,120.0,4.3,14.0,182.0,281.47,235.07
2016,11,25,15,15,381.0,90.0,4.2,13.5,182.5,367.06,307.99
2016,11,25,15,30,554.0,60.0,4.1,13.0,183.0,440.36,368.13
2016,11,25,15,45,492.0,51.5,4.0,13.0,143.5,387.81,321.7
2016,11,25,16,0,430.0,43.0,3.9,13.0,104.0,335.19,273.7
2016,11,25,16,15,314.0,32.0,3.85,12.5,68.0,250.51,193.22
2016,11,25,16,30,198.0,21.0,3.8,12.0,32.0,156.09,22.19
2016,11,25,16,45,99.0,10.5,3.8,12.0,16.0,61.12,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.8,10.0,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,5.6,10.0,10.0,8.78,0.0
2016,11,26,7,45,0.0,19.5,5.45,10.0,19.5,17.16,9.13
2016,11,26,8,0,0.0,29.0,5.3,10.0,29.0,25.55,17.1
2016,11,26,8,15,0.0,39.0,5.05,10.0,39.0,34.4,25.36
2016,11,26,8,30,0.0,49.0,4.8,10.0,49.0,43.26,33.58
2016,11,26,8,45,0.0,59.0,4.6,10.5,59.0,51.94,41.47
2016,11,26,9,0,0.0,69.0,4.4,11.0,69.0,60.42,49.07
2016,11,26,9,15,0.0,78.5,4.5,11.0,78.5,68.43,56.24
2016,11,26,9,30,0.0,88.0,4.6,11.0,88.0,76.36,63.28
2016,11,26,9,45,4.0,119.5,4.75,11.0,121.0,101.46,81.65
2016,11,26,10,0,8.0,151.0,4.9,11.0,154.0,127.07,103.01
2016,11,26,10,15,8.5,157.5,5.15,11.0,161.0,134.18,108.81
2016,11,26,10,30,9.0,164.0,5.4,11.0,168.0,141.24,114.63
2016,11,26,10,45,163.5,184.5,5.7,11.0,265.0,192.02,151.44
2016,11,26,11,0,318.0,205.0,6.0,11.0,362.0,261.6,205.59
2016,11,26,11,15,166.5,196.5,6.15,11.0,279.0,223.72,179.8
2016,11,26,11,30,15.0,188.0,6.3,11.0,196.0,169.59,138.18
2016,11,26,11,45,7.5,121.5,6.45,11.0,125.5,110.33,88.49
2016,11,26,12,0,0.0,55.0,6.6,11.0,55.0,48.6,36.07
2016,11,26,12,15,46.0,141.0,6.6,11.0,164.5,149.39,121.73
2016,11,26,12,30,92.0,227.0,6.6,11.0,274.0,255.65,210.83
2016,11,26,12,45,230.5,210.0,6.6,11.5,324.0,324.27,268.56
2016,11,26,13,0,369.0,193.0,6.6,12.0,374.0,400.61,332.6
2016,11,26,13,15,485.5,158.0,6.5,12.0,386.5,452.81,377.39
2016,11,26,13,30,602.0,123.0,6.4,12.0,399.0,503.29,420.89
2016,11,26,13,45,301.0,81.0,6.3,12.0,219.0,280.8,237.01
2016,11,26,14,0,0.0,39.0,6.2,12.0,39.0,34.39,23.97
2016,11,26,14,15,126.0,91.0,6.15,12.0,136.5,182.59,153.24
2016,11,26,14,30,252.0,143.0,6.1,12.0,234.0,326.94,276.16
2016,11,26,14,45,220.5,133.5,6.1,12.0,207.0,300.89,254.07
2016,11,26,15,0,189.0,124.0,6.1,12.0,180.0,263.39,222.37
2016,11,26,15,15,169.5,107.5,6.25,12.0,152.0,234.82,197.88
2016,11,26,15,30,150.0,91.0,6.4,12.0,124.0,205.74,172.37
2016,11,26,15,45,116.0,73.0,6.55,12.0,95.5,165.29,136.43
2016,11,26,16,0,82.0,55.0,6.7,12.0,67.0,124.73,99.92
2016,11,26,16,15,41.0,37.0,6.75,11.5,43.0,79.88,58.14
2016,11,26,16,30,0.0,19.0,6.8,11.0,19.0,18.4,0.0
2016,11,26,16,45,0.0,9.5,6.9,11.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.0,6.4,10.0,20.0,12.73,0.0
2016,11,27,7,30,185.0,28.0,6.4,10.0,40.0,22.12,6.76
2016,11,27,7,45,316.5,37.5,6.45,10.5,78.0,30.89,20.76
2016,11,27,8,0,448.0,47.0,6.5,11.0,116.0,37.92,27.9
2016,11,27,8,15,517.5,54.0,6.55,11.0,157.0,42.46,32.42
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,46.99,36.77
2016,11,27,8,45,640.5,64.5,6.7,11.5,239.0,48.54,38.22
2016,11,27,9,0,694.0,68.0,6.8,12.0,280.0,50.2,39.68
2016,11,27,9,15,723.5,71.5,6.7,12.0,316.0,51.81,41.11
2016,11,27,9,30,753.0,75.0,6.6,12.0,352.0,58.69,47.24
2016,11,27,9,45,693.0,88.5,6.5,12.5,360.0,85.41,52.68
2016,11,27,10,0,633.0,102.0,6.4,13.0,368.0,129.46,79.47
2016,11,27,10,15,733.5,91.0,6.25,13.0,416.5,169.37,105.12
2016,11,27,10,30,834.0,80.0,6.1,13.0,465.0,221.26,145.32
2016,11,27,10,45,844.5,80.5,5.95,13.0,483.5,265.75,185.89
2016,11,27,11,0,855.0,81.0,5.8,13.0,502.0,309.7,226.98
2016,11,27,11,15,859.5,81.5,5.65,13.0,512.5,350.99,266.09
2016,11,27,11,30,864.0,82.0,5.5,13.0,523.0,390.82,303.53
2016,11,27,11,45,719.5,117.0,5.4,13.5,486.0,400.42,317.14
2016,11,27,12,0,575.0,152.0,5.3,14.0,449.0,396.64,318.01
2016,11,27,12,15,554.5,157.0,5.2,14.0,441.5,415.09,335.39
2016,11,27,12,30,534.0,162.0,5.1,14.0,434.0,430.85,350.05
2016,11,27,12,45,548.5,153.5,5.0,14.0,427.0,449.26,366.65
2016,11,27,13,0,563.0,145.0,4.9,14.0,420.0,466.31,381.99
2016,11,27,13,15,485.5,156.0,4.7,14.0,386.5,449.31,369.04
2016,11,27,13,30,408.0,167.0,4.5,14.0,353.0,427.86,352.14
2016,11,27,13,45,525.5,131.5,4.35,14.0,357.5,471.75,389.69
2016,11,27,14,0,643.0,96.0,4.2,14.0,362.0,520.6,430.59
2016,11,27,14,15,476.0,115.5,4.1,13.5,304.0,440.78,366.66
2016,11,27,14,30,309.0,135.0,4.0,13.0,246.0,352.5,294.55
2016,11,27,14,45,284.5,125.0,3.95,13.0,218.5,330.04,276.54
2016,11,27,15,0,260.0,115.0,3.9,13.0,191.0,306.68,257.13
2016,11,27,15,15,240.0,99.5,3.75,12.5,162.0,278.21,233.49
2016,11,27,15,30,220.0,84.0,3.6,12.0,133.0,248.88,208.39
2016,11,27,15,45,188.5,68.0,3.45,12.0,103.5,211.34,175.1
2016,11,27,16,0,157.0,52.0,3.3,12.0,74.0,173.72,140.82
2016,11,27,16,15,99.5,36.0,3.2,11.5,48.0,121.63,91.12
2016,11,27,16,30,42.0,20.0,3.1,11.0,22.0,51.78,0.0
2016,11,27,16,45,21.0,10.0,3.05,11.0,11.0,19.97,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,12.5,7.25,11.0,15.0,11.37,0.0
2016,11,28,7,30,69.0,25.0,7.5,11.0,30.0,20.18,4.19
2016,11,28,7,45,132.5,41.0,7.75,11.0,58.5,32.55,21.96
2016,11,28,8,0,196.0,57.0,8.0,11.0,87.0,44.66,33.78
2016,11,28,8,15,234.0,72.5,8.05,11.0,119.0,56.08,44.54
2016,11,28,8,30,272.0,88.0,8.1,11.0,151.0,67.22,54.9
2016,11,28,8,45,300.0,101.5,8.15,11.5,182.5,76.68,63.49
2016,11,28,9,0,328.0,115.0,8.2,12.0,214.0,85.9,71.7
2016,11,28,9,15,363.0,120.5,8.15,12.0,242.5,85.71,71.51
2016,11,28,9,30,398.0,126.0,8.1,12.0,271.0,88.5,73.92
2016,11,28,9,45,526.0,121.5,8.1,12.5,331.0,102.15,71.4
2016,11,28,10,0,654.0,117.0,8.1,13.0,391.0,141.51,89.3
2016,11,28,10,15,677.5,107.0,8.0,13.0,405.0,172.57,110.51
2016,11,28,10,30,701.0,97.0,7.9,13.0,419.0,204.96,137.52
2016,11,28,10,45,705.0,112.5,7.8,13.0,447.0,255.23,182.61
2016,11,28,11,0,709.0,128.0,7.7,13.0,475.0,305.21,228.16
2016,11,28,11,15,729.0,113.5,7.55,13.0,477.0,333.27,255.43
2016,11,28,11,30,749.0,99.0,7.4,13.0,479.0,360.8,282.29
2016,11,28,11,45,624.5,136.5,7.3,13.5,454.5,378.5,301.88
2016,11,28,12,0,500.0,174.0,7.2,14.0,430.0,382.48,308.49
2016,11,28,12,15,564.0,153.0,7.05,14.0,440.0,414.04,336.29
2016,11,28,12,30,628.0,132.0,6.9,14.0,450.0,450.96,368.42
2016,11,28,12,45,662.0,131.0,6.75,14.0,459.0,489.13,401.21
2016,11,28,13,0,696.0,130.0,6.6,14.0,468.0,526.94,433.4
2016,11,28,13,15,683.5,128.0,6.5,14.0,449.0,536.54,442.78
2016,11,28,13,30,671.0,126.0,6.4,14.0,430.0,543.24,449.65
2016,11,28,13,45,661.0,120.0,6.3,14.0,405.5,544.51,452.08
2016,11,28,14,0,651.0,114.0,6.2,14.0,381.0,542.95,452.06
2016,11,28,14,15,517.0,119.0,6.1,14.0,321.0,468.91,392.23
2016,11,28,14,30,383.0,124.0,6.0,14.0,261.0,396.88,332.8
2016,11,28,14,45,468.0,106.0,5.9,14.0,255.5,433.57,364.49
2016,11,28,15,0,553.0,88.0,5.8,14.0,250.0,471.35,396.08
2016,11,28,15,15,500.5,81.0,5.55,13.5,211.0,429.53,361.18
2016,11,28,15,30,448.0,74.0,5.3,13.0,172.0,385.74,323.72
2016,11,28,15,45,391.0,62.0,5.05,13.0,134.5,335.06,278.74
2016,11,28,16,0,334.0,50.0,4.8,13.0,97.0,284.92,232.57
2016,11,28,16,15,218.5,36.5,4.65,12.5,62.5,201.52,153.13
2016,11,28,16,30,103.0,23.0,4.5,12.0,28.0,105.84,0.0
2016,11,28,16,45,51.5,11.5,4.4,11.5,14.0,37.06,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
