Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,8.5,21.5,9.1,0.0
2016,11,29,7,30,384.0,20.0,4.7,9.0,43.0,18.03,1.66
2016,11,29,7,45,490.5,27.0,4.7,9.5,82.5,23.74,14.49
2016,11,29,8,0,597.0,34.0,4.7,10.0,122.0,29.41,20.41
2016,11,29,8,15,657.0,38.5,4.7,10.0,164.0,32.6,23.68
2016,11,29,8,30,717.0,43.0,4.7,10.0,206.0,35.83,26.83
2016,11,29,8,45,754.5,46.0,4.75,10.5,246.0,37.7,28.58
2016,11,29,9,0,792.0,49.0,4.8,11.0,286.0,39.6,30.28
2016,11,29,9,15,817.0,51.5,4.6,11.0,322.0,46.27,36.3
2016,11,29,9,30,842.0,54.0,4.4,11.0,358.0,48.35,38.14
2016,11,29,9,45,858.5,56.0,4.25,11.5,389.0,71.8,40.46
2016,11,29,10,0,875.0,58.0,4.1,12.0,420.0,120.22,63.36
2016,11,29,10,15,886.5,59.0,3.9,12.0,445.0,167.77,97.25
2016,11,29,10,30,898.0,60.0,3.7,12.0,470.0,215.15,137.14
2016,11,29,10,45,904.0,61.5,3.55,12.5,487.5,261.37,178.86
2016,11,29,11,0,910.0,63.0,3.4,13.0,505.0,306.54,220.57
2016,11,29,11,15,914.0,63.5,3.3,13.0,516.0,348.94,260.44
2016,11,29,11,30,918.0,64.0,3.2,13.0,527.0,389.7,298.46
2016,11,29,11,45,814.0,87.0,3.1,13.0,500.0,406.73,318.3
2016,11,29,12,0,710.0,110.0,3.0,13.0,473.0,415.14,329.71
2016,11,29,12,15,811.0,87.5,3.0,13.0,498.5,467.9,374.14
2016,11,29,12,30,912.0,65.0,3.0,13.0,524.0,521.19,418.71
2016,11,29,12,45,896.5,68.0,3.05,13.5,511.0,543.19,437.89
2016,11,29,13,0,881.0,71.0,3.1,14.0,498.0,561.82,454.09
2016,11,29,13,15,872.5,70.0,3.15,14.0,479.0,576.75,467.97
2016,11,29,13,30,864.0,69.0,3.2,14.0,460.0,588.52,479.16
2016,11,29,13,45,850.5,67.5,3.25,14.0,434.0,597.3,487.72
2016,11,29,14,0,837.0,66.0,3.3,14.0,408.0,599.56,491.1
2016,11,29,14,15,817.5,64.0,3.3,14.0,376.5,594.35,488.31
2016,11,29,14,30,798.0,62.0,3.3,14.0,345.0,585.97,482.76
2016,11,29,14,45,770.0,59.0,3.3,14.0,308.0,568.11,469.36
2016,11,29,15,0,742.0,56.0,3.3,14.0,271.0,547.46,453.14
2016,11,29,15,15,699.5,52.0,3.15,13.5,231.0,514.17,426.41
2016,11,29,15,30,657.0,48.0,3.0,13.0,191.0,478.83,396.71
2016,11,29,15,45,588.0,42.0,2.9,12.5,149.0,423.88,349.65
2016,11,29,16,0,519.0,36.0,2.8,12.0,107.0,368.42,299.63
2016,11,29,16,15,398.0,27.5,2.7,11.5,70.0,290.28,220.82
2016,11,29,16,30,277.0,19.0,2.6,11.0,33.0,193.79,0.0
2016,11,29,16,45,138.5,9.5,2.55,11.0,16.5,79.99,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,10.0,9.5,8.64,0.0
2016,11,30,7,30,0.0,19.0,1.7,10.0,19.0,16.57,0.0
2016,11,30,7,45,23.0,36.0,1.6,10.0,39.0,30.2,19.78
2016,11,30,8,0,46.0,53.0,1.5,10.0,59.0,43.62,32.95
2016,11,30,8,15,59.0,70.5,1.6,10.0,81.5,57.11,45.61
2016,11,30,8,30,72.0,88.0,1.7,10.0,104.0,68.41,56.13
2016,11,30,8,45,82.5,104.5,1.85,10.5,126.5,80.19,66.81
2016,11,30,9,0,93.0,121.0,2.0,11.0,149.0,91.68,77.02
2016,11,30,9,15,101.5,135.5,2.15,11.0,169.0,101.65,85.88
2016,11,30,9,30,110.0,150.0,2.3,11.0,189.0,111.35,94.41
2016,11,30,9,45,65.5,153.0,2.45,11.5,177.0,121.28,97.17
2016,11,30,10,0,21.0,156.0,2.6,12.0,165.0,131.01,105.32
2016,11,30,10,15,10.5,145.0,2.75,12.0,149.5,124.31,99.88
2016,11,30,10,30,0.0,134.0,2.9,12.0,134.0,115.44,92.78
2016,11,30,10,45,50.5,174.0,3.05,12.0,198.5,157.62,126.02
2016,11,30,11,0,101.0,214.0,3.2,12.0,263.0,207.04,165.47
2016,11,30,11,15,50.5,164.5,3.4,12.0,189.0,158.5,127.14
2016,11,30,11,30,0.0,115.0,3.6,12.0,115.0,101.37,80.63
2016,11,30,11,45,0.0,70.5,3.85,12.0,70.5,62.36,47.67
2016,11,30,12,0,0.0,26.0,4.1,12.0,26.0,22.93,14.03
2016,11,30,12,15,16.5,113.5,4.35,12.0,121.5,110.22,88.24
2016,11,30,12,30,33.0,201.0,4.6,12.0,217.0,201.02,164.16
2016,11,30,12,45,16.5,168.0,4.9,12.0,176.0,159.66,129.8
2016,11,30,13,0,0.0,135.0,5.2,12.0,135.0,121.18,97.56
2016,11,30,13,15,0.0,131.0,5.2,12.0,131.0,118.01,95.02
2016,11,30,13,30,0.0,127.0,5.2,12.0,127.0,114.85,92.47
2016,11,30,13,45,0.0,120.0,5.25,12.0,120.0,108.83,87.51
2016,11,30,14,0,0.0,113.0,5.3,12.0,113.0,102.79,82.52
2016,11,30,14,15,39.0,129.0,5.2,12.0,143.0,151.63,124.92
2016,11,30,14,30,78.0,145.0,5.1,12.0,173.0,198.29,165.15
2016,11,30,14,45,71.0,131.0,5.05,12.0,154.0,181.88,151.32
2016,11,30,15,0,64.0,117.0,5.0,12.0,135.0,165.19,137.13
2016,11,30,15,15,313.5,87.5,4.85,11.5,157.5,318.36,269.73
2016,11,30,15,30,563.0,58.0,4.7,11.0,180.0,437.51,369.1
2016,11,30,15,45,480.5,51.5,4.6,11.0,139.5,375.8,314.18
2016,11,30,16,0,398.0,45.0,4.5,11.0,99.0,314.05,257.82
2016,11,30,16,15,277.0,33.0,4.4,11.0,64.0,227.36,173.13
2016,11,30,16,30,156.0,21.0,4.3,11.0,29.0,130.27,0.0
2016,11,30,16,45,78.0,10.5,4.2,11.0,14.5,49.64,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,9.5,3.95,8.0,18.5,8.64,0.0
2016,12,1,7,30,315.0,19.0,3.9,8.0,37.0,17.13,0.0
2016,12,1,7,45,435.0,27.0,3.9,8.5,75.5,23.84,14.33
2016,12,1,8,0,555.0,35.0,3.9,9.0,114.0,30.45,21.36
2016,12,1,8,15,620.5,40.5,4.15,9.5,156.0,34.49,25.38
2016,12,1,8,30,686.0,46.0,4.4,10.0,198.0,38.53,29.24
2016,12,1,8,45,729.5,49.5,4.7,10.5,238.5,40.72,31.3
2016,12,1,9,0,773.0,53.0,5.0,11.0,279.0,42.96,33.31
2016,12,1,9,15,800.5,55.5,5.05,11.0,316.0,44.31,34.53
2016,12,1,9,30,828.0,58.0,5.1,11.0,353.0,45.72,35.77
2016,12,1,9,45,841.5,61.5,5.15,11.5,383.5,64.81,37.68
2016,12,1,10,0,855.0,65.0,5.2,12.0,414.0,113.78,59.92
2016,12,1,10,15,868.0,66.5,5.2,12.0,439.5,166.35,97.31
2016,12,1,10,30,881.0,68.0,5.2,12.0,465.0,213.66,136.71
2016,12,1,10,45,889.5,69.0,5.25,12.5,483.5,259.39,177.9
2016,12,1,11,0,898.0,70.0,5.3,13.0,502.0,304.29,219.59
2016,12,1,11,15,902.5,70.5,5.3,13.0,513.5,346.5,259.74
2016,12,1,11,30,907.0,71.0,5.3,13.0,525.0,387.16,298.26
2016,12,1,11,45,909.0,71.5,5.3,13.0,528.5,425.11,334.04
2016,12,1,12,0,911.0,72.0,5.3,13.0,532.0,460.98,367.44
2016,12,1,12,15,909.0,71.5,5.2,13.0,528.0,491.8,396.0
2016,12,1,12,30,907.0,71.0,5.1,13.0,524.0,519.97,421.78
2016,12,1,12,45,901.5,70.5,5.05,13.5,512.0,543.6,442.67
2016,12,1,13,0,896.0,70.0,5.0,14.0,500.0,564.22,460.65
2016,12,1,13,15,887.0,69.0,4.95,14.0,480.5,579.31,474.73
2016,12,1,13,30,878.0,68.0,4.9,14.0,461.0,591.2,485.98
2016,12,1,13,45,861.5,67.0,4.85,14.0,435.0,599.08,493.71
2016,12,1,14,0,845.0,66.0,4.8,14.0,409.0,600.42,496.13
2016,12,1,14,15,824.5,64.0,4.75,14.0,377.0,594.88,492.88
2016,12,1,14,30,804.0,62.0,4.7,14.0,345.0,586.14,486.78
2016,12,1,14,45,773.5,59.0,4.7,14.0,307.5,566.99,472.13
2016,12,1,15,0,743.0,56.0,4.7,14.0,270.0,545.04,454.57
2016,12,1,15,15,699.5,52.0,4.55,13.5,229.5,511.43,427.13
2016,12,1,15,30,656.0,48.0,4.4,13.0,189.0,475.75,396.69
2016,12,1,15,45,586.5,42.0,4.25,12.5,147.5,420.86,348.96
2016,12,1,16,0,517.0,36.0,4.1,12.0,106.0,365.42,298.28
2016,12,1,16,15,394.0,27.0,4.15,11.5,69.0,286.22,217.4
2016,12,1,16,30,271.0,18.0,4.2,11.0,32.0,188.31,0.0
2016,12,1,16,45,135.5,9.0,4.3,10.5,16.0,77.68,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,168.0,9.0,5.6,7.5,18.0,8.19,0.0
2016,12,2,7,30,336.0,18.0,5.6,8.0,36.0,16.21,0.0
2016,12,2,7,45,449.0,26.0,5.7,8.5,74.0,22.96,13.39
2016,12,2,8,0,562.0,34.0,5.8,9.0,112.0,29.6,20.53
2016,12,2,8,15,627.5,39.0,5.95,9.0,153.5,33.21,24.24
2016,12,2,8,30,693.0,44.0,6.1,9.0,195.0,36.85,27.81
2016,12,2,8,45,732.5,48.0,6.25,9.5,235.5,39.52,30.31
2016,12,2,9,0,772.0,52.0,6.4,10.0,276.0,42.19,32.73
2016,12,2,9,15,799.0,54.5,6.45,10.5,312.5,43.56,33.92
2016,12,2,9,30,826.0,57.0,6.5,11.0,349.0,44.98,35.09
2016,12,2,9,45,840.5,60.0,6.55,11.5,379.5,61.25,36.25
2016,12,2,10,0,855.0,63.0,6.6,12.0,410.0,115.11,61.76
2016,12,2,10,15,868.0,64.5,6.5,12.0,435.5,162.29,94.14
2016,12,2,10,30,881.0,66.0,6.4,12.0,461.0,209.51,133.33
2016,12,2,10,45,888.5,67.0,6.3,12.5,479.0,254.95,174.33
2016,12,2,11,0,896.0,68.0,6.2,13.0,497.0,299.48,215.82
2016,12,2,11,15,901.0,68.5,6.1,13.0,508.5,341.71,256.08
2016,12,2,11,30,906.0,69.0,6.0,13.0,520.0,382.44,294.78
2016,12,2,11,45,745.0,107.0,5.9,13.5,479.5,390.3,307.96
2016,12,2,12,0,584.0,145.0,5.8,14.0,439.0,388.59,311.14
2016,12,2,12,15,744.5,107.0,5.75,14.0,478.5,449.24,362.09
2016,12,2,12,30,905.0,69.0,5.7,14.0,518.0,514.58,417.04
2016,12,2,12,45,898.5,68.5,5.7,14.0,506.5,537.65,438.4
2016,12,2,13,0,892.0,68.0,5.7,14.0,495.0,557.69,457.03
2016,12,2,13,15,882.5,67.0,5.7,14.0,475.5,572.44,471.11
2016,12,2,13,30,873.0,66.0,5.7,14.0,456.0,583.99,482.35
2016,12,2,13,45,855.5,65.5,5.7,14.5,430.0,588.22,486.57
2016,12,2,14,0,838.0,65.0,5.7,15.0,404.0,593.13,490.96
2016,12,2,14,15,817.5,63.0,5.65,14.5,372.0,587.63,488.65
2016,12,2,14,30,797.0,61.0,5.6,14.0,340.0,578.96,483.48
2016,12,2,14,45,766.0,58.0,5.55,14.0,303.0,559.63,468.37
2016,12,2,15,0,735.0,55.0,5.5,14.0,266.0,537.52,450.38
2016,12,2,15,15,690.5,51.0,5.2,13.5,226.0,503.51,422.12
2016,12,2,15,30,646.0,47.0,4.9,13.0,186.0,467.5,390.95
2016,12,2,15,45,575.5,41.5,4.65,12.5,145.0,412.9,343.06
2016,12,2,16,0,505.0,36.0,4.4,12.0,104.0,364.67,297.72
2016,12,2,16,15,383.0,27.0,4.35,11.5,67.5,279.56,211.94
2016,12,2,16,30,261.0,18.0,4.3,11.0,31.0,182.43,0.0
2016,12,2,16,45,130.5,9.0,4.25,11.0,15.5,74.97,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,130.5,9.0,2.65,9.0,15.5,8.19,0.0
2016,12,3,7,30,261.0,18.0,2.6,9.0,31.0,14.87,0.0
2016,12,3,7,45,379.0,27.0,2.6,9.5,67.0,21.93,12.3
2016,12,3,8,0,497.0,36.0,2.6,10.0,103.0,28.84,19.76
2016,12,3,8,15,564.5,41.5,2.75,10.0,143.5,35.44,26.15
2016,12,3,8,30,632.0,47.0,2.9,10.0,184.0,39.41,30.02
2016,12,3,8,45,679.5,50.5,3.05,10.5,223.5,41.53,32.03
2016,12,3,9,0,727.0,54.0,3.2,11.0,263.0,43.72,34.01
2016,12,3,9,15,755.5,56.5,3.2,11.5,298.5,45.02,35.12
2016,12,3,9,30,784.0,59.0,3.2,12.0,334.0,46.38,36.24
2016,12,3,9,45,802.5,61.5,3.25,12.5,365.0,59.34,36.59
2016,12,3,10,0,821.0,64.0,3.3,13.0,396.0,105.77,55.39
2016,12,3,10,15,834.5,65.5,3.3,13.0,421.0,151.75,86.29
2016,12,3,10,30,848.0,67.0,3.3,13.0,446.0,202.33,127.6
2016,12,3,10,45,857.5,68.0,3.3,13.5,464.0,246.67,166.82
2016,12,3,11,0,867.0,69.0,3.3,14.0,482.0,290.35,206.71
2016,12,3,11,15,872.0,69.5,3.3,14.0,493.5,331.37,245.15
2016,12,3,11,30,877.0,70.0,3.3,14.0,505.0,370.95,282.1
2016,12,3,11,45,714.5,112.0,3.35,14.5,468.0,381.22,296.98
2016,12,3,12,0,552.0,154.0,3.4,15.0,431.0,378.57,299.46
2016,12,3,12,15,714.5,112.5,3.4,15.0,468.0,439.03,349.15
2016,12,3,12,30,877.0,71.0,3.4,15.0,505.0,500.83,400.07
2016,12,3,12,45,874.0,69.5,3.45,15.0,494.0,523.98,420.98
2016,12,3,13,0,871.0,68.0,3.5,15.0,483.0,544.3,439.46
2016,12,3,13,15,862.5,67.0,3.45,15.0,465.0,559.24,453.17
2016,12,3,13,30,854.0,66.0,3.4,15.0,447.0,571.08,464.19
2016,12,3,13,45,839.0,65.0,3.4,15.0,421.5,579.57,472.39
2016,12,3,14,0,824.0,64.0,3.4,15.0,396.0,581.74,475.52
2016,12,3,14,15,804.5,62.0,3.3,15.0,365.5,576.82,472.66
2016,12,3,14,30,785.0,60.0,3.2,15.0,335.0,568.81,467.08
2016,12,3,14,45,752.0,58.0,3.15,15.0,298.5,549.55,452.37
2016,12,3,15,0,719.0,56.0,3.1,15.0,262.0,527.55,434.9
2016,12,3,15,15,675.5,52.0,2.95,14.5,222.5,494.35,408.24
2016,12,3,15,30,632.0,48.0,2.8,14.0,183.0,459.15,378.69
2016,12,3,15,45,554.0,42.5,2.65,13.5,142.0,405.95,332.89
2016,12,3,16,0,476.0,37.0,2.5,13.0,101.0,348.57,281.43
2016,12,3,16,15,355.0,27.5,2.5,12.5,65.5,264.14,197.97
2016,12,3,16,30,234.0,18.0,2.5,12.0,30.0,167.58,0.0
2016,12,3,16,45,117.0,9.0,2.5,12.0,15.0,67.95,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,9.0,14.0,12.73,0.0
2016,12,4,7,30,0.0,28.0,2.5,9.0,28.0,22.59,0.0
2016,12,4,7,45,230.0,33.0,2.55,9.5,63.5,25.88,15.23
2016,12,4,8,0,460.0,38.0,2.6,10.0,99.0,30.65,21.3
2016,12,4,8,15,532.0,44.5,2.75,10.0,139.0,35.04,25.76
2016,12,4,8,30,604.0,51.0,2.9,10.0,179.0,39.42,30.01
2016,12,4,8,45,650.0,55.5,3.05,10.5,218.5,42.02,32.47
2016,12,4,9,0,696.0,60.0,3.2,11.0,258.0,48.84,38.63
2016,12,4,9,15,726.0,63.0,3.3,11.5,293.5,50.38,39.95
2016,12,4,9,30,756.0,66.0,3.4,12.0,329.0,51.98,41.28
2016,12,4,9,45,704.5,78.5,3.5,12.5,341.0,63.97,43.02
2016,12,4,10,0,653.0,91.0,3.6,13.0,353.0,109.14,64.76
2016,12,4,10,15,681.5,90.5,3.55,13.0,379.0,147.85,89.92
2016,12,4,10,30,710.0,90.0,3.5,13.0,405.0,188.41,122.06
2016,12,4,10,45,690.0,100.0,3.5,13.0,416.5,229.1,159.17
2016,12,4,11,0,670.0,110.0,3.5,13.0,428.0,267.17,195.0
2016,12,4,11,15,742.5,100.0,3.55,13.0,459.5,312.64,234.3
2016,12,4,11,30,815.0,90.0,3.6,13.0,491.0,364.29,279.04
2016,12,4,11,45,657.5,129.0,3.65,13.0,454.5,373.25,293.12
2016,12,4,12,0,500.0,168.0,3.7,13.0,418.0,368.11,293.92
2016,12,4,12,15,456.0,176.5,3.9,13.0,403.0,377.5,304.27
2016,12,4,12,30,412.0,185.0,4.1,13.0,388.0,383.05,310.89
2016,12,4,12,45,433.5,176.0,4.3,13.5,385.5,401.73,327.28
2016,12,4,13,0,455.0,167.0,4.5,14.0,383.0,419.79,343.06
2016,12,4,13,15,382.0,173.0,4.6,14.0,349.5,391.31,321.37
2016,12,4,13,30,309.0,179.0,4.7,14.0,316.0,367.03,302.45
2016,12,4,13,45,335.0,164.0,4.8,14.0,305.0,375.17,310.58
2016,12,4,14,0,361.0,149.0,4.9,14.0,294.0,382.29,317.79
2016,12,4,14,15,488.5,115.5,4.8,13.5,295.5,440.49,367.89
2016,12,4,14,30,616.0,82.0,4.7,13.0,297.0,492.17,412.27
2016,12,4,14,45,559.0,86.5,4.65,13.0,265.5,465.76,390.54
2016,12,4,15,0,502.0,91.0,4.6,13.0,234.0,433.44,363.73
2016,12,4,15,15,453.0,83.0,4.4,12.5,197.5,395.11,331.85
2016,12,4,15,30,404.0,75.0,4.2,12.0,161.0,355.96,298.22
2016,12,4,15,45,354.5,62.0,4.05,12.0,125.5,309.84,257.26
2016,12,4,16,0,305.0,49.0,3.9,12.0,90.0,263.98,214.87
2016,12,4,16,15,152.5,37.0,3.85,11.5,57.5,153.12,113.85
2016,12,4,16,30,0.0,25.0,3.8,11.0,25.0,30.28,0.0
2016,12,4,16,45,0.0,12.5,3.8,11.0,12.5,11.37,0.0
2016,12,4,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,4.15,8.0,4.0,3.64,0.0
2016,12,5,7,30,0.0,8.0,4.1,8.0,8.0,7.03,0.0
2016,12,5,7,45,0.0,18.0,4.05,8.5,18.0,15.85,6.98
2016,12,5,8,0,0.0,28.0,4.0,9.0,28.0,24.68,16.08
2016,12,5,8,15,0.0,40.0,4.0,9.0,40.0,35.21,25.98
2016,12,5,8,30,0.0,52.0,4.0,9.0,52.0,45.38,35.49
2016,12,5,8,45,0.0,63.5,4.0,9.5,63.5,55.06,44.38
2016,12,5,9,0,0.0,75.0,4.0,10.0,75.0,64.65,53.06
2016,12,5,9,15,0.0,85.5,3.95,10.0,85.5,73.39,60.95
2016,12,5,9,30,0.0,96.0,3.9,10.0,96.0,82.03,68.68
2016,12,5,9,45,0.0,105.0,3.85,10.5,105.0,89.53,75.17
2016,12,5,10,0,0.0,114.0,3.8,11.0,114.0,97.48,78.3
2016,12,5,10,15,16.5,144.5,3.75,11.0,151.5,123.96,99.91
2016,12,5,10,30,33.0,175.0,3.7,11.0,189.0,149.01,120.09
2016,12,5,10,45,73.0,192.0,3.65,11.0,225.5,174.49,139.74
2016,12,5,11,0,113.0,209.0,3.6,11.0,262.0,203.35,162.62
2016,12,5,11,15,56.5,181.0,3.65,11.0,207.5,172.71,139.34
2016,12,5,11,30,0.0,153.0,3.7,11.0,153.0,133.93,108.43
2016,12,5,11,45,75.0,188.5,3.75,11.0,226.0,194.77,158.22
2016,12,5,12,0,150.0,224.0,3.8,11.0,299.0,265.11,215.88
2016,12,5,12,15,134.5,222.0,3.85,11.0,288.5,265.42,216.84
2016,12,5,12,30,119.0,220.0,3.9,11.0,278.0,264.28,216.6
2016,12,5,12,45,147.0,215.0,3.95,11.0,285.5,280.92,231.01
2016,12,5,13,0,175.0,210.0,4.0,11.0,293.0,298.48,246.29
2016,12,5,13,15,122.0,199.0,3.9,11.0,255.5,265.91,219.68
2016,12,5,13,30,69.0,188.0,3.8,11.0,218.0,222.25,183.52
2016,12,5,13,45,120.5,179.5,3.75,11.0,229.0,256.57,213.23
2016,12,5,14,0,172.0,171.0,3.7,11.0,240.0,283.64,236.8
2016,12,5,14,15,158.0,161.0,3.65,11.0,220.5,269.81,225.61
2016,12,5,14,30,144.0,151.0,3.6,11.0,201.0,255.31,213.78
2016,12,5,14,45,140.0,135.0,3.6,11.0,179.0,238.91,200.39
2016,12,5,15,0,136.0,119.0,3.6,11.0,157.0,221.7,186.02
2016,12,5,15,15,123.0,102.0,3.55,10.5,132.5,196.92,165.06
2016,12,5,15,30,110.0,85.0,3.5,10.0,108.0,171.49,143.0
2016,12,5,15,45,94.5,67.0,3.45,10.0,84.0,142.41,117.03
2016,12,5,16,0,79.0,49.0,3.4,10.0,60.0,112.46,89.73
2016,12,5,16,15,39.5,33.0,3.35,10.0,38.5,71.77,50.73
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,15.88,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,19.01,0.0
2016,12,6,7,45,175.5,31.5,5.1,7.5,54.0,24.67,13.7
2016,12,6,8,0,351.0,40.0,5.2,8.0,85.0,32.46,22.94
2016,12,6,8,15,406.0,50.0,5.25,8.0,120.5,39.77,30.13
2016,12,6,8,30,461.0,60.0,5.3,8.0,156.0,46.89,36.96
2016,12,6,8,45,495.0,68.5,5.4,8.5,190.5,52.45,42.16
2016,12,6,9,0,529.0,77.0,5.5,9.0,225.0,57.91,47.14
2016,12,6,9,15,560.5,81.0,5.4,9.5,256.5,59.54,48.56
2016,12,6,9,30,592.0,85.0,5.3,10.0,288.0,61.27,50.0
2016,12,6,9,45,629.5,86.0,5.25,10.5,319.5,64.94,53.14
2016,12,6,10,0,667.0,87.0,5.2,11.0,351.0,103.3,61.01
2016,12,6,10,15,656.5,96.0,5.15,11.0,370.0,145.74,90.41
2016,12,6,10,30,646.0,105.0,5.1,11.0,389.0,186.64,124.51
2016,12,6,10,45,759.5,89.0,5.1,11.0,436.0,234.05,161.82
2016,12,6,11,0,873.0,73.0,5.1,11.0,483.0,285.31,204.77
2016,12,6,11,15,878.0,73.5,5.05,11.0,494.5,329.85,246.88
2016,12,6,11,30,883.0,74.0,5.0,11.0,506.0,369.82,284.99
2016,12,6,11,45,878.5,76.0,5.0,11.0,509.0,404.87,318.78
2016,12,6,12,0,874.0,78.0,5.0,11.0,512.0,439.38,351.41
2016,12,6,12,15,872.5,78.0,5.0,11.0,508.5,470.74,380.76
2016,12,6,12,30,871.0,78.0,5.0,11.0,505.0,499.6,407.5
2016,12,6,12,45,866.5,77.0,5.05,11.0,494.0,523.32,429.72
2016,12,6,13,0,862.0,76.0,5.1,11.0,483.0,544.17,449.23
2016,12,6,13,15,852.5,75.0,5.2,11.0,464.5,559.34,463.97
2016,12,6,13,30,843.0,74.0,5.3,11.0,446.0,571.36,475.9
2016,12,6,13,45,828.5,72.5,5.45,11.0,421.0,576.76,482.41
2016,12,6,14,0,814.0,71.0,5.6,11.0,396.0,578.92,486.06
2016,12,6,14,15,793.5,68.5,5.6,11.0,365.0,573.16,482.7
2016,12,6,14,30,773.0,66.0,5.6,11.0,334.0,564.26,476.45
2016,12,6,14,45,744.5,62.5,5.65,11.0,298.5,546.36,462.52
2016,12,6,15,0,716.0,59.0,5.7,11.0,263.0,525.68,445.64
2016,12,6,15,15,671.0,55.0,5.55,10.5,223.5,491.91,417.45
2016,12,6,15,30,626.0,51.0,5.4,10.0,184.0,461.25,390.35
2016,12,6,15,45,558.5,44.5,5.3,10.0,143.5,408.92,343.21
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,356.51,293.64
2016,12,6,16,15,365.5,28.5,5.05,9.5,67.0,269.8,205.38
2016,12,6,16,30,240.0,19.0,4.9,9.0,31.0,170.83,0.0
2016,12,6,16,45,120.0,9.5,4.8,8.5,15.5,69.67,0.0
2016,12,6,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,13.64,0.0
2016,12,7,7,45,54.0,30.0,2.7,6.0,36.5,24.8,13.52
2016,12,7,8,0,108.0,45.0,2.7,6.0,58.0,35.6,25.87
2016,12,7,8,15,124.5,62.0,2.7,6.0,83.0,48.16,37.95
2016,12,7,8,30,141.0,79.0,2.7,6.0,108.0,62.21,51.19
2016,12,7,8,45,151.5,95.0,2.75,6.5,132.0,73.86,62.0
2016,12,7,9,0,162.0,111.0,2.8,7.0,156.0,85.22,72.35
2016,12,7,9,15,169.5,125.5,2.9,7.0,178.0,95.35,81.56
2016,12,7,9,30,177.0,140.0,3.0,7.0,200.0,105.22,90.43
2016,12,7,9,45,198.0,152.0,3.2,7.5,225.5,114.37,98.38
2016,12,7,10,0,219.0,164.0,3.4,8.0,251.0,134.12,103.38
2016,12,7,10,15,271.5,168.5,3.4,8.0,282.5,158.78,119.43
2016,12,7,10,30,324.0,173.0,3.4,8.0,314.0,188.04,141.22
2016,12,7,10,45,172.5,175.5,3.4,8.5,251.0,180.29,141.69
2016,12,7,11,0,21.0,178.0,3.4,9.0,188.0,157.75,128.75
2016,12,7,11,15,103.0,197.5,3.55,9.0,247.5,199.14,161.25
2016,12,7,11,30,185.0,217.0,3.7,9.0,307.0,250.55,202.8
2016,12,7,11,45,92.5,112.5,3.9,9.0,157.5,136.48,110.02
2016,12,7,12,0,0.0,8.0,4.1,9.0,8.0,7.05,0.46
2016,12,7,12,15,0.0,61.5,4.3,9.0,61.5,54.36,41.45
2016,12,7,12,30,0.0,115.0,4.5,9.0,115.0,102.16,82.45
2016,12,7,12,45,0.0,66.5,4.7,9.0,66.5,58.79,45.27
2016,12,7,13,0,0.0,18.0,4.9,9.0,18.0,15.86,8.14
2016,12,7,13,15,26.5,100.0,5.05,9.0,112.0,106.96,87.18
2016,12,7,13,30,53.0,182.0,5.2,9.0,206.0,206.53,172.21
2016,12,7,13,45,77.5,176.0,5.4,9.0,208.5,218.47,182.95
2016,12,7,14,0,102.0,170.0,5.6,9.0,211.0,231.07,194.43
2016,12,7,14,15,99.0,157.0,5.7,9.0,194.5,219.41,184.96
2016,12,7,14,30,96.0,144.0,5.8,9.0,178.0,217.1,183.3
2016,12,7,14,45,92.0,129.0,5.95,9.0,158.5,201.58,170.28
2016,12,7,15,0,88.0,114.0,6.1,9.0,139.0,185.47,156.52
2016,12,7,15,15,80.0,98.0,6.1,9.0,118.0,165.06,138.67
2016,12,7,15,30,72.0,82.0,6.1,9.0,97.0,144.15,120.02
2016,12,7,15,45,59.0,64.5,6.15,9.0,75.0,117.5,96.01
2016,12,7,16,0,46.0,47.0,6.2,9.0,53.0,90.02,70.92
2016,12,7,16,15,23.0,31.5,6.15,8.5,34.5,50.35,34.11
2016,12,7,16,30,0.0,16.0,6.1,8.0,16.0,14.37,0.0
2016,12,7,16,45,0.0,8.0,6.1,8.0,8.0,7.28,0.0
2016,12,7,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,12.0,2.0,1.82,0.0
2016,12,8,7,30,0.0,4.0,7.2,12.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,10.0,7.15,12.5,10.0,8.78,0.8
2016,12,8,8,0,0.0,16.0,7.1,13.0,16.0,14.06,6.46
2016,12,8,8,15,0.0,23.5,6.95,13.0,23.5,20.68,12.61
2016,12,8,8,30,0.0,31.0,6.8,13.0,31.0,27.3,18.73
2016,12,8,8,45,0.0,38.5,6.7,13.0,38.5,33.94,24.82
2016,12,8,9,0,0.0,46.0,6.6,13.0,46.0,40.58,30.86
2016,12,8,9,15,0.0,52.5,6.45,13.0,52.5,46.34,36.06
2016,12,8,9,30,0.0,59.0,6.3,13.0,59.0,52.11,41.22
2016,12,8,9,45,0.0,69.5,6.15,13.5,69.5,61.44,49.41
2016,12,8,10,0,0.0,80.0,6.0,14.0,80.0,70.37,54.52
2016,12,8,10,15,0.0,99.5,5.85,14.0,99.5,86.61,68.2
2016,12,8,10,30,0.0,119.0,5.7,14.0,119.0,102.94,81.88
2016,12,8,10,45,0.5,136.5,5.55,14.0,137.0,117.94,94.34
2016,12,8,11,0,1.0,154.0,5.4,14.0,155.0,133.23,107.01
2016,12,8,11,15,0.5,144.0,5.15,14.0,144.5,125.66,100.59
2016,12,8,11,30,0.0,134.0,4.9,14.0,134.0,117.6,93.79
2016,12,8,11,45,0.0,135.0,4.7,14.0,135.0,118.91,94.84
2016,12,8,12,0,0.0,136.0,4.5,14.0,136.0,120.22,95.91
2016,12,8,12,15,24.0,169.5,4.35,14.0,181.0,161.1,129.82
2016,12,8,12,30,48.0,203.0,4.2,14.0,226.0,208.9,169.3
2016,12,8,12,45,99.0,206.0,4.1,14.0,252.5,241.25,196.2
2016,12,8,13,0,150.0,209.0,4.0,14.0,279.0,283.05,230.93
2016,12,8,13,15,201.5,196.5,3.95,14.0,287.5,305.74,250.38
2016,12,8,13,30,253.0,184.0,3.9,14.0,296.0,337.92,277.6
2016,12,8,13,45,275.5,170.5,3.9,14.0,286.0,344.9,284.32
2016,12,8,14,0,298.0,157.0,3.9,14.0,276.0,351.08,290.46
2016,12,8,14,15,288.0,146.5,3.8,14.0,254.0,340.2,282.21
2016,12,8,14,30,278.0,136.0,3.7,14.0,232.0,327.99,272.73
2016,12,8,14,45,269.0,122.0,3.6,14.0,207.0,310.93,259.08
2016,12,8,15,0,260.0,108.0,3.5,14.0,182.0,292.58,244.01
2016,12,8,15,15,241.5,93.5,3.3,13.5,154.0,266.71,222.5
2016,12,8,15,30,223.0,79.0,3.1,13.0,126.0,239.98,199.57
2016,12,8,15,45,195.0,63.5,2.95,13.0,98.0,205.57,169.05
2016,12,8,16,0,167.0,48.0,2.8,13.0,70.0,170.81,137.25
2016,12,8,16,15,83.5,34.0,2.65,13.0,45.0,108.32,78.44
2016,12,8,16,30,0.0,20.0,2.5,13.0,20.0,20.7,0.0
2016,12,8,16,45,0.0,10.0,2.35,13.0,10.0,9.1,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
