Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.5,2.5,12.0,6.5,5.91,0.0
2016,12,9,7,30,0.0,13.0,2.6,12.0,13.0,11.82,0.0
2016,12,9,7,45,43.5,28.0,2.75,12.5,33.0,23.22,10.95
2016,12,9,8,0,87.0,43.0,2.9,13.0,53.0,35.08,24.5
2016,12,9,8,15,103.5,60.0,2.95,13.0,77.0,48.02,36.68
2016,12,9,8,30,120.0,77.0,3.0,13.0,101.0,60.66,48.37
2016,12,9,8,45,131.5,93.0,3.15,13.5,124.5,72.34,58.95
2016,12,9,9,0,143.0,109.0,3.3,14.0,148.0,83.72,69.09
2016,12,9,9,15,148.5,124.0,3.3,14.0,169.0,94.17,78.38
2016,12,9,9,30,154.0,139.0,3.3,14.0,190.0,104.34,87.3
2016,12,9,9,45,230.0,145.5,3.35,14.5,230.5,104.91,87.54
2016,12,9,10,0,306.0,152.0,3.4,15.0,271.0,129.42,94.57
2016,12,9,10,15,153.0,146.0,3.4,15.0,205.5,132.44,99.67
2016,12,9,10,30,0.0,140.0,3.4,15.0,140.0,119.59,95.34
2016,12,9,10,45,96.5,172.0,3.4,15.0,217.0,161.35,125.87
2016,12,9,11,0,193.0,204.0,3.4,15.0,294.0,217.27,168.67
2016,12,9,11,15,213.0,207.5,3.35,15.0,309.0,238.16,186.1
2016,12,9,11,30,233.0,211.0,3.3,15.0,324.0,260.25,204.79
2016,12,9,11,45,352.5,191.0,3.25,15.0,363.5,301.95,237.82
2016,12,9,12,0,472.0,171.0,3.2,15.0,403.0,352.94,279.09
2016,12,9,12,15,456.0,173.5,3.15,15.0,396.5,368.82,293.9
2016,12,9,12,30,440.0,176.0,3.1,15.0,390.0,382.48,306.64
2016,12,9,12,45,330.5,190.0,3.1,15.0,348.5,352.25,284.25
2016,12,9,13,0,221.0,204.0,3.1,15.0,307.0,314.72,255.07
2016,12,9,13,15,218.0,196.0,3.0,15.0,294.5,313.75,255.22
2016,12,9,13,30,215.0,188.0,2.9,15.0,282.0,311.78,254.37
2016,12,9,13,45,107.5,136.0,2.85,15.0,183.0,201.03,164.11
2016,12,9,14,0,0.0,84.0,2.8,15.0,84.0,74.83,57.91
2016,12,9,14,15,0.0,77.5,2.75,15.0,77.5,68.93,53.12
2016,12,9,14,30,0.0,71.0,2.7,15.0,71.0,63.01,48.17
2016,12,9,14,45,0.0,63.0,2.7,15.0,63.0,55.67,41.98
2016,12,9,15,0,0.0,55.0,2.7,15.0,55.0,48.57,35.92
2016,12,9,15,15,285.5,52.0,2.55,14.5,112.5,250.53,209.82
2016,12,9,15,30,571.0,49.0,2.4,14.0,170.0,424.0,350.43
2016,12,9,15,45,505.0,42.5,2.3,14.0,132.0,373.58,305.55
2016,12,9,16,0,439.0,36.0,2.2,14.0,94.0,323.31,259.78
2016,12,9,16,15,323.5,27.0,2.2,14.0,61.0,244.1,181.48
2016,12,9,16,30,208.0,18.0,2.2,14.0,28.0,152.7,0.0
2016,12,9,16,45,104.0,9.0,2.2,14.0,14.0,60.92,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,6.3,14.0,3.0,0.0,0.0
2016,12,10,7,30,0.0,6.0,6.3,14.0,6.0,5.46,0.0
2016,12,10,7,45,0.0,16.0,6.35,14.0,16.0,14.08,4.01
2016,12,10,8,0,0.0,26.0,6.4,14.0,26.0,22.92,13.91
2016,12,10,8,15,0.0,38.0,6.35,14.0,38.0,33.42,23.68
2016,12,10,8,30,0.0,50.0,6.3,14.0,50.0,43.59,33.05
2016,12,10,8,45,0.0,62.5,6.25,14.0,62.5,54.05,42.61
2016,12,10,9,0,0.0,75.0,6.2,14.0,75.0,64.4,51.97
2016,12,10,9,15,0.0,86.0,6.0,14.0,86.0,73.5,60.12
2016,12,10,9,30,0.0,97.0,5.8,14.0,97.0,82.51,68.1
2016,12,10,9,45,0.0,114.5,5.65,14.0,114.5,96.18,80.12
2016,12,10,10,0,0.0,132.0,5.5,14.0,132.0,110.58,88.55
2016,12,10,10,15,0.0,102.5,5.35,14.0,102.5,88.96,70.18
2016,12,10,10,30,0.0,73.0,5.2,14.0,73.0,64.56,49.44
2016,12,10,10,45,0.0,40.0,5.05,14.0,40.0,35.29,24.51
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,57.0,4.65,14.0,57.0,50.36,37.28
2016,12,10,11,30,0.0,107.0,4.4,14.0,107.0,94.33,74.35
2016,12,10,11,45,0.0,80.5,4.15,14.0,80.5,71.25,54.86
2016,12,10,12,0,0.0,54.0,3.9,14.0,54.0,47.7,34.96
2016,12,10,12,15,0.0,73.5,3.7,14.0,73.5,65.02,49.63
2016,12,10,12,30,0.0,93.0,3.5,14.0,93.0,82.41,64.29
2016,12,10,12,45,0.0,78.0,3.35,14.0,78.0,69.02,53.02
2016,12,10,13,0,0.0,63.0,3.2,14.0,63.0,55.68,41.8
2016,12,10,13,15,0.0,82.0,3.1,14.0,82.0,72.59,56.16
2016,12,10,13,30,0.0,101.0,3.0,14.0,101.0,90.28,71.13
2016,12,10,13,45,0.0,61.5,2.95,14.0,61.5,54.34,40.79
2016,12,10,14,0,0.0,22.0,2.9,14.0,22.0,19.37,10.99
2016,12,10,14,15,0.0,20.0,2.85,13.5,20.0,17.6,9.53
2016,12,10,14,30,0.0,18.0,2.8,13.0,18.0,15.83,8.05
2016,12,10,14,45,0.0,16.0,2.8,13.0,16.0,14.07,6.53
2016,12,10,15,0,0.0,14.0,2.8,13.0,14.0,12.3,4.99
2016,12,10,15,15,0.0,12.0,2.9,13.0,12.0,10.54,3.45
2016,12,10,15,30,0.0,10.0,3.0,13.0,10.0,8.78,1.89
2016,12,10,15,45,0.0,7.5,3.1,13.0,7.5,6.58,0.0
2016,12,10,16,0,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2016,12,10,16,15,0.0,3.0,3.15,12.5,3.0,2.63,0.0
2016,12,10,16,30,0.0,1.0,3.1,12.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,3.1,12.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,12.73,0.0
2016,12,11,7,45,99.0,27.5,2.5,7.5,39.0,22.19,9.36
2016,12,11,8,0,198.0,41.0,2.5,8.0,64.0,31.77,22.01
2016,12,11,8,15,230.5,55.5,2.55,8.0,93.0,42.39,32.35
2016,12,11,8,30,263.0,70.0,2.6,8.0,122.0,52.7,42.13
2016,12,11,8,45,283.5,84.0,2.65,8.5,150.5,62.3,51.03
2016,12,11,9,0,304.0,98.0,2.7,9.0,179.0,74.35,61.99
2016,12,11,9,15,320.5,109.0,2.7,9.0,205.5,81.88,68.83
2016,12,11,9,30,337.0,120.0,2.7,9.0,232.0,85.27,71.86
2016,12,11,9,45,371.0,127.5,2.7,9.0,261.5,89.55,75.63
2016,12,11,10,0,405.0,135.0,2.7,9.0,291.0,116.99,83.86
2016,12,11,10,15,202.5,132.0,2.7,9.5,210.0,122.57,91.35
2016,12,11,10,30,0.0,129.0,2.7,10.0,129.0,110.8,89.69
2016,12,11,10,45,75.5,166.5,2.75,10.5,201.5,154.0,122.65
2016,12,11,11,0,151.0,204.0,2.8,11.0,274.0,205.97,163.13
2016,12,11,11,15,319.0,183.5,2.75,11.0,335.5,247.82,193.39
2016,12,11,11,30,487.0,163.0,2.7,11.0,397.0,303.75,237.07
2016,12,11,11,45,501.0,161.5,2.7,11.0,404.0,331.03,261.7
2016,12,11,12,0,515.0,160.0,2.7,11.0,411.0,358.04,286.0
2016,12,11,12,15,475.5,168.0,2.7,11.0,399.0,370.14,298.44
2016,12,11,12,30,436.0,176.0,2.7,11.0,387.0,378.62,307.4
2016,12,11,12,45,367.5,184.5,2.75,11.5,359.5,363.69,296.68
2016,12,11,13,0,299.0,193.0,2.8,12.0,332.0,350.07,286.41
2016,12,11,13,15,197.5,191.0,2.9,12.0,281.5,296.65,243.81
2016,12,11,13,30,96.0,189.0,3.0,12.0,231.0,237.46,195.29
2016,12,11,13,45,50.0,164.0,3.1,12.0,186.0,189.02,155.25
2016,12,11,14,0,4.0,139.0,3.2,12.0,141.0,131.34,106.57
2016,12,11,14,15,2.0,128.5,3.1,11.5,129.5,121.12,98.31
2016,12,11,14,30,0.0,118.0,3.0,11.0,118.0,110.85,89.84
2016,12,11,14,45,0.0,105.5,2.9,11.0,105.5,99.59,80.32
2016,12,11,15,0,0.0,93.0,2.8,11.0,93.0,88.27,70.63
2016,12,11,15,15,0.0,79.0,2.6,10.5,79.0,75.16,59.4
2016,12,11,15,30,0.0,65.0,2.4,10.0,65.0,61.87,47.83
2016,12,11,15,45,0.0,50.5,2.25,10.0,50.5,47.72,35.29
2016,12,11,16,0,0.0,36.0,2.1,10.0,36.0,33.12,22.3
2016,12,11,16,15,0.0,23.0,2.05,9.5,23.0,20.28,10.32
2016,12,11,16,30,0.0,10.0,2.0,9.0,10.0,8.79,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,7.0,14.0,12.73,0.0
2016,12,12,7,45,123.5,26.0,2.75,7.5,40.0,20.38,7.51
2016,12,12,8,0,247.0,38.0,2.8,8.0,66.0,29.54,20.0
2016,12,12,8,15,288.5,51.0,2.85,8.0,97.0,39.11,29.39
2016,12,12,8,30,330.0,64.0,2.9,8.0,128.0,48.41,38.24
2016,12,12,8,45,356.5,76.0,2.95,8.5,159.0,56.66,45.93
2016,12,12,9,0,383.0,88.0,3.0,9.0,190.0,64.69,53.27
2016,12,12,9,15,397.5,99.5,2.85,9.0,219.0,72.11,60.02
2016,12,12,9,30,412.0,111.0,2.7,9.0,248.0,79.35,66.54
2016,12,12,9,45,424.5,120.0,2.6,9.5,272.5,84.67,71.13
2016,12,12,10,0,437.0,129.0,2.5,10.0,297.0,113.14,79.77
2016,12,12,10,15,625.5,100.0,2.4,10.0,358.0,136.01,84.8
2016,12,12,10,30,814.0,71.0,2.3,10.0,419.0,177.13,108.8
2016,12,12,10,45,609.0,120.5,2.2,10.5,387.5,216.75,152.13
2016,12,12,11,0,404.0,170.0,2.1,11.0,356.0,238.09,179.86
2016,12,12,11,15,478.5,158.0,2.15,11.0,383.5,271.39,207.33
2016,12,12,11,30,553.0,146.0,2.2,11.0,411.0,309.32,239.37
2016,12,12,11,45,429.5,174.5,2.25,11.0,381.5,315.39,249.62
2016,12,12,12,0,306.0,203.0,2.3,11.0,352.0,308.59,247.95
2016,12,12,12,15,361.5,191.0,2.3,11.0,366.5,336.4,271.66
2016,12,12,12,30,417.0,179.0,2.3,11.0,381.0,371.67,301.35
2016,12,12,12,45,360.0,185.5,2.35,11.0,357.0,360.23,293.82
2016,12,12,13,0,303.0,192.0,2.4,11.0,333.0,350.53,287.29
2016,12,12,13,15,290.0,186.0,2.4,11.0,317.0,348.59,286.84
2016,12,12,13,30,277.0,180.0,2.4,11.0,301.0,345.03,284.9
2016,12,12,13,45,295.0,167.0,2.45,11.0,289.5,350.24,290.36
2016,12,12,14,0,313.0,154.0,2.5,11.0,278.0,354.49,294.99
2016,12,12,14,15,299.5,145.0,2.5,11.0,256.0,343.47,286.67
2016,12,12,14,30,286.0,136.0,2.5,11.0,234.0,331.13,277.11
2016,12,12,14,45,276.5,122.0,2.5,11.0,209.0,313.95,263.44
2016,12,12,15,0,267.0,108.0,2.5,11.0,184.0,295.45,248.28
2016,12,12,15,15,247.5,93.5,2.4,10.5,156.0,269.12,226.35
2016,12,12,15,30,228.0,79.0,2.3,10.0,128.0,241.89,202.93
2016,12,12,15,45,200.5,63.5,2.25,10.0,99.5,207.84,172.6
2016,12,12,16,0,173.0,48.0,2.2,10.0,71.0,173.34,140.87
2016,12,12,16,15,86.5,34.5,2.2,10.0,46.0,110.11,81.33
2016,12,12,16,30,0.0,21.0,2.2,10.0,21.0,22.09,0.0
2016,12,12,16,45,0.0,10.5,2.25,10.0,10.5,9.55,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.2,9.0,7.0,6.37,0.0
2016,12,13,7,45,0.0,21.5,1.3,9.5,21.5,18.74,5.74
2016,12,13,8,0,0.0,36.0,1.4,10.0,36.0,30.83,20.87
2016,12,13,8,15,9.5,52.5,1.4,10.0,54.5,44.31,33.73
2016,12,13,8,30,19.0,69.0,1.4,10.0,73.0,56.32,45.0
2016,12,13,8,45,27.0,85.0,1.4,10.5,91.5,68.52,56.18
2016,12,13,9,0,35.0,101.0,1.4,11.0,110.0,80.48,66.94
2016,12,13,9,15,40.0,115.5,1.3,11.0,127.5,91.22,76.58
2016,12,13,9,30,45.0,130.0,1.2,11.0,145.0,101.72,85.86
2016,12,13,9,45,48.0,142.5,1.1,11.5,160.0,110.76,93.56
2016,12,13,10,0,51.0,155.0,1.0,12.0,175.0,124.07,98.84
2016,12,13,10,15,134.5,168.0,1.0,12.0,224.5,143.65,110.79
2016,12,13,10,30,218.0,181.0,1.0,12.0,274.0,175.46,132.7
2016,12,13,10,45,488.5,133.0,1.05,12.0,353.5,200.89,142.53
2016,12,13,11,0,759.0,85.0,1.1,12.0,433.0,254.73,178.94
2016,12,13,11,15,379.5,87.5,1.15,12.0,261.5,183.95,137.43
2016,12,13,11,30,0.0,90.0,1.2,12.0,90.0,79.57,62.18
2016,12,13,11,45,16.0,142.0,1.25,12.5,149.5,130.63,104.7
2016,12,13,12,0,32.0,194.0,1.3,13.0,209.0,185.59,149.5
2016,12,13,12,15,138.0,201.5,1.35,13.0,268.0,245.18,197.3
2016,12,13,12,30,244.0,209.0,1.4,13.0,327.0,313.85,252.47
2016,12,13,12,45,122.0,152.5,1.45,13.0,211.5,205.53,166.26
2016,12,13,13,0,0.0,96.0,1.5,13.0,96.0,85.27,66.79
2016,12,13,13,15,6.0,127.5,1.5,13.0,130.0,117.92,94.52
2016,12,13,13,30,12.0,159.0,1.5,13.0,164.0,152.58,123.49
2016,12,13,13,45,10.0,150.5,1.55,13.0,155.0,144.69,117.02
2016,12,13,14,0,8.0,142.0,1.6,13.0,146.0,136.7,110.54
2016,12,13,14,15,5.5,131.5,1.65,12.5,134.5,126.29,102.17
2016,12,13,14,30,3.0,121.0,1.7,12.0,123.0,115.81,93.63
2016,12,13,14,45,1.5,108.5,1.8,12.0,109.5,103.73,83.48
2016,12,13,15,0,0.0,96.0,1.9,12.0,96.0,91.6,73.15
2016,12,13,15,15,0.0,81.0,1.8,12.0,81.0,77.41,60.95
2016,12,13,15,30,0.0,66.0,1.7,12.0,66.0,62.98,48.4
2016,12,13,15,45,0.0,51.5,1.65,12.0,51.5,48.86,35.99
2016,12,13,16,0,0.0,37.0,1.6,12.0,37.0,34.3,23.12
2016,12,13,16,15,0.0,24.0,1.75,11.5,24.0,21.16,10.99
2016,12,13,16,30,0.0,11.0,1.9,11.0,11.0,9.67,0.0
2016,12,13,16,45,0.0,5.5,2.1,11.0,5.5,5.0,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,5.05,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,5.2,12.0,12.0,10.91,0.0
2016,12,14,7,45,116.5,24.5,5.35,12.5,37.0,19.22,5.13
2016,12,14,8,0,233.0,37.0,5.5,13.0,62.0,28.79,18.71
2016,12,14,8,15,281.5,50.0,5.55,13.0,93.5,38.39,28.04
2016,12,14,8,30,330.0,63.0,5.6,13.0,125.0,47.74,36.8
2016,12,14,8,45,361.0,74.5,5.65,13.0,157.0,55.65,44.16
2016,12,14,9,0,392.0,86.0,5.7,13.0,189.0,63.37,51.23
2016,12,14,9,15,410.5,97.0,5.7,13.0,218.5,70.48,57.65
2016,12,14,9,30,429.0,108.0,5.7,13.0,248.0,77.43,63.84
2016,12,14,9,45,434.0,117.5,5.75,13.5,271.0,83.11,68.71
2016,12,14,10,0,439.0,127.0,5.8,14.0,294.0,109.6,76.53
2016,12,14,10,15,393.5,145.0,5.8,14.0,302.5,144.82,101.11
2016,12,14,10,30,348.0,163.0,5.8,14.0,311.0,177.81,129.02
2016,12,14,10,45,203.5,178.0,5.8,14.0,265.5,184.23,141.09
2016,12,14,11,0,59.0,193.0,5.8,14.0,220.0,175.56,140.16
2016,12,14,11,15,58.0,197.5,5.75,14.0,224.5,184.28,147.71
2016,12,14,11,30,57.0,202.0,5.7,14.0,229.0,192.79,155.06
2016,12,14,11,45,71.0,207.5,5.7,14.0,242.0,207.36,167.17
2016,12,14,12,0,85.0,213.0,5.7,14.0,255.0,223.02,180.31
2016,12,14,12,15,42.5,170.5,5.65,14.0,191.5,172.09,138.95
2016,12,14,12,30,0.0,128.0,5.6,14.0,128.0,113.81,90.65
2016,12,14,12,45,20.5,158.5,5.55,14.0,168.5,152.16,122.88
2016,12,14,13,0,41.0,189.0,5.5,14.0,209.0,198.7,161.79
2016,12,14,13,15,37.0,181.0,5.5,14.0,198.5,192.1,156.51
2016,12,14,13,30,33.0,173.0,5.5,14.0,188.0,185.08,150.92
2016,12,14,13,45,64.5,170.5,5.55,14.0,197.5,203.96,167.38
2016,12,14,14,0,96.0,168.0,5.6,14.0,207.0,224.0,184.85
2016,12,14,14,15,90.5,156.5,5.55,14.0,190.5,212.58,175.62
2016,12,14,14,30,85.0,145.0,5.5,14.0,174.0,200.75,165.97
2016,12,14,14,45,81.0,130.0,5.45,14.0,155.5,185.18,153.08
2016,12,14,15,0,77.0,115.0,5.4,14.0,137.0,169.14,139.58
2016,12,14,15,15,68.5,98.5,5.3,13.5,116.0,147.97,121.65
2016,12,14,15,30,60.0,82.0,5.2,13.0,95.0,126.32,102.95
2016,12,14,15,45,49.5,65.0,5.15,13.0,74.5,102.26,81.65
2016,12,14,16,0,39.0,48.0,5.1,13.0,54.0,77.49,59.47
2016,12,14,16,15,19.5,32.0,5.2,13.0,35.0,48.34,32.4
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,14.1,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,7.28,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.0,7.95,13.0,8.0,7.02,0.0
2016,12,15,8,0,0.0,14.0,7.9,13.0,14.0,12.3,4.72
2016,12,15,8,15,0.0,21.5,7.75,13.0,21.5,18.91,10.94
2016,12,15,8,30,0.0,29.0,7.6,13.0,29.0,25.54,17.07
2016,12,15,8,45,0.0,37.0,7.45,13.0,37.0,32.61,23.58
2016,12,15,9,0,0.0,45.0,7.3,13.0,45.0,39.7,30.04
2016,12,15,9,15,0.0,52.0,7.15,13.0,52.0,45.9,35.66
2016,12,15,9,30,0.0,59.0,7.0,13.0,59.0,52.11,41.23
2016,12,15,9,45,0.0,65.5,6.85,13.0,65.5,57.89,46.36
2016,12,15,10,0,0.0,72.0,6.7,13.0,72.0,63.67,49.05
2016,12,15,10,15,0.0,82.0,6.6,13.0,82.0,72.16,56.23
2016,12,15,10,30,0.0,92.0,6.5,13.0,92.0,80.69,63.41
2016,12,15,10,45,0.0,86.0,6.45,13.5,86.0,75.87,59.11
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,70.79,54.63
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,72.13,55.72
2016,12,15,11,30,0.0,83.0,6.5,14.0,83.0,73.47,56.81
2016,12,15,11,45,0.0,84.0,6.55,14.0,84.0,74.36,57.53
2016,12,15,12,0,0.0,85.0,6.6,14.0,85.0,75.24,58.27
2016,12,15,12,15,0.0,54.5,6.8,14.0,54.5,48.15,35.34
2016,12,15,12,30,0.0,24.0,7.0,14.0,24.0,21.16,12.4
2016,12,15,12,45,0.0,32.0,7.2,14.0,32.0,28.22,18.43
2016,12,15,13,0,0.0,40.0,7.4,14.0,40.0,35.29,24.47
2016,12,15,13,15,0.0,50.0,7.45,14.0,50.0,44.14,32.03
2016,12,15,13,30,0.0,60.0,7.5,14.0,60.0,53.01,39.62
2016,12,15,13,45,0.0,42.0,7.6,14.0,42.0,37.05,26.06
2016,12,15,14,0,0.0,24.0,7.7,14.0,24.0,21.13,12.48
2016,12,15,14,15,0.0,22.0,7.6,14.0,22.0,19.36,10.98
2016,12,15,14,30,0.0,20.0,7.5,14.0,20.0,17.6,9.48
2016,12,15,14,45,0.0,18.0,7.45,14.0,18.0,15.83,7.97
2016,12,15,15,0,0.0,16.0,7.4,14.0,16.0,14.06,6.45
2016,12,15,15,15,0.0,13.5,7.2,14.0,13.5,11.86,4.53
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,9.66,2.6
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,7.46,0.66
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,4.0,6.35,13.5,4.0,3.5,0.0
2016,12,15,16,30,0.0,2.0,6.0,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,8.0,14.0,12.73,0.0
2016,12,16,7,45,202.0,24.0,7.15,8.5,45.5,20.02,4.0
2016,12,16,8,0,404.0,34.0,7.2,9.0,77.0,27.97,18.17
2016,12,16,8,15,491.0,41.5,7.3,9.0,116.5,33.3,23.94
2016,12,16,8,30,578.0,49.0,7.4,9.0,156.0,38.6,29.14
2016,12,16,8,45,633.0,53.5,7.55,9.0,196.5,41.2,31.77
2016,12,16,9,0,688.0,58.0,7.7,9.0,237.0,47.99,38.08
2016,12,16,9,15,723.0,61.5,7.7,9.0,273.5,49.97,39.94
2016,12,16,9,30,758.0,65.0,7.7,9.0,310.0,52.01,41.8
2016,12,16,9,45,789.5,66.0,7.75,9.5,343.5,52.02,41.69
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,82.36,46.08
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,128.26,70.84
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,174.66,105.73
2016,12,16,10,45,859.5,72.0,7.8,10.0,449.5,220.29,145.58
2016,12,16,11,0,867.0,74.0,7.8,10.0,469.0,265.25,187.43
2016,12,16,11,15,873.5,75.0,7.75,10.0,482.0,308.16,228.56
2016,12,16,11,30,880.0,76.0,7.7,10.0,495.0,349.88,268.8
2016,12,16,11,45,881.0,77.0,7.7,10.5,500.0,388.27,305.51
2016,12,16,12,0,882.0,78.0,7.7,11.0,505.0,424.68,339.86
2016,12,16,12,15,881.5,77.5,7.7,11.0,503.0,456.84,370.7
2016,12,16,12,30,881.0,77.0,7.7,11.0,501.0,486.58,398.95
2016,12,16,12,45,879.0,76.0,7.75,11.0,491.5,512.54,423.64
2016,12,16,13,0,877.0,75.0,7.8,11.0,482.0,535.76,445.65
2016,12,16,13,15,869.0,74.0,7.9,11.0,465.0,552.96,462.42
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,567.04,476.33
2016,12,16,13,45,847.0,71.5,8.15,11.0,424.0,574.02,484.21
2016,12,16,14,0,833.0,70.0,8.3,11.0,400.0,577.71,489.13
2016,12,16,14,15,813.0,68.0,8.4,10.5,370.0,574.08,488.54
2016,12,16,14,30,793.0,66.0,8.5,10.0,340.0,567.25,484.93
2016,12,16,14,45,765.5,62.5,8.6,10.0,304.5,551.14,472.25
2016,12,16,15,0,738.0,59.0,8.7,10.0,269.0,532.14,456.49
2016,12,16,15,15,694.0,55.0,8.65,9.5,229.5,500.06,429.45
2016,12,16,15,30,650.0,51.0,8.6,9.0,190.0,465.72,399.18
2016,12,16,15,45,584.5,44.5,8.6,9.0,149.5,420.32,357.15
2016,12,16,16,0,519.0,38.0,8.6,9.0,109.0,369.65,308.59
2016,12,16,16,15,398.0,29.0,8.55,8.5,72.0,286.36,224.78
2016,12,16,16,30,277.0,20.0,8.5,8.0,35.0,192.89,28.29
2016,12,16,16,45,138.5,10.0,8.5,8.0,17.5,79.33,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,4.0,14.0,12.73,0.0
2016,12,17,7,45,250.0,22.0,3.15,4.5,48.0,18.22,2.39
2016,12,17,8,0,500.0,30.0,3.1,5.0,82.0,26.77,17.43
2016,12,17,8,15,581.0,36.5,3.1,5.5,123.0,31.82,22.99
2016,12,17,8,30,662.0,43.0,3.1,6.0,164.0,36.86,27.96
2016,12,17,8,45,710.5,47.0,3.15,6.5,205.5,39.48,30.56
2016,12,17,9,0,759.0,51.0,3.2,7.0,247.0,42.15,33.09
2016,12,17,9,15,791.0,54.5,3.15,7.0,284.5,44.35,35.16
2016,12,17,9,30,823.0,58.0,3.1,7.0,322.0,46.57,37.19
2016,12,17,9,45,844.0,60.0,3.05,7.5,355.0,47.52,37.96
2016,12,17,10,0,865.0,62.0,3.0,8.0,388.0,78.36,42.76
2016,12,17,10,15,879.5,63.5,3.0,8.0,415.0,131.24,72.34
2016,12,17,10,30,894.0,65.0,3.0,8.0,442.0,179.05,107.85
2016,12,17,10,45,902.5,66.5,3.05,8.5,462.0,225.79,147.99
2016,12,17,11,0,911.0,68.0,3.1,9.0,482.0,271.81,189.98
2016,12,17,11,15,916.5,69.0,3.15,9.0,494.5,315.66,231.49
2016,12,17,11,30,922.0,70.0,3.2,9.0,507.0,358.11,271.85
2016,12,17,11,45,922.5,70.5,3.25,9.0,512.5,396.76,308.79
2016,12,17,12,0,923.0,71.0,3.3,9.0,518.0,433.26,343.32
2016,12,17,12,15,922.0,71.0,3.3,9.0,515.5,466.37,374.34
2016,12,17,12,30,921.0,71.0,3.3,9.0,513.0,496.94,402.65
2016,12,17,12,45,912.0,72.0,3.3,9.5,502.0,522.05,425.24
2016,12,17,13,0,903.0,73.0,3.3,10.0,491.0,544.06,444.77
2016,12,17,13,15,894.5,72.0,3.3,10.0,474.0,563.4,462.51
2016,12,17,13,30,886.0,71.0,3.3,10.0,457.0,577.76,476.01
2016,12,17,13,45,872.0,69.5,3.3,10.0,432.5,585.22,483.8
2016,12,17,14,0,858.0,68.0,3.3,10.0,408.0,589.32,488.7
2016,12,17,14,15,838.0,66.0,3.25,9.5,377.0,586.02,488.21
2016,12,17,14,30,818.0,64.0,3.2,9.0,346.0,579.45,484.79
2016,12,17,14,45,788.5,61.0,3.2,9.0,310.0,562.88,472.24
2016,12,17,15,0,759.0,58.0,3.2,9.0,274.0,543.36,456.7
2016,12,17,15,15,715.5,54.0,3.1,8.5,234.0,511.63,430.94
2016,12,17,15,30,672.0,50.0,3.0,8.0,194.0,477.6,402.02
2016,12,17,15,45,602.0,44.0,2.9,8.0,152.5,424.19,354.98
2016,12,17,16,0,532.0,38.0,2.8,8.0,111.0,377.02,310.58
2016,12,17,16,15,411.5,29.0,2.8,7.5,73.5,293.79,229.27
2016,12,17,16,30,291.0,20.0,2.8,7.0,36.0,200.86,40.14
2016,12,17,16,45,145.5,10.0,2.85,7.0,18.0,82.94,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.5,4.6,3.5,40.0,12.42,0.0
2016,12,18,8,0,508.0,29.0,4.7,4.0,80.0,25.83,16.59
2016,12,18,8,15,590.0,35.0,4.75,4.0,121.5,30.44,21.85
2016,12,18,8,30,672.0,41.0,4.8,4.0,163.0,35.07,26.52
2016,12,18,8,45,722.5,45.0,4.9,4.5,204.5,37.77,29.21
2016,12,18,9,0,773.0,49.0,5.0,5.0,246.0,40.52,31.82
2016,12,18,9,15,805.5,52.0,4.9,5.5,284.5,42.35,33.51
2016,12,18,9,30,838.0,55.0,4.8,6.0,323.0,44.22,35.17
2016,12,18,9,45,857.0,57.5,4.75,6.5,356.0,51.01,41.29
2016,12,18,10,0,876.0,60.0,4.7,7.0,389.0,80.92,45.8
2016,12,18,10,15,891.5,62.0,4.55,7.0,416.5,129.46,71.01
2016,12,18,10,30,907.0,64.0,4.4,7.0,444.0,178.36,107.32
2016,12,18,10,45,917.0,65.0,4.25,7.5,465.0,225.57,147.94
2016,12,18,11,0,927.0,66.0,4.1,8.0,486.0,272.15,190.61
2016,12,18,11,15,933.0,66.5,4.05,8.0,499.5,316.37,232.78
2016,12,18,11,30,939.0,67.0,4.0,8.0,513.0,359.19,273.8
2016,12,18,11,45,941.5,67.5,3.95,8.5,518.5,399.2,311.53
2016,12,18,12,0,944.0,68.0,3.9,9.0,524.0,437.19,346.79
2016,12,18,12,15,943.0,68.0,3.95,9.0,521.5,471.01,378.71
2016,12,18,12,30,942.0,68.0,4.0,9.0,519.0,502.27,407.89
2016,12,18,12,45,937.5,67.0,4.05,9.0,509.0,528.11,432.22
2016,12,18,13,0,933.0,66.0,4.1,9.0,499.0,550.94,453.65
2016,12,18,13,15,925.0,65.5,4.2,9.0,481.5,569.38,471.34
2016,12,18,13,30,917.0,65.0,4.3,9.0,464.0,584.62,486.13
2016,12,18,13,45,903.5,63.5,4.4,9.5,439.5,592.38,493.79
2016,12,18,14,0,890.0,62.0,4.5,10.0,415.0,596.78,498.48
2016,12,18,14,15,871.5,60.0,4.45,9.5,384.5,594.36,498.76
2016,12,18,14,30,853.0,58.0,4.4,9.0,354.0,592.91,499.34
2016,12,18,14,45,825.5,55.5,4.4,9.0,317.5,578.33,488.25
2016,12,18,15,0,798.0,53.0,4.4,9.0,281.0,560.73,474.09
2016,12,18,15,15,757.0,49.5,4.25,8.5,241.0,531.11,449.65
2016,12,18,15,30,716.0,46.0,4.1,8.0,201.0,499.16,421.99
2016,12,18,15,45,651.5,41.0,4.0,7.5,159.0,449.89,378.57
2016,12,18,16,0,587.0,36.0,3.9,7.0,117.0,399.51,331.74
2016,12,18,16,15,470.5,28.0,3.85,6.5,78.0,317.58,250.57
2016,12,18,16,30,354.0,20.0,3.8,6.0,39.0,228.32,58.61
2016,12,18,16,45,177.0,10.0,3.8,6.0,19.5,99.02,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,226.0,15.0,3.9,3.5,37.5,11.88,0.0
2016,12,19,8,0,452.0,30.0,3.9,4.0,75.0,26.81,17.35
2016,12,19,8,15,535.5,36.5,3.95,4.5,115.0,31.81,23.03
2016,12,19,8,30,619.0,43.0,4.0,5.0,155.0,36.82,28.01
2016,12,19,8,45,671.0,47.5,4.05,5.5,195.5,39.86,31.01
2016,12,19,9,0,723.0,52.0,4.1,6.0,236.0,42.94,33.93
2016,12,19,9,15,756.0,55.0,4.1,6.0,273.0,44.66,35.58
2016,12,19,9,30,789.0,58.0,4.1,6.0,310.0,46.44,37.21
2016,12,19,9,45,806.5,61.5,4.15,6.5,341.5,48.56,39.05
2016,12,19,10,0,824.0,65.0,4.2,7.0,373.0,76.09,43.55
2016,12,19,10,15,839.5,67.0,4.2,7.5,400.0,122.52,67.28
2016,12,19,10,30,855.0,69.0,4.2,8.0,427.0,169.48,101.73
2016,12,19,10,45,864.0,70.5,4.25,8.5,447.0,215.14,140.83
2016,12,19,11,0,873.0,72.0,4.3,9.0,467.0,260.27,182.05
2016,12,19,11,15,879.5,72.5,4.3,9.0,480.0,303.07,222.69
