Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,886.0,73.0,4.3,9.0,493.0,346.78,264.17
2016,12,19,11,45,887.5,74.0,4.3,9.5,498.5,385.04,300.31
2016,12,19,12,0,889.0,75.0,4.3,10.0,504.0,421.34,334.1
2016,12,19,12,15,888.0,74.5,4.3,10.0,502.0,453.04,364.09
2016,12,19,12,30,887.0,74.0,4.3,10.0,500.0,482.28,391.47
2016,12,19,12,45,883.5,73.5,4.3,10.0,490.5,507.77,415.27
2016,12,19,13,0,880.0,73.0,4.3,10.0,481.0,532.21,437.69
2016,12,19,13,15,803.5,79.0,4.25,10.0,441.5,520.87,430.97
2016,12,19,13,30,727.0,85.0,4.2,10.0,402.0,504.71,419.87
2016,12,19,13,45,780.0,76.5,4.2,10.0,400.5,539.44,449.84
2016,12,19,14,0,833.0,68.0,4.2,10.0,399.0,573.7,478.93
2016,12,19,14,15,812.5,66.0,4.1,10.0,368.5,570.06,476.9
2016,12,19,14,30,792.0,64.0,4.0,10.0,338.0,563.23,472.18
2016,12,19,14,45,762.0,61.0,3.9,10.0,303.0,546.49,459.18
2016,12,19,15,0,732.0,58.0,3.8,10.0,268.0,526.87,443.27
2016,12,19,15,15,688.0,54.0,3.65,9.5,229.0,495.14,417.38
2016,12,19,15,30,644.0,50.0,3.5,9.0,190.0,461.2,388.45
2016,12,19,15,45,574.0,44.5,3.35,9.0,149.5,414.3,346.54
2016,12,19,16,0,504.0,39.0,3.2,9.0,109.0,362.59,298.78
2016,12,19,16,15,388.0,30.0,3.15,8.5,72.5,282.22,221.41
2016,12,19,16,30,272.0,21.0,3.1,8.0,36.0,193.06,57.9
2016,12,19,16,45,136.0,10.5,3.1,8.0,18.0,78.71,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.0,4.5,5.5,34.0,11.87,0.0
2016,12,20,8,0,385.0,30.0,4.6,6.0,68.0,24.46,15.1
2016,12,20,8,15,470.5,37.0,4.55,6.0,106.0,29.46,20.75
2016,12,20,8,30,556.0,44.0,4.5,6.0,144.0,34.43,25.69
2016,12,20,8,45,608.5,49.0,4.45,6.5,182.5,37.56,28.77
2016,12,20,9,0,661.0,54.0,4.4,7.0,221.0,44.47,35.19
2016,12,20,9,15,695.5,57.5,4.3,7.5,257.0,46.53,37.06
2016,12,20,9,30,730.0,61.0,4.2,8.0,293.0,48.63,38.92
2016,12,20,9,45,760.5,62.0,4.1,8.5,325.5,48.71,38.88
2016,12,20,10,0,791.0,63.0,4.0,9.0,358.0,71.9,41.04
2016,12,20,10,15,806.5,64.5,3.95,9.5,384.0,116.25,63.01
2016,12,20,10,30,822.0,66.0,3.9,10.0,410.0,161.15,95.42
2016,12,20,10,45,832.5,67.0,3.9,10.5,429.5,205.07,132.55
2016,12,20,11,0,843.0,68.0,3.9,11.0,449.0,248.62,171.91
2016,12,20,11,15,849.5,69.0,3.8,11.0,462.0,293.39,213.62
2016,12,20,11,30,856.0,70.0,3.7,11.0,475.0,333.52,251.57
2016,12,20,11,45,770.0,90.0,3.65,11.5,457.5,356.49,276.52
2016,12,20,12,0,684.0,110.0,3.6,12.0,440.0,372.12,294.03
2016,12,20,12,15,771.5,90.5,3.6,12.0,461.5,418.6,334.05
2016,12,20,12,30,859.0,71.0,3.6,12.0,483.0,465.65,374.44
2016,12,20,12,45,848.5,72.5,3.6,12.0,473.0,490.11,396.99
2016,12,20,13,0,838.0,74.0,3.6,12.0,463.0,511.16,416.4
2016,12,20,13,15,829.5,73.0,3.55,12.0,446.5,527.56,431.67
2016,12,20,13,30,821.0,72.0,3.5,12.0,430.0,540.95,444.21
2016,12,20,13,45,808.0,70.5,3.5,12.5,407.5,548.22,450.94
2016,12,20,14,0,795.0,69.0,3.5,13.0,385.0,552.36,454.95
2016,12,20,14,15,776.0,66.5,3.45,12.5,356.0,548.77,454.15
2016,12,20,14,30,757.0,64.0,3.4,12.0,327.0,542.12,450.62
2016,12,20,14,45,730.5,61.0,3.35,12.0,293.5,527.46,439.48
2016,12,20,15,0,704.0,58.0,3.3,12.0,260.0,510.04,425.57
2016,12,20,15,15,662.5,54.0,3.1,11.5,222.5,479.99,401.12
2016,12,20,15,30,621.0,50.0,2.9,11.0,185.0,452.25,377.28
2016,12,20,15,45,559.5,43.5,2.75,10.5,146.5,404.75,336.17
2016,12,20,16,0,498.0,37.0,2.6,10.0,108.0,356.92,292.71
2016,12,20,16,15,386.5,28.5,2.6,9.5,72.0,279.75,219.16
2016,12,20,16,30,275.0,20.0,2.6,9.0,36.0,194.42,67.44
2016,12,20,16,45,137.5,10.0,2.65,9.0,18.0,79.11,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.5,14.5,4.0,8.5,33.0,11.46,0.0
2016,12,21,8,0,375.0,29.0,4.2,9.0,66.0,23.57,14.06
2016,12,21,8,15,460.5,36.5,4.35,9.0,103.5,29.04,20.08
2016,12,21,8,30,546.0,44.0,4.5,9.0,141.0,34.43,25.36
2016,12,21,8,45,600.0,49.0,4.7,9.5,180.0,37.57,28.41
2016,12,21,9,0,654.0,54.0,4.9,10.0,219.0,44.48,34.75
2016,12,21,9,15,689.5,57.5,4.9,10.0,255.0,46.53,36.68
2016,12,21,9,30,725.0,61.0,4.9,10.0,291.0,48.64,38.6
2016,12,21,9,45,755.0,62.5,4.9,10.5,323.5,49.11,38.92
2016,12,21,10,0,785.0,64.0,4.9,11.0,356.0,71.16,40.94
2016,12,21,10,15,802.0,65.5,4.75,11.0,382.5,115.36,62.39
2016,12,21,10,30,819.0,67.0,4.6,11.0,409.0,160.27,94.58
2016,12,21,10,45,831.5,68.0,4.45,11.5,429.5,204.45,131.63
2016,12,21,11,0,844.0,69.0,4.3,12.0,450.0,248.46,171.11
2016,12,21,11,15,851.0,70.0,4.1,12.0,463.5,290.61,210.5
2016,12,21,11,30,858.0,71.0,3.9,12.0,477.0,333.9,250.86
2016,12,21,11,45,863.5,70.5,3.7,12.5,483.0,371.13,285.39
2016,12,21,12,0,869.0,70.0,3.5,13.0,489.0,406.7,317.82
2016,12,21,12,15,869.0,70.0,3.45,13.0,488.0,438.65,347.43
2016,12,21,12,30,869.0,70.0,3.4,13.0,487.0,468.3,374.55
2016,12,21,12,45,864.0,70.0,3.35,13.5,478.0,493.14,396.58
2016,12,21,13,0,859.0,70.0,3.3,14.0,469.0,515.21,415.84
2016,12,21,13,15,851.5,69.0,3.3,14.0,453.0,534.26,433.13
2016,12,21,13,30,844.0,68.0,3.3,14.0,437.0,548.66,446.48
2016,12,21,13,45,833.0,66.5,3.3,14.0,414.5,557.47,455.21
2016,12,21,14,0,822.0,65.0,3.3,14.0,392.0,563.15,461.24
2016,12,21,14,15,804.0,63.0,3.25,14.0,363.5,561.04,460.8
2016,12,21,14,30,786.0,61.0,3.2,14.0,335.0,555.81,457.62
2016,12,21,14,45,759.0,58.0,3.15,14.0,300.5,541.03,446.53
2016,12,21,15,0,732.0,55.0,3.1,14.0,266.0,523.42,432.66
2016,12,21,15,15,692.0,51.5,2.95,13.5,228.5,494.87,409.81
2016,12,21,15,30,652.0,48.0,2.8,13.0,191.0,464.11,384.04
2016,12,21,15,45,588.0,42.5,2.7,12.5,151.0,415.34,342.42
2016,12,21,16,0,524.0,37.0,2.6,12.0,111.0,365.67,297.95
2016,12,21,16,15,414.0,28.5,2.7,11.5,74.5,295.04,230.35
2016,12,21,16,30,304.0,20.0,2.8,11.0,38.0,210.61,82.46
2016,12,21,16,45,152.0,10.0,2.9,10.5,19.0,86.61,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.5,3.05,7.5,34.5,11.5,0.0
2016,12,22,8,0,415.0,29.0,3.0,8.0,69.0,23.69,14.15
2016,12,22,8,15,502.5,36.5,2.95,8.0,108.5,29.18,20.3
2016,12,22,8,30,590.0,44.0,2.9,8.0,148.0,37.82,28.53
2016,12,22,8,45,644.0,48.5,2.85,8.5,188.0,40.79,31.47
2016,12,22,9,0,698.0,53.0,2.8,9.0,228.0,43.82,34.32
2016,12,22,9,15,732.5,56.5,2.55,9.5,265.5,45.92,36.23
2016,12,22,9,30,767.0,60.0,2.3,10.0,303.0,48.06,38.11
2016,12,22,9,45,790.5,62.5,2.1,10.5,335.5,49.35,39.17
2016,12,22,10,0,814.0,65.0,1.9,11.0,368.0,71.56,41.48
2016,12,22,10,15,830.5,67.0,1.8,11.5,395.0,117.6,63.25
2016,12,22,10,30,847.0,69.0,1.7,12.0,422.0,164.3,96.01
2016,12,22,10,45,858.0,70.0,1.6,12.5,442.5,209.6,133.35
2016,12,22,11,0,869.0,71.0,1.5,13.0,463.0,254.56,172.92
2016,12,22,11,15,876.0,72.0,1.55,13.0,476.5,297.89,212.68
2016,12,22,11,30,883.0,73.0,1.6,13.0,490.0,342.3,253.33
2016,12,22,11,45,886.0,73.5,1.7,13.0,496.5,380.7,288.98
2016,12,22,12,0,889.0,74.0,1.8,13.0,503.0,417.25,322.62
2016,12,22,12,15,888.5,73.5,1.8,13.0,501.5,449.37,351.93
2016,12,22,12,30,888.0,73.0,1.8,13.0,500.0,479.09,378.69
2016,12,22,12,45,887.0,72.0,1.8,13.5,491.5,505.54,401.59
2016,12,22,13,0,886.0,71.0,1.8,14.0,483.0,529.32,421.85
2016,12,22,13,15,877.5,70.0,1.65,14.0,466.5,546.4,436.6
2016,12,22,13,30,869.0,69.0,1.5,14.0,450.0,563.07,450.49
2016,12,22,13,45,857.0,67.5,1.4,14.0,426.5,571.86,458.33
2016,12,22,14,0,845.0,66.0,1.3,14.0,403.0,577.41,463.43
2016,12,22,14,15,825.5,64.0,1.25,13.5,373.5,574.76,463.28
2016,12,22,14,30,806.0,62.0,1.2,13.0,344.0,568.89,460.4
2016,12,22,14,45,776.0,59.5,1.15,13.0,308.5,553.06,448.71
2016,12,22,15,0,746.0,57.0,1.1,13.0,273.0,534.32,434.27
2016,12,22,15,15,704.0,53.0,1.1,12.5,234.0,503.99,411.24
2016,12,22,15,30,662.0,49.0,1.1,12.0,195.0,471.43,385.25
2016,12,22,15,45,596.5,43.5,1.1,12.0,154.5,421.68,343.51
2016,12,22,16,0,531.0,38.0,1.1,12.0,114.0,377.38,303.79
2016,12,22,16,15,420.0,29.5,1.15,11.5,77.0,299.82,232.67
2016,12,22,16,30,309.0,21.0,1.2,11.0,40.0,215.25,93.14
2016,12,22,16,45,154.5,10.5,1.25,11.0,20.0,88.47,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,7.45,9.0,10.0,8.79,0.0
2016,12,23,8,0,0.0,20.0,7.3,9.0,20.0,17.61,8.93
2016,12,23,8,15,0.0,32.5,6.85,9.0,32.5,28.67,19.69
2016,12,23,8,30,0.0,45.0,6.4,9.0,45.0,39.28,29.67
2016,12,23,8,45,0.0,57.5,6.0,9.5,57.5,49.77,39.39
2016,12,23,9,0,0.0,70.0,5.6,10.0,70.0,60.15,48.89
2016,12,23,9,15,0.0,82.0,5.5,10.0,82.0,70.04,57.93
2016,12,23,9,30,0.0,94.0,5.4,10.0,94.0,79.83,66.76
2016,12,23,9,45,0.0,104.5,5.35,10.5,104.5,88.39,74.27
2016,12,23,10,0,0.0,115.0,5.3,11.0,115.0,97.19,78.2
2016,12,23,10,15,5.0,133.0,5.85,11.0,135.0,112.48,90.97
2016,12,23,10,30,10.0,151.0,6.4,11.0,155.0,128.52,104.24
2016,12,23,10,45,168.0,166.0,6.95,11.0,241.5,165.1,128.13
2016,12,23,11,0,326.0,181.0,7.5,11.0,328.0,221.05,169.67
2016,12,23,11,15,212.0,195.0,7.75,11.0,292.0,221.0,175.3
2016,12,23,11,30,98.0,209.0,8.0,11.0,256.0,209.4,169.9
2016,12,23,11,45,49.0,114.0,8.3,11.0,137.5,118.12,94.53
2016,12,23,12,0,0.0,19.0,8.6,11.0,19.0,16.74,8.77
2016,12,23,12,15,28.5,111.5,8.45,11.0,125.5,112.26,90.36
2016,12,23,12,30,57.0,204.0,8.3,11.0,232.0,211.67,174.31
2016,12,23,12,45,28.5,110.5,8.15,11.0,124.5,114.42,92.45
2016,12,23,13,0,0.0,17.0,8.0,11.0,17.0,14.97,7.27
2016,12,23,13,15,0.0,27.5,7.8,11.0,27.5,24.24,15.28
2016,12,23,13,30,0.0,38.0,7.6,11.0,38.0,33.52,23.31
2016,12,23,13,45,46.0,104.5,7.45,11.0,123.0,124.1,101.77
2016,12,23,14,0,92.0,171.0,7.3,11.0,208.0,223.54,186.83
2016,12,23,14,15,86.5,160.0,7.2,10.5,192.5,212.78,178.27
2016,12,23,14,30,81.0,149.0,7.1,10.0,177.0,201.65,169.37
2016,12,23,14,45,76.0,134.0,7.05,10.0,158.5,185.6,155.85
2016,12,23,15,0,71.0,119.0,7.0,10.0,140.0,169.08,141.74
2016,12,23,15,15,63.5,103.0,6.9,9.5,120.0,149.33,124.79
2016,12,23,15,30,56.0,87.0,6.8,9.0,100.0,129.17,107.15
2016,12,23,15,45,44.5,70.0,6.7,9.0,79.0,104.79,85.29
2016,12,23,16,0,33.0,53.0,6.6,9.0,58.0,79.82,62.72
2016,12,23,16,15,16.5,36.5,6.55,9.0,39.0,52.0,37.14
2016,12,23,16,30,0.0,20.0,6.5,9.0,20.0,18.5,3.72
2016,12,23,16,45,0.0,10.0,6.45,9.0,10.0,9.1,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,6.0,6.5,34.0,11.11,0.0
2016,12,24,8,0,420.0,28.0,6.1,7.0,68.0,22.85,13.34
2016,12,24,8,15,509.0,35.0,6.15,7.0,107.0,30.5,21.49
2016,12,24,8,30,598.0,42.0,6.2,7.0,146.0,36.01,26.96
2016,12,24,8,45,654.0,46.0,6.3,7.5,186.5,38.61,29.56
2016,12,24,9,0,710.0,50.0,6.4,8.0,227.0,41.28,32.1
2016,12,24,9,15,744.5,53.5,6.35,8.0,264.5,43.46,34.16
2016,12,24,9,30,779.0,57.0,6.3,8.0,302.0,45.67,36.19
2016,12,24,9,45,804.5,58.5,6.3,8.5,335.0,46.23,36.6
2016,12,24,10,0,830.0,60.0,6.3,9.0,368.0,65.52,37.75
2016,12,24,10,15,846.0,61.5,6.2,9.0,395.0,111.85,59.08
2016,12,24,10,30,862.0,63.0,6.1,9.0,422.0,163.46,96.38
2016,12,24,10,45,872.5,64.5,6.1,9.0,443.0,209.25,135.21
2016,12,24,11,0,883.0,66.0,6.1,9.0,464.0,254.59,176.84
2016,12,24,11,15,889.5,66.5,6.05,9.0,477.5,297.35,217.75
2016,12,24,11,30,896.0,67.0,6.0,9.0,491.0,338.88,257.89
2016,12,24,11,45,899.0,67.5,5.95,9.5,497.5,377.78,295.09
2016,12,24,12,0,902.0,68.0,5.9,10.0,504.0,414.83,330.03
2016,12,24,12,15,902.0,68.0,5.85,10.0,503.0,448.12,361.82
2016,12,24,12,30,902.0,68.0,5.8,10.0,502.0,479.03,391.0
2016,12,24,12,45,892.5,69.0,5.8,10.0,492.0,503.95,414.82
2016,12,24,13,0,883.0,70.0,5.8,10.0,482.0,525.81,435.63
2016,12,24,13,15,876.0,69.5,5.75,10.0,466.0,544.31,453.19
2016,12,24,13,30,869.0,69.0,5.7,10.0,450.0,562.49,470.04
2016,12,24,13,45,857.0,67.0,5.7,10.0,427.5,570.91,478.88
2016,12,24,14,0,845.0,65.0,5.7,10.0,405.0,576.07,484.82
2016,12,24,14,15,827.0,63.5,5.65,10.0,375.5,575.07,485.34
2016,12,24,14,30,809.0,62.0,5.6,10.0,346.0,570.88,482.93
2016,12,24,14,45,783.0,59.0,5.6,10.0,311.5,557.05,472.4
2016,12,24,15,0,757.0,56.0,5.6,10.0,277.0,540.3,458.89
2016,12,24,15,15,716.5,52.5,5.4,9.5,238.5,511.58,435.11
2016,12,24,15,30,676.0,49.0,5.2,9.0,200.0,480.54,408.26
2016,12,24,15,45,613.5,43.5,5.05,8.5,159.5,432.51,365.9
2016,12,24,16,0,551.0,38.0,4.9,8.0,119.0,383.41,320.61
2016,12,24,16,15,439.5,30.0,4.85,7.5,81.0,311.82,251.44
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,228.56,120.34
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,94.13,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,14.0,1.95,5.5,33.0,11.12,0.0
2016,12,25,8,0,410.0,28.0,2.1,6.0,66.0,22.87,13.39
2016,12,25,8,15,499.5,35.0,2.3,6.0,105.0,30.51,21.63
2016,12,25,8,30,589.0,42.0,2.5,6.0,144.0,36.01,27.11
2016,12,25,8,45,644.5,46.5,2.7,6.5,184.5,39.05,30.13
2016,12,25,9,0,700.0,51.0,2.9,7.0,225.0,42.13,33.05
2016,12,25,9,15,734.5,54.0,3.05,7.0,262.0,43.85,34.7
2016,12,25,9,30,769.0,57.0,3.2,7.0,299.0,45.62,36.33
2016,12,25,9,45,784.5,61.5,3.35,7.5,330.5,48.54,38.9
2016,12,25,10,0,800.0,66.0,3.5,8.0,362.0,68.42,41.61
2016,12,25,10,15,557.0,115.5,3.55,8.0,328.5,128.18,84.49
2016,12,25,10,30,314.0,165.0,3.6,8.0,295.0,167.31,124.46
2016,12,25,10,45,276.5,179.0,3.7,8.5,298.0,190.57,145.47
2016,12,25,11,0,239.0,193.0,3.8,9.0,301.0,210.37,164.36
2016,12,25,11,15,243.0,198.5,3.85,9.0,311.5,231.01,182.79
2016,12,25,11,30,247.0,204.0,3.9,9.0,322.0,251.61,201.31
2016,12,25,11,45,296.0,199.5,3.95,9.0,342.0,279.13,224.65
2016,12,25,12,0,345.0,195.0,4.0,9.0,362.0,309.39,250.64
2016,12,25,12,15,250.0,205.5,4.0,9.0,326.5,295.72,242.03
2016,12,25,12,30,155.0,216.0,4.0,9.0,291.0,270.8,223.1
2016,12,25,12,45,319.0,187.0,4.0,9.5,337.5,335.59,276.93
2016,12,25,13,0,483.0,158.0,4.0,10.0,384.0,409.65,338.18
2016,12,25,13,15,441.0,160.5,4.0,10.0,361.5,405.65,336.16
2016,12,25,13,30,399.0,163.0,4.0,10.0,339.0,398.44,331.45
2016,12,25,13,45,321.5,165.0,4.0,10.0,302.0,359.0,299.95
2016,12,25,14,0,244.0,167.0,4.0,10.0,265.0,325.04,272.22
2016,12,25,14,15,236.5,156.0,3.95,10.0,245.5,315.46,265.04
2016,12,25,14,30,229.0,145.0,3.9,10.0,226.0,304.7,256.64
2016,12,25,14,45,223.0,131.0,3.9,10.0,203.5,290.16,244.98
2016,12,25,15,0,217.0,117.0,3.9,10.0,181.0,274.47,232.06
2016,12,25,15,15,205.0,102.0,3.8,9.5,155.5,252.83,214.02
2016,12,25,15,30,193.0,87.0,3.7,9.0,130.0,230.25,194.6
2016,12,25,15,45,174.0,70.5,3.6,8.5,103.5,200.58,168.41
2016,12,25,16,0,155.0,54.0,3.5,8.0,77.0,170.11,140.7
2016,12,25,16,15,113.0,38.5,3.55,7.5,52.5,127.81,101.01
2016,12,25,16,30,71.0,23.0,3.6,7.0,28.0,79.8,41.45
2016,12,25,16,45,35.5,11.5,3.7,7.0,14.0,28.71,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.0,10.71,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,66.0,24.03,14.39
2016,12,26,8,15,517.0,34.0,4.6,4.0,105.5,29.61,20.95
2016,12,26,8,30,605.0,41.0,4.6,4.0,145.0,35.14,26.51
2016,12,26,8,45,656.0,45.5,4.6,4.5,185.0,38.2,29.57
2016,12,26,9,0,707.0,50.0,4.6,5.0,225.0,41.3,32.53
2016,12,26,9,15,741.5,53.5,4.55,5.5,262.5,43.47,34.54
2016,12,26,9,30,776.0,57.0,4.5,6.0,300.0,45.68,36.51
2016,12,26,9,45,797.0,60.0,4.45,6.5,333.0,47.41,38.0
2016,12,26,10,0,818.0,63.0,4.4,7.0,366.0,65.39,39.5
2016,12,26,10,15,834.0,65.0,4.3,7.5,393.5,111.63,60.2
2016,12,26,10,30,850.0,67.0,4.2,8.0,421.0,158.51,92.97
2016,12,26,10,45,860.0,68.5,4.15,8.5,441.5,204.33,131.34
2016,12,26,11,0,870.0,70.0,4.1,9.0,462.0,249.76,172.37
2016,12,26,11,15,876.5,71.0,3.95,9.0,476.0,296.16,215.74
2016,12,26,11,30,883.0,72.0,3.8,9.0,490.0,337.84,255.36
2016,12,26,11,45,886.0,72.0,3.7,9.5,496.0,376.04,291.34
2016,12,26,12,0,889.0,72.0,3.6,10.0,502.0,412.39,325.05
2016,12,26,12,15,888.5,72.0,3.45,10.0,501.0,445.29,355.76
2016,12,26,12,30,888.0,72.0,3.3,10.0,500.0,475.82,383.8
2016,12,26,12,45,884.0,71.5,3.2,10.0,491.0,501.68,407.58
2016,12,26,13,0,880.0,71.0,3.1,10.0,482.0,524.76,428.58
2016,12,26,13,15,872.0,70.0,2.95,10.0,466.0,542.35,444.63
2016,12,26,13,30,864.0,69.0,2.8,10.0,450.0,559.52,459.86
2016,12,26,13,45,851.0,67.5,2.7,10.5,427.0,568.05,467.3
2016,12,26,14,0,838.0,66.0,2.6,11.0,404.0,573.33,471.89
2016,12,26,14,15,819.5,64.0,2.55,10.5,375.0,571.58,472.62
2016,12,26,14,30,801.0,62.0,2.5,10.0,346.0,566.63,470.55
2016,12,26,14,45,773.5,59.5,2.45,10.0,311.5,552.63,460.09
2016,12,26,15,0,746.0,57.0,2.4,10.0,277.0,535.71,446.8
2016,12,26,15,15,706.5,53.0,2.4,9.5,238.5,507.15,424.45
2016,12,26,15,30,667.0,49.0,2.4,9.0,200.0,476.32,399.08
2016,12,26,15,45,605.0,43.5,2.4,8.5,160.0,428.74,358.58
2016,12,26,16,0,543.0,38.0,2.4,8.0,120.0,380.15,315.19
2016,12,26,16,15,439.0,30.0,2.5,7.5,82.5,312.31,251.5
2016,12,26,16,30,335.0,22.0,2.6,7.0,45.0,234.72,138.75
2016,12,26,16,45,167.5,11.0,2.75,7.0,22.5,96.33,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,183.0,14.5,2.6,4.5,31.0,11.58,0.0
2016,12,27,8,0,366.0,29.0,2.6,5.0,62.0,23.78,14.07
2016,12,27,8,15,455.5,36.5,2.7,5.5,100.5,29.22,20.49
2016,12,27,8,30,545.0,44.0,2.8,6.0,139.0,34.61,25.83
2016,12,27,8,45,604.0,49.0,2.95,6.5,178.5,37.74,28.92
2016,12,27,9,0,663.0,54.0,3.1,7.0,218.0,44.68,35.37
2016,12,27,9,15,699.5,57.5,3.0,7.0,255.0,46.72,37.32
2016,12,27,9,30,736.0,61.0,2.9,7.0,292.0,48.81,39.25
2016,12,27,9,45,764.0,63.5,2.85,7.5,325.5,50.07,40.29
2016,12,27,10,0,792.0,66.0,2.8,8.0,359.0,66.2,41.07
2016,12,27,10,15,809.0,67.5,2.85,8.5,386.0,110.87,60.45
2016,12,27,10,30,826.0,69.0,2.9,9.0,413.0,156.31,91.75
2016,12,27,10,45,836.5,71.0,2.95,9.5,434.0,201.6,129.28
2016,12,27,11,0,847.0,73.0,3.0,10.0,455.0,246.6,169.52
2016,12,27,11,15,854.0,74.0,3.1,10.0,469.0,289.3,209.51
2016,12,27,11,30,861.0,75.0,3.2,10.0,483.0,330.96,248.88
2016,12,27,11,45,865.0,75.0,3.35,10.5,489.5,369.41,284.95
2016,12,27,12,0,869.0,75.0,3.5,11.0,496.0,406.15,318.99
2016,12,27,12,15,868.5,75.0,3.45,11.0,495.5,439.17,349.74
2016,12,27,12,30,868.0,75.0,3.4,11.0,495.0,469.86,377.95
2016,12,27,12,45,857.5,76.5,3.4,11.5,485.0,494.89,400.43
2016,12,27,13,0,847.0,78.0,3.4,12.0,475.0,516.89,419.9
2016,12,27,13,15,667.5,111.5,3.35,12.0,418.5,480.45,392.95
2016,12,27,13,30,488.0,145.0,3.3,12.0,362.0,428.94,352.91
2016,12,27,13,45,552.5,123.5,3.25,12.0,357.0,455.47,376.27
2016,12,27,14,0,617.0,102.0,3.2,12.0,352.0,486.72,402.87
2016,12,27,14,15,544.0,106.5,3.2,11.5,315.5,458.07,381.23
2016,12,27,14,30,471.0,111.0,3.2,11.0,279.0,421.84,353.18
2016,12,27,14,45,441.5,105.5,3.2,11.0,251.0,403.32,338.7
2016,12,27,15,0,412.0,100.0,3.2,11.0,223.0,383.07,322.24
2016,12,27,15,15,386.0,89.0,3.1,10.5,192.0,356.94,300.96
2016,12,27,15,30,360.0,78.0,3.0,10.0,161.0,329.48,277.76
2016,12,27,15,45,321.0,65.5,2.95,10.0,128.5,291.52,244.34
2016,12,27,16,0,282.0,53.0,2.9,10.0,96.0,253.26,209.52
2016,12,27,16,15,215.0,39.0,2.95,9.5,66.0,197.52,158.11
2016,12,27,16,30,148.0,25.0,3.0,9.0,36.0,137.16,82.75
2016,12,27,16,45,74.0,12.5,3.05,9.0,18.0,49.61,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,13.0,4.25,4.5,32.5,11.18,0.0
2016,12,28,8,0,430.0,26.0,4.4,5.0,65.0,23.07,13.4
2016,12,28,8,15,518.0,33.0,4.4,5.5,104.5,28.68,19.97
2016,12,28,8,30,606.0,40.0,4.4,6.0,144.0,34.24,25.46
2016,12,28,8,45,661.5,44.0,4.4,6.5,184.5,36.89,28.13
2016,12,28,9,0,717.0,48.0,4.4,7.0,225.0,39.62,30.72
2016,12,28,9,15,751.0,51.0,4.35,7.5,262.5,41.42,32.38
2016,12,28,9,30,785.0,54.0,4.3,8.0,300.0,43.26,34.02
2016,12,28,9,45,813.0,55.0,4.3,8.5,333.5,43.51,34.15
2016,12,28,10,0,841.0,56.0,4.3,9.0,367.0,64.15,39.13
2016,12,28,10,15,856.0,57.5,4.3,9.5,394.5,110.61,58.55
2016,12,28,10,30,871.0,59.0,4.3,10.0,422.0,157.47,90.57
2016,12,28,10,45,881.5,60.0,4.35,10.5,443.0,203.35,128.54
2016,12,28,11,0,892.0,61.0,4.4,11.0,464.0,248.77,169.36
2016,12,28,11,15,898.0,61.5,4.35,11.0,477.5,291.92,210.04
2016,12,28,11,30,904.0,62.0,4.3,11.0,491.0,333.81,249.92
2016,12,28,11,45,907.0,62.5,4.25,11.5,498.0,373.22,286.97
2016,12,28,12,0,910.0,63.0,4.2,12.0,505.0,410.78,321.74
2016,12,28,12,15,909.5,63.0,4.1,12.0,504.0,444.37,353.09
2016,12,28,12,30,909.0,63.0,4.0,12.0,503.0,475.55,381.79
2016,12,28,12,45,903.5,63.0,3.95,12.5,494.5,501.81,405.34
2016,12,28,13,0,898.0,63.0,3.9,13.0,486.0,525.17,425.95
2016,12,28,13,15,890.5,62.5,3.8,13.0,470.0,543.98,443.18
2016,12,28,13,30,883.0,62.0,3.7,13.0,454.0,559.71,457.58
2016,12,28,13,45,872.0,60.5,3.65,13.0,431.5,569.23,466.93
2016,12,28,14,0,861.0,59.0,3.6,13.0,409.0,575.54,473.5
2016,12,28,14,15,844.0,57.5,3.5,13.0,380.5,575.17,474.42
2016,12,28,14,30,827.0,56.0,3.4,13.0,352.0,571.68,472.58
2016,12,28,14,45,802.0,53.5,3.3,13.0,318.0,563.6,466.64
2016,12,28,15,0,777.0,51.0,3.2,13.0,284.0,548.35,454.65
2016,12,28,15,15,740.5,48.0,3.0,12.5,245.5,522.85,434.35
2016,12,28,15,30,704.0,45.0,2.8,12.0,207.0,495.02,411.11
2016,12,28,15,45,646.5,40.5,2.65,11.5,167.0,451.06,373.64
2016,12,28,16,0,589.0,36.0,2.5,11.0,127.0,405.98,333.29
2016,12,28,16,15,490.5,29.0,2.5,10.5,88.5,334.82,268.26
2016,12,28,16,30,392.0,22.0,2.5,10.0,50.0,261.47,167.23
2016,12,28,16,45,196.0,11.0,2.55,9.5,25.0,111.57,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.0,32.0,11.62,0.0
2016,12,29,8,0,393.0,29.0,5.5,6.0,64.0,23.87,13.93
2016,12,29,8,15,486.5,36.5,5.5,6.0,103.5,29.34,20.49
2016,12,29,8,30,580.0,44.0,5.5,6.0,143.0,34.75,25.91
2016,12,29,8,45,635.0,49.0,5.5,6.5,184.0,41.38,32.21
2016,12,29,9,0,690.0,54.0,5.5,7.0,225.0,44.82,35.47
2016,12,29,9,15,727.0,58.0,5.5,7.5,263.0,47.3,37.75
2016,12,29,9,30,764.0,62.0,5.5,8.0,301.0,49.82,39.99
2016,12,29,9,45,774.0,68.0,5.55,8.5,332.5,53.87,43.56
2016,12,29,10,0,784.0,74.0,5.6,9.0,364.0,70.88,46.27
2016,12,29,10,15,802.0,76.0,5.5,9.5,392.0,115.77,65.2
2016,12,29,10,30,820.0,78.0,5.4,10.0,420.0,161.6,96.49
2016,12,29,10,45,836.0,78.5,5.3,10.5,442.0,206.48,133.32
2016,12,29,11,0,852.0,79.0,5.2,11.0,464.0,251.57,173.45
2016,12,29,11,15,859.5,80.0,4.95,11.0,478.5,294.87,213.96
2016,12,29,11,30,867.0,81.0,4.7,11.0,493.0,337.17,253.84
2016,12,29,11,45,872.0,81.0,4.5,11.5,500.0,376.48,290.43
2016,12,29,12,0,877.0,81.0,4.3,12.0,507.0,414.16,324.88
2016,12,29,12,15,876.5,80.5,4.05,12.0,506.5,447.28,355.39
2016,12,29,12,30,876.0,80.0,3.8,12.0,506.0,478.03,383.39
2016,12,29,12,45,880.0,77.5,3.6,12.5,498.5,506.4,408.12
2016,12,29,13,0,884.0,75.0,3.4,13.0,491.0,532.34,430.23
2016,12,29,13,15,876.0,74.0,3.3,13.0,475.0,550.98,447.12
2016,12,29,13,30,868.0,73.0,3.2,13.0,459.0,566.48,461.17
2016,12,29,13,45,855.0,71.5,3.1,13.5,436.0,575.45,468.96
2016,12,29,14,0,842.0,70.0,3.0,14.0,413.0,581.13,473.88
2016,12,29,14,15,823.5,67.5,2.9,13.5,384.0,579.18,474.39
2016,12,29,14,30,805.0,65.0,2.8,13.0,355.0,573.98,472.08
2016,12,29,14,45,776.5,62.5,2.7,13.0,320.0,559.62,461.35
2016,12,29,15,0,748.0,60.0,2.6,13.0,285.0,542.28,447.8
2016,12,29,15,15,708.0,56.0,2.45,12.5,246.5,513.55,425.2
2016,12,29,15,30,668.0,52.0,2.3,12.0,208.0,482.46,399.67
2016,12,29,15,45,603.0,47.0,2.15,11.5,167.0,438.62,362.38
2016,12,29,16,0,538.0,42.0,2.0,11.0,126.0,389.98,319.52
2016,12,29,16,15,434.0,33.5,2.05,10.5,87.5,315.4,252.8
2016,12,29,16,30,330.0,25.0,2.1,10.0,49.0,239.5,158.18
2016,12,29,16,45,165.0,12.5,2.15,10.0,24.5,97.12,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,15.0,1.7,8.5,29.0,12.05,0.0
2016,12,30,8,0,310.0,30.0,1.6,9.0,58.0,24.7,14.4
2016,12,30,8,15,403.0,39.0,1.5,9.0,95.5,31.41,22.1
2016,12,30,8,30,496.0,48.0,1.4,9.0,133.0,38.01,28.56
2016,12,30,8,45,551.0,55.0,1.35,9.5,172.0,42.64,33.01
2016,12,30,9,0,606.0,62.0,1.3,10.0,211.0,47.22,37.26
2016,12,30,9,15,645.0,66.5,1.2,10.0,248.0,49.63,39.53
2016,12,30,9,30,684.0,71.0,1.1,10.0,285.0,52.07,41.76
2016,12,30,9,45,727.0,70.5,1.05,10.5,320.0,55.67,44.89
2016,12,30,10,0,770.0,70.0,1.0,11.0,355.0,66.51,42.84
2016,12,30,10,15,707.0,84.5,1.15,11.5,361.5,110.44,63.58
2016,12,30,10,30,644.0,99.0,1.3,12.0,368.0,152.64,95.51
2016,12,30,10,45,640.0,108.5,1.45,12.5,386.5,194.2,129.69
2016,12,30,11,0,636.0,118.0,1.6,13.0,405.0,234.73,165.23
2016,12,30,11,15,642.5,120.0,1.7,13.0,418.0,270.31,197.48
2016,12,30,11,30,649.0,122.0,1.8,13.0,431.0,305.29,229.49
2016,12,30,11,45,748.0,102.0,1.9,13.0,462.5,351.13,268.12
2016,12,30,12,0,847.0,82.0,2.0,13.0,494.0,403.49,312.34
2016,12,30,12,15,847.0,82.0,2.05,13.0,493.5,436.34,342.31
2016,12,30,12,30,847.0,82.0,2.1,13.0,493.0,466.98,369.99
2016,12,30,12,45,842.0,81.5,2.2,13.0,485.0,492.37,393.24
2016,12,30,13,0,837.0,81.0,2.3,13.0,477.0,515.01,413.89
2016,12,30,13,15,829.0,80.0,2.4,13.0,461.5,532.73,430.37
2016,12,30,13,30,821.0,79.0,2.5,13.0,446.0,547.45,444.23
2016,12,30,13,45,807.5,77.5,2.65,13.0,424.0,555.49,452.83
2016,12,30,14,0,794.0,76.0,2.8,13.0,402.0,560.36,458.74
2016,12,30,14,15,775.0,74.0,2.9,12.5,373.5,558.29,459.68
2016,12,30,14,30,756.0,72.0,3.0,12.0,345.0,553.09,457.88
2016,12,30,14,45,727.0,69.0,3.2,12.0,311.0,537.72,447.09
2016,12,30,15,0,698.0,66.0,3.4,12.0,277.0,522.93,436.09
2016,12,30,15,15,658.0,61.5,3.5,11.5,239.5,494.38,413.9
2016,12,30,15,30,618.0,57.0,3.6,11.0,202.0,463.76,388.91
2016,12,30,15,45,547.5,51.5,3.7,11.0,162.0,412.27,344.73
2016,12,30,16,0,477.0,46.0,3.8,11.0,122.0,360.19,298.36
2016,12,30,16,15,375.0,36.5,3.85,10.5,85.0,286.27,231.73
2016,12,30,16,30,273.0,27.0,3.9,10.0,48.0,212.07,144.77
2016,12,30,16,45,136.5,13.5,4.0,10.0,24.0,83.45,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
